Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.6774835709,5.98304155541,0.0106682236272,19.1172294437,12.925468867,10.100111941,64.9264964438,64.9064964438,0.0,0.02
 01/01  02:00:00,57.3797189048,6.04487113914,0.00339233383749,20.766150045,12.925468867,10.100111941,72.3819309947,66.6202201382,0.0,5.76171085642
 01/01  03:00:00,54.6169348757,6.11578303153,0.0,22.5548822764,8.34152022915,10.0650221343,73.2938972004,67.5322479009,0.0,5.76164929948
 01/01  04:00:00,55.8702067193,6.16231587357,0.0,23.7616220092,8.34152022915,10.0650221343,74.1940633767,68.43248501,0.0,5.76157836666
 01/01  05:00:00,58.4173424146,6.19696003883,0.0,24.6673766975,8.34152022915,11.6705166398,74.8058195765,69.0377429915,0.0,5.76807658508
 01/01  06:00:00,63.3896685221,6.22693382681,0.0,25.4512983677,8.80141237637,15.3678112995,74.2118334768,68.4361812982,0.0,5.77565217859
 01/01  07:00:00,81.2622343558,6.13782042241,0.0,23.4361349745,18.5082010057,25.6353820695,72.8693513036,67.081428453,0.0,5.78792285069
 01/01  08:00:00,87.696537026,5.95868152151,0.00410314141762,19.2420793282,19.4926561212,41.1001056674,82.3088740587,64.8735021696,0.0,17.4353718891
 01/01  09:00:00,103.577730386,5.73186462105,0.114718336666,13.3656295732,26.3286599382,57.9988325916,94.1701352241,52.5701155517,0.0,41.6000196724
 01/01  10:00:00,90.7828524215,5.77937892825,1.70826413891,14.2037175494,26.2443270014,42.8153538416,94.9238098669,47.3670912933,18.025,29.5317185737
 01/01  11:00:00,69.8883718719,5.90069261446,1.96781976411,16.8033470611,21.7447113004,23.4437158914,92.2096712224,44.7601190619,18.025,29.4245521605
 01/01  12:00:00,66.6741775045,5.87807110563,2.05912499429,15.9227494388,19.3449162599,23.4437158914,89.5688622331,42.1964660991,18.025,29.347396134
 01/01  13:00:00,65.4952564749,5.83952476949,1.90768553317,14.7918942143,19.190480192,23.7425572507,82.7124657616,41.2688319019,18.025,23.4186338597
 01/01  14:00:00,63.8609480434,5.78068054674,1.9803114482,13.1176832329,19.260583323,23.698576057,78.0579803595,36.618715576,18.025,23.4142647835
 01/01  15:00:00,62.2187100149,5.72016008665,2.01127229183,11.5050042728,19.260583323,23.698576057,76.9224648465,35.4815072991,18.025,23.4159575475
 01/01  16:00:00,61.9780232693,5.72480904236,1.98269364669,11.578196816,19.260583323,23.4086260847,79.8907125953,38.4480650009,18.025,23.4176475944
 01/01  17:00:00,72.3090082158,5.76837215489,1.09932711262,12.645645564,19.260583323,27.8781056672,64.5271878206,40.7334538954,18.025,5.7687339252
 01/01  18:00:00,80.8869843176,5.72716591841,0.0538083992383,11.8037491218,18.1807569449,37.5792895564,50.5514460876,44.7758212106,0.0,5.77562487704
 01/01  19:00:00,92.2671099104,5.62658489835,0.0434129284996,9.40114901221,32.6059821062,37.0465235296,55.8070845204,50.0242275815,0.0,5.78285693886
 01/01  20:00:00,91.1886317147,5.57095831089,0.0561501877341,8.1342262077,36.8143715336,33.066984531,63.5863372431,52.0122138201,0.0,11.574123423
 01/01  21:00:00,95.5905205989,5.52824351534,0.0869159579625,7.18856308062,36.43363367,38.8072253906,67.045524895,55.4731160278,0.0,11.5724088672
 01/01  22:00:00,93.6259117675,5.54229340481,0.120869472423,7.53265893297,36.0963922311,36.7877557581,68.5523940593,56.9782478035,0.0,11.5741462558
 01/01  23:00:00,76.1186724562,5.68125606869,0.0449967075167,11.2819529934,30.9507766546,20.6087787026,75.9330061035,58.4957071799,0.0,17.4372989236
 01/01  24:00:00,58.9099870414,5.87761934065,0.0201408028341,16.3368402524,17.4250845679,11.7056064465,67.3830649865,61.5929033542,0.0,5.79016163225
 01/02  01:00:00,54.1941044949,5.97943782509,0.00998879575201,18.9574438559,11.6412384099,10.0650221343,69.3769410678,63.607964647,0.0,5.7689764208
 01/02  02:00:00,54.3872130262,6.04551247481,0.00169652018652,20.653595564,10.0992000411,10.047477231,70.2679352075,64.5059634821,0.0,5.76197172544
 01/02  03:00:00,53.9240992424,6.09824691127,0.0,21.9990019451,8.25718729233,10.0299323277,71.0753028664,65.313381402,0.0,5.76192146439
 01/02  04:00:00,55.4870818898,6.15428563275,0.0,23.5059481972,8.25718729233,10.0299323277,67.6344859138,67.6144859138,0.0,0.02
 01/02  05:00:00,58.8128235617,6.21473055968,0.0,25.1645055076,8.25718729233,11.6354268332,76.2901889299,70.5212024153,0.0,5.76898651457
 01/02  06:00:00,66.6501811925,6.21953876827,0.0,25.4169958861,12.1011305571,15.3678112995,82.0421403083,70.4817023461,0.0,11.5604379622
 01/02  07:00:00,90.2619127937,5.97056530042,0.00701238667177,19.741755014,19.7275818095,37.2640762949,87.646821802,70.2093397523,0.0,17.4374820498
 01/02  08:00:00,99.0273720086,5.808488629,0.0392693363527,15.6843947091,24.3117294858,51.2795993405,84.2006871951,66.6768974249,0.0,17.5237897702
 01/02  09:00:00,90.7517987242,6.00026463524,0.0477471593997,20.3682974366,23.6694662846,40.6342015617,91.4604205686,56.0201919388,0.0,35.4402286298
 01/02  10:00:00,87.4362615074,6.02212738488,1.5407159342,20.5456434584,23.6694662846,35.6302164847,99.1767912642,51.7333425716,18.025,29.4184486927
 01/02  11:00:00,70.9750652567,6.07773362072,1.88961152359,21.276898955,18.7433767983,22.9618409725,88.051875007,46.5416241686,18.025,23.4852508385
 01/02  12:00:00,69.9682968525,6.04665611582,1.997353734,20.1959514726,18.7433767983,22.9618409725,84.7711463786,43.3203349397,18.025,23.4258114389
 01/02  13:00:00,69.154276779,6.02384535319,1.84342626761,19.5152190113,18.5889407304,23.1597249699,82.4989497427,41.0466052298,18.025,23.4273445129
 01/02  14:00:00,69.3840404237,6.02496471154,1.82151074118,19.5192787594,18.7433767983,23.2517909448,89.0054038935,41.710292912,18.025,29.2701109815
 01/02  15:00:00,69.8215057315,6.04289622372,1.79301795576,19.9673076976,18.7433767983,23.2517909448,85.0112939615,43.5751261658,18.025,23.4111677957
 01/02  16:00:00,69.8452962562,6.05472358982,1.76258858276,20.2996500301,18.7433767983,22.9618409725,88.1733627842,46.735344063,18.025,23.4130187212
 01/02  17:00:00,79.8916763192,6.0816686487,0.82888337327,21.1494531673,18.7433767983,27.431320555,73.7388241653,49.9450247033,18.025,5.76879946199
 01/02  18:00:00,91.0420186354,5.98523337807,0.00384019451826,19.1487854445,17.6635504202,40.6971502883,60.4950779053,54.7121339105,0.0,5.78294399476
 01/02  19:00:00,96.1345540211,5.91944448411,0.0219776553735,17.7835460181,27.5259009287,37.3340067412,78.9427365265,61.5289945866,0.0,17.4137419399
 01/02  20:00:00,97.1046152126,5.86059499384,0.0355769394409,16.4739177671,33.8341110165,33.3544677425,68.8081617616,63.0109051438,0.0,5.79725661789
 01/02  21:00:00,102.616989038,5.75534332878,0.0571450552269,13.9158187961,36.5179666069,38.8247702939,76.2002442545,64.6270092114,0.0,11.5732350431
 01/02  22:00:00,96.356568675,5.72412971394,0.0607942475273,13.1974477957,32.965339924,36.8579353714,82.6208721575,65.1854230072,0.0,17.4354491503
 01/02  23:00:00,77.2661846492,5.89786608262,0.0301301498677,17.5115593837,25.6355707503,20.6438685092,76.9020219174,65.3133324394,0.0,11.588689478
 01/02  24:00:00,62.4138861917,6.08463357046,0.00393352056458,22.0522071827,15.0252895274,11.7056064465,72.0874663991,66.3113377549,0.0,5.7761286442
 01/03  01:00:00,58.9203505245,6.14769971431,0.0,23.5254134898,11.6412384099,10.0650221343,71.8132520467,66.0442097676,0.0,5.76904227904
 01/03  02:00:00,57.6682326019,6.16536402111,0.0,23.8164576372,10.0992000411,10.047477231,70.3740540067,64.6122989858,0.0,5.76175502092
 01/03  03:00:00,55.8033959485,6.17123048783,0.0,23.8053140486,8.25718729233,10.0299323277,68.8720220459,63.1103082106,0.0,5.76171383525
 01/03  04:00:00,55.9592756994,6.1808694221,0.0,23.9515552553,8.25718729233,10.0299323277,62.9543779259,62.9343779259,0.0,0.02
 01/03  05:00:00,57.6444316733,6.18569243577,0.0,24.0251485037,8.25718729233,11.6354268332,69.0553318375,63.2863488214,0.0,5.76898301611
 01/03  06:00:00,63.8398834469,6.13445356016,0.0,22.6917774534,12.1011305571,15.3678112995,72.3587343895,60.7985008942,0.0,11.5602334953
 01/03  07:00:00,85.731238952,5.83088800418,0.00749272319993,15.3502698433,19.7275818095,37.2640762949,73.1544627499,56.7466923493,0.0,16.4077704006
 01/03  08:00:00,93.713673259,5.64645951509,0.0480958769289,10.5238846283,24.3117294858,51.2795993405,69.9951548952,51.435462884,0.0,18.5596920112
 01/03  09:00:00,84.8846251806,5.81794387094,0.0984474934152,14.632736405,23.6694662846,40.6342015617,77.6895513747,42.2484468865,0.0,35.4411044882
 01/03  10:00:00,81.5120766775,5.81861029442,1.90603043124,14.4596541561,23.6694662846,35.6302164847,87.520370937,40.0698853507,18.025,29.4254855864
 01/03  11:00:00,66.033882349,5.90577981566,2.12939142826,16.2678854392,18.7433767983,22.9618409725,80.2426081137,38.7302929316,18.025,23.4873151821
 01/03  12:00:00,65.103220152,5.87393398928,2.19913362426,15.3018140503,18.7433767983,22.9618409725,78.2580279588,36.8070679668,18.025,23.425959992
 01/03  13:00:00,63.9348974448,5.83936558609,2.07084416092,14.2528997915,18.5889407304,23.1597249699,75.1346713959,33.6832954251,18.025,23.4263759708
 01/03  14:00:00,63.0801533735,5.80213507258,2.08502692462,13.1747009539,18.7433767983,23.2517909448,72.2918865572,30.8386463707,18.025,23.4282401865
 01/03  15:00:00,62.467935201,5.77892535384,2.1214368455,12.5492840897,18.7433767983,23.2517909448,77.1764570255,29.8828289541,18.025,29.2686280714
 01/03  16:00:00,61.2612529058,5.74401082729,2.17121603077,11.6176891494,18.7433767983,22.9618409725,71.1046842413,29.6673308133,18.025,23.412353428
 01/03  17:00:00,69.6943386424,5.71069877556,1.38176239842,10.7702057262,18.7433767983,27.431320555,52.5526255911,28.758928285,18.025,5.7686973061
 01/03  18:00:00,79.4024677454,5.59203325696,0.0575131681071,7.8487580867,17.6635504202,40.6971502883,35.5627645547,29.7795943896,0.0,5.78317016507
 01/03  19:00:00,83.7285278033,5.5082777076,0.0560966396487,5.75456072419,27.5259009287,37.3340067412,45.228984025,33.6114478,0.0,11.6175362249
 01/03  20:00:00,84.6582822607,5.45374617417,0.0682601605706,4.4017440871,33.8341110165,33.3544677425,46.4480029672,34.8733759656,0.0,11.5746270016
 01/03  21:00:00,90.8577210041,5.38121416469,0.131591891734,2.4562265058,36.5179666069,38.8247702939,48.892641308,37.3196953891,0.0,11.5729459189
 01/03  22:00:00,84.838939448,5.36649045083,0.205838641206,1.89240266582,32.965339924,36.8579353714,56.1523053112,38.71664143,0.0,17.4356638812
 01/03  23:00:00,65.0535394519,5.49763274454,0.0575440185949,5.67172720039,25.6355707503,20.6438685092,54.3540859188,42.7655557674,0.0,11.5885301514
 01/03  24:00:00,49.4719886606,5.6503853102,0.0323316101101,9.51615598967,15.0252895274,11.7056064465,52.2360349321,46.4600279419,0.0,5.77600699023
 01/04  01:00:00,46.3943458724,5.72452612059,0.0230401836424,11.3995392533,11.6412384099,10.0650221343,54.4956400722,48.726726241,0.0,5.76891383125
 01/04  02:00:00,46.1222800648,5.77284165137,0.015788875629,12.6472363374,10.0992000411,10.047477231,55.8714987974,50.1094582748,0.0,5.76204052265
 01/04  03:00:00,45.2970836831,5.81251385745,0.00851535892932,13.6492011198,8.25718729233,10.0299323277,50.725211159,50.705211159,0.0,0.02
 01/04  04:00:00,46.4318338553,5.85388613654,0.00219818540031,14.7488958891,8.25718729233,10.0299323277,58.3295034468,52.567496042,0.0,5.76200740484
 01/04  05:00:00,48.8097000891,5.88116965945,0.0,15.4949367236,8.25718729233,11.6354268332,59.5134468636,53.7445672577,0.0,5.76887960586
 01/04  06:00:00,56.2384724394,5.87424004606,0.0,15.350574271,12.1011305571,15.3678112995,64.4453980275,52.8849833117,0.0,11.5604147158
 01/04  07:00:00,80.4364944492,5.66044984871,0.0314756466684,10.2019718834,19.7275818095,37.2640762949,63.1965825202,51.5642807766,0.0,11.6323017436
 01/04  08:00:00,90.0127239223,5.52925178506,0.059455559161,6.92877031079,24.3117294858,51.2795993405,72.1635870573,48.8026658106,0.0,23.3609212467
 01/04  09:00:00,81.4676811973,5.70377138017,0.130230028983,11.2981738967,23.6694662846,40.6342015617,76.2342719072,40.789732808,0.0,35.4445390993
 01/04  10:00:00,78.5987370458,5.71718222748,1.92246974313,11.6312971488,23.6694662846,35.6302164847,87.2310352881,39.7789544993,18.025,29.4270807888
 01/04  11:00:00,63.1297066431,5.79802323446,2.10617072325,13.4946823841,18.7433767983,22.9618409725,80.5568994386,39.0436401108,18.025,23.4882593277
 01/04  12:00:00,62.3016832292,5.7708592899,2.20726504948,12.5952173377,18.7433767983,22.9618409725,77.5388720655,36.0869786399,18.025,23.4268934256
 01/04  13:00:00,61.1699779058,5.73589997912,2.10371122435,11.5585755365,18.5889407304,23.1597249699,73.8287975553,32.3763672282,18.025,23.4274303271
 01/04  14:00:00,60.1481738301,5.6877452375,2.13000982458,10.3121251311,18.7433767983,23.2517909448,73.3282587877,29.2177199492,18.025,26.0855388385
 01/04  15:00:00,58.6767802802,5.63110810211,2.1691007857,8.85828027002,18.7433767983,23.2517909448,72.1590422917,27.5243822074,18.025,26.6096600843
 01/04  16:00:00,58.4573837584,5.63667388866,2.18777661826,8.90459335397,18.7433767983,22.9618409725,70.4775138666,29.038729883,18.025,23.4137839836
 01/04  17:00:00,67.8817579098,5.64375587532,1.34061519491,9.06571080325,18.7433767983,27.431320555,54.2360168129,30.4420893416,18.025,5.76892747134
 01/04  18:00:00,78.2859752613,5.55059153507,0.0628596912702,6.76835571855,17.6635504202,40.6971502883,38.1990029698,32.4158004232,0.0,5.78320254661
 01/04  19:00:00,82.831312518,5.47726776824,0.05538029314,4.8890620337,27.5259009287,37.3340067412,52.6400798574,35.2244303133,0.0,17.4156495441
 01/04  20:00:00,83.769258359,5.4246423676,0.069823961728,3.54025408213,33.8341110165,33.3544677425,40.694160592,34.89674674,0.0,5.79741385196
 01/04  21:00:00,90.2292565284,5.37170252778,0.234805247248,1.73405432717,36.5179666069,38.8247702939,47.8491735702,36.2755709767,0.0,11.5736025935
 01/04  22:00:00,84.539928918,5.38152179641,0.404817814976,1.37937358215,32.965339924,36.8579353714,52.8266413678,35.3897688966,0.0,17.4368724712
 01/04  23:00:00,62.4941690357,5.41371886587,0.0886718554715,3.16513509206,25.6355707503,20.6438685092,47.1811898144,35.5918792009,0.0,11.5893106135
 01/04  24:00:00,45.8774233143,5.52489160962,0.0454573036055,6.03395462683,15.0252895274,11.7056064465,42.3187266336,36.5426499444,0.0,5.77607668921
 01/05  01:00:00,42.0172729326,5.56947504536,0.0370429774456,7.16351143332,11.6412384099,10.0650221343,43.1422261637,37.3735287523,0.0,5.76869741141
 01/05  02:00:00,40.5711607744,5.57510804405,0.0324130829013,7.27722405558,10.0992000411,10.047477231,41.1195284497,35.3574496242,0.0,5.76207882549
 01/05  03:00:00,39.0493928561,5.58924098875,0.0266163234075,7.60667929805,8.25718729233,10.0299323277,40.1130773683,34.3511508135,0.0,5.76192655481
 01/05  04:00:00,39.1290739585,5.59356202263,0.0222884038028,7.68636815691,8.25718729233,10.0299323277,33.4678212301,33.4478212301,0.0,0.02
 01/05  05:00:00,40.6710116556,5.59180750012,0.0190619459631,7.62654512603,8.25718729233,11.6354268332,38.6370357417,32.8690000425,0.0,5.76803569926
 01/05  06:00:00,48.0583570027,5.58284624524,0.0188556533786,7.4429921682,12.1011305571,15.3678112995,44.7560926143,33.1962738421,0.0,11.5598187722
 01/05  07:00:00,73.5420202126,5.42471319895,0.0539661551313,3.52073342002,19.7275818095,37.2640762949,51.3634817506,33.9243689377,0.0,17.4391128129
 01/05  08:00:00,84.6036540716,5.37348213986,0.337781906897,1.39713242865,24.3117294858,51.2795993405,49.5030937022,31.9766734935,0.0,17.5264202087
 01/05  09:00:00,74.2106178847,5.44327837809,0.473473913786,3.9583510752,23.6694662846,40.6342015617,60.0757070627,24.6315231225,0.0,35.4441839402
 01/05  10:00:00,72.0277717411,5.47970995873,2.38975599133,4.83051220036,23.6694662846,35.6302164847,71.1453751594,23.6985613666,18.025,29.4218137928
 01/05  11:00:00,57.0034297643,5.57378009646,2.5580909105,7.14072388047,18.7433767983,22.9618409725,65.0185353425,23.5049043336,18.025,23.4886310088
 01/05  12:00:00,57.251107701,5.58427872939,2.5906958956,7.3477882701,18.7433767983,22.9618409725,64.5941563044,23.1404631301,18.025,23.4286931743
 01/05  13:00:00,56.76782739,5.57020604688,2.43114898566,6.99467686691,18.5889407304,23.1597249699,69.4988415341,22.1919456101,18.025,29.281895924
 01/05  14:00:00,56.8546631992,5.56358326823,2.46160690153,6.81117965241,18.7433767983,23.2517909448,61.4791679748,20.0335470602,18.025,23.4206209145
 01/05  15:00:00,56.5178838738,5.55014367052,2.46798250119,6.48146435127,18.7433767983,23.2517909448,60.5474064784,19.1072284541,18.025,23.4151780243
 01/05  16:00:00,55.5855582911,5.52623319299,2.42962324227,5.90135841397,18.7433767983,22.9618409725,62.2359791098,20.7936008675,18.025,23.4173782423
 01/05  17:00:00,65.2026313999,5.54079295576,1.5838476764,6.24630800653,18.7433767983,27.431320555,46.3438061745,22.5498145454,18.025,5.76899162905
 01/05  18:00:00,76.8746307472,5.50529533731,0.057645138241,5.40751541996,17.6635504202,40.6971502883,32.8476130972,27.0643281496,0.0,5.78328494768
 01/05  19:00:00,82.2867233356,5.46164623141,0.0667143467912,4.34875038487,27.5259009287,37.3340067412,50.8273640882,33.4106621059,0.0,17.4167019822
 01/05  20:00:00,83.1718722631,5.4135529946,0.182344529104,2.84143061303,33.8341110165,33.3544677425,45.830798737,34.2590392825,0.0,11.5717594546
 01/05  21:00:00,90.2447590939,5.39503269411,0.484706093691,1.47631731149,36.5179666069,38.8247702939,42.6877208421,36.8902270538,0.0,5.79749378833
 01/05  22:00:00,84.9878275264,5.42140906526,0.702507209309,1.48968909122,32.965339924,36.8579353714,56.5064739699,39.0673118752,0.0,17.4391620946
 01/05  23:00:00,63.9288895932,5.46527105067,0.126227769131,4.51074054807,25.6355707503,20.6438685092,55.1054537621,43.5158998071,0.0,11.589553955
 01/05  24:00:00,48.2354302517,5.60555388216,0.0445001299606,8.31225217835,15.0252895274,11.7056064465,52.5925111859,46.8170029335,0.0,5.77550825239
 01/06  01:00:00,45.021289023,5.67360221427,0.0348550348835,10.0655856173,11.6412384099,10.0650221343,53.7738941006,48.004630146,0.0,5.76926395467
 01/06  02:00:00,45.0967495276,5.73356544158,0.0269755045196,11.6497912366,10.0992000411,10.047477231,56.0345018983,50.2725280829,0.0,5.76197381539
 01/06  03:00:00,44.2520768726,5.77195919653,0.0200226959863,12.6332350913,8.25718729233,10.0299323277,56.1920177341,50.4300593545,0.0,5.76195837969
 01/06  04:00:00,44.8111661943,5.79285448084,0.0150557393704,13.1763983241,8.25718729233,10.0299323277,50.1924975659,50.1724975659,0.0,0.02
 01/06  05:00:00,46.9773844329,5.81444927391,0.0103394958855,13.7189960391,8.25718729233,11.6354268332,56.3446171901,50.5753963498,0.0,5.7692208403
 01/06  06:00:00,55.5044729934,5.85140702851,0.00198197758241,14.6374167967,12.1011305571,15.3678112995,62.0989173215,50.5378456338,0.0,11.5610716877
 01/06  07:00:00,79.750144698,5.64356928687,0.0385524627286,9.52540566993,19.7275818095,37.2640762949,66.5188438437,49.0802392306,0.0,17.4386046131
 01/06  08:00:00,88.9534847734,5.50617193896,0.185794230521,5.76624993398,24.3117294858,51.2795993405,64.4256066184,46.8989948464,0.0,17.526611772
 01/06  09:00:00,78.575591698,5.5981215549,0.209137119799,8.43280939577,23.6694662846,40.6342015617,72.083689259,36.6367911795,0.0,35.4468980795
 01/06  10:00:00,74.6505890449,5.571777908,2.09571099253,7.65530326891,23.6694662846,35.6302164847,79.1577805221,31.7053805367,18.025,29.4273999854
 01/06  11:00:00,57.9260792184,5.60136033452,2.32220878996,8.27166906212,18.7433767983,22.9618409725,76.5796261587,29.1980986221,18.025,29.3565275366
 01/06  12:00:00,57.4465434657,5.58598180637,2.40473519062,7.72747884794,18.7433767983,22.9618409725,68.9304240372,27.4791853003,18.025,23.4262387369
 01/06  13:00:00,56.1521845524,5.54513507882,2.28743632253,6.54781782312,18.5889407304,23.1597249699,65.2286878161,23.7816974259,18.025,23.4219903902
 01/06  14:00:00,55.3342087673,5.50557631091,2.33446214344,5.47587367205,18.7433767983,23.2517909448,62.4196785872,20.972963822,18.025,23.4217147651
 01/06  15:00:00,55.2765993188,5.50200124356,2.31853548843,5.43776569051,18.7433767983,23.2517909448,63.2227399189,21.7770960595,18.025,23.4206438595
 01/06  16:00:00,54.9319943391,5.50098012987,2.32341503823,5.37925156605,18.7433767983,22.9618409725,65.1677378087,23.7197998324,18.025,23.4229379763
 01/06  17:00:00,64.4220043368,5.50995342646,1.4867795451,5.59358455471,18.7433767983,27.431320555,48.8613487,25.0675139416,18.025,5.76883475846
 01/06  18:00:00,75.9725137991,5.46800435725,0.0657601790069,4.53456753085,17.6635504202,40.6971502883,35.1812349679,29.3992388368,0.0,5.78199613107
 01/06  19:00:00,81.4722249046,5.43434655421,0.138992552048,3.48926587586,27.5259009287,37.3340067412,52.385033839,34.9680025577,0.0,17.4170312812
 01/06  20:00:00,83.0386309839,5.42607385841,0.41435712569,2.46365115483,33.8341110165,33.3544677425,47.1881650917,35.613769554,0.0,11.5743955377
 01/06  21:00:00,90.769957413,5.46491345526,1.0502805846,1.36605369888,36.5179666069,38.8247702939,47.3367603592,35.763335949,0.0,11.5734244102
 01/06  22:00:00,85.5350095508,5.51803113807,1.50183306598,1.14091335553,32.965339924,36.8579353714,46.1564407003,34.52518563,0.0,11.6312550703
 01/06  23:00:00,61.7331118695,5.40908842348,0.363192650484,2.13417343186,25.6355707503,20.6438685092,46.3814610582,34.7920521501,0.0,11.5894089081
 01/06  24:00:00,44.8360325896,5.48541077307,0.054965439513,5.02252708378,15.0252895274,11.7056064465,47.3243863223,35.7917995408,0.0,11.5325867816
 01/07  01:00:00,42.0693294692,5.5256429492,0.0472863637869,6.04925384551,12.8411359301,10.0650221343,42.3076144443,36.5383809349,0.0,5.76923350949
 01/07  02:00:00,42.498033041,5.54164577226,0.0422304749149,6.468258713,12.8411359301,10.0650221343,37.3371174721,37.3171174721,0.0,0.02
 01/07  03:00:00,38.390902952,5.56219160588,0.0344607985773,6.9673886518,8.25718729233,10.0299323277,42.2796349576,36.5175906145,0.0,5.76204434309
 01/07  04:00:00,38.6407265,5.57214098121,0.029489972202,7.21223353339,8.25718729233,10.0299323277,41.9175405345,36.1559376313,0.0,5.76160290318
 01/07  05:00:00,40.1853510643,5.57069875977,0.026050607903,7.15499920658,8.25718729233,11.6354268332,40.8826364362,35.1135568582,0.0,5.76907957798
 01/07  06:00:00,44.461354236,5.57582575554,0.0218446747876,7.27164720524,8.71707943955,15.3327214929,39.5257835644,33.7500808368,0.0,5.77570272755
 01/07  07:00:00,62.8403972608,5.50969033393,0.0330663135488,5.60932907368,18.5082010057,25.6353820695,38.2067694727,32.4170836761,0.0,5.7896857966
 01/07  08:00:00,70.7866473063,5.4152291077,0.180154914266,2.81895848574,19.4083231844,41.0650158608,47.8351154183,30.3959729201,0.0,17.4391424982
 01/07  09:00:00,92.7618238014,5.4963243847,1.83601604777,1.06389256678,26.3286599382,57.9988325916,65.9280654751,24.3105475178,0.0,41.6175179574
 01/07  10:00:00,79.0311288561,5.39776610998,2.72566264195,1.69673219988,26.3286599382,42.8504436482,79.4635776889,25.9924760755,18.025,35.4461016134
 01/07  11:00:00,57.9830562991,5.4782137735,2.4753797824,4.8129152227,21.7447113004,23.4437158914,75.9559894713,28.5001652842,18.025,29.4308241871
 01/07  12:00:00,55.9533736788,5.4960018433,2.4719395304,5.23088403355,19.3027497915,23.426170988,70.2671029816,28.7540689457,18.025,23.4880340359
 01/07  13:00:00,55.2883213638,5.47272663964,2.2763942608,4.64274327135,19.1483137236,23.7250123474,70.0538357818,28.6028442817,18.025,23.4259915001
 01/07  14:00:00,55.1886554253,5.46476530759,2.27225252083,4.40963311307,19.3027497915,23.7161209604,67.7155772846,26.2623975036,18.025,23.428179781
 01/07  15:00:00,55.7135777384,5.48617972015,2.25691466078,4.92847794327,19.3027497915,23.7161209604,69.1093770797,27.6538517805,18.025,23.4305252992
 01/07  16:00:00,55.6277555309,5.49447563037,2.25395070204,5.12727455257,19.3027497915,23.426170988,76.9143430658,29.6125972439,18.025,29.2767458219
 01/07  17:00:00,65.4005184011,5.51337384172,1.40585304898,5.62590903664,19.3027497915,27.8956505705,50.2567526172,30.7616767459,18.025,1.47007587128
 01/07  18:00:00,73.4829737575,5.47142025008,0.0762954639358,4.57326749975,18.2229234133,37.5968344597,42.2192518284,32.1396863762,0.0,10.0795654522
 01/07  19:00:00,85.8495714069,5.42872226479,0.309523938139,2.79591750524,32.690315043,37.0816133363,42.8594026254,37.0758825805,0.0,5.78352004486
 01/07  20:00:00,85.3341035135,5.42707273869,0.612769066851,1.86692816528,36.8143715336,33.066984531,51.0106367582,39.435052985,0.0,11.5755837731
 01/07  21:00:00,91.139311367,5.51385318896,1.37864080199,1.5794057919,36.3493007332,38.7721355839,53.9448012323,42.3703934477,0.0,11.5744077846
 01/07  22:00:00,89.1807077916,5.53304865156,1.49509451641,1.60301655563,36.1807251679,36.8228455648,53.9908849576,42.4155989511,0.0,11.5752860065
 01/07  23:00:00,67.8635226614,5.43191143149,0.364406424169,2.83726161749,31.0351095914,20.6438685092,53.1297890597,41.4972093217,0.0,11.6325797379
 01/07  24:00:00,48.9571742805,5.54500526106,0.060101457572,6.67664565893,17.4250845679,11.7056064465,55.2133691727,43.6531199009,0.0,11.5602492718
 01/08  01:00:00,44.3710132553,5.6003951069,0.0463872484408,8.15765856147,12.925468867,10.100111941,51.2584493477,45.4892309355,0.0,5.76921841217
 01/08  02:00:00,45.5147478802,5.64142619432,0.039120639521,9.26887620224,12.925468867,10.100111941,53.3498463625,47.5877065773,0.0,5.76213978526
 01/08  03:00:00,42.2773843726,5.69260905036,0.0293370526994,10.6091540992,8.34152022915,10.0650221343,48.9968785767,48.9768785767,0.0,0.02
 01/08  04:00:00,43.4163559416,5.73465060517,0.0220647508551,11.7133545235,8.34152022915,10.0650221343,56.5772284578,50.8150888145,0.0,5.76213964326
 01/08  05:00:00,46.2770288182,5.77929456365,0.0155884406688,12.9291176658,8.34152022915,11.6705166398,59.1029648065,53.3342899727,0.0,5.76867483373
 01/08  06:00:00,51.3534859627,5.81162216693,0.0104808324482,13.819920463,8.80141237637,15.3678112995,59.4274351347,53.6510755315,0.0,5.77635960319
 01/08  07:00:00,70.4342207661,5.77322082557,0.0171061482258,12.9555736946,18.5082010057,25.6353820695,65.5921330699,54.0305414715,0.0,11.5615915984
 01/08  08:00:00,78.449559626,5.66163718566,0.038327788779,10.2578586807,19.4926561212,41.1001056674,70.2635942224,52.822668181,0.0,17.4409260414
 01/08  09:00:00,96.8430152419,5.55542516058,0.532042476484,6.38994622438,26.3286599382,57.9988325916,78.910300075,43.2356700442,0.0,35.6746300308
 01/08  10:00:00,84.2502133232,5.57002216922,2.04817538695,7.54046430802,26.2443270014,42.8153538416,92.6400106781,39.173599274,18.025,35.4414114041
 01/08  11:00:00,63.0641435451,5.66000630473,2.14881896141,10.0387643979,21.7447113004,23.4437158914,86.1315930552,38.6735074021,18.025,29.4330856531
 01/08  12:00:00,60.5241662017,5.65661230195,2.19929561921,9.85399472149,19.3449162599,23.4437158914,84.9395563263,37.5586212641,18.025,29.3559350622
 01/08  13:00:00,60.0994482276,5.64587297146,2.03419637703,9.46320485351,19.190480192,23.7425572507,78.461262666,37.0178824481,18.025,23.4183802179
 01/08  14:00:00,59.2109502967,5.61192607974,2.07438141799,8.54234957632,19.260583323,23.698576057,75.1327790872,33.6896481624,18.025,23.4181309248
 01/08  15:00:00,58.3736462905,5.58157534475,2.11258244317,7.69719485765,19.260583323,23.698576057,73.9438841754,32.4982230661,18.025,23.4206611093
 01/08  16:00:00,58.4226782406,5.59606515409,2.09853853337,8.03572951738,19.260583323,23.4086260847,76.4605414179,35.0082369138,18.025,23.4273045041
 01/08  17:00:00,68.9054778159,5.64323376993,1.18643490875,9.28012597927,19.260583323,27.8781056672,62.0576826921,38.2637312681,18.025,5.76895142406
 01/08  18:00:00,77.2419821807,5.60191805183,0.0686124877815,8.26916509952,18.1807569449,37.5792895564,46.3242650207,40.5479752932,0.0,5.77628972744
 01/08  19:00:00,89.21761336,5.53194485585,0.109622363934,6.38005125703,32.6059821062,37.0465235296,56.9370919459,45.3906721688,0.0,11.5464197772
 01/08  20:00:00,88.5206417581,5.51196085801,0.350386710915,5.23095453217,36.8143715336,33.066984531,52.3448792683,46.546857898,0.0,5.79802137029
 01/08  21:00:00,93.1750015117,5.51610513054,0.777427779571,4.0946283755,36.43363367,38.8072253906,60.8947829034,49.319848184,0.0,11.5749347195
 01/08  22:00:00,91.4388526119,5.5408083921,0.843621626563,4.62429124436,36.0963922311,36.7877557581,63.801173305,52.2254072276,0.0,11.5757660773
 01/08  23:00:00,73.4959529824,5.60071828653,0.104166345367,8.68053785643,30.9507766546,20.6087787026,73.355281629,55.9157279109,0.0,17.4395537181
 01/08  24:00:00,55.4487120171,5.76289361194,0.0371381105661,12.9732551087,17.4250845679,11.7056064465,64.3155649923,58.5259648343,0.0,5.78960015801
 01/09  01:00:00,50.2011739493,5.84465096849,0.0276255169398,15.0816430404,11.6412384099,10.0650221343,65.5288485272,59.759486495,0.0,5.76936203219
 01/09  02:00:00,50.3194577638,5.90560374916,0.0192543361831,16.7081770257,10.0992000411,10.047477231,66.4682248458,60.7059355752,0.0,5.76228927061
 01/09  03:00:00,50.3021904656,5.97093253472,0.0109084025567,18.4934830481,8.25718729233,10.0299323277,68.550060691,62.788048867,0.0,5.76201182393
 01/09  04:00:00,51.587468713,6.01632306805,0.00414189077999,19.7401380085,8.25718729233,10.0299323277,69.9304503986,64.1681819405,0.0,5.76226845811
 01/09  05:00:00,53.9389449971,6.04282620555,0.000110079218522,20.46240113,8.25718729233,11.6354268332,70.4293534944,64.660674564,0.0,5.7686789304
 01/09  06:00:00,61.4196942033,6.03682855221,0.0,20.3691853998,12.1011305571,15.3678112995,69.6223021631,63.8313807369,0.0,5.79092142621
 01/09  07:00:00,85.972128087,5.83417905347,0.0292420810735,15.5660652583,19.7275818095,37.2640762949,81.3237457167,63.8861141491,0.0,17.4376315675
 01/09  08:00:00,95.1632643116,5.69162718739,0.0859057812224,11.8904256139,24.3117294858,51.2795993405,83.9632504295,60.5987394857,0.0,23.3645109438
 01/09  09:00:00,86.4069266573,5.86222945912,0.0928063181957,16.1163462177,23.6694662846,40.6342015617,79.0357533347,49.4876204982,0.0,29.5481328366
 01/09  10:00:00,82.8372501339,5.86376618455,1.75914194719,15.8865274018,23.6694662846,35.6302164847,91.9581302576,44.5012524695,18.025,29.431877788
 01/09  11:00:00,66.7138601346,5.92343220635,2.04058162683,17.0189921358,18.7433767983,22.9618409725,87.970244426,40.586812093,18.025,29.358432333
 01/09  12:00:00,65.2726954736,5.87240824237,2.16512788934,15.5068035082,18.7433767983,22.9618409725,78.1485073306,36.6918940339,18.025,23.4316132966
 01/09  13:00:00,64.6838288929,5.85807210582,1.99955934089,15.0543954089,18.5889407304,23.1597249699,76.5408570162,35.088665996,18.025,23.4271910202
 01/09  14:00:00,63.1638545738,5.79266678784,2.02358716885,13.3292943486,18.7433767983,23.2517909448,74.5811287509,33.1288262602,18.025,23.4273024907
 01/09  15:00:00,62.7642432203,5.78275540584,2.06320013691,12.8999803274,18.7433767983,23.2517909448,73.9016413805,32.4467425202,18.025,23.4298988603
 01/09  16:00:00,62.3672567515,5.78134459341,2.0514509951,12.806102949,18.7433767983,22.9618409725,76.3517705856,34.8943024674,18.025,23.4324681182
 01/09  17:00:00,69.7168828896,5.7800211911,1.17486857515,12.8143068941,18.7433767983,27.431320555,60.5386809297,36.7446598152,18.025,5.76902111447
 01/09  18:00:00,82.3709282796,5.69039777817,0.068536345636,10.7078045758,17.6635504202,40.6971502883,51.5416909595,39.9946869904,0.0,11.5470039691
 01/09  19:00:00,87.1385409945,5.62177574603,0.0474469067369,9.05967972286,27.5259009287,37.3340067412,56.2735829689,44.6552518494,0.0,11.6183311195
 01/09  20:00:00,88.0892392106,5.56779902114,0.0588496925435,7.72802274607,33.8341110165,33.3544677425,56.6917325094,45.1163909862,0.0,11.5753415232
 01/09  21:00:00,94.5886966169,5.50949014823,0.185797683603,6.00468457352,36.5179666069,38.8247702939,59.7317305292,48.1585056984,0.0,11.5732248308
 01/09  22:00:00,88.4496224462,5.49661718609,0.319751007424,5.25899533057,32.965339924,36.8579353714,65.7092619597,48.2680152458,0.0,17.4412467138
 01/09  23:00:00,68.1901364729,5.60305611203,0.0544608575522,8.70594411957,25.6355707503,20.6438685092,60.5519052166,48.9618304442,0.0,11.5900747725
 01/09  24:00:00,52.5382818736,5.75249510861,0.0315304553197,12.4811187987,15.0252895274,11.7056064465,56.4482064891,50.6716804502,0.0,5.77652603895
 01/10  01:00:00,48.8272284536,5.8051359638,0.0232304121456,13.7516047106,11.6412384099,10.0650221343,56.1468057135,50.3776845424,0.0,5.76912117107
 01/10  02:00:00,48.0563038419,5.836621239,0.0170509385597,14.5162057828,10.0992000411,10.047477231,56.1180011836,50.3557839388,0.0,5.76221724488
 01/10  03:00:00,47.0348508278,5.86894628286,0.0103960299727,15.3286423595,8.25718729233,10.0299323277,50.9360980642,50.9160980642,0.0,0.02
 01/10  04:00:00,47.5487190162,5.88873226974,0.00508719852229,15.8280329986,8.25718729233,10.0299323277,57.1355327287,51.3733002261,0.0,5.76223250264
 01/10  05:00:00,49.4864478367,5.90177283777,0.000714755971522,16.1503494366,8.25718729233,11.6354268332,57.4671162007,51.6978837975,0.0,5.76923240325
 01/10  06:00:00,56.6593976037,5.88624743335,0.0,15.7594623047,12.1011305571,15.3678112995,62.334283514,50.7727983871,0.0,11.5614851269
 01/10  07:00:00,80.7185069104,5.66946065755,0.036116872343,10.4702800193,19.7275818095,37.2640762949,66.8097540409,49.3681809941,0.0,17.4415730468
 01/10  08:00:00,89.6542216461,5.51970517182,0.103446049881,6.53575607968,24.3117294858,51.2795993405,62.527775814,44.9994788919,0.0,17.528296922
 01/10  09:00:00,78.8972366445,5.60672152221,0.253684283344,8.70127737584,23.6694662846,40.6342015617,68.8414830793,33.3872475299,0.0,35.4542355494
 01/10  10:00:00,75.7624589268,5.61201241128,2.11511445568,8.70751213464,23.6694662846,35.6302164847,78.5554420229,31.1004161266,18.025,29.4300258963
 01/10  11:00:00,59.8614068698,5.6745112086,2.33782633059,10.1182124256,18.7433767983,22.9618409725,70.9005498885,29.3833408343,18.025,23.4922090542
 01/10  12:00:00,58.8084714513,5.63763854928,2.45735361074,8.98512021586,18.7433767983,22.9618409725,73.1448050525,25.8372994951,18.025,29.2825055574
 01/10  13:00:00,56.9117670605,5.57197894353,2.36309453499,7.20488697457,18.5889407304,23.1597249699,63.5559920869,22.1096012627,18.025,23.4213908243
 01/10  14:00:00,55.1108396414,5.49362585789,2.39296748378,5.20593929637,18.7433767983,23.2517909448,59.6547914623,18.2065615418,18.025,23.4232299206
 01/10  15:00:00,55.4818940924,5.51137588275,2.40127216836,5.55093836848,18.7433767983,23.2517909448,60.5475050513,19.0990707528,18.025,23.4234342986
 01/10  16:00:00,55.1317733975,5.50940510113,2.37408792601,5.51992178605,18.7433767983,22.9618409725,63.3742667889,21.9230970274,18.025,23.4261697615
 01/10  17:00:00,62.2984011077,5.50012282748,1.55425488093,5.29632574839,18.7433767983,27.431320555,46.3828229486,22.5886521675,18.025,5.76917078109
 01/10  18:00:00,75.1910321345,5.44073267535,0.0571025049279,3.788998277,17.6635504202,40.6971502883,31.7725114562,25.9891769362,0.0,5.78333452
 01/10  19:00:00,80.6531372178,5.40122336086,0.0777606953271,2.76450292814,27.5259009287,37.3340067412,48.7581123321,31.3396135577,0.0,17.4184987743
 01/10  20:00:00,82.1856664857,5.38354302569,0.249114198128,1.81843706609,33.8341110165,33.3544677425,43.5720178216,31.9961470668,0.0,11.5758707549
 01/10  21:00:00,90.2486925134,5.42532519613,0.789101835536,1.14553594456,36.5179666069,38.8247702939,45.1195422902,33.5450187535,0.0,11.5745235368
 01/10  22:00:00,85.0299074177,5.46646553256,1.12639590587,1.06277911822,32.965339924,36.8579353714,45.6032301549,33.969077571,0.0,11.6341525839
 01/10  23:00:00,61.1933395926,5.38050808507,0.239800184647,1.74634861107,25.6355707503,20.6438685092,49.9696499422,32.5946884154,0.0,17.3749615268
 01/10  24:00:00,43.9951786127,5.45736718116,0.0542162562119,4.21045254645,15.0252895274,11.7056064465,37.922548268,32.1461488326,0.0,5.77639943535
 01/11  01:00:00,40.1639292655,5.50268364782,0.0459186509684,5.36806700371,11.6412384099,10.0650221343,38.3051235591,32.5358265734,0.0,5.76929698568
 01/11  02:00:00,39.8723582679,5.5483488667,0.0379177348009,6.59966635854,10.0992000411,10.047477231,35.8058518354,35.7858518354,0.0,0.02
 01/11  03:00:00,39.071546732,5.58703891731,0.0299862733463,7.62765247119,8.25718729233,10.0299323277,43.7459379134,37.9839568808,0.0,5.7619810326
 01/11  04:00:00,39.8619734694,5.61568636041,0.0239639046704,8.39545269085,8.25718729233,10.0299323277,45.5295802806,39.767577052,0.0,5.76200322858
 01/11  05:00:00,42.050142498,5.63672375115,0.0191142736755,8.96069073198,8.25718729233,11.6354268332,46.654125026,40.8846875749,0.0,5.76943745111
 01/11  06:00:00,49.1145185952,5.61711907467,0.019630114188,8.46407926686,12.1011305571,15.3678112995,44.4781516299,38.6875100812,0.0,5.79064154869
 01/11  07:00:00,74.5189229685,5.45985604609,0.07870761845,4.43770532936,19.7275818095,37.2640762949,55.3552559179,37.9145077824,0.0,17.4407481355
 01/11  08:00:00,85.7118256698,5.43437822538,0.638213048849,2.14390531562,24.3117294858,51.2795993405,60.6620644142,37.2955352544,0.0,23.3665291598
 01/11  09:00:00,75.1746115966,5.47755578173,0.382280315122,4.97921533277,23.6694662846,40.6342015617,63.934752412,28.4823388297,0.0,35.4524135824
 01/11  10:00:00,71.9009747277,5.47179041227,2.33092675373,4.77043111068,23.6694662846,35.6302164847,72.6114544363,25.1530485476,18.025,29.4334058887
 01/11  11:00:00,56.1308990741,5.53741968903,2.579606857,6.28301284032,18.7433767983,22.9618409725,64.6971700551,23.1795326488,18.025,23.4926374062
 01/11  12:00:00,55.5596281173,5.51600135186,2.67330664105,5.64195928406,18.7433767983,22.9618409725,62.530628491,21.0744066033,18.025,23.4312218877
 01/11  13:00:00,54.0360807178,5.45840214575,2.59799482347,4.20787308033,18.5889407304,23.1597249699,58.2212684449,16.7636030361,18.025,23.4326654088
 01/11  14:00:00,53.1846635195,5.41868053087,2.57970934774,3.16796087582,18.7433767983,23.2517909448,61.7773239881,14.4679191806,18.025,29.2844048075
 01/11  15:00:00,52.558810004,5.39852568558,2.56754131199,2.57443389817,18.7433767983,23.2517909448,56.9476811739,15.5042045636,18.025,23.4184766103
 01/11  16:00:00,51.9718124727,5.38928751368,2.54573237913,2.30843332214,18.7433767983,22.9618409725,59.2357567735,17.7894120059,18.025,23.4213447676
 01/11  17:00:00,59.2728459397,5.38414813129,1.68610478604,2.25489404169,18.7433767983,27.431320555,42.9723984073,19.1780950557,18.025,5.76930335159
 01/11  18:00:00,72.73819535,5.37362017968,0.317728890381,1.14264669653,17.6635504202,40.6971502883,26.3995687196,20.6157636309,0.0,5.78380508874
 01/11  19:00:00,79.2117833661,5.40017140922,0.683248217645,0.718704512132,27.5259009287,37.3340067412,42.8619250547,25.4430808861,0.0,17.4188441686
 01/11  20:00:00,81.9252594102,5.43912544247,1.01156931609,0.73998922555,33.8341110165,33.3544677425,40.8938421228,29.3203202609,0.0,11.5735218619
 01/11  21:00:00,90.8628767089,5.54042408262,1.81143998058,0.622274523962,36.5179666069,38.8247702939,39.3591885784,33.562897602,0.0,5.79629097647
 01/11  22:00:00,85.6129359813,5.57031444793,1.99786094291,0.670488357738,32.965339924,36.8579353714,53.3533049466,35.9115302505,0.0,17.4417746961
 01/11  23:00:00,61.2254229493,5.40989362492,0.549439641066,1.43940269403,25.6355707503,20.6438685092,49.3096108776,37.7195554393,0.0,11.5900554382
 01/11  24:00:00,43.6292547275,5.44200223888,0.0761215057198,3.83798518407,15.0252895274,11.7056064465,43.4769784474,37.7012492994,0.0,5.77572914802
 01/12  01:00:00,40.6423300222,5.51797189696,0.0506830978572,5.82641291142,11.6412384099,10.0650221343,45.1094633183,39.3399867497,0.0,5.76947656858
 01/12  02:00:00,40.4165389568,5.56763362399,0.0426427728236,7.11983412114,10.0992000411,10.047477231,46.8621526071,41.0997635527,0.0,5.76238905445
 01/12  03:00:00,39.1602173966,5.59030715144,0.0359306303437,7.70710736925,8.25718729233,10.0299323277,46.2181205793,40.4559881732,0.0,5.76213240609
 01/12  04:00:00,39.5659227858,5.60511999105,0.0309432943503,8.10298824421,8.25718729233,10.0299323277,45.9418639332,40.1797128364,0.0,5.76215109675
 01/12  05:00:00,41.9639649876,5.63297239984,0.0254839822007,8.87189310661,8.25718729233,11.6354268332,47.6718199786,41.9029409344,0.0,5.76887904418
 01/12  06:00:00,50.5409951958,5.6653636767,0.0222146143817,9.83972291643,12.1011305571,15.3678112995,51.599546765,45.8082866364,0.0,5.79126012859
 01/12  07:00:00,76.4927871073,5.53371478086,0.151133075402,6.26527451205,19.7275818095,37.2640762949,64.3617634322,46.9217845077,0.0,17.4399789245
 01/12  08:00:00,87.1802779539,5.52875311642,1.14729000343,3.00889752656,24.3117294858,51.2795993405,64.9286874694,41.5624138552,0.0,23.3662736141
 01/12  09:00:00,76.0141052517,5.51298351728,0.420909649721,5.74464543559,23.6694662846,40.6342015617,59.8414712841,30.2893964637,0.0,29.5520748204
 01/12  10:00:00,72.7308358794,5.50847592912,2.41835760522,5.47617218036,23.6694662846,35.6302164847,74.1944115923,26.7369748243,18.025,29.432436768
 01/12  11:00:00,55.3075514455,5.50672286658,2.63869168177,5.43127212229,18.7433767983,22.9618409725,70.7920088346,23.4040873633,18.025,29.3629214713
 01/12  12:00:00,53.9943549534,5.46344886591,2.82737788641,3.97516426208,18.7433767983,22.9618409725,62.2275916441,20.7715332199,18.025,23.4310584242
 01/12  13:00:00,53.0417271058,5.42527441197,2.63071216322,3.21393031284,18.5889407304,23.1597249699,59.9379353908,18.481782962,18.025,23.4311524287
 01/12  14:00:00,52.4457659912,5.39933037574,2.62676050398,2.4013600102,18.7433767983,23.2517909448,58.3583788032,16.9009731295,18.025,23.4324056737
 01/12  15:00:00,52.1776999988,5.40841516448,2.79818135365,1.95278742785,18.7433767983,23.2517909448,64.0754345807,16.761094176,18.025,29.2893404047
 01/12  16:00:00,51.4748963617,5.39117261044,2.81366613861,1.54169547267,18.7433767983,22.9618409725,58.9856182399,17.5422154739,18.025,23.418402766
 01/12  17:00:00,58.4624368241,5.36601924259,1.91693397922,1.23178728454,18.7433767983,27.431320555,41.2063867711,17.4122042412,18.025,5.76918252984
 01/12  18:00:00,72.6618493975,5.41490324663,0.838853844256,0.503891782071,17.6635504202,40.6971502883,24.8493077834,19.0655711635,0.0,5.78373661992
 01/12  19:00:00,79.5591553663,5.46390795012,1.33909373512,0.346490883747,27.5259009287,37.3340067412,41.4369636512,24.0173350633,0.0,17.4196285879
 01/12  20:00:00,82.2474233322,5.51279627283,1.74738097254,0.252663365219,33.8341110165,33.3544677425,31.6252224831,25.8267879181,0.0,5.798434565
 01/12  21:00:00,91.3009765572,5.62702656422,2.57598136547,0.209229625023,36.5179666069,38.8247702939,40.6362348036,29.0604047475,0.0,11.5758300561
 01/12  22:00:00,86.042817321,5.66764733071,2.80880151869,0.192087931613,32.965339924,36.8579353714,46.478011369,29.036493413,0.0,17.441517956
 01/12  23:00:00,61.029736712,5.47687854228,1.27526484422,0.450899325231,25.6355707503,20.6438685092,40.9479148205,29.3571584356,0.0,11.590756385
 01/12  24:00:00,41.0750351328,5.37660639924,0.359857534146,1.06542321161,15.0252895274,11.7056064465,36.2287945314,30.4520407908,0.0,5.7767537406
 01/13  01:00:00,36.6406943343,5.38101171128,0.173785271213,1.83863245041,11.6412384099,10.0650221343,36.7254147849,30.9558421909,0.0,5.76957259394
 01/13  02:00:00,35.5502189552,5.3916736947,0.101426361581,2.37068757468,10.0992000411,10.047477231,37.1017727484,31.3395293197,0.0,5.76224342866
 01/13  03:00:00,34.4504571965,5.41678487346,0.0550510306439,3.15174738037,8.25718729233,10.0299323277,37.6929468809,31.930666113,0.0,5.76228076785
 01/13  04:00:00,35.0525714989,5.43911455306,0.0445665805521,3.74201845055,8.25718729233,10.0299323277,32.5524290508,32.5324290508,0.0,0.02
 01/13  05:00:00,37.0473275159,5.4535191376,0.0399516533538,4.12023838475,8.25718729233,11.6354268332,38.6803034549,32.9116349256,0.0,5.76866852937
 01/13  06:00:00,44.4751035871,5.44722618266,0.0399331083542,3.97424489562,12.1011305571,15.3678112995,43.5917681814,32.0290692088,0.0,11.5626989726
 01/13  07:00:00,72.3048400331,5.4724079799,1.12540249088,1.16435602829,19.7275818095,37.2640762949,48.1413199324,30.6979611458,0.0,17.4433587867
 01/13  08:00:00,86.4843072423,5.65365261967,2.67812170807,0.657188357835,24.3117294858,51.2795993405,45.9035114354,28.3717430039,0.0,17.5317684315
 01/13  09:00:00,72.1086633675,5.40750657201,1.06210014428,1.30348401614,23.6694662846,40.6342015617,57.8603379951,22.4000252331,0.0,35.460312762
 01/13  10:00:00,69.3494077243,5.40113873812,2.89826345686,1.72217076549,23.6694662846,35.6302164847,69.3934043582,21.9312987537,18.025,29.4371056045
 01/13  11:00:00,52.8428143644,5.40906557968,2.73920640294,2.96367272691,18.7433767983,22.9618409725,68.7476602614,21.3601989997,18.025,29.3624612617
 01/13  12:00:00,52.8760848979,5.41118162066,2.76551077233,2.97102670872,18.7433767983,22.9618409725,62.4806435795,21.0215348738,18.025,23.4341087057
 01/13  13:00:00,52.4863624161,5.40289900738,2.60442226282,2.70722901657,18.5889407304,23.1597249699,61.2222497114,19.7680128865,18.025,23.4292368249
 01/13  14:00:00,52.4558373254,5.39537657755,2.55411137985,2.48803264353,18.7433767983,23.2517909448,60.5171471286,19.0598846647,18.025,23.4322624639
 01/13  15:00:00,52.3926746833,5.39452743736,2.51277307914,2.46705633508,18.7433767983,23.2517909448,61.3429060009,19.8843466736,18.025,23.4335593272
 01/13  16:00:00,52.1030246401,5.3964007695,2.4947596811,2.4834960332,18.7433767983,22.9618409725,69.0532381818,21.7424260876,18.025,29.2858120942
 01/13  17:00:00,59.3134214719,5.39152143284,1.68838525522,2.28581944392,18.7433767983,27.431320555,39.7181788009,21.6731788009,18.025,0.02
 01/13  18:00:00,72.7552977403,5.38859272246,0.48102959748,0.981472206466,17.6635504202,40.6971502883,34.0058639954,22.4590007823,0.0,11.5468632131
 01/13  19:00:00,79.6685366157,5.4488116684,1.07179416018,0.738264274103,27.5259009287,37.3340067412,37.7994207413,26.1796613693,0.0,11.619759372
 01/13  20:00:00,82.494214958,5.51850504923,1.7238764391,0.517245865195,33.8341110165,33.3544677425,37.2975551935,25.7211616057,0.0,11.5763935878
 01/13  21:00:00,91.5106355547,5.64252762766,2.70791645256,0.271447581857,36.5179666069,38.8247702939,39.3209831638,27.7459655938,0.0,11.5750175701
 01/13  22:00:00,86.0857391545,5.66687668926,2.80294194988,0.241630866013,32.965339924,36.8579353714,46.2820341336,28.8410274509,0.0,17.4410066827
 01/13  23:00:00,61.1401198047,5.47106806396,1.18146327436,0.660889509806,25.6355707503,20.6438685092,41.4063738372,29.8152268617,0.0,11.5911469755
 01/13  24:00:00,41.1282893674,5.36725408971,0.243588510469,1.24429613647,15.0252895274,11.7056064465,36.632763127,30.856115527,0.0,5.77664760001
 01/14  01:00:00,38.0890642371,5.38824730764,0.147857711012,2.10579447604,12.8411359301,10.0650221343,37.0714799909,31.3019891324,0.0,5.76949085847
 01/14  02:00:00,38.9032949937,5.41654892121,0.111605204765,2.9292266496,12.8411359301,10.0650221343,37.4157865631,31.6535102885,0.0,5.76227627454
 01/14  03:00:00,35.2668822873,5.45056279812,0.0664408994633,3.92300336991,8.25718729233,10.0299323277,37.9949760476,32.2326558501,0.0,5.76232019754
 01/14  04:00:00,35.8603534444,5.47135427408,0.0474970452028,4.51462895146,8.25718729233,10.0299323277,33.3540492586,33.3340492586,0.0,0.02
 01/14  05:00:00,37.9211054857,5.48753332384,0.04143885496,4.9585123813,8.25718729233,11.6354268332,40.5710527601,34.8014142625,0.0,5.76963849761
 01/14  06:00:00,42.0815594751,5.48761410352,0.0381771339075,4.96370788514,8.71707943955,15.3327214929,44.8399568142,33.3067603876,0.0,11.5331964267
 01/14  07:00:00,60.8295603041,5.43963384946,0.0908359495774,3.61074659134,18.5082010057,25.6353820695,36.6188962976,30.827549985,0.0,5.79134631264
 01/14  08:00:00,69.8732986148,5.43354536761,0.793977677664,1.27341568446,19.4083231844,41.0650158608,47.4685974748,30.0253818728,0.0,17.443215602
 01/14  09:00:00,94.0396727376,5.67399131073,3.41122437468,0.588793907634,26.3286599382,57.9988325916,64.1257394676,22.4925546801,0.0,41.6331847875
 01/14  10:00:00,79.5251028974,5.50077960064,3.98655255069,0.826754412386,26.3286599382,42.8504436482,68.8711228536,21.297284333,18.025,29.5488385206
 01/14  11:00:00,55.3727021672,5.37950440978,2.82439159056,1.95222185659,21.7447113004,23.4437158914,71.0739273599,23.6068794406,18.025,29.4420479193
 01/14  12:00:00,53.5578229175,5.40280392951,2.81939727364,2.58104689327,19.3027497915,23.426170988,70.8736982899,23.4842178241,18.025,29.3644804657
