Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  13:00:00,53.5220359384,5.40360168682,2.66628283944,2.5556759289,19.1483137236,23.7250123474,64.8176145742,23.3624498013,18.025,23.4301647729
 01/14  14:00:00,53.52886072,5.40103973814,2.62619722026,2.45960133063,19.3027497915,23.7161209604,62.4896107494,21.0315588056,18.025,23.4330519438
 01/14  15:00:00,53.3822467945,5.39698236365,2.61553404114,2.32770643367,19.3027497915,23.7161209604,64.9817156821,20.8325970534,18.025,26.1241186286
 01/14  16:00:00,52.8697702969,5.38980447646,2.63138382726,2.09651164837,19.3027497915,23.426170988,66.4447136622,21.8324233125,18.025,26.5872903497
 01/14  17:00:00,60.321773928,5.39256423304,1.77729284262,2.18051306534,19.3027497915,27.8956505705,45.5553462954,21.7611051908,18.025,5.76924110462
 01/14  18:00:00,70.1212772024,5.37678975111,0.368883422919,1.01358969789,18.2229234133,37.5968344597,28.0180774409,22.2413010146,0.0,5.77677642632
 01/14  19:00:00,84.7120320693,5.47876324746,1.34490114382,0.572931963635,32.690315043,37.0816133363,31.2367398223,25.452650041,0.0,5.78408978128
 01/14  20:00:00,85.4956571906,5.57569465553,2.1883083814,0.30428358793,36.8143715336,33.066984531,37.4721355415,25.8954913034,0.0,11.5766442381
 01/14  21:00:00,91.5265874562,5.68759765926,3.02766365801,0.143874943715,36.3493007332,38.7721355839,38.2976500056,26.7224538577,0.0,11.5751961479
 01/14  22:00:00,89.3588787981,5.69195431129,2.97073144578,0.146610194425,36.1807251679,36.8228455648,38.6089323172,27.0326660142,0.0,11.576266303
 01/14  23:00:00,66.5887028103,5.50760629256,1.49657595584,0.354522519179,31.0351095914,20.6438685092,45.4285037633,27.9864646108,0.0,17.4420391526
 01/14  24:00:00,43.2873860157,5.37255106388,0.367132024171,0.87225164668,17.4250845679,11.7056064465,34.7320121355,28.9406783989,0.0,5.79133373657
 01/15  01:00:00,37.3318220827,5.36325471614,0.222515492769,1.17946202182,12.925468867,10.100111941,36.290332901,30.5207772011,0.0,5.76955569994
 01/15  02:00:00,37.8678090522,5.37751405828,0.161717629393,1.76323866846,12.925468867,10.100111941,37.2998754884,31.5375393293,0.0,5.76233615901
 01/15  03:00:00,34.3076662207,5.41296566675,0.0984445891717,2.84995620676,8.34152022915,10.0650221343,37.7374098778,31.9750232867,0.0,5.76238659105
 01/15  04:00:00,34.8990333615,5.43372093984,0.076774464468,3.44224027842,8.34152022915,10.0650221343,32.5866446796,32.5666446796,0.0,0.02
 01/15  05:00:00,36.8620984058,5.44590175427,0.0619595090067,3.80119117731,8.34152022915,11.6705166398,38.6838188977,32.9140964485,0.0,5.76972244915
 01/15  06:00:00,41.3055841589,5.45553446133,0.0494458184149,4.08911790611,8.80141237637,15.3678112995,43.8169653442,32.2835599234,0.0,11.5334054208
 01/15  07:00:00,60.2029839884,5.42024729713,0.134435160087,2.95995366796,18.5082010057,25.6353820695,36.9565138575,31.1650300969,0.0,5.79148376051
 01/15  08:00:00,70.137357132,5.46812912902,1.1182840111,1.05915449032,19.4926561212,41.1001056674,46.8164853322,29.3726474658,0.0,17.4438378663
 01/15  09:00:00,94.2919632798,5.71848130382,3.73742417853,0.470385550009,26.3286599382,57.9988325916,64.6840385442,23.0479911168,0.0,41.6360474273
 01/15  10:00:00,79.6382499405,5.54052270553,4.27358233981,0.732544620059,26.2443270014,42.8153538416,70.1184827279,22.542726891,18.025,29.5507558369
 01/15  11:00:00,54.6982233023,5.36602619246,2.95858721667,1.15702110093,21.7447113004,23.4437158914,70.047566018,22.581909079,18.025,29.440656939
 01/15  12:00:00,52.4522552787,5.36805508791,2.92456969953,1.34534062792,19.3449162599,23.4437158914,69.6368119672,22.2473523508,18.025,29.3644596164
 01/15  13:00:00,52.3765045568,5.3668481497,2.72011663964,1.33335067501,19.190480192,23.7425572507,64.2129106755,22.7562154559,18.025,23.4316952195
 01/15  14:00:00,52.23002109,5.35986891633,2.665833743,1.22200464507,19.260583323,23.698576057,61.8295127915,20.3698345782,18.025,23.4346782134
 01/15  15:00:00,52.1504599441,5.35733693542,2.64081524518,1.16999340413,19.260583323,23.698576057,67.5321636341,20.2197225372,18.025,29.2874410969
 01/15  16:00:00,51.8648087026,5.35656459051,2.62491262067,1.19097147704,19.260583323,23.4086260847,62.9163005375,21.4700461841,18.025,23.4212543534
 01/15  17:00:00,59.3796812503,5.35930885164,1.80498192445,1.3036936253,19.260583323,27.8781056672,45.2142726701,21.420053059,18.025,5.7692196111
 01/15  18:00:00,69.9429407536,5.37905806253,0.467778000965,0.79379799495,18.1807569449,37.5792895564,27.6730859097,21.896329944,0.0,5.77675596564
 01/15  19:00:00,84.7661878743,5.50589638031,1.60978449886,0.454489798631,32.6059821062,37.0465235296,30.9170846184,25.13315947,0.0,5.78392514845
 01/15  20:00:00,85.5522380961,5.58887931321,2.31141478307,0.224568512885,36.8143715336,33.066984531,37.1967227932,25.6195418391,0.0,11.5771809541
 01/15  21:00:00,91.6650875784,5.69256183224,3.04330296528,0.142345146438,36.43363367,38.8072253906,39.3367101637,27.7628612807,0.0,11.573848883
 01/15  22:00:00,89.2336090331,5.69662455688,2.94373915877,0.163079688455,36.0963922311,36.7877557581,40.4451023907,28.8679252881,0.0,11.5771771026
 01/15  23:00:00,66.5369821851,5.51658162881,1.53633609532,0.373481614257,30.9507766546,20.6087787026,47.1817954952,29.7379488483,0.0,17.4438466469
 01/15  24:00:00,43.3949665547,5.37577122799,0.370384439237,0.973355934872,17.4250845679,11.7056064465,37.6333221149,31.8418387809,0.0,5.79148333408
 01/16  01:00:00,37.5831543611,5.36854372914,0.201058515197,1.44695999429,12.925468867,10.100111941,39.952337286,34.1826458227,0.0,5.76969146332
 01/16  02:00:00,38.5355401477,5.39886943363,0.139254223811,2.43207645487,12.925468867,10.100111941,41.3762604054,35.613913009,0.0,5.76234739638
 01/16  03:00:00,35.1183973649,5.44069038368,0.0884170350826,3.64298809621,8.34152022915,10.0650221343,42.0995558518,36.3371514571,0.0,5.76240439475
 01/16  04:00:00,35.8246390314,5.46558604298,0.0658341609319,4.34691888216,8.34152022915,10.0650221343,36.8943204674,36.8743204674,0.0,0.02
 01/16  05:00:00,37.9066160158,5.48196791758,0.0489899247184,4.8226101776,8.34152022915,11.6705166398,43.0249321045,37.2552284943,0.0,5.76970361018
 01/16  06:00:00,42.457629982,5.49782769701,0.0401347075746,5.20817873292,8.80141237637,15.3678112995,48.1884367941,36.6544633782,0.0,11.5339734158
 01/16  07:00:00,61.4022838328,5.46175933643,0.0955702844373,4.15660310911,18.5082010057,25.6353820695,41.3519105431,35.5604628968,0.0,5.79144764624
 01/16  08:00:00,70.5342689551,5.4671624582,0.938823889667,1.63648665867,19.4926561212,41.1001056674,50.8027391675,33.3595443848,0.0,17.4431947827
 01/16  09:00:00,94.3081368861,5.71002240258,3.47241546047,0.760018228201,26.3286599382,57.9988325916,68.3011056553,26.6625916771,0.0,41.6385139782
 01/16  10:00:00,79.7285369293,5.54778331184,4.07888944642,1.01025691142,26.2443270014,42.8153538416,79.3091446566,25.8236307757,18.025,35.4605138809
 01/16  11:00:00,55.385587437,5.39671562381,2.80366912775,1.96861024205,21.7447113004,23.4437158914,74.4303454746,26.9637650835,18.025,29.4415803911
 01/16  12:00:00,53.1672067777,5.40024326932,2.7642525322,2.18841781007,19.3449162599,23.4437158914,68.6559948019,27.1362648642,18.025,23.4947299377
 01/16  13:00:00,53.0738230355,5.39444940458,2.51886671782,2.20431439625,19.190480192,23.7425572507,69.2402733578,27.7806323912,18.025,23.4346409666
 01/16  14:00:00,52.8156213249,5.38646481189,2.47296288209,1.97387674113,19.260583323,23.698576057,72.7366400783,25.4192317539,18.025,29.2924083244
 01/16  15:00:00,52.6549374054,5.38204323892,2.47146601872,1.81911529187,19.260583323,23.698576057,66.613156733,25.166968637,18.025,23.4211880961
 01/16  16:00:00,52.6274270246,5.38907909037,2.4168271533,2.12915850836,19.260583323,23.4086260847,69.0390873195,27.5895694471,18.025,23.4245178724
 01/16  17:00:00,60.4506364763,5.40279856258,1.5495741365,2.58656131938,19.260583323,27.8781056672,52.1584273907,28.3639881135,18.025,5.76943927723
 01/16  18:00:00,70.6267350028,5.39190365916,0.353247710416,1.57927258099,18.1807569449,37.5792895564,34.8546114933,29.0777394738,0.0,5.77687201958
 01/16  19:00:00,84.7719615596,5.47835362411,1.1917085579,0.90587652583,32.6059821062,37.0465235296,38.6800840872,32.8959812795,0.0,5.78410280776
 01/16  20:00:00,85.5531168811,5.55988453704,1.86787264125,0.697980035544,36.8143715336,33.066984531,44.9425452989,33.3655703133,0.0,11.5769749856
 01/16  21:00:00,91.5585323043,5.65833509218,2.62277827255,0.490538806206,36.43363367,38.8072253906,45.9732049258,34.3978091472,0.0,11.5753957787
 01/16  22:00:00,89.1919641358,5.66274773518,2.60234405366,0.49670059867,36.0963922311,36.7877557581,46.3266614555,34.7503360525,0.0,11.576325403
 01/16  23:00:00,66.8712222768,5.49128034084,1.22258539943,1.046766448,30.9507766546,20.6087787026,54.3585150277,36.9147924255,0.0,17.4437226022
 01/16  24:00:00,44.5479868699,5.39832633742,0.218979424504,2.25522133541,17.4250845679,11.7056064465,44.5136866324,38.7221692459,0.0,5.7915173865
 01/17  01:00:00,38.9286642646,5.45941186001,0.118759095391,4.1032194482,11.6412384099,10.0650221343,45.4378503351,39.6692715977,0.0,5.7685787374
 01/17  02:00:00,38.5901279806,5.50181931834,0.0751916809291,5.32667984081,10.0992000411,10.047477231,46.495932019,40.7333736968,0.0,5.76255832228
 01/17  03:00:00,37.6561344644,5.53421149398,0.0473633416732,6.24767876258,8.25718729233,10.0299323277,47.101892716,41.3395605387,0.0,5.76233217729
 01/17  04:00:00,38.543455342,5.56589714401,0.0397832470379,7.11089487251,8.25718729233,10.0299323277,48.9468949557,43.1845109217,0.0,5.762384034
 01/17  05:00:00,40.7540933254,5.58717412685,0.0342063074802,7.69908587334,8.25718729233,11.6354268332,50.1169201119,44.3477231912,0.0,5.76919692073
 01/17  06:00:00,48.2369255263,5.58292027059,0.0334072335559,7.60688393748,12.1011305571,15.3678112995,49.2556690575,43.464269458,0.0,5.79139959942
 01/17  07:00:00,74.4514609447,5.49920192126,0.564651177746,3.84490916519,19.7275818095,37.2640762949,59.5947128346,42.1529447061,0.0,17.4417681285
 01/17  08:00:00,86.9365526801,5.61545702845,2.14044403362,1.68526692984,24.3117294858,51.2795993405,62.7693613281,39.3973030048,0.0,23.3720583233
 01/17  09:00:00,74.775985363,5.48616640737,0.547723342388,4.40649676801,23.6694662846,40.6342015617,61.5972366534,32.041251214,0.0,29.5559854394
 01/17  10:00:00,72.0532031953,5.49961553402,2.37169899664,4.85403485439,23.6694662846,35.6302164847,78.4485963477,30.9847213892,18.025,29.4388749585
 01/17  11:00:00,55.8916200819,5.53169679748,2.33747704265,6.29156572942,18.7433767983,22.9618409725,78.7089613118,31.3159152614,18.025,29.3680460504
 01/17  12:00:00,55.6873088427,5.52559722856,2.35653060743,6.07680645283,18.7433767983,22.9618409725,72.7986722047,31.3376487996,18.025,23.4360234051
 01/17  13:00:00,54.7260522097,5.49881262067,2.21687458533,5.23854038765,18.5889407304,23.1597249699,71.2967793017,29.8351050397,18.025,23.436674262
 01/17  14:00:00,53.7863635743,5.46290805111,2.34475872217,3.96037111473,18.7433767983,23.2517909448,74.3013390503,26.9913171993,18.025,29.285021851
 01/17  15:00:00,53.286481551,5.4478032923,2.44160592619,3.37874978601,18.7433767983,23.2517909448,67.2472638672,25.7986263369,18.025,23.4236375303
 01/17  16:00:00,52.7304189192,5.43430614835,2.40712586129,3.16061350448,18.7433767983,22.9618409725,68.5646587533,27.1125880926,18.025,23.4270706607
 01/17  17:00:00,60.3291432717,5.43348535456,1.44473699538,3.50320668404,18.7433767983,27.431320555,52.5984923652,28.8040173006,18.025,5.76947506456
 01/17  18:00:00,74.3255879215,5.44000518178,0.494079052505,2.48728163661,17.6635504202,40.6971502883,38.0798805396,32.2962108989,0.0,5.78366964071
 01/17  19:00:00,80.8656898347,5.47029706338,0.805157605209,2.18053793035,27.5259009287,37.3340067412,56.0995035206,38.6784387823,0.0,17.4210647383
 01/17  20:00:00,83.4021246167,5.50235538305,1.09144486401,2.07372085145,33.8341110165,33.3544677425,53.0088129556,41.4326512457,0.0,11.5761617099
 01/17  21:00:00,91.8106429093,5.57999689983,1.85832201512,1.48355988168,36.5179666069,38.8247702939,55.4743027896,43.8992744332,0.0,11.5750283564
 01/17  22:00:00,86.5430600068,5.61592097261,2.11745031617,1.435372189,32.965339924,36.8579353714,54.8965211212,43.2609983877,0.0,11.6355227335
 01/17  23:00:00,63.1809632105,5.48994850858,0.694941240351,3.16935304696,25.6355707503,20.6438685092,61.5080645165,44.1303600057,0.0,17.3777045109
 01/17  24:00:00,47.1129055186,5.56428812918,0.0681500977935,7.20730375239,15.0252895274,11.7056064465,52.8891105,47.1120228294,0.0,5.77708767067
 01/18  01:00:00,44.235651646,5.64237776643,0.0430352406355,9.30296258283,11.6412384099,10.0650221343,56.3615723752,50.5919708414,0.0,5.76960153379
 01/18  02:00:00,43.9385481442,5.68849859446,0.0351147495779,10.5284973342,10.0992000411,10.047477231,52.270823024,52.250823024,0.0,0.02
 01/18  03:00:00,43.1930838171,5.73022525878,0.0274546834036,11.6085228505,8.25718729233,10.0299323277,58.6973679151,52.9351163103,0.0,5.76225160481
 01/18  04:00:00,44.1529847126,5.76470411015,0.0212250031248,12.5401731271,8.25718729233,10.0299323277,59.2775999908,53.5152801301,0.0,5.76231986066
 01/18  05:00:00,46.3539791035,5.78617268404,0.0163352738305,13.117841062,8.25718729233,11.6354268332,58.9226875258,53.1542684992,0.0,5.76841902666
 01/18  06:00:00,53.7379975751,5.77767414725,0.0156097521174,12.930995097,12.1011305571,15.3678112995,62.8967808805,51.3345659448,0.0,11.5622149357
 01/18  07:00:00,78.8232783683,5.61233009255,0.134689218102,8.53355685126,19.7275818095,37.2640762949,61.3895816895,49.7544310121,0.0,11.6351506773
 01/18  08:00:00,89.5905438628,5.60036977408,1.01478270458,5.47999827734,24.3117294858,51.2795993405,70.3347016332,46.96288562,0.0,23.3718160132
 01/18  09:00:00,78.6696306862,5.60595096156,0.232163500178,8.49591283058,23.6694662846,40.6342015617,72.8357839427,37.3691615819,0.0,35.4666223608
 01/18  10:00:00,75.3943708982,5.6020024749,2.0782353723,8.38627399462,23.6694662846,35.6302164847,81.1102725622,33.6452179727,18.025,29.4400545895
 01/18  11:00:00,59.1951772068,5.6508550929,2.30633929117,9.50709927156,18.7433767983,22.9618409725,73.1265762912,31.6022406604,18.025,23.4993356308
 01/18  12:00:00,57.6818548443,5.59335550951,2.42595118905,7.93417055268,18.7433767983,22.9618409725,75.3716928474,28.0570315224,18.025,29.289661325
 01/18  13:00:00,56.7214149028,5.56316578078,2.2875787862,7.09884555877,18.5889407304,23.1597249699,67.2549013439,25.803359405,18.025,23.4265419389
 01/18  14:00:00,55.2929772908,5.50878079709,2.36566812365,5.4002031363,18.7433767983,23.2517909448,63.994367119,22.540249912,18.025,23.429117207
 01/18  15:00:00,54.8792645968,5.49438602662,2.36034059332,5.0062116053,18.7433767983,23.2517909448,64.1303538268,22.6753052853,18.025,23.4300485415
 01/18  16:00:00,54.5664915116,5.48888676666,2.31029386137,5.03893304383,18.7433767983,22.9618409725,66.3288885801,24.8703647463,18.025,23.4335238337
 01/18  17:00:00,62.0182583245,5.49134031747,1.45368256923,5.12552097613,18.7433767983,27.431320555,49.9698401363,26.1764479888,18.025,5.76839214746
 01/18  18:00:00,75.0402757285,5.45508392649,0.338715434761,3.34224936285,17.6635504202,40.6971502883,39.6594879022,28.1112428884,0.0,11.5482450137
 01/18  19:00:00,80.856268496,5.45581926807,0.622507901808,2.368241731,27.5259009287,37.3340067412,45.2260891402,33.6047151403,0.0,11.6213739999
 01/18  20:00:00,83.0901701737,5.48135110565,0.987795296119,1.88641278314,33.8341110165,33.3544677425,46.5916452941,35.014278917,0.0,11.577366377
 01/18  21:00:00,91.4513950761,5.56715590312,1.8654346887,1.13003492903,36.5179666069,38.8247702939,47.0003150859,35.4243357094,0.0,11.5759793765
 01/18  22:00:00,86.1571146466,5.59831205756,2.079287479,1.10519459158,32.965339924,36.8579353714,53.7723271579,36.3280658503,0.0,17.4442613077
 01/18  23:00:00,62.1702045022,5.45040048363,0.644093040917,2.24898715116,25.6355707503,20.6438685092,49.6704370725,38.0782768965,0.0,11.592160176
 01/18  24:00:00,45.0788511156,5.49383052653,0.0792943071439,5.23256202951,15.0252895274,11.7056064465,45.0929466593,39.315803199,0.0,5.77714346033
 01/19  01:00:00,41.470338037,5.54544535402,0.0485386053796,6.62907602533,11.6412384099,10.0650221343,46.21163021,40.4421727565,0.0,5.76945745357
 01/19  02:00:00,40.7793156228,5.57775235018,0.0412418175331,7.47388011134,10.0992000411,10.047477231,47.0448612721,41.2823464155,0.0,5.76251485659
 01/19  03:00:00,39.9952122995,5.61695904121,0.0329938137921,8.5183776112,8.25718729233,10.0299323277,43.2829655333,43.2629655333,0.0,0.02
 01/19  04:00:00,40.7149124768,5.64445386709,0.0270120465273,9.21656462464,8.25718729233,10.0299323277,50.3234718896,44.5608825525,0.0,5.7625893371
 01/19  05:00:00,42.7216949483,5.65860248707,0.0225098880643,9.60695095239,8.25718729233,11.6354268332,50.6575714369,44.8878244131,0.0,5.76974702382
 01/19  06:00:00,50.2017829766,5.6532463664,0.0218161867513,9.5129965547,12.1011305571,15.3678112995,55.7014046443,44.1381130219,0.0,11.5632916224
 01/19  07:00:00,75.7086562643,5.5139615857,0.247830914754,5.40415134016,19.7275818095,37.2640762949,60.2369679047,42.7915243958,0.0,17.445443509
 01/19  08:00:00,86.9392039804,5.53137805617,1.26768158232,2.64474839422,24.3117294858,51.2795993405,57.5807718285,40.0460317311,0.0,17.5347400975
 01/19  09:00:00,76.3528640293,5.52343294896,0.329871532462,6.16394959353,23.6694662846,40.6342015617,67.2434535118,31.7775215453,0.0,35.4659319665
 01/19  10:00:00,74.099455755,5.55685500109,2.1527185193,7.06202196755,23.6694662846,35.6302164847,79.0627497751,31.5965867348,18.025,29.4411630403
 01/19  11:00:00,59.3128122407,5.65863296814,2.25310168057,9.67018880115,18.7433767983,22.9618409725,81.5636784389,34.169249075,18.025,29.3694293639
 01/19  12:00:00,60.2833838488,5.69609315142,2.21325959574,10.6456524132,18.7433767983,22.9618409725,77.8645184119,36.4009976743,18.025,23.4385207376
 01/19  13:00:00,60.7898793219,5.72119505827,1.98359659339,11.3132620924,18.5889407304,23.1597249699,78.3753609445,36.9145465456,18.025,23.4358143988
 01/19  14:00:00,60.9923801672,5.72085438634,1.97895887129,11.2742375576,18.7433767983,23.2517909448,77.4320254646,35.9727651041,18.025,23.4342603605
 01/19  15:00:00,60.9158114335,5.71755507179,2.01455015232,11.1653748658,18.7433767983,23.2517909448,76.5507358599,35.0879437127,18.025,23.4377921472
 01/19  16:00:00,60.4445104812,5.70954821137,2.02594611812,10.9806365716,18.7433767983,22.9618409725,83.6353095821,36.3247199345,18.025,29.2855896477
 01/19  17:00:00,67.9872783578,5.71541313263,1.16581106493,11.1583436517,18.7433767983,27.431320555,61.2090539839,37.4148773938,18.025,5.76917659009
 01/19  18:00:00,80.6620938808,5.63143171036,0.0726329689565,9.05380612582,17.6635504202,40.6971502883,45.2111615702,39.4268534685,0.0,5.78430810166
 01/19  19:00:00,85.4618322758,5.56859682451,0.0811839657904,7.40234664869,27.5259009287,37.3340067412,60.8700233622,43.4479041013,0.0,17.4221192608
 01/19  20:00:00,86.9837949488,5.54160462208,0.161089752826,6.54648640585,33.8341110165,33.3544677425,50.9944360601,45.1965896647,0.0,5.79784639536
 01/19  21:00:00,94.0607555858,5.52666811032,0.546451970612,5.09886502469,36.5179666069,38.8247702939,60.6592804095,49.081961662,0.0,11.5773187475
 01/19  22:00:00,88.2330159273,5.52758401681,0.726309073102,4.60479604216,32.965339924,36.8579353714,68.0773636341,50.6328120793,0.0,17.4445515548
 01/19  23:00:00,68.1080213765,5.60170417468,0.0893126224989,8.59027584342,25.6355707503,20.6438685092,65.1202668628,53.5273517257,0.0,11.5929151371
 01/19  24:00:00,52.5884487986,5.75092493063,0.0371927887244,12.5271629538,15.0252895274,11.7056064465,61.851902946,56.0748017215,0.0,5.77710122452
 01/20  01:00:00,49.5864918072,5.82746856224,0.0276081378118,14.4841352471,11.6412384099,10.0650221343,63.3509578825,57.5810804301,0.0,5.76987745235
 01/20  02:00:00,49.2816913547,5.87450209657,0.0203645850861,15.7003827071,10.0992000411,10.047477231,64.1186437994,58.3562124774,0.0,5.76243132201
 01/20  03:00:00,48.5706693282,5.91705846025,0.0132173926719,16.8135080477,8.25718729233,10.0299323277,64.7589831849,58.9963317357,0.0,5.76265144916
 01/20  04:00:00,49.3160975296,5.94387367709,0.00757470454493,17.537765048,8.25718729233,10.0299323277,65.1229191399,59.3606294573,0.0,5.76228968263
 01/20  05:00:00,51.491495614,5.96368839207,0.00265142896797,18.0915226972,8.25718729233,11.6354268332,65.5099925417,59.740844443,0.0,5.76914809878
 01/20  06:00:00,58.9094677163,5.9546954302,0.00139946968488,17.9396481319,12.1011305571,15.3678112995,64.7701106451,58.9782667339,0.0,5.79184391124
 01/20  07:00:00,83.5061377861,5.75640535523,0.0342376202915,13.1727777828,19.7275818095,37.2640762949,76.4599915716,59.0180364691,0.0,17.4419551024
 01/20  08:00:00,93.0305360943,5.62590651099,0.110160547799,9.79906079363,24.3117294858,51.2795993405,80.3560012087,56.9822303233,0.0,23.3737708854
 01/20  09:00:00,84.0833081299,5.78195417174,0.0987445717502,13.8669939361,23.6694662846,40.6342015617,77.3097319965,47.7518328676,0.0,29.5578991289
 01/20  10:00:00,79.9609360012,5.75908810463,1.74836550891,13.1256167189,23.6694662846,35.6302164847,97.4098245074,44.0581971439,18.025,35.3266273635
 01/20  11:00:00,63.569829637,5.80690099608,2.00120594119,14.0308334844,18.7433767983,22.9618409725,82.2962494055,40.7726350234,18.025,23.4986143821
 01/20  12:00:00,60.9076370353,5.70871059462,2.1246144253,11.3459314421,18.7433767983,22.9618409725,77.5391619943,36.0767322711,18.025,23.4374297233
 01/20  13:00:00,59.4430552887,5.66352946403,2.02865799828,9.9790361653,18.5889407304,23.1597249699,78.8619594554,32.1636075064,18.025,28.673351949
 01/20  14:00:00,58.4565042557,5.61914415155,2.07003606126,8.74899458744,18.7433767983,23.2517909448,72.3776333348,30.3078429549,18.025,24.0447903799
 01/20  15:00:00,57.6669361414,5.58961968504,2.06239000096,7.99659793841,18.7433767983,23.2517909448,72.2518638338,30.7998805657,18.025,23.4269832681
 01/20  16:00:00,57.9578138796,5.61615405114,2.03110764629,8.58217218346,18.7433767983,22.9618409725,75.9684238925,34.5127671538,18.025,23.4306567388
 01/20  17:00:00,65.6370560915,5.62986873803,1.14987577078,8.90959114535,18.7433767983,27.431320555,60.4713282249,36.6766918157,18.025,5.76963640921
 01/20  18:00:00,78.952113107,5.56611988272,0.0715052401797,7.41025557589,17.6635504202,40.6971502883,45.9575558894,40.1741889047,0.0,5.78336698478
 01/20  19:00:00,84.8484469752,5.53895180854,0.0473291114482,6.85245376356,27.5259009287,37.3340067412,63.7771518188,46.3552440452,0.0,17.4219077736
 01/20  20:00:00,87.0864726529,5.53092808879,0.0812686184567,6.73965758098,33.8341110165,33.3544677425,61.1032053698,49.5253482146,0.0,11.5778571552
 01/20  21:00:00,94.6702932828,5.53185851392,0.457470121334,5.79218987318,36.5179666069,38.8247702939,65.2318675492,53.6551138827,0.0,11.5767536665
 01/20  22:00:00,89.2808819689,5.5426897857,0.577565053574,5.78629234297,32.965339924,36.8579353714,72.7237445222,55.2795670647,0.0,17.4441774575
 01/20  23:00:00,69.450633674,5.63910546958,0.0509300888586,9.93386434839,25.6355707503,20.6438685092,68.5285794999,56.9372604999,0.0,11.591319
 01/20  24:00:00,54.6945234615,5.81697887423,0.0272381147621,14.5771367006,15.0252895274,11.7056064465,65.9827142076,60.2055593022,0.0,5.77715490543
 01/21  01:00:00,53.733173776,5.91943637297,0.0173422075286,17.3492157198,12.8411359301,10.0650221343,69.3979725834,63.6281823469,0.0,5.76979023646
 01/21  02:00:00,55.3487676975,5.97715726598,0.0109613343975,18.9147250415,12.8411359301,10.0650221343,71.1378354753,65.3751646655,0.0,5.76267080974
 01/21  03:00:00,52.5736627334,6.04729105271,0.00188426988077,20.6976034217,8.25718729233,10.0299323277,66.1366053859,66.1166053859,0.0,0.02
 01/21  04:00:00,53.8269891478,6.093781979,0.0,21.9063210461,8.25718729233,10.0299323277,72.5607787039,66.7984533357,0.0,5.76232536817
 01/21  05:00:00,55.8177013783,6.10962106668,0.0,22.2744449319,8.25718729233,11.6354268332,71.7631009772,65.9940220808,0.0,5.76907889644
 01/21  06:00:00,59.8915221777,6.10925235729,0.0,22.1901928415,8.71707943955,15.3327214929,68.9389292854,63.1619242401,0.0,5.77700504536
 01/21  07:00:00,78.3097649399,6.03666708752,0.0,20.5847256341,18.5082010057,25.6353820695,74.1979594108,62.6342284894,0.0,11.5637309214
 01/21  08:00:00,84.4966251556,5.85818232916,0.0181597424471,16.2478795221,19.4083231844,41.0650158608,77.210955099,59.7659977442,0.0,17.4449573548
 01/21  09:00:00,100.042996887,5.62116914838,0.21059624522,9.84551052947,26.3286599382,57.9988325916,88.0260141395,46.7647524335,0.0,41.261261706
 01/21  10:00:00,87.6518339958,5.66686559696,1.82522788356,10.9486860326,26.3286599382,42.8504436482,91.0419002499,43.0785801821,18.025,29.9383200678
 01/21  11:00:00,67.1799266728,5.80414472769,1.98702737408,14.1721409366,21.7447113004,23.4437158914,91.191492998,43.7213505986,18.025,29.4451423994
 01/21  12:00:00,63.1687779247,5.74791130056,2.04048865503,12.6257817152,19.3027497915,23.426170988,89.3388960008,41.9446489454,18.025,29.3692470554
 01/21  13:00:00,60.6640559203,5.65797176461,1.92226952396,10.1873250077,19.1483137236,23.7250123474,80.5395659331,39.0792256917,18.025,23.4353402414
 01/21  14:00:00,58.4778309477,5.57652954068,2.03263820192,7.82662638383,19.3027497915,23.7161209604,75.564191945,34.1028732244,18.025,23.4363187206
 01/21  15:00:00,56.9892714535,5.52661895916,2.11419693819,6.30641700289,19.3027497915,23.7161209604,78.2165306861,31.6449060244,18.025,28.5466246617
 01/21  16:00:00,56.532133065,5.52131871166,2.10303202566,6.15569809624,19.3027497915,23.426170988,74.9010125164,32.7033646336,18.025,24.1726478828
 01/21  17:00:00,64.5327222059,5.54712739999,1.21173906513,6.80243623889,19.3027497915,27.8956505705,59.2281398948,35.4333968402,18.025,5.76974305456
 01/21  18:00:00,74.9492873348,5.51314245587,0.0653636673809,6.00874839261,18.2229234133,37.5968344597,44.8524363633,39.0754430013,0.0,5.77699336196
 01/21  19:00:00,87.2653327874,5.46276527665,0.205075913126,4.28203359058,32.690315043,37.0816133363,50.5477298098,44.7634713737,0.0,5.78425843603
 01/21  20:00:00,86.9500736226,5.45817814881,0.41908887336,3.64540682242,36.8143715336,33.066984531,59.0608188959,47.4826183541,0.0,11.5782005418
 01/21  21:00:00,92.6694497356,5.51052809177,0.922937693198,3.56850532221,36.3493007332,38.7721355839,64.1193550632,52.5443689852,0.0,11.5749860781
 01/21  22:00:00,91.0541697937,5.52286746734,0.909147336718,4.07254156606,36.1807251679,36.8228455648,66.5591664465,54.9809372896,0.0,11.5782291569
 01/21  23:00:00,73.2288308721,5.57987598923,0.0929979253244,8.32591391255,31.0351095914,20.6438685092,75.4573402217,58.0123454215,0.0,17.4449948002
 01/21  24:00:00,55.0987413462,5.74268789642,0.0291171114216,12.6514602079,17.4250845679,11.7056064465,65.1564163835,59.3645627686,0.0,5.79185361484
 01/22  01:00:00,51.0385322153,5.8188191292,0.020872084823,14.6322372499,12.925468867,10.100111941,65.5973797241,59.8273938694,0.0,5.76998585469
 01/22  02:00:00,52.64698353,5.87717436903,0.0143402539045,16.1901205501,12.925468867,10.100111941,66.530489465,60.767832682,0.0,5.76265678298
 01/22  03:00:00,50.7653626297,5.97490679981,0.00374481893923,18.8404002059,8.34152022915,10.0650221343,69.9661677681,64.2035674983,0.0,5.76260026984
 01/22  04:00:00,51.9950105665,6.02101986062,0.0,20.0276813068,8.34152022915,10.0650221343,70.8278498991,65.0656017769,0.0,5.76224812219
 01/22  05:00:00,54.6847986796,6.05970715767,0.0,21.0720319585,8.34152022915,11.6705166398,71.9125675667,66.1434335553,0.0,5.76913401136
 01/22  06:00:00,59.5283093043,6.08642976591,0.0,21.7303766067,8.80141237637,15.3678112995,70.8282043386,65.0510674916,0.0,5.77713684696
 01/22  07:00:00,77.4915100986,6.00408388762,0.0,19.7990545695,18.5082010057,25.6353820695,68.9934213199,63.202992416,0.0,5.79042890389
 01/22  08:00:00,84.2010066773,5.8404180383,0.0183310269143,15.8504263418,19.4926561212,41.1001056674,78.3390319864,60.8928818378,0.0,17.4461501486
 01/22  09:00:00,99.8215590021,5.62480635189,0.366220219236,9.46480313357,26.3286599382,57.9988325916,88.9670992189,47.3173128562,0.0,41.6497863627
 01/22  10:00:00,86.5316759897,5.63440811099,1.90746066537,9.89817013989,26.2443270014,42.8153538416,95.0662290523,41.5697725872,18.025,35.4714564651
 01/22  11:00:00,64.7544332037,5.71270628037,2.12655300006,11.6985564695,21.7447113004,23.4437158914,86.2987605823,38.8272318208,18.025,29.4465287615
 01/22  12:00:00,61.1806446173,5.67483990824,2.21739040474,10.4741043617,19.3449162599,23.4437158914,77.5904905738,36.0655959904,18.025,23.4998945834
 01/22  13:00:00,58.5283100543,5.5817388652,2.11859550419,7.87177043185,19.190480192,23.7425572507,80.2184162534,32.9110502656,18.025,29.2823659878
 01/22  14:00:00,57.002260586,5.5274397606,2.19219125081,6.30030575414,19.260583323,23.698576057,70.1136262457,28.6609754651,18.025,23.4276507806
 01/22  15:00:00,55.9088330369,5.49161135191,2.25766175329,5.17723487888,19.260583323,23.698576057,68.9380977087,27.4816429761,18.025,23.4314547326
 01/22  16:00:00,55.0916948852,5.47372768789,2.25031036503,4.67528006094,19.260583323,23.4086260847,70.1101229157,28.6498786141,18.025,23.4352443016
 01/22  17:00:00,61.1112030655,5.49257160088,1.35339009742,5.23752750664,19.260583323,27.8781056672,54.007115661,30.2124122326,18.025,5.76970342842
 01/22  18:00:00,73.2817398286,5.46380178603,0.096423663159,4.41918753331,18.1807569449,37.5792895564,38.8189305625,33.0419132854,0.0,5.77701727709
 01/22  19:00:00,85.9089384816,5.43741910124,0.364163729518,2.91131349942,32.6059821062,37.0465235296,50.3172670368,38.7695677752,0.0,11.5476992616
 01/22  20:00:00,85.8684293282,5.46635022562,0.821538393887,2.15314093818,36.8143715336,33.066984531,50.4574998396,38.8809900461,0.0,11.5765097935
 01/22  21:00:00,91.2345215793,5.51505955851,1.38911520462,1.54344088586,36.43363367,38.8072253906,52.0568790875,40.4813598984,0.0,11.5755191891
 01/22  22:00:00,88.9141542517,5.51857907127,1.39199323437,1.57338699422,36.0963922311,36.7877557581,52.0212163973,40.4443856624,0.0,11.5768307349
 01/22  23:00:00,68.0723903736,5.44810085781,0.435194727972,3.07847071696,30.9507766546,20.6087787026,52.5264638681,40.888836476,0.0,11.6376273921
 01/22  24:00:00,48.0091525454,5.50678648886,0.0473133356944,5.77957038386,17.4250845679,11.7056064465,51.4829483705,39.9190102079,0.0,11.5639381626
 01/23  01:00:00,41.8531562828,5.55634782333,0.0380200294403,7.01150307601,11.6412384099,10.0650221343,45.1614513934,39.3916069379,0.0,5.76984445554
 01/23  02:00:00,40.9469866533,5.58229571199,0.0316983049054,7.64654613124,10.0992000411,10.047477231,44.5202877025,38.7575472932,0.0,5.76274040925
 01/23  03:00:00,39.1994054446,5.58877767002,0.0266478910251,7.75709317914,8.25718729233,10.0299323277,37.1669682897,37.1469682897,0.0,0.02
 01/23  04:00:00,39.3066409532,5.59386066979,0.0226779350935,7.86321437653,8.25718729233,10.0299323277,42.4541578766,36.6917537619,0.0,5.76240411469
 01/23  05:00:00,41.311216397,5.60785181909,0.018323423507,8.25140256573,8.25718729233,11.6354268332,44.0026985603,38.2330828788,0.0,5.76961568157
 01/23  06:00:00,48.9796999072,5.60896534053,0.016983660311,8.34001421198,12.1011305571,15.3678112995,50.9658762396,39.4022862566,0.0,11.563589983
 01/23  07:00:00,74.6999566329,5.46969318446,0.16473392542,4.52279556542,19.7275818095,37.2640762949,57.5966688364,40.1524338297,0.0,17.4442350067
 01/23  08:00:00,86.4706979337,5.50482266249,1.17660318249,2.29384699476,24.3117294858,51.2795993405,56.963189531,39.4270717034,0.0,17.5361178276
 01/23  09:00:00,74.8131106975,5.47853424336,0.52728279329,4.47166388724,23.6694662846,40.6342015617,66.3576635577,30.8872868415,0.0,35.4703767161
 01/23  10:00:00,71.4581911495,5.50688266757,2.86055462737,3.76287923339,23.6694662846,35.6302164847,73.4993977949,26.0296258897,18.025,29.4447719052
 01/23  11:00:00,54.4065595946,5.50571920776,2.8591028433,4.31083780813,18.7433767983,22.9618409725,71.7544664272,24.3561173201,18.025,29.3733491072
 01/23  12:00:00,54.3575930582,5.53783806036,3.29333938405,3.79802962104,18.7433767983,22.9618409725,64.0582410761,22.5934142704,18.025,23.4398268057
 01/23  13:00:00,53.7445425917,5.53727336436,3.29950786232,3.13592905261,18.5889407304,23.1597249699,62.0876375359,20.6269510378,18.025,23.4356864981
 01/23  14:00:00,53.4076802211,5.50871214715,3.09018953888,2.79044090666,18.7433767983,23.2517909448,62.1130090669,20.650298549,18.025,23.4377105179
 01/23  15:00:00,53.2098082476,5.50717194278,3.07513647939,2.60916109194,18.7433767983,23.2517909448,69.1892793963,21.8706714315,18.025,29.2936079648
 01/23  16:00:00,52.6287570719,5.48058443252,2.86430780508,2.55548108396,18.7433767983,22.9618409725,66.5536368439,25.1029841489,18.025,23.425652695
 01/23  17:00:00,57.903932584,5.44315133562,1.70503383132,2.69202616724,18.7433767983,27.431320555,51.5177163079,27.7230561871,18.025,5.76966012082
 01/23  18:00:00,74.2130569857,5.45964997378,0.679325739849,2.16984564658,17.6635504202,40.6971502883,38.4266590709,32.6422551738,0.0,5.78440389703
 01/23  19:00:00,80.699663844,5.48368587472,0.927523688201,1.87872782384,27.5259009287,37.3340067412,56.095544362,38.672084608,0.0,17.423459754
 01/23  20:00:00,83.1507746894,5.50788169276,1.19690800748,1.71135819451,33.8341110165,33.3544677425,51.9499088405,40.3745209866,0.0,11.5753878539
 01/23  21:00:00,91.3318322693,5.55399712813,1.69225856609,1.19678747822,36.5179666069,38.8247702939,48.9654093685,43.1680830174,0.0,5.79732635117
 01/23  22:00:00,86.0787117849,5.58568309518,1.88631733456,1.23236338822,32.965339924,36.8579353714,60.4304389893,42.9851504977,0.0,17.4452884916
 01/23  23:00:00,63.3099854784,5.51196586007,0.836473366152,3.13480154366,25.6355707503,20.6438685092,55.5985852255,44.005423206,0.0,11.5931620195
 01/23  24:00:00,45.5183868177,5.50832909381,0.1359742468,5.60090529735,15.0252895274,11.7056064465,57.3282180332,45.7936852611,0.0,11.5345327721
 01/24  01:00:00,42.6657354734,5.58135919991,0.0408644752249,7.79622498196,11.6412384099,10.0650221343,52.7722872808,47.0028195723,0.0,5.76946770855
 01/24  02:00:00,42.5490950888,5.63445193799,0.0299375511644,9.19826005377,10.0992000411,10.047477231,47.9038717893,47.8838717893,0.0,0.02
 01/24  03:00:00,42.1447165379,5.68790726392,0.0221569033089,10.6077624454,8.25718729233,10.0299323277,55.7051715267,49.9427913781,0.0,5.76238014862
 01/24  04:00:00,43.0896439675,5.7220129682,0.0163076671367,11.5244330363,8.25718729233,10.0299323277,57.0520525719,51.2895833531,0.0,5.7624692188
 01/24  05:00:00,45.2684537445,5.7432303155,0.0117826334567,12.079799936,8.25718729233,11.6354268332,57.4625644156,51.6928692734,0.0,5.7696951422
 01/24  06:00:00,53.2769158096,5.75549754342,0.0101779417061,12.4975032769,12.1011305571,15.3678112995,57.9810482419,52.1890357147,0.0,5.79201252726
 01/24  07:00:00,78.8798144355,5.61176828984,0.168268917485,8.55704202131,19.7275818095,37.2640762949,69.1932831774,51.7478760722,0.0,17.4454071052
 01/24  08:00:00,89.6201949868,5.61238137171,1.16659444587,5.34578219471,24.3117294858,51.2795993405,71.0496936981,47.6744457275,0.0,23.3752479706
 01/24  09:00:00,78.1656757375,5.60432803889,0.484043185593,7.74167149824,23.6694662846,40.6342015617,72.1743325255,36.7004045057,0.0,35.4739280199
 01/24  10:00:00,74.6031460376,5.60138032168,2.43860923182,7.23527610178,23.6694662846,35.6302164847,80.9906354842,33.5240106849,18.025,29.4416247992
 01/24  11:00:00,58.9071763429,5.6376472398,2.24031078577,9.29831826088,18.7433767983,22.9618409725,74.5112069331,32.9836891815,18.025,23.5025177516
 01/24  12:00:00,57.2731786022,5.58158358214,2.36866387219,7.59454336071,18.7433767983,22.9618409725,77.6930351548,30.3744196254,18.025,29.2936155293
 01/24  13:00:00,56.7033371019,5.5652127161,2.18910480569,7.17718481115,18.5889407304,23.1597249699,69.498424817,28.0429909688,18.025,23.4304338482
 01/24  14:00:00,56.0302613484,5.53454179902,2.22846711634,6.24891559006,18.7433767983,23.2517909448,67.3632667849,25.9021663616,18.025,23.4361004232
 01/24  15:00:00,54.9076759679,5.50787910482,2.41296896989,4.96849002632,18.7433767983,23.2517909448,67.1102141653,25.6495447745,18.025,23.4356693909
 01/24  16:00:00,54.321616327,5.4938294488,2.38716746536,4.71222943404,18.7433767983,22.9618409725,69.0185108696,27.5539421452,18.025,23.4395687244
 01/24  17:00:00,60.1225438451,5.49455760598,1.39559975709,5.16866522639,18.7433767983,27.431320555,53.1286825922,29.3348713635,18.025,5.76881122868
 01/24  18:00:00,74.9892052012,5.45651133564,0.400721616189,3.22773227601,17.6635504202,40.6971502883,41.9435519275,30.3946201845,0.0,11.5489317431
 01/24  19:00:00,81.1401093175,5.47846119637,0.763434157968,2.48848546132,27.5259009287,37.3340067412,46.8567483353,35.2344568727,0.0,11.6222914626
 01/24  20:00:00,83.6683000682,5.50189332983,0.992000590511,2.43977426315,33.8341110165,33.3544677425,50.6871692223,39.1090867887,0.0,11.5780824336
 01/24  21:00:00,91.684627553,5.5446936641,1.53606954669,1.71507647922,36.5179666069,38.8247702939,53.8174214204,42.2407865074,0.0,11.576634913
 01/24  22:00:00,86.3025288686,5.55865280091,1.63654997812,1.7329710866,32.965339924,36.8579353714,61.5174805377,44.0722280498,0.0,17.445252488
 01/24  23:00:00,63.9621024299,5.49698299808,0.507399152425,4.13097156969,25.6355707503,20.6438685092,58.1268484854,46.5333708227,0.0,11.5934776627
 01/24  24:00:00,48.2465723495,5.59994152663,0.046615385906,8.3268368957,15.0252895274,11.7056064465,55.4949236998,49.717627192,0.0,5.77729650781
 01/25  01:00:00,45.7656734209,5.69290457736,0.0325839889563,10.7928963825,11.6412384099,10.0650221343,58.8335077874,53.0634449329,0.0,5.77006285455
 01/25  02:00:00,46.2701037858,5.76536484034,0.0239171746131,12.7943729163,10.0992000411,10.047477231,61.9056185562,56.1429363296,0.0,5.7626822266
 01/25  03:00:00,46.0257012986,5.82289930877,0.0160731294346,14.3598371605,8.25718729233,10.0299323277,63.4624101051,57.6996230496,0.0,5.76278705557
 01/25  04:00:00,47.5738453601,5.87870044172,0.00966187127386,15.8585931027,8.25718729233,10.0299323277,65.5036296307,59.7416145847,0.0,5.76201504607
 01/25  05:00:00,50.4949620391,5.92523236454,0.00373111153905,17.1323565457,8.25718729233,11.6354268332,61.1460450108,61.1260450108,0.0,0.02
 01/25  06:00:00,58.3051097266,5.92975192018,0.00219285631767,17.3594252508,12.1011305571,15.3678112995,71.9717068525,60.4073867671,0.0,11.5643200855
 01/25  07:00:00,83.3310363775,5.74708829907,0.0338804636525,13.0073248181,19.7275818095,37.2640762949,77.9836082827,60.5392739776,0.0,17.4443343051
 01/25  08:00:00,93.282013294,5.66394262477,0.442642813332,9.67998685623,24.3117294858,51.2795993405,80.5793098173,57.2038413773,0.0,23.37546844
 01/25  09:00:00,82.439366684,5.72389444627,0.11373662073,12.266096865,23.6694662846,40.6342015617,73.9414392191,44.3759340588,0.0,29.5655051604
 01/25  10:00:00,79.0335577129,5.72519739315,1.83693427234,12.1435435743,23.6694662846,35.6302164847,94.2319757558,40.8757960165,18.025,35.3311797393
 01/25  11:00:00,62.8720226677,5.78115156366,2.07454723789,13.285422049,18.7433767983,22.9618409725,79.9741101928,38.4471649058,18.025,23.501945287
 01/25  12:00:00,60.8926524382,5.71058717068,2.19509241363,11.2585837745,18.7433767983,22.9618409725,75.7819424028,34.3164145606,18.025,23.4405278421
 01/25  13:00:00,58.8767602099,5.6412713726,2.06578526509,9.39786367648,18.5889407304,23.1597249699,78.2677203637,30.9488318534,18.025,29.2938885103
 01/25  14:00:00,57.379203712,5.58231602702,2.16704663219,7.61150443339,18.7433767983,23.2517909448,70.4548531549,29.0001375876,18.025,23.4297155674
 01/25  15:00:00,56.9239144851,5.56385365117,2.13109794349,7.21062540419,18.7433767983,23.2517909448,70.4750293276,29.0188922116,18.025,23.431137116
 01/25  16:00:00,56.0925640332,5.54694761922,2.12154990171,6.69567726374,18.7433767983,22.9618409725,72.6762894045,31.2161474993,18.025,23.4351419052
 01/25  17:00:00,62.1964109079,5.57096631066,1.18514358519,7.37657292681,18.7433767983,27.431320555,58.4536168724,34.6588382395,18.025,5.76977863284
 01/25  18:00:00,77.8816906359,5.53639837802,0.166748968053,6.27429712122,17.6635504202,40.6971502883,50.6129015576,39.063855929,0.0,11.5490456285
 01/25  19:00:00,83.5500560449,5.51729500584,0.30299431983,5.32003210859,27.5259009287,37.3340067412,55.7380904057,44.1158241133,0.0,11.6222662924
 01/25  20:00:00,85.079720308,5.50510570373,0.532747874597,4.30723080303,33.8341110165,33.3544677425,55.2930119171,43.7154149601,0.0,11.577596957
 01/25  21:00:00,92.704633312,5.54265185545,1.22112183891,3.05206542212,36.5179666069,38.8247702939,56.3716834338,44.7949019093,0.0,11.5767815245
 01/25  22:00:00,87.1740783914,5.55441754061,1.34200316393,2.90329984453,32.965339924,36.8579353714,63.1817119377,45.7351996482,0.0,17.4465122895
 01/25  23:00:00,65.6054362315,5.53278396171,0.271935166137,5.97396558839,25.6355707503,20.6438685092,58.9366694484,47.3436131099,0.0,11.5930563384
 01/25  24:00:00,49.2545436799,5.6363115769,0.038555902829,9.30649643289,15.0252895274,11.7056064465,53.5556205513,47.7782403567,0.0,5.77738019468
 01/26  01:00:00,45.687147993,5.69164264667,0.029877415087,10.718338059,11.6412384099,10.0650221343,53.8453975366,48.0755015074,0.0,5.76989602919
 01/26  02:00:00,45.1978889281,5.73122498965,0.0231033965869,11.7571101517,10.0992000411,10.047477231,54.6394749758,48.8769774261,0.0,5.76249754978
 01/26  03:00:00,43.885198377,5.7535298731,0.0172227634121,12.2875544397,8.25718729233,10.0299323277,53.9101759086,48.1475694822,0.0,5.76260642639
 01/26  04:00:00,43.8620009512,5.7554061163,0.0132718954313,12.2664324678,8.25718729233,10.0299323277,46.4824695356,46.4624695356,0.0,0.02
 01/26  05:00:00,45.9954178699,5.77436488054,0.00871069787636,12.778698559,8.25718729233,11.6354268332,53.1401075886,47.37071405,0.0,5.7693935386
 01/26  06:00:00,53.015858951,5.7530361982,0.0088309735229,12.2402472093,12.1011305571,15.3678112995,57.4648210708,45.9017233249,0.0,11.563097746
 01/26  07:00:00,77.4956847379,5.56137253777,0.0758329640767,7.31573123152,19.7275818095,37.2640762949,61.1340395147,43.6869025263,0.0,17.4471369884
 01/26  08:00:00,87.6843588669,5.51614370484,0.80338964944,3.86938105233,24.3117294858,51.2795993405,57.0481915626,39.5113683582,0.0,17.5368232043
 01/26  09:00:00,77.2737723696,5.55040854637,0.300298524698,7.08742415453,23.6694662846,40.6342015617,66.8872554723,31.4109580837,0.0,35.4762973886
 01/26  10:00:00,74.4207042416,5.56467861607,2.16169066389,7.36644989954,23.6694662846,35.6302164847,76.8896448441,29.4148752917,18.025,29.4497695524
 01/26  11:00:00,57.9742149872,5.60460521737,2.38648634463,8.25221775076,18.7433767983,22.9618409725,74.9772874338,27.5768841684,18.025,29.3754032654
 01/26  12:00:00,57.054930797,5.57162064291,2.46163658233,7.29328300711,18.7433767983,22.9618409725,66.9239889888,25.4592777121,18.025,23.4397112767
 01/26  13:00:00,55.8398744963,5.53070810824,2.31653632878,6.22079104955,18.5889407304,23.1597249699,64.934706796,23.4704864235,18.025,23.4392203725
 01/26  14:00:00,55.6237290519,5.51658475965,2.31366718404,5.77513424577,18.7433767983,23.2517909448,69.4381762897,22.1189823018,18.025,29.2941939879
 01/26  15:00:00,55.1510139773,5.49941305547,2.36778652849,5.2654762398,18.7433767983,23.2517909448,62.2114398413,20.7590075004,18.025,23.4274323409
 01/26  16:00:00,54.404273237,5.48109921508,2.38214743045,4.81263777833,18.7433767983,22.9618409725,63.4930887687,22.0365761129,18.025,23.4315126558
 01/26  17:00:00,59.8408790187,5.47858400685,1.53662277863,4.76194215027,18.7433767983,27.431320555,47.2694863756,23.4745839195,18.025,5.76990245617
 01/26  18:00:00,74.603147202,5.41936719459,0.0978929408722,3.18164088514,17.6635504202,40.6971502883,32.100297283,26.316000905,0.0,5.78429637793
 01/26  19:00:00,80.442628393,5.41597950524,0.353857936823,2.26305068542,27.5259009287,37.3340067412,50.109062782,32.6854091802,0.0,17.4236536018
 01/26  20:00:00,82.6559816967,5.42553268909,0.561565552393,1.93424635844,33.8341110165,33.3544677425,47.6420603622,36.0638769649,0.0,11.5781833973
 01/26  21:00:00,91.0355417077,5.48719049866,1.20355069871,1.45600533373,36.5179666069,38.8247702939,51.9778813038,40.4006734758,0.0,11.577207828
 01/26  22:00:00,85.8638812987,5.51072573602,1.34811508132,1.63067528048,32.965339924,36.8579353714,61.1674328926,43.7225299597,0.0,17.4449029329
 01/26  23:00:00,64.1000540854,5.4747982692,0.23247638061,4.56602318483,25.6355707503,20.6438685092,60.0910521833,48.4986996125,0.0,11.5923525708
 01/26  24:00:00,48.7928149301,5.61994694027,0.0432133957842,8.85647239527,15.0252895274,11.7056064465,57.849788286,52.0723547617,0.0,5.7774335243
 01/27  01:00:00,45.6562974015,5.69242362204,0.0335852918872,10.6829970607,11.6412384099,10.0650221343,58.6950529847,52.9250090067,0.0,5.77004397809
 01/27  02:00:00,46.162080787,5.76588871563,0.0247912703245,12.6849502679,10.0992000411,10.047477231,61.3572669636,55.5947949667,0.0,5.76247199693
 01/27  03:00:00,46.2585141853,5.83529975353,0.0160060787123,14.5803172346,8.25718729233,10.0299323277,58.1781969787,58.1581969787,0.0,0.02
 01/27  04:00:00,48.1532987413,5.90290756877,0.00846117506186,16.415036972,8.25718729233,10.0299323277,66.9812631314,61.2186784172,0.0,5.76258471413
 01/27  05:00:00,50.9294082006,5.94459118117,0.00237906555874,17.548793223,8.25718729233,11.6354268332,68.0799492537,62.3105402974,0.0,5.76940895635
 01/27  06:00:00,59.2691184258,5.96636862516,0.000384390275864,18.2886195437,12.1011305571,15.3678112995,74.668937419,63.1053129917,0.0,11.5636244273
 01/27  07:00:00,83.8334856482,5.76629551391,0.0320423927791,13.492395755,19.7275818095,37.2640762949,79.7966022143,62.3492384302,0.0,17.4473637841
 01/27  08:00:00,92.7720931838,5.62378802001,0.171517118396,9.48133764436,24.3117294858,51.2795993405,74.631543415,57.0939872221,0.0,17.537556193
 01/27  09:00:00,81.6236226985,5.6986419589,0.136506391279,11.4528277717,23.6694662846,40.6342015617,77.5827799784,42.1081246497,0.0,35.4746553287
 01/27  10:00:00,78.0068143259,5.69015790322,1.93289430133,11.055875721,23.6694662846,35.6302164847,85.4077957653,37.9355205257,18.025,29.4472752396
 01/27  11:00:00,62.1497689808,5.75505019017,2.10854582257,12.5552642684,18.7433767983,22.9618409725,84.7434901903,37.3440249444,18.025,29.3744652458
 01/27  12:00:00,60.1263189447,5.68185114027,2.19615355333,10.5199222248,18.7433767983,22.9618409725,75.4674745499,34.000565369,18.025,23.4419091809
 01/27  13:00:00,59.1915585469,5.65588891457,2.06983747387,9.69399377004,18.5889407304,23.1597249699,73.0322858892,31.571010417,18.025,23.4362754722
 01/27  14:00:00,58.6018986497,5.62532680112,2.08273991136,8.87548802543,18.7433767983,23.2517909448,71.9630676456,30.4976944397,18.025,23.440373206
 01/27  15:00:00,57.4800068469,5.58491513951,2.13287734247,7.74387081437,18.7433767983,23.2517909448,76.1195843598,28.803980872,18.025,29.2906034878
 01/27  16:00:00,56.5015607975,5.56051230097,2.1398731572,7.07278606958,18.7433767983,22.9618409725,71.5612156941,30.105001011,18.025,23.4312146831
 01/27  17:00:00,62.7208318658,5.58985831987,1.2328949581,7.83434945152,18.7433767983,27.431320555,57.3198183085,33.5249843672,18.025,5.76983394135
 01/27  18:00:00,78.0949615061,5.53769852674,0.071552000285,6.58146513666,17.6635504202,40.6971502883,43.6910241891,37.9077354864,0.0,5.78328870267
 01/27  19:00:00,83.8020012262,5.50768323691,0.0803766746568,5.80419622784,27.5259009287,37.3340067412,61.4735584389,44.0496498402,0.0,17.4239085987
 01/27  20:00:00,85.6912476381,5.50017585944,0.228003850838,5.22843075906,33.8341110165,33.3544677425,57.0352835624,45.4584833578,0.0,11.5768002046
 01/27  21:00:00,93.016386759,5.49904381973,0.654155509146,3.97438800742,36.5179666069,38.8247702939,60.3550775019,48.7791987162,0.0,11.5758787857
 01/27  22:00:00,87.3524385465,5.51202866531,0.886505667936,3.57953608351,32.965339924,36.8579353714,60.6938571005,49.0565657146,0.0,11.6372913859
 01/27  23:00:00,67.1237143169,5.56699455978,0.0794324446189,7.6505279426,25.6355707503,20.6438685092,68.6476567533,51.2671457925,0.0,17.3805109607
