Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/27  24:00:00,51.5937386536,5.71642774346,0.0334244456212,11.5707013842,15.0252895274,11.7056064465,59.7059095739,53.9286478503,0.0,5.77726172363
 01/28  01:00:00,49.5383881424,5.78172586465,0.0251952225712,13.2842768502,12.8411359301,10.0650221343,60.8866464912,55.1165642853,0.0,5.7700822059
 01/28  02:00:00,50.5761600107,5.81937284894,0.0195898971283,14.2912662231,12.8411359301,10.0650221343,56.0030093259,55.9830093259,0.0,0.02
 01/28  03:00:00,47.4692362248,5.8771085836,0.0108384072197,15.7543962112,8.25718729233,10.0299323277,62.4303077939,56.6676121338,0.0,5.76269566006
 01/28  04:00:00,48.4444512935,5.91270195889,0.00486155614874,16.6999929809,8.25718729233,10.0299323277,63.0130039863,57.2501919805,0.0,5.76281200581
 01/28  05:00:00,50.2665383603,5.92195415775,0.000998319667522,16.9099394038,8.25718729233,11.6354268332,62.0689056064,56.2989699796,0.0,5.76993562673
 01/28  06:00:00,55.0937079272,5.94540537443,0.0,17.5562124302,8.71707943955,15.3327214929,62.049818211,56.2725547441,0.0,5.77726346692
 01/28  07:00:00,73.5985852385,5.87785477544,0.00360812212032,16.0287309915,18.5082010057,25.6353820695,67.5313104531,55.9687425477,0.0,11.5625679054
 01/28  08:00:00,80.52948215,5.73041930506,0.0295860860088,12.3970416346,19.4083231844,41.0650158608,71.1977539054,53.7498317781,0.0,17.4479221273
 01/28  09:00:00,97.5969454021,5.56416918147,0.441631563647,7.22538037598,26.3286599382,57.9988325916,81.108904743,43.3624082424,0.0,37.7464965006
 01/28  10:00:00,84.9507896721,5.58310104651,2.0132638935,8.1433404993,26.3286599382,42.8504436482,91.4771085407,40.0069158223,18.025,33.4451927184
 01/28  11:00:00,62.3322681089,5.6269153912,2.13270448359,9.35601316247,21.7447113004,23.4437158914,85.7012647456,38.2245160864,18.025,29.4517486591
 01/28  12:00:00,58.4697339131,5.58228303838,2.27388924475,7.85894900742,19.3027497915,23.426170988,82.2291706201,34.8306476908,18.025,29.3735229293
 01/28  13:00:00,56.4670765845,5.53236796816,2.41911309337,5.61909502561,19.1483137236,23.7250123474,72.7337946407,31.2714244306,18.025,23.4373702101
 01/28  14:00:00,55.6681896519,5.50287753031,2.46118009357,4.6620835147,19.3027497915,23.7161209604,69.7429995211,28.2767056066,18.025,23.4412939145
 01/28  15:00:00,55.0166667864,5.45467931448,2.19790113953,4.32203991578,19.3027497915,23.7161209604,76.4149806904,29.0941503873,18.025,29.2958303031
 01/28  16:00:00,54.5666130263,5.44744736083,2.17701476292,4.19005673079,19.3027497915,23.426170988,72.0396638604,30.5849364894,18.025,23.429727371
 01/28  17:00:00,60.1247692512,5.45063214317,1.35274658991,4.23395628155,19.3027497915,27.8956505705,54.3339125224,30.5390523578,18.025,5.76986016459
 01/28  18:00:00,72.233949756,5.42652551595,0.164354367233,3.28102171307,18.2229234133,37.5968344597,37.2653831437,31.4881279223,0.0,5.77725522137
 01/28  19:00:00,85.4948827298,5.43904664489,0.565752555132,2.1746062602,32.690315043,37.0816133363,41.1871385787,35.4032260034,0.0,5.78391257532
 01/28  20:00:00,85.4684804966,5.47922229584,1.07492685372,1.48691029138,36.8143715336,33.066984531,47.5357678337,35.9570150984,0.0,11.5787527353
 01/28  21:00:00,91.0122432153,5.5409761862,1.63101660183,1.17275141396,36.3493007332,38.7721355839,48.6345007268,37.0567658598,0.0,11.577734867
 01/28  22:00:00,88.9895101768,5.55020442875,1.67181534793,1.21785484249,36.1807251679,36.8228455648,49.0563504727,37.4772657522,0.0,11.5790847205
 01/28  23:00:00,67.5755037831,5.45172300098,0.664830421629,2.22887491048,31.0351095914,20.6438685092,55.9194011948,38.4734224225,0.0,17.4459787723
 01/28  24:00:00,46.8479184476,5.46574856183,0.0728340666526,4.63383807114,17.4250845679,11.7056064465,51.3616833801,39.7974352031,0.0,11.5642481769
 01/29  01:00:00,41.9418258947,5.5112476659,0.0465904334877,5.81737376588,12.925468867,10.100111941,45.1154055712,39.3453842808,0.0,5.77002129039
 01/29  02:00:00,42.5871052402,5.53614237023,0.039857959257,6.44575062199,12.925468867,10.100111941,39.5384549457,39.5184549457,0.0,0.02
 01/29  03:00:00,38.6752379017,5.56421865875,0.0317498240848,7.13295188423,8.34152022915,10.0650221343,44.5209766704,38.7582906182,0.0,5.76268605215
 01/29  04:00:00,39.009368906,5.57751029035,0.0265952836938,7.45894475217,8.34152022915,10.0650221343,44.1858742189,38.4230777953,0.0,5.76279642358
 01/29  05:00:00,40.7111831287,5.58190857512,0.0228047185641,7.5533993399,8.34152022915,11.6705166398,43.6858242897,37.9157495745,0.0,5.77007471522
 01/29  06:00:00,44.8046413162,5.57859240334,0.0200446253205,7.49448981623,8.80141237637,15.3678112995,41.9807273865,36.2044462042,0.0,5.77628118225
 01/29  07:00:00,63.1842843986,5.517583321,0.0300358737434,5.94827240923,18.5082010057,25.6353820695,46.2515040157,34.6874308051,0.0,11.5640732106
 01/29  08:00:00,69.2622964335,5.43874244023,0.39424513508,2.82144764282,19.4926561212,41.1001056674,48.6067956293,31.1589711199,0.0,17.4478245094
 01/29  09:00:00,93.6450956583,5.60019017575,2.66306903087,1.01606750869,26.3286599382,57.9988325916,59.4487105639,23.7394516967,0.0,35.7092588673
 01/29  10:00:00,79.2038431118,5.44577580151,3.27640507649,1.38999736623,26.2443270014,42.8153538416,77.0906915551,23.5933622415,18.025,35.4723293137
 01/29  11:00:00,56.5115095927,5.41966692782,2.64762257347,3.22758238691,21.7447113004,23.4437158914,72.2050777901,24.7267051538,18.025,29.4533726363
 01/29  12:00:00,54.5525960296,5.43528548197,2.64608981116,3.65689518775,19.3449162599,23.4437158914,72.3369483857,24.9384006217,18.025,29.3735477641
 01/29  13:00:00,54.2196338631,5.42313402634,2.49867267389,3.34161421209,19.190480192,23.7425572507,65.702098879,24.2383131885,18.025,23.4387856905
 01/29  14:00:00,53.9276655632,5.41332483558,2.46696426134,3.06503869912,19.260583323,23.698576057,62.7352546036,21.2700076806,18.025,23.440246923
 01/29  15:00:00,53.8311375286,5.41010704512,2.46261769128,2.97607424468,19.260583323,23.698576057,68.4806656045,21.1600116502,18.025,29.2956539543
 01/29  16:00:00,53.404133962,5.40560658496,2.47306072771,2.83308313216,19.260583323,23.4086260847,63.7212285504,22.2674706747,18.025,23.4287578757
 01/29  17:00:00,59.4543305472,5.4269371302,1.63005188093,3.3696189208,19.260583323,27.8781056672,46.3826193914,22.5877115604,18.025,5.76990783096
 01/29  18:00:00,70.9468488033,5.38431848678,0.0989386145093,2.16125416337,18.1807569449,37.5792895564,28.9200483208,23.1426576417,0.0,5.77739067904
 01/29  19:00:00,84.0606094125,5.39445023836,0.561267108624,0.908837049956,32.6059821062,37.0465235296,32.2708039631,26.4862120464,0.0,5.78459191665
 01/29  20:00:00,84.6776463566,5.46697894926,1.21604121986,0.567202485797,36.8143715336,33.066984531,37.3368706918,25.7582845931,0.0,11.5785860986
 01/29  21:00:00,90.8399658791,5.58618809037,2.20192509679,0.26492858421,36.43363367,38.8072253906,37.5597775457,25.9825227156,0.0,11.5772548301
 01/29  22:00:00,88.526307939,5.59988687867,2.27242090552,0.223784400927,36.0963922311,36.7877557581,37.818355351,26.2394014508,0.0,11.5789539003
 01/29  23:00:00,66.0708004495,5.44208351148,0.990954062208,0.527106557528,30.9507766546,20.6087787026,43.7774070913,26.3310698904,0.0,17.4463372009
 01/29  24:00:00,43.1952312097,5.35794344781,0.250970270735,0.910817835087,17.4250845679,11.7056064465,37.6135230951,26.0500981596,0.0,11.5634249355
 01/30  01:00:00,36.1036431949,5.36025928524,0.14805153934,1.34803744299,11.6412384099,10.0650221343,33.1897971929,27.4196233791,0.0,5.77017381376
 01/30  02:00:00,35.3571370434,5.38436537789,0.0799519555243,2.20636794653,10.0992000411,10.047477231,29.5196658688,29.4996658688,0.0,0.02
 01/30  03:00:00,34.303808323,5.41319234861,0.0523764082992,3.01134346749,8.25718729233,10.0299323277,36.1114779243,30.3485880062,0.0,5.76288991814
 01/30  04:00:00,34.9812813586,5.4380286536,0.0446751653109,3.6716811776,8.25718729233,10.0299323277,37.9517445369,32.1891764699,0.0,5.76256806703
 01/30  05:00:00,37.3610629219,5.4659237269,0.0385265903762,4.42296361829,8.25718729233,11.6354268332,40.4394641782,34.6696070709,0.0,5.76985710724
 01/30  06:00:00,45.2891027043,5.47887601972,0.0338321515509,4.76264310836,12.1011305571,15.3678112995,39.5216264446,33.7293053786,0.0,5.79232106592
 01/30  07:00:00,71.8568553099,5.4095735042,0.575392476747,1.32912980053,19.7275818095,37.2640762949,49.0079730651,31.5608887381,0.0,17.447084327
 01/30  08:00:00,84.4658897272,5.63500840133,2.57273423806,0.64667795286,24.3117294858,51.2795993405,51.0412467733,27.6635834046,0.0,23.3776633687
 01/30  09:00:00,71.8887065903,5.39113194293,1.04675623064,1.11516292625,23.6694662846,40.6342015617,56.315235193,20.8350271284,0.0,35.4802080646
 01/30  10:00:00,69.3233454289,5.43150112353,3.41432406148,1.149624923,23.6694662846,35.6302164847,66.9303444092,19.4598038721,18.025,29.4455405371
 01/30  11:00:00,52.0276332532,5.3784334278,2.80247463751,2.11581210122,18.7433767983,22.9618409725,67.9790934314,20.5794627548,18.025,29.3746306766
 01/30  12:00:00,51.9116426605,5.37474502305,2.80173900598,2.00676335196,18.7433767983,22.9618409725,62.3145379929,20.8483300998,18.025,23.4412078931
 01/30  13:00:00,51.4758222083,5.36115401442,2.64999662938,1.69282915892,18.5889407304,23.1597249699,61.1277106428,19.6665588597,18.025,23.436151783
 01/30  14:00:00,51.4908957932,5.35621434194,2.61909874861,1.49723697658,18.7433767983,23.2517909448,60.1937931482,18.7301098484,18.025,23.4386832998
 01/30  15:00:00,51.316253418,5.35654925812,2.68395440775,1.25740207731,18.7433767983,23.2517909448,59.5873643633,18.1211805591,18.025,23.4411838042
 01/30  16:00:00,50.9415763146,5.35955403173,2.73209778695,1.12152709038,18.7433767983,22.9618409725,66.3809775376,19.0638363418,18.025,29.2921411959
 01/30  17:00:00,56.366462165,5.35322214287,1.79145909,1.15805369724,18.7433767983,27.431320555,44.216198759,20.4211922054,18.025,5.77000655367
 01/30  18:00:00,72.5755953364,5.39921724907,0.692734419257,0.579395298865,17.6635504202,40.6971502883,27.6071432718,21.8234081167,0.0,5.78373515518
 01/30  19:00:00,79.6325070679,5.47138133405,1.38091419332,0.370459866315,27.5259009287,37.3340067412,42.9637692798,25.5400380782,0.0,17.4237312016
 01/30  20:00:00,82.4120489629,5.53059446519,1.91416077798,0.232645780116,33.8341110165,33.3544677425,35.065927975,26.4571900615,0.0,8.60873791349
 01/30  21:00:00,91.5255240211,5.65669799668,2.85543768595,0.124582108219,36.5179666069,38.8247702939,36.8203037604,28.0543035898,0.0,8.76600017064
 01/30  22:00:00,86.190523204,5.69014953293,2.99231393962,0.133682221294,32.965339924,36.8579353714,45.8233376284,28.3766640976,0.0,17.4466735308
 01/30  23:00:00,61.0861225251,5.49230308548,1.4002406412,0.366812489674,25.6355707503,20.6438685092,40.9703543647,29.3774139906,0.0,11.5929403741
 01/30  24:00:00,40.9113890481,5.36865342558,0.323162048947,0.946383285552,15.0252895274,11.7056064465,42.0826118432,30.5474729993,0.0,11.5351388439
 01/31  01:00:00,36.1954611646,5.36669082371,0.185572118003,1.39590233489,11.6412384099,10.0650221343,36.7130427658,30.9429492925,0.0,5.77009347329
 01/31  02:00:00,35.2474753113,5.38280038728,0.111728059027,2.06649416978,10.0992000411,10.047477231,31.3869066002,31.3669066002,0.0,0.02
 01/31  03:00:00,34.2885349745,5.41390685147,0.0704873320469,2.97724382667,8.25718729233,10.0299323277,37.7173963705,31.9545890309,0.0,5.76280733955
 01/31  04:00:00,35.152510802,5.44443248638,0.0494394683455,3.83174171535,8.25718729233,10.0299323277,39.6476414112,33.8851530298,0.0,5.76248838146
 01/31  05:00:00,37.6606366258,5.4769123214,0.0412298951209,4.70884425633,8.25718729233,11.6354268332,42.1897112358,36.4199247398,0.0,5.769786496
 01/31  06:00:00,45.9910060505,5.50437477063,0.034720759221,5.43815746886,12.1011305571,15.3678112995,42.6934612742,36.9011920529,0.0,5.79226922124
 01/31  07:00:00,72.410690452,5.43830285272,0.698780602253,1.73084402975,19.7275818095,37.2640762949,51.68040962,34.2333774177,0.0,17.4470322022
 01/31  08:00:00,84.8458456521,5.6738956781,2.83202150047,0.728454780238,24.3117294858,51.2795993405,52.473792444,29.0960562653,0.0,23.3777361787
 01/31  09:00:00,72.3686557361,5.44769856718,1.42199427165,1.16330457538,23.6694662846,40.6342015617,57.2223273266,21.7417566166,0.0,35.48057071
 01/31  10:00:00,69.3526932257,5.42252231803,3.14836733642,1.45390596884,23.6694662846,35.6302164847,68.8240295718,21.3525401857,18.025,29.4464893861
 01/31  11:00:00,52.0551467392,5.38799831939,2.79003022243,2.14620354526,18.7433767983,22.9618409725,68.1944139441,20.7949219451,18.025,29.374491999
 01/31  12:00:00,52.1825682313,5.43266810728,3.27424630573,1.74725747319,18.7433767983,22.9618409725,60.6787231939,19.2122730593,18.025,23.4414501345
 01/31  13:00:00,52.114735676,5.46911089878,3.51081436681,1.36296693838,18.5889407304,23.1597249699,58.4979096594,17.0364767406,18.025,23.4364329188
 01/31  14:00:00,51.7613557068,5.42892586494,3.22539800356,1.08868503589,18.7433767983,23.2517909448,58.1591025816,16.6950946108,18.025,23.4390079708
 01/31  15:00:00,51.5230732111,5.42337636796,3.19063602084,0.890712031533,18.7433767983,23.2517909448,58.7674976434,17.3009453615,18.025,23.4415522819
 01/31  16:00:00,50.885629969,5.40011814722,3.03660952345,0.720503967339,18.7433767983,22.9618409725,66.672840421,19.355612053,18.025,29.292228368
 01/31  17:00:00,56.1082770359,5.37787369451,2.09956206216,0.567112750068,18.7433767983,27.431320555,43.5639640607,19.7696913988,18.025,5.76927266187
 01/31  18:00:00,72.7267534886,5.44841884777,1.12211574343,0.25196886158,17.6635504202,40.6971502883,26.3892992183,20.6046362276,0.0,5.78466299064
 01/31  19:00:00,79.8177225433,5.51355946296,1.73925411569,0.155154180318,27.5259009287,37.3340067412,41.9232984713,24.499364594,0.0,17.4239338773
 01/31  20:00:00,82.6690258356,5.57388674351,2.22150101948,0.138988246858,33.8341110165,33.3544677425,38.1744707143,26.5990277047,0.0,11.5754430096
 01/31  21:00:00,91.7175646862,5.68987113817,3.01715659378,0.121728059278,36.5179666069,38.8247702939,35.3240265731,29.5243872887,0.0,5.79963928437
 01/31  22:00:00,86.3640794845,5.71903436715,3.0957092905,0.174955225081,32.965339924,36.8579353714,48.9412371759,31.4931908027,0.0,17.4480463732
 01/31  23:00:00,61.2874748263,5.5103890753,1.49126970066,0.459047267669,25.6355707503,20.6438685092,46.18061202,34.5865249323,0.0,11.5940870878
 01/31  24:00:00,41.4292168027,5.39481233955,0.435722079673,1.32549064036,15.0252895274,11.7056064465,49.4157071078,37.8818805102,0.0,11.5338265976
 02/01  01:00:00,37.4221831839,5.403932121,0.161483461424,2.60947065242,11.6412384099,10.0650221343,46.9595504045,41.189349276,0.0,5.77020112847
 02/01  02:00:00,37.3155313598,5.44804962089,0.0629182792224,4.11811014281,10.0992000411,10.047477231,44.3054572918,44.2854572918,0.0,0.02
 02/01  03:00:00,37.4659088769,5.52344521389,0.0428692900604,6.07269671441,8.25718729233,10.0299323277,53.4237577712,47.6608450949,0.0,5.76291267634
 02/01  04:00:00,39.1719387681,5.58555772736,0.0349510316322,7.72453208781,8.25718729233,10.0299323277,56.5786149897,50.8160186129,0.0,5.76259637678
 02/01  05:00:00,41.9466514058,5.62892315884,0.0288243099879,8.85525286259,8.25718729233,11.6354268332,58.0860728609,52.3161711108,0.0,5.76990175014
 02/01  06:00:00,49.5731278464,5.62919868839,0.0280756081528,8.90209789848,12.1011305571,15.3678112995,56.0543107859,50.2622231598,0.0,5.79208762605
 02/01  07:00:00,75.7832269875,5.54077707775,0.516665330883,5.18301919687,19.7275818095,37.2640762949,65.7574320245,48.3099115114,0.0,17.4475205131
 02/01  08:00:00,85.8630911883,5.61417799262,1.81516349611,2.82227241112,24.3117294858,51.2795993405,69.0584159047,45.6799012396,0.0,23.3785146651
 02/01  09:00:00,76.1858587409,5.54581331547,0.564144738025,5.74023929385,23.6694662846,40.6342015617,71.6535233665,36.1714998963,0.0,35.4820234702
 02/01  10:00:00,73.4049120682,5.55267309808,2.26818016772,6.25615962696,23.6694662846,35.6302164847,82.1096462917,34.6367899699,18.025,29.4478563218
 02/01  11:00:00,56.3843004174,5.57014203661,2.44764009989,6.6356019572,18.7433767983,22.9618409725,81.4436630826,34.0422608905,18.025,29.3764021921
 02/01  12:00:00,55.7558183316,5.58055495214,2.8407972402,5.60606880134,18.7433767983,22.9618409725,74.7560287932,33.288621012,18.025,23.4424077812
 02/01  13:00:00,54.9476977915,5.56572598775,2.7721332047,4.83799424039,18.5889407304,23.1597249699,71.9715589103,30.5099907635,18.025,23.4365681468
 02/01  14:00:00,54.4124290647,5.52239010814,2.67127311646,4.20041776862,18.7433767983,23.2517909448,69.4935373944,28.0302197948,18.025,23.4383175995
 02/01  15:00:00,53.8047535547,5.48602047162,2.58991360053,3.71046918122,18.7433767983,23.2517909448,67.7225011829,26.2548670534,18.025,23.4426341294
 02/01  16:00:00,53.1282602372,5.46183938851,2.52850711943,3.409515596,18.7433767983,22.9618409725,74.3193371448,27.0043755221,18.025,29.2899616227
 02/01  17:00:00,58.4142897673,5.44667569398,1.63799906158,3.26588438641,18.7433767983,27.431320555,51.0426326809,27.2477217484,18.025,5.76991093248
 02/01  18:00:00,74.4472044571,5.47133210296,0.728578097315,2.34304221864,17.6635504202,40.6971502883,34.7019237695,28.9181965332,0.0,5.78372723631
 02/01  19:00:00,80.6416231156,5.49179517653,1.04823082553,1.69183946053,27.5259009287,37.3340067412,50.8371136688,33.4124970485,0.0,17.4246166203
 02/01  20:00:00,82.8396962985,5.51575087565,1.4026850939,1.18660922292,33.8341110165,33.3544677425,45.7954165231,34.2194424647,0.0,11.5759740584
 02/01  21:00:00,91.5512978332,5.61205628795,2.19338330599,0.85704565202,36.5179666069,38.8247702939,41.7337446314,35.9360753289,0.0,5.7976693025
 02/01  22:00:00,86.2591996829,5.64646127661,2.43701535916,0.801339780551,32.965339924,36.8579353714,53.8676756155,36.4203993609,0.0,17.4472762546
 02/01  23:00:00,61.9703962154,5.48659277676,1.04533111484,1.61170090928,25.6355707503,20.6438685092,49.0827601665,37.4884430389,0.0,11.5943171276
 02/01  24:00:00,43.6499988861,5.45686333407,0.240435648723,3.67950693462,15.0252895274,11.7056064465,50.2787345267,38.7435742505,0.0,11.5351602761
 02/02  01:00:00,40.4133881108,5.50982506461,0.0806582257244,5.57560688367,11.6412384099,10.0650221343,46.9838653063,41.2137671135,0.0,5.77009819277
 02/02  02:00:00,39.728085678,5.54008164107,0.0450593566428,6.45649078051,10.0992000411,10.047477231,41.5789404337,41.5589404337,0.0,0.02
 02/02  03:00:00,38.5454677831,5.56562987542,0.0375111786177,7.11542881476,8.25718729233,10.0299323277,47.1891744267,41.4264210085,0.0,5.76275341821
 02/02  04:00:00,39.0899247328,5.58531267215,0.0319160698323,7.64579704456,8.25718729233,10.0299323277,47.6465597248,41.8836836549,0.0,5.76287606988
 02/02  05:00:00,41.0440195373,5.59749158987,0.0275011443979,7.98537484136,8.25718729233,11.6354268332,48.0437708494,42.2735839501,0.0,5.77018689931
 02/02  06:00:00,48.4518328137,5.58991306047,0.0270647344846,7.82109784394,12.1011305571,15.3678112995,52.9558550543,41.3921974914,0.0,11.5636575629
 02/02  07:00:00,74.5529013506,5.50626219268,0.612519595881,3.89135104997,19.7275818095,37.2640762949,51.7065672576,40.0684487371,0.0,11.6381185205
 02/02  08:00:00,84.8734664616,5.5918421279,1.93613707298,1.73400683023,24.3117294858,51.2795993405,60.6458381251,37.2678290937,0.0,23.3780090314
 02/02  09:00:00,74.4453497672,5.48884192127,0.779944270695,3.84089869937,23.6694662846,40.6342015617,65.2524244321,29.7705809293,0.0,35.4818435028
 02/02  10:00:00,71.9026961578,5.49091962432,2.39375750008,4.69011900751,23.6694662846,35.6302164847,75.7189296157,28.2439243331,18.025,29.4500052826
 02/02  11:00:00,56.1320564076,5.54140142254,2.40861808064,6.45111876846,18.7433767983,22.9618409725,75.6677656708,28.2642005397,18.025,29.3785651311
 02/02  12:00:00,56.2133517514,5.5452552507,2.43648228962,6.50321594004,18.7433767983,22.9618409725,69.918166997,28.4490271609,18.025,23.4441398361
 02/02  13:00:00,56.146695537,5.5482860303,2.28187157589,6.5446924653,18.5889407304,23.1597249699,69.2764695501,27.8113794941,18.025,23.440090056
 02/02  14:00:00,56.2922832798,5.54756239844,2.22551080282,6.5008605688,18.7433767983,23.2517909448,68.1861182029,26.7209767375,18.025,23.4401414654
 02/02  15:00:00,56.3246884169,5.54917951144,2.23211574755,6.52504156309,18.7433767983,23.2517909448,73.8851674017,26.5591792084,18.025,29.3009881933
 02/02  16:00:00,55.8974639702,5.54342666966,2.25201569653,6.37362491317,18.7433767983,22.9618409725,69.161270135,27.7072609742,18.025,23.4290091608
 02/02  17:00:00,59.3034624973,5.53453485167,1.4397022786,6.14949140869,18.7433767983,27.431320555,51.4165897052,27.6216348769,18.025,5.76995482837
 02/02  18:00:00,75.8629390025,5.47629036034,0.19256363451,4.28983030212,17.6635504202,40.6971502883,34.6587660857,28.8739025566,0.0,5.78486352906
 02/02  19:00:00,81.2020500782,5.45769098471,0.48636594523,2.84823062237,27.5259009287,37.3340067412,50.4260412154,33.0004801051,0.0,17.4255611103
 02/02  20:00:00,82.6619376282,5.45952394477,0.892829543636,1.57493312024,33.8341110165,33.3544677425,43.9436567636,32.3667765599,0.0,11.5768802037
 02/02  21:00:00,91.3927662345,5.57257276142,1.92396591518,1.007414025,36.5179666069,38.8247702939,44.7234735199,33.147434302,0.0,11.576039218
 02/02  22:00:00,86.1147759267,5.61552819484,2.2556642176,0.869195710812,32.965339924,36.8579353714,45.1197900487,33.4828153941,0.0,11.6369746546
 02/02  23:00:00,61.4229864651,5.43480230354,0.726045053859,1.43536474305,25.6355707503,20.6438685092,51.7993666583,34.4182220413,0.0,17.3811446171
 02/02  24:00:00,43.6531312671,5.44950558172,0.123652355942,3.80677972594,15.0252895274,11.7056064465,41.1602162868,35.3828368254,0.0,5.77737946144
 02/03  01:00:00,39.8885493028,5.49301951121,0.0635717792114,5.08465911686,11.6412384099,10.0650221343,41.5804470918,35.8102653266,0.0,5.77018176526
 02/03  02:00:00,39.0909062382,5.52101023509,0.049984827023,5.83345622123,10.0992000411,10.047477231,36.8696960166,36.8496960166,0.0,0.02
 02/03  03:00:00,37.9034248417,5.54593936265,0.042536844528,6.48805087922,8.25718729233,10.0299323277,43.190001448,37.4272208158,0.0,5.76278063214
 02/03  04:00:00,38.6390204036,5.5720728984,0.0359581630939,7.20408984462,8.25718729233,10.0299323277,44.9951683246,39.2322530985,0.0,5.76291522615
 02/03  05:00:00,40.7617326339,5.59039038569,0.0305703796754,7.70711911706,8.25718729233,11.6354268332,46.1330546439,40.3629674772,0.0,5.77008716671
 02/03  06:00:00,48.1127351892,5.5808336462,0.0299828102461,7.48815928073,12.1011305571,15.3678112995,51.0152231028,39.4519421041,0.0,11.5632809987
 02/03  07:00:00,73.9325676947,5.46548965191,0.393989583724,3.53031653768,19.7275818095,37.2640762949,49.7518063913,38.1131098052,0.0,11.6386965861
 02/03  08:00:00,84.4681902462,5.5625642825,1.81411418546,1.48002916728,24.3117294858,51.2795993405,58.663713308,35.2839582528,0.0,23.3797550552
 02/03  09:00:00,73.7745011197,5.4499670036,0.667590395515,3.32127549505,23.6694662846,40.6342015617,63.480752198,28.0007245889,0.0,35.4800276091
 02/03  10:00:00,71.6221527425,5.47147291716,2.44818224141,4.37459662243,23.6694662846,35.6302164847,75.1269206529,27.6513844001,18.025,29.4505362528
 02/03  11:00:00,55.7494077536,5.52574960022,2.43010468401,6.06263383104,18.7433767983,22.9618409725,76.5394591052,29.1353397866,18.025,29.3791193186
 02/03  12:00:00,54.1782136153,5.47877574142,2.56746132307,4.4035770542,18.7433767983,22.9618409725,69.765938998,28.2973789,18.025,23.443560098
 02/03  13:00:00,53.4826103062,5.47388048247,2.6074926512,3.62939129488,18.5889407304,23.1597249699,67.0937066991,25.6287892234,18.025,23.4399174757
 02/03  14:00:00,53.1583779508,5.43378179892,2.3601564187,3.34608807715,18.7433767983,23.2517909448,65.9257130328,24.4580907898,18.025,23.442622243
 02/03  15:00:00,53.1147734415,5.42796274594,2.286074575,3.38238563127,18.7433767983,23.2517909448,72.8226435737,25.5039949542,18.025,29.2936486196
 02/03  16:00:00,52.639090198,5.42304831599,2.31253069407,3.1751144884,18.7433767983,22.9618409725,68.668874243,27.2123170852,18.025,23.4315571579
 02/03  17:00:00,56.536390285,5.42987640895,1.42270387746,3.50407248229,18.7433767983,27.431320555,52.5148390253,28.7197898289,18.025,5.77004919644
 02/03  18:00:00,74.5253967902,5.43531772902,0.361684939334,2.82413627482,17.6635504202,40.6971502883,39.300407607,33.5157765612,0.0,5.78463104576
 02/03  19:00:00,81.0783175235,5.46167025737,0.629444464816,2.57743710792,27.5259009287,37.3340067412,58.005487625,40.5809209579,0.0,17.4245666671
 02/03  20:00:00,83.7565157478,5.48946983354,0.849686174075,2.68270654686,33.8341110165,33.3544677425,56.1002708321,44.5221515742,0.0,11.5781192579
 02/03  21:00:00,92.2110524615,5.54984862886,1.44630126842,2.3260888338,36.5179666069,38.8247702939,60.989541937,49.4122727473,0.0,11.5772691897
 02/03  22:00:00,87.2975815694,5.57443649012,1.51192142016,2.83683123519,32.965339924,36.8579353714,71.3337020822,53.8863240416,0.0,17.4473780407
 02/03  23:00:00,67.0667944336,5.58032476288,0.261702670195,7.3979906465,25.6355707503,20.6438685092,70.2353063434,58.6410482972,0.0,11.5942580461
 02/03  24:00:00,52.1221801785,5.73342943954,0.040036771344,12.0755202059,15.0252895274,11.7056064465,67.1758704146,61.3983568009,0.0,5.77751361371
 02/04  01:00:00,50.6122452773,5.8173294021,0.0304607437702,14.3172577694,12.8411359301,10.0650221343,68.4765313584,62.7062041159,0.0,5.77032724248
 02/04  02:00:00,52.6474667604,5.88833725327,0.0233139571948,16.2898780616,12.8411359301,10.0650221343,70.8415866404,65.0786456708,0.0,5.76294096968
 02/04  03:00:00,50.993206385,5.99480920519,0.0121592273853,19.1593404815,8.25718729233,10.0299323277,68.2347689362,68.2147689362,0.0,0.02
 02/04  04:00:00,53.3108269679,6.07369077685,0.00418759611324,21.4060491848,8.25718729233,10.0299323277,76.9482156244,71.1855733399,0.0,5.76264228445
 02/04  05:00:00,56.8708688055,6.13940738675,0.0,23.2978082987,8.25718729233,11.6354268332,79.8326939192,74.0631646105,0.0,5.76952930871
 02/04  06:00:00,62.4183232674,6.18754604349,0.0,24.6386774318,8.71707943955,15.3327214929,80.2455581105,74.4680672915,0.0,5.77749081896
 02/04  07:00:00,81.753423484,6.14709120851,0.0,23.9179291455,18.5082010057,25.6353820695,86.4415089311,74.8766107264,0.0,11.5648982047
 02/04  08:00:00,86.8515550878,5.9981011401,0.0180535595041,20.3469433197,19.4083231844,41.0650158608,89.7622917889,72.3127962988,0.0,17.44949549
 02/04  09:00:00,104.357155199,5.77160513666,0.282001602003,13.9377562265,26.3286599382,57.9988325916,99.989398023,58.3292789603,0.0,41.6601190627
 02/04  10:00:00,91.295287378,5.79368361861,1.53128015563,14.7592180664,26.3286599382,42.8504436482,100.649351882,53.0588445448,18.025,29.5655073376
 02/04  11:00:00,70.0673328779,5.90543160742,1.80439904936,17.1408543416,21.7447113004,23.4437158914,103.01139398,49.6460365706,18.025,35.3403574093
 02/04  12:00:00,66.4244590682,5.87066911947,1.92123597375,15.8779308986,19.3027497915,23.426170988,87.7012628063,46.1742292722,18.025,23.502033534
 02/04  13:00:00,64.3293294363,5.79610391848,1.82774799651,13.8089672942,19.1483137236,23.7250123474,84.9750091704,43.5058799476,18.025,23.4441292228
 02/04  14:00:00,63.5446844581,5.76568963687,1.88442331053,12.8525189648,19.3027497915,23.7161209604,87.0440980491,39.7289812868,18.025,29.2901167623
 02/04  15:00:00,62.7774808483,5.74117218276,1.93086696823,12.0633909775,19.3027497915,23.7161209604,79.7246749519,38.2667200441,18.025,23.4329549077
 02/04  16:00:00,61.1295690266,5.68785472952,1.96717547,10.7224360103,19.3027497915,23.426170988,80.5558025936,39.0933636291,18.025,23.4374389646
 02/04  17:00:00,65.7170865101,5.72873168674,1.10690861449,11.6780036159,19.3027497915,27.8956505705,63.9731547189,40.178284294,18.025,5.76987042492
 02/04  18:00:00,81.2150373611,5.73839288931,0.0534237025375,12.0611622152,18.2229234133,37.5968344597,50.2815114186,44.5042973345,0.0,5.77721408411
 02/04  19:00:00,92.8640651616,5.64434371124,0.0446161608195,9.85961553968,32.690315043,37.0816133363,62.6544908462,51.105126552,0.0,11.5493642943
 02/04  20:00:00,91.3489315513,5.57879814174,0.123043052497,8.21965805343,36.8143715336,33.066984531,66.1582975453,54.5809954324,0.0,11.577302113
 02/04  21:00:00,95.700459379,5.56922852714,0.486529082632,6.97718583237,36.3493007332,38.7721355839,69.0794187277,57.5029202013,0.0,11.5764985264
 02/04  22:00:00,93.753301051,5.57711018728,0.525296717944,7.10124436013,36.1807251679,36.8228455648,69.401548411,58.1843385319,0.0,11.2172098791
 02/04  23:00:00,74.7352996233,5.63146654296,0.0532758052807,9.82046209302,31.0351095914,20.6438685092,67.6457987925,55.6436247808,0.0,12.0021740117
 02/04  24:00:00,53.5999336903,5.70246936121,0.0367550898084,11.1851990462,17.4250845679,11.7056064465,58.3678156267,46.8030523463,0.0,11.5647632804
 02/05  01:00:00,47.94821404,5.7256765504,0.0316309118182,11.6242859274,12.925468867,10.100111941,48.742043838,42.972245739,0.0,5.76979809902
 02/05  02:00:00,48.302883503,5.74109133978,0.0269679326291,11.9694627245,12.925468867,10.100111941,48.010074921,42.2472651521,0.0,5.76280976891
 02/05  03:00:00,44.1731308103,5.76245771799,0.0193750225491,12.4449766569,8.34152022915,10.0650221343,41.8616926206,41.8416926206,0.0,0.02
 02/05  04:00:00,44.6428675067,5.78022510588,0.0134647193478,12.9028562741,8.34152022915,10.0650221343,49.3033591363,43.5404101875,0.0,5.76294894886
 02/05  05:00:00,46.2494577688,5.78083007645,0.00949653293188,12.9060543091,8.34152022915,11.6705166398,50.3059395496,44.5356591328,0.0,5.77028041681
 02/05  06:00:00,51.0815538955,5.8095979655,0.00011904749422,13.5603128674,8.80141237637,15.3678112995,50.265414376,44.4877229564,0.0,5.7776914196
 02/05  07:00:00,68.8469010367,5.72314448636,0.0098200850274,11.4255335489,18.5082010057,25.6353820695,54.7369658287,43.1727817105,0.0,11.5641841182
 02/05  08:00:00,73.4450655818,5.55660570539,0.0417053721835,7.23887266386,19.4926561212,41.1001056674,57.742797887,40.2941398173,0.0,17.4486580697
 02/05  09:00:00,93.7692366667,5.47185817901,1.01303455862,2.91854930611,26.3286599382,57.9988325916,73.9931860692,32.3296059193,0.0,41.6635801499
 02/05  10:00:00,80.6446596272,5.45809122801,2.55292225274,3.5419616881,26.2443270014,42.8153538416,84.2242605875,30.7194360745,18.025,35.479824513
 02/05  11:00:00,58.29248693,5.48536540116,2.39518937476,5.19528195466,21.7447113004,23.4437158914,78.7275032695,31.2466718996,18.025,29.4558313699
 02/05  12:00:00,55.5259148509,5.48127875198,2.49636131927,4.73393992324,19.3449162599,23.4437158914,72.340297476,30.8117276074,18.025,23.5035698686
 02/05  13:00:00,55.1038580288,5.48246744094,2.45139279364,4.21377523165,19.190480192,23.7425572507,77.6641665408,30.3447917732,18.025,29.2943747676
 02/05  14:00:00,54.5930604586,5.47139792752,2.54201064525,3.59731195831,19.260583323,23.698576057,68.2866406691,26.8296920086,18.025,23.4319486605
 02/05  15:00:00,54.1744715738,5.45836348054,2.59044433622,3.14332225086,19.260583323,23.698576057,67.3044864365,25.8430365515,18.025,23.4364498849
 02/05  16:00:00,53.5528700142,5.43497902404,2.47711160391,2.9483855315,19.260583323,23.4086260847,68.7813760384,27.3154436644,18.025,23.440932374
 02/05  17:00:00,57.0364478062,5.41618435474,1.50537561854,2.97115838283,19.260583323,27.8781056672,51.5722269188,27.7771970592,18.025,5.77002985963
 02/05  18:00:00,71.2677756289,5.40968956391,0.312637855459,2.24310035076,18.1807569449,37.5792895564,40.333088577,28.7983779757,0.0,11.5347106013
 02/05  19:00:00,84.6960586642,5.44945230057,0.922546672218,1.12799407959,32.6059821062,37.0465235296,38.5758868565,32.7909432895,0.0,5.78494356698
 02/05  20:00:00,85.0109601541,5.49134673457,1.34140717775,0.750771209037,36.8143715336,33.066984531,45.126230797,33.5472460445,0.0,11.5789847525
 02/05  21:00:00,90.8650802378,5.56789987291,1.95420159414,0.556040526568,36.43363367,38.8072253906,46.2161328353,34.63797349,0.0,11.5781593453
 02/05  22:00:00,88.6050822079,5.58192024373,2.01335371124,0.579579104008,36.0963922311,36.7877557581,46.5768689594,34.9971836288,0.0,11.5796853306
 02/05  23:00:00,66.5915608727,5.45151015234,0.910919729154,1.11845577436,30.9507766546,20.6087787026,52.9681663144,36.0120546203,0.0,16.9561116941
 02/05  24:00:00,44.998790527,5.41074829329,0.159028977306,2.75350335223,17.4250845679,11.7056064465,43.3634632555,37.0826502048,0.0,6.28081305071
 02/06  01:00:00,38.5337430071,5.43778756104,0.0707769975971,3.77787749638,11.6412384099,10.0650221343,43.8680481061,38.098018053,0.0,5.77003005313
 02/06  02:00:00,38.1857792687,5.48150063433,0.0418470748869,4.97597289814,10.0992000411,10.047477231,44.7083279399,38.9455862768,0.0,5.76274166304
 02/06  03:00:00,37.2398738439,5.51566764822,0.0345410084965,5.86276459499,8.25718729233,10.0299323277,45.3098911681,39.5470086754,0.0,5.76288249271
 02/06  04:00:00,37.7978472421,5.53615436497,0.0295078463455,6.40528629891,8.25718729233,10.0299323277,40.0443212221,40.0243212221,0.0,0.02
 02/06  05:00:00,39.821512556,5.5512743574,0.0252276994729,6.81135580166,8.25718729233,11.6354268332,46.1381698135,40.3678685847,0.0,5.77030122881
 02/06  06:00:00,47.336530076,5.54797405811,0.0247950072756,6.74999817195,12.1011305571,15.3678112995,51.0323669028,39.4673811641,0.0,11.5649857387
 02/06  07:00:00,73.5508676401,5.46687300466,0.60441298373,2.93680013782,19.7275818095,37.2640762949,55.5861098831,38.1366345988,0.0,17.4494752843
 02/06  08:00:00,84.54572766,5.57346539869,1.88096492778,1.47980731514,24.3117294858,51.2795993405,58.7068327366,35.3274500513,0.0,23.3793826853
 02/06  09:00:00,73.7392669007,5.47192090267,0.941207613176,2.99046513954,23.6694662846,40.6342015617,57.3359852287,27.7664495364,0.0,29.5695356923
 02/06  10:00:00,71.0431776452,5.50709708259,3.07242036614,3.13575317605,23.6694662846,35.6302164847,79.5831571424,26.2194155022,18.025,35.3387416402
 02/06  11:00:00,53.8312524061,5.49464602009,2.98023697238,3.62544879315,18.7433767983,22.9618409725,66.4419564079,24.9097272003,18.025,23.5072292076
 02/06  12:00:00,53.6657615013,5.4878121641,2.9579749505,3.49157241808,18.7433767983,22.9618409725,65.8019301972,24.3329770729,18.025,23.4439531243
 02/06  13:00:00,53.4255779677,5.48583290561,2.75156201251,3.41633308264,18.5889407304,23.1597249699,71.8671098638,24.5503861373,18.025,29.2917237264
 02/06  14:00:00,53.5162069458,5.49761577077,2.8772070666,3.12303459531,18.7433767983,23.2517909448,64.0738941941,22.6129537,18.025,23.435940494
 02/06  15:00:00,53.4963054366,5.47687836114,2.68832893301,3.31274699519,18.7433767983,23.2517909448,63.7202857661,22.257422656,18.025,23.4378631101
 02/06  16:00:00,53.1257147145,5.45990117986,2.58143250231,3.35597753342,18.7433767983,22.9618409725,65.3284410645,23.8610830758,18.025,23.4423579887
 02/06  17:00:00,56.6566130268,5.44895374545,1.6781050959,3.34981728092,18.7433767983,27.431320555,48.9826196521,25.1876224552,18.025,5.76999719686
 02/06  18:00:00,74.6987660821,5.47333937188,0.643676926984,2.67748736549,17.6635504202,40.6971502883,40.1818457851,28.6323383329,0.0,11.5495074522
 02/06  19:00:00,80.9258125979,5.49549308961,0.973834444121,2.04671715121,27.5259009287,37.3340067412,45.4101525742,33.7864147416,0.0,11.6237378326
 02/06  20:00:00,82.9600224093,5.51115820888,1.29038235916,1.42382160046,33.8341110165,33.3544677425,46.0685145825,34.4892466094,0.0,11.5792679731
 02/06  21:00:00,91.4194003839,5.59097898509,2.02113660375,0.918468676171,36.5179666069,38.8247702939,47.6850872736,36.1071065616,0.0,11.577980712
 02/06  22:00:00,86.1304737582,5.62795737366,2.27836248979,0.849757003593,32.965339924,36.8579353714,53.9962516561,36.5482698,0.0,17.4479818561
 02/06  23:00:00,62.0196637594,5.48285865607,0.9801691868,1.72985523204,25.6355707503,20.6438685092,49.2028758208,37.6083265777,0.0,11.5945492431
 02/06  24:00:00,43.6181899838,5.45166429623,0.212077342142,3.68125146973,15.0252895274,11.7056064465,44.6639215406,38.88616125,0.0,5.77776029065
 02/07  01:00:00,40.3732655865,5.50514804416,0.0711833157456,5.54963265229,11.6412384099,10.0650221343,47.1422181965,41.3719332367,0.0,5.77028495978
 02/07  02:00:00,40.0283951452,5.54781970514,0.040977553687,6.75313978974,10.0992000411,10.047477231,48.7952775503,43.0324916878,0.0,5.76278586245
 02/07  03:00:00,39.0511281412,5.58050794357,0.0337982274077,7.60992044526,8.25718729233,10.0299323277,49.3974800476,43.6348461169,0.0,5.76263393071
 02/07  04:00:00,39.660754823,5.60268509976,0.0283611185034,8.20280793772,8.25718729233,10.0299323277,49.9862174788,44.2234518514,0.0,5.76276562745
 02/07  05:00:00,41.7337520482,5.62110396079,0.0234622208646,8.65553117908,8.25718729233,11.6354268332,50.3826224073,44.6128353213,0.0,5.769787086
 02/07  06:00:00,49.1948617854,5.61536749967,0.0229521227732,8.54277970415,12.1011305571,15.3678112995,49.5210555655,43.7285691181,0.0,5.79248644744
 02/07  07:00:00,75.1442767852,5.51571126924,0.499946392629,4.58583867023,19.7275818095,37.2640762949,59.8567957025,42.4104356445,0.0,17.446360058
 02/07  08:00:00,85.125513113,5.57675877168,1.70565103237,2.23160801758,24.3117294858,51.2795993405,63.0077977436,39.6280520911,0.0,23.3797456524
 02/07  09:00:00,74.9865372902,5.50758633852,0.741644427149,4.40163349368,23.6694662846,40.6342015617,67.1518656229,31.6706814812,0.0,35.4811841417
 02/07  10:00:00,71.7537874212,5.52915750676,2.91369148456,3.98302888265,23.6694662846,35.6302164847,76.2002578241,28.7272436501,18.025,29.448014174
 02/07  11:00:00,54.5297548496,5.51709626113,2.90375003643,4.37798664439,18.7433767983,22.9618409725,68.3617863664,26.8290831158,18.025,23.5077032506
 02/07  12:00:00,54.3205112122,5.5286388407,3.13235838532,3.93111214149,18.7433767983,22.9618409725,73.0873202945,25.7634664757,18.025,29.2988538188
 02/07  13:00:00,53.8189025946,5.5311697848,3.08644669509,3.42943725355,18.5889407304,23.1597249699,65.8558367824,24.3937537179,18.025,23.4370830645
 02/07  14:00:00,53.7293739783,5.52786356299,3.05618400264,3.12697450711,18.7433767983,23.2517909448,65.4522382706,23.9865310366,18.025,23.440707234
 02/07  15:00:00,53.3833466529,5.50949436603,2.96531809038,2.89018025766,18.7433767983,23.2517909448,65.8649405444,24.3973039022,18.025,23.4426366423
 02/07  16:00:00,52.7647163259,5.4818777947,2.78404596399,2.77038855436,18.7433767983,22.9618409725,74.3737903883,27.0536907647,18.025,29.2950996236
 02/07  17:00:00,56.0610987267,5.44852852871,1.73887169501,2.69396460462,18.7433767983,27.431320555,52.1028634677,28.3090804557,18.025,5.76878301197
 02/07  18:00:00,74.0309560562,5.46378312022,0.778659374256,1.8842554205,17.6635504202,40.6971502883,37.0362504274,31.2514222463,0.0,5.78482818113
 02/07  19:00:00,80.4662455829,5.48580152176,1.04023117479,1.53044355908,27.5259009287,37.3340067412,55.1414045115,37.7166170361,0.0,17.4247874755
 02/07  20:00:00,83.1783833441,5.50923476608,1.19711674381,1.73737128421,33.8341110165,33.3544677425,54.6452085171,43.0691895761,0.0,11.576018941
 02/07  21:00:00,91.8002750972,5.56134661063,1.59894023853,1.75116753334,36.5179666069,38.8247702939,57.1212864021,51.3213200194,0.0,5.79996638275
 02/07  22:00:00,87.1395213185,5.58826442038,1.61517303082,2.56168717459,32.965339924,36.8579353714,74.8262459333,57.3789556572,0.0,17.4472902761
 02/07  23:00:00,66.1718914742,5.56262198252,0.482033781969,6.30045451234,25.6355707503,20.6438685092,75.1698879632,63.5763498306,0.0,11.5935381326
 02/07  24:00:00,50.3958493201,5.66662923856,0.0407621554321,10.4152594143,15.0252895274,11.7056064465,73.4626781849,61.9282891095,0.0,11.5343890754
 02/08  01:00:00,47.3506796575,5.74137245436,0.030937366056,12.331067926,11.6412384099,10.0650221343,65.8774115792,60.1072567864,0.0,5.77015479276
 02/08  02:00:00,48.289086849,5.82924322235,0.0221829189302,14.7512038138,10.0992000411,10.047477231,62.5338961381,62.5138961381,0.0,0.02
 02/08  03:00:00,48.8657420986,5.91510434106,0.013306356324,17.1104304931,8.25718729233,10.0299323277,71.2594089721,65.4966087552,0.0,5.76280021694
 02/08  04:00:00,51.5828041122,6.00668770439,0.0052571816267,19.7439573022,8.25718729233,10.0299323277,75.6039822871,69.8410480215,0.0,5.76293426554
 02/08  05:00:00,53.1374234917,6.00857432744,0.00112193472381,19.694071296,8.25718729233,11.6354268332,72.431459873,66.6611836931,0.0,5.77027617982
 02/08  06:00:00,59.4139023264,5.96351432667,0.00219804461676,18.4344257741,12.1011305571,15.3678112995,72.8638623044,61.2995387829,0.0,11.5643235215
 02/08  07:00:00,82.3660939157,5.72258206444,0.080918710376,12.0198126449,19.7275818095,37.2640762949,65.4340555509,53.7953564481,0.0,11.6386991027
 02/08  08:00:00,90.1062228319,5.66592936391,0.863081822779,7.96571557434,24.3117294858,51.2795993405,71.1715633819,47.7920864726,0.0,23.3794769092
 02/08  09:00:00,80.9035644955,5.67704393088,0.21345792321,10.6773865494,23.6694662846,40.6342015617,73.421272573,37.936049446,0.0,35.485223127
 02/08  10:00:00,77.9183387606,5.68668487733,1.98562199658,10.918124247,23.6694662846,35.6302164847,84.1156393466,36.6378104145,18.025,29.452828932
 02/08  11:00:00,62.4011623803,5.76571049694,2.13753239155,12.7669953075,18.7433767983,22.9618409725,84.7521561461,37.3480979307,18.025,29.3790582154
 02/08  12:00:00,61.1186858472,5.7198257613,2.19281279323,11.4776449061,18.7433767983,22.9618409725,77.2250092949,35.754764599,18.025,23.4452446959
 02/08  13:00:00,58.3082841689,5.62136140031,2.11806231945,8.79701140344,18.5889407304,23.1597249699,72.563231703,31.0974339405,18.025,23.4407977625
 02/08  14:00:00,57.0862939587,5.57976989803,2.27829110072,7.20987863938,18.7433767983,23.2517909448,70.1741633169,28.7064041881,18.025,23.4427591289
 02/08  15:00:00,56.3274411268,5.55705567057,2.32581047162,6.42622055401,18.7433767983,23.2517909448,75.5319531899,28.2118028913,18.025,29.2951502986
 02/08  16:00:00,55.5134665931,5.53391730423,2.25402428816,5.99712531842,18.7433767983,22.9618409725,71.0295128029,29.572553794,18.025,23.4319590089
 02/08  17:00:00,59.2606269824,5.53224452417,1.30259795995,6.24604429303,18.7433767983,27.431320555,55.0183561173,31.2233375021,18.025,5.77001861522
 02/08  18:00:00,76.2821297509,5.49344968531,0.299985238085,4.58443265943,17.6635504202,40.6971502883,39.4096173993,33.6249768006,0.0,5.78464059871
 02/08  19:00:00,81.7805766498,5.48140158175,0.573900274772,3.31550049152,27.5259009287,37.3340067412,55.4519238609,38.0270340957,0.0,17.4248897652
 02/08  20:00:00,83.9563190224,5.50178179889,0.904534892717,2.81534313609,33.8341110165,33.3544677425,50.4334820988,38.8551972915,0.0,11.5782848073
 02/08  21:00:00,91.8403663086,5.54489556628,1.50712741605,1.89952333803,36.5179666069,38.8247702939,52.1508378515,40.573364774,0.0,11.5774730775
 02/08  22:00:00,86.2331301578,5.55735380938,1.65079847169,1.6505761298,32.965339924,36.8579353714,58.5221893175,41.0742407509,0.0,17.4479485665
 02/08  23:00:00,63.2518993652,5.47884450472,0.553920534223,3.392350881,25.6355707503,20.6438685092,52.7275189947,41.1329259721,0.0,11.5945930226
 02/08  24:00:00,46.4061067223,5.53849844162,0.0571879037382,6.53722280612,15.0252895274,11.7056064465,47.8421928137,42.0645609301,0.0,5.77763188362
 02/09  01:00:00,42.5208914863,5.58167564406,0.0379894785944,7.65392380089,11.6412384099,10.0650221343,47.5816661139,41.8114592699,0.0,5.77020684404
 02/09  02:00:00,41.2926198521,5.59612134046,0.0324822381501,7.97755744114,10.0992000411,10.047477231,46.1874093528,40.4248030587,0.0,5.76260629407
 02/09  03:00:00,39.8918053826,5.61414658677,0.0262858464321,8.42447343405,8.25718729233,10.0299323277,40.2787003209,40.2587003209,0.0,0.02
 02/09  04:00:00,39.9080254746,5.61552148837,0.0222181417887,8.44338446141,8.25718729233,10.0299323277,45.1154275729,39.3526767384,0.0,5.76275083458
 02/09  05:00:00,41.4797449056,5.61356097861,0.0188254997319,8.4137026423,8.25718729233,11.6354268332,44.6014469798,38.8317885306,0.0,5.7696584492
 02/09  06:00:00,48.9227906092,5.60854542995,0.0183100242209,8.28216838307,12.1011305571,15.3678112995,50.7351238797,39.1713095905,0.0,11.5638142892
 02/09  07:00:00,75.0251982467,5.48826147109,0.232854305689,4.76129763052,19.7275818095,37.2640762949,58.6992458721,41.2493890266,0.0,17.4498568454
 02/09  08:00:00,84.8771284288,5.5200684217,1.22120267479,2.52436309336,24.3117294858,51.2795993405,58.8681513825,41.3276818894,0.0,17.5404694932
 02/09  09:00:00,75.0316212856,5.49548155359,0.569185120453,4.63127871635,23.6694662846,40.6342015617,67.8362375053,32.3530897379,0.0,35.4831477674
 02/09  10:00:00,71.8614338152,5.52868256206,2.97863959212,4.02620232386,23.6694662846,35.6302164847,76.0563767759,28.5776598352,18.025,29.4537169406
 02/09  11:00:00,54.7582911294,5.53589293897,3.02541311544,4.46606050411,18.7433767983,22.9618409725,73.7574516701,26.3526175422,18.025,29.3798341279
 02/09  12:00:00,54.6744063228,5.56695486337,3.35929012867,4.01975847889,18.7433767983,22.9618409725,66.4336091847,24.9653668758,18.025,23.4432423089
 02/09  13:00:00,54.0509357526,5.57014949803,3.41421706046,3.29471738734,18.5889407304,23.1597249699,63.8110684045,22.3428286863,18.025,23.4432397182
 02/09  14:00:00,53.6344501541,5.55707210524,3.4379760573,2.62104797266,18.7433767983,23.2517909448,67.4892193496,20.1695776524,18.025,29.2946416972
 02/09  15:00:00,53.1359221501,5.53377314586,3.36773807578,2.2160607173,18.7433767983,23.2517909448,61.3652334095,19.9077491941,18.025,23.4324842154
 02/09  16:00:00,52.3204030894,5.49614786189,3.19409810934,1.9017552197,18.7433767983,22.9618409725,62.9292659989,21.4671812638,18.025,23.4370847351
 02/09  17:00:00,55.4502225538,5.45073599174,2.12518852442,1.69455544473,18.7433767983,27.431320555,45.9994231605,22.2044527451,18.025,5.76997041536
 02/09  18:00:00,73.1333447791,5.45771191207,0.966484033514,0.804882194409,17.6635504202,40.6971502883,35.536299966,23.9868209258,0.0,11.5494790403
 02/09  19:00:00,79.7548211121,5.49106980158,1.35605312854,0.497924750859,27.5259009287,37.3340067412,40.0747294617,28.4503754213,0.0,11.6243540404
 02/09  20:00:00,82.3845062781,5.52566804226,1.66111206541,0.463061788293,33.8341110165,33.3544677425,40.9794114752,29.4002472444,0.0,11.5791642308
 02/09  21:00:00,91.2105439453,5.61702038842,2.30245092706,0.402250482832,36.5179666069,38.8247702939,43.9679779292,32.3902313071,0.0,11.5777466221
 02/09  22:00:00,85.9605784967,5.6532158206,2.51944502091,0.413517752622,32.965339924,36.8579353714,51.1187235301,33.6695724542,0.0,17.4491510759
 02/09  23:00:00,61.3196611339,5.48534642339,1.23645184988,0.771080211732,25.6355707503,20.6438685092,46.4265686524,34.8319722531,0.0,11.5945963993
 02/09  24:00:00,42.5698536443,5.43837530346,0.458954107595,2.39932697687,15.0252895274,11.7056064465,43.0621454325,37.2844934269,0.0,5.77765200558
 02/10  01:00:00,38.3458700705,5.44492167701,0.236045587294,3.41759999847,11.6412384099,10.0650221343,44.9764433278,39.206601722,0.0,5.76984160581
 02/10  02:00:00,37.310284078,5.45233763899,0.101731370991,4.06975505555,10.0992000411,10.047477231,45.91636386,40.1533800474,0.0,5.76298381263
 02/10  03:00:00,36.8148234644,5.49953964364,0.0391313088801,5.44925093074,8.25718729233,10.0299323277,47.9305830647,42.1676325326,0.0,5.76295053207
 02/10  04:00:00,37.5756067072,5.52757539068,0.0288312969114,6.19230019408,8.25718729233,10.0299323277,42.2699346127,42.2499346127,0.0,0.02
 02/10  05:00:00,39.6646442356,5.5454236193,0.0248162811533,6.66074788628,8.25718729233,11.6354268332,47.6643238687,41.8940345071,0.0,5.77028936165
 02/10  06:00:00,47.3064565551,5.54650756559,0.0242871403996,6.72189562272,12.1011305571,15.3678112995,52.6406562612,41.0756735372,0.0,11.564982724
 02/10  07:00:00,73.8941309514,5.50086937204,0.813502271309,3.03697240824,19.7275818095,37.2640762949,57.2454777674,39.7962514043,0.0,17.4492263631
 02/10  08:00:00,84.6978710729,5.59103263128,1.93799115748,1.55735064544,24.3117294858,51.2795993405,60.3559852451,36.9774522816,0.0,23.3785329634
 02/10  09:00:00,74.3666495972,5.52607104282,1.17662526505,3.32827564103,23.6694662846,40.6342015617,59.6487788455,30.0766789479,0.0,29.5720998975
 02/10  10:00:00,71.5863299756,5.57292521179,3.33443605978,3.35105789117,23.6694662846,35.6302164847,81.0896735649,27.7257511356,18.025,35.3389224293
