Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/23  22:00:00,87.3214352005,5.84624025649,4.10080376024,0.0,32.965339924,36.8579353714,41.6048553889,24.156890215,0.0,17.4479651739
 02/23  23:00:00,61.8245024575,5.6143838629,2.36960420284,0.0137367611647,25.6355707503,20.6438685092,37.4897707446,25.8950342137,0.0,11.594736531
 02/23  24:00:00,40.9422417418,5.45364779672,1.15533426937,0.0600634793118,15.0252895274,11.7056064465,38.4778774773,26.9427264566,0.0,11.5351510207
 02/24  01:00:00,35.728418531,5.41198523175,0.815073193007,0.254061184138,11.6412384099,10.0650221343,33.3299204297,27.5596728497,0.0,5.77024758
 02/24  02:00:00,34.1566456444,5.38933202053,0.595195533942,0.485663462195,10.0992000411,10.047477231,28.0966277559,28.0766277559,0.0,0.02
 02/24  03:00:00,32.3016489224,5.3672876834,0.37587693004,0.731585854551,8.25718729233,10.0299323277,35.453218632,29.6903243995,0.0,5.76289423245
 02/24  04:00:00,32.3699710262,5.3579178642,0.261375432108,0.923778046585,8.25718729233,10.0299323277,36.780507776,31.0179154621,0.0,5.76259231387
 02/24  05:00:00,34.2296548509,5.35970753044,0.184475204552,1.25181912834,8.25718729233,11.6354268332,37.367760194,31.598731335,0.0,5.769028859
 02/24  06:00:00,41.9362821585,5.36800069656,0.229500948826,1.32502169186,12.1011305571,15.3678112995,42.3864408727,30.8224502228,0.0,11.5639906499
 02/24  07:00:00,68.9172070947,5.58256569901,2.10343083882,0.456438974088,19.7275818095,37.2640762949,41.2015906577,29.5630724767,0.0,11.638518181
 02/24  08:00:00,85.0225622119,5.76158156677,3.49183025127,0.157666617225,24.3117294858,51.2795993405,50.5956223732,27.2177209945,0.0,23.3779013787
 02/24  09:00:00,72.2873590118,5.48953330947,1.93146161749,0.530696079174,23.6694662846,40.6342015617,56.8299964456,21.3484341484,0.0,35.4815622972
 02/24  10:00:00,69.1974238685,5.45585225514,3.72782860946,0.685841488719,23.6694662846,35.6302164847,68.5069764204,21.0306527251,18.025,29.4513236953
 02/24  11:00:00,51.0999028966,5.35463105428,2.93318219506,1.08116996411,18.7433767983,22.9618409725,69.2147689446,21.8122403924,18.025,29.3775285522
 02/24  12:00:00,51.303677528,5.35939121827,2.8459574026,1.36992960004,18.7433767983,22.9618409725,63.6454393023,22.1752223001,18.025,23.4452170022
 02/24  13:00:00,51.2612331414,5.36256699204,2.65488777571,1.47193199165,18.5889407304,23.1597249699,62.633732853,21.1686174204,18.025,23.4401154326
 02/24  14:00:00,51.4978442898,5.37179448186,2.67255219139,1.43514680423,18.7433767983,23.2517909448,61.5981005765,20.1300878583,18.025,23.4430127182
 02/24  15:00:00,51.6618083788,5.41352733091,3.01929314095,1.21063581437,18.7433767983,23.2517909448,66.2833681241,18.9611055885,18.025,29.2972625356
 02/24  16:00:00,51.0929162276,5.38016157797,2.71807973785,1.26627800905,18.7433767983,22.9618409725,63.0764098278,21.6211667895,18.025,23.4302430383
 02/24  17:00:00,54.5100509177,5.37566161751,1.92746035149,1.02719272612,18.7433767983,27.431320555,45.8762618731,22.0812033275,18.025,5.77005854561
 02/24  18:00:00,71.0821233528,5.45701173863,1.14204471138,0.462809956556,17.6635504202,40.6971502883,28.7326157394,22.9477202381,0.0,5.7848955013
 02/24  19:00:00,79.9889977384,5.52903392424,1.82336944364,0.226828327268,27.5259009287,37.3340067412,44.2556205241,26.8311707142,0.0,17.42444981
 02/24  20:00:00,82.7758126534,5.58903327035,2.32724162034,0.124885272162,33.8341110165,33.3544677425,39.1912076152,27.613735296,0.0,11.5774723192
 02/24  21:00:00,91.8716109989,5.71176367305,3.17237217038,0.0986606050095,36.5179666069,38.8247702939,40.8666780282,29.2900404955,0.0,11.5766375328
 02/24  22:00:00,86.5644341079,5.74564228323,3.32701805202,0.117382153791,32.965339924,36.8579353714,41.3804974736,29.7420300439,0.0,11.6384674297
 02/24  23:00:00,61.3526060895,5.534170961,1.69401769596,0.297640688607,25.6355707503,20.6438685092,49.3957492057,32.0148594792,0.0,17.3808897265
 02/24  24:00:00,41.1905085049,5.39725813397,0.526135445545,0.993920558987,15.0252895274,11.7056064465,40.8148580337,35.0371736069,0.0,5.77768442678
 02/25  01:00:00,37.6868701271,5.38467550433,0.277765566185,1.57723324064,12.8411359301,10.0650221343,40.9342843983,35.1640424393,0.0,5.770241959
 02/25  02:00:00,38.2428044296,5.3969351201,0.186671717688,2.21326189587,12.8411359301,10.0650221343,41.1232077933,35.3605844428,0.0,5.76262335052
 02/25  03:00:00,34.6677759104,5.4304923256,0.107463545151,3.3029233498,8.25718729233,10.0299323277,34.5841328877,34.5641328877,0.0,0.02
 02/25  04:00:00,35.5153282971,5.45952729435,0.0756886267538,4.1532137448,8.25718729233,10.0299323277,41.5474500937,35.7846963142,0.0,5.76275377947
 02/25  05:00:00,37.7440149179,5.48093747433,0.0573754279381,4.77204992153,8.25718729233,11.6354268332,42.7833605159,37.0141655574,0.0,5.76919495851
 02/25  06:00:00,42.5020459599,5.50168967173,0.0416728798712,5.36658616075,8.71707943955,15.3327214929,43.2839163112,37.5066615495,0.0,5.77725476173
 02/25  07:00:00,58.2006564199,5.48102927314,0.111437874128,4.6877885761,18.5082010057,25.6353820695,50.1853338391,38.6206304757,0.0,11.5647033635
 02/25  08:00:00,68.9870171184,5.51856965063,1.34597139155,1.63402366626,19.4083231844,41.0650158608,50.6967445772,33.2487540057,0.0,17.4479905715
 02/25  09:00:00,94.806127032,5.78439094184,4.17559193465,0.480357978345,26.3286599382,57.9988325916,64.3900596798,22.7289429032,0.0,41.6611167766
 02/25  10:00:00,80.7141908689,5.67687114759,5.33187827782,0.494341026424,26.3286599382,42.8504436482,68.0616424062,20.4707949261,18.025,29.5658474801
 02/25  11:00:00,55.7448622834,5.52712928426,4.22030991948,0.780777304684,21.7447113004,23.4437158914,69.4597925329,20.6489021759,18.025,30.785890357
 02/25  12:00:00,53.2673681242,5.54940108191,4.35543259715,0.607913835914,19.3027497915,23.426170988,65.0725216261,19.0000217878,18.025,28.0474998382
 02/25  13:00:00,53.2118470069,5.56917614102,4.34100063846,0.405162912505,19.1483137236,23.7250123474,59.6129893173,18.146065991,18.025,23.4419233263
 02/25  14:00:00,53.2047776804,5.57388740229,4.3029849175,0.285851877029,19.3027497915,23.7161209604,62.7196371898,15.3994003416,18.025,29.2952368482
 02/25  15:00:00,52.9780245879,5.55838862919,4.17571246499,0.201874483269,19.3027497915,23.7161209604,57.6986522613,16.2430492995,18.025,23.4306029617
 02/25  16:00:00,52.3232124236,5.51673834539,3.91747276485,0.136900970121,19.3027497915,23.426170988,60.0720819712,18.6120554737,18.025,23.4350264975
 02/25  17:00:00,55.5444919755,5.46277735648,2.74038400102,0.137889173932,19.3027497915,27.8956505705,44.1353095135,20.3403618414,18.025,5.76994767208
 02/25  18:00:00,66.625184307,5.4943603192,1.47348498929,0.0632826258163,18.2229234133,37.5968344597,28.7566739173,22.9795001761,0.0,5.77717374123
 02/25  19:00:00,85.3504436466,5.61607264646,2.41872663338,0.000156218848866,32.690315043,37.0816133363,39.3307821638,27.7822036804,0.0,11.5485784834
 02/25  20:00:00,86.1567551213,5.70361893105,3.02434872916,0.00135729091589,36.8143715336,33.066984531,40.2346549576,28.6584754861,0.0,11.5761794715
 02/25  21:00:00,92.2933475855,5.82047319239,3.76664894119,0.0387112061619,36.3493007332,38.7721355839,35.8301501923,30.0323619279,0.0,5.79778826445
 02/25  22:00:00,90.185524328,5.82405764865,3.72802796892,0.0837942656292,36.1807251679,36.8228455648,42.262119841,30.6825412781,0.0,11.5795785629
 02/25  23:00:00,67.1760672239,5.60652069598,2.15539716106,0.184058973495,31.0351095914,20.6438685092,51.7302511055,34.2820312258,0.0,17.4482198797
 02/25  24:00:00,43.6979967824,5.4448425872,0.933316764091,0.644329518239,17.4250845679,11.7056064465,49.7882905068,38.2235496474,0.0,11.5647408594
 02/26  01:00:00,38.0536149604,5.43079617267,0.659772765741,1.39642854797,12.925468867,10.100111941,46.1242762708,40.3540507634,0.0,5.77022550744
 02/26  02:00:00,38.9187721529,5.44620404593,0.505676307495,2.40153328754,12.925468867,10.100111941,47.2017301735,41.4390994564,0.0,5.76263071703
 02/26  03:00:00,35.3095976239,5.45182923928,0.213715448569,3.69773462198,8.34152022915,10.0650221343,44.9410451952,44.9210451952,0.0,0.02
 02/26  04:00:00,36.3028726775,5.47671866579,0.094329220423,4.78550472622,8.34152022915,10.0650221343,51.6811639249,45.9184054935,0.0,5.76275843144
 02/26  05:00:00,38.999781816,5.51391243724,0.0434708367874,5.88932522354,8.34152022915,11.6705166398,51.4430327563,45.6734060664,0.0,5.76962668991
 02/26  06:00:00,44.5046015117,5.56467557764,0.0316684851675,7.19673775678,8.80141237637,15.3678112995,52.3115429729,46.5352456052,0.0,5.77629736776
 02/26  07:00:00,59.6777026068,5.53574032079,0.158260421864,6.06330317605,18.5082010057,25.6353820695,55.2151616355,43.6506164407,0.0,11.5645451948
 02/26  08:00:00,70.1810538617,5.56827401036,1.42053289941,2.58437438592,19.4926561212,41.1001056674,51.8840133545,34.4351930864,0.0,17.4488202681
 02/26  09:00:00,95.0705787034,5.79716948166,4.11488377297,0.792743126166,26.3286599382,57.9988325916,64.8710469189,23.2111472232,0.0,41.6598996957
 02/26  10:00:00,81.0513450581,5.70472151267,5.49633011785,0.758617217803,26.2443270014,42.8153538416,67.8689507556,20.2793703532,18.025,29.5645804024
 02/26  11:00:00,56.6314282788,5.57791136828,4.41968402903,1.41718988576,21.7447113004,23.4437158914,72.9721703869,19.6081408147,18.025,35.3390295722
 02/26  12:00:00,54.0042927128,5.58795905337,4.4702829046,1.13171993952,19.3449162599,23.4437158914,60.2636041989,18.7362040942,18.025,23.5024001048
 02/26  13:00:00,53.638297039,5.59708328929,4.47370163949,0.611293157072,19.190480192,23.7425572507,58.8779546219,17.4097442359,18.025,23.443210386
 02/26  14:00:00,53.4041879928,5.59807213838,4.4722368439,0.351539940086,19.260583323,23.698576057,61.3039138492,13.9923824909,18.025,29.2865313583
 02/26  15:00:00,53.1344791181,5.5787945618,4.32346860475,0.24987896015,19.260583323,23.698576057,56.2840565849,14.8272107283,18.025,23.4318458566
 02/26  16:00:00,52.4376854779,5.53386241258,4.04337367991,0.168060586873,19.260583323,23.4086260847,58.6793343081,17.2181074323,18.025,23.4362268758
 02/26  17:00:00,55.6774488597,5.48110710055,2.89483585041,0.157776920155,19.260583323,27.8781056672,42.6600730993,18.8650970731,18.025,5.76997602622
 02/26  18:00:00,66.7421169652,5.51589935049,1.61653792975,0.0753355624063,18.1807569449,37.5792895564,27.1573965069,21.3800087682,0.0,5.77738773866
 02/26  19:00:00,85.3723630794,5.63615398299,2.53792099238,0.00222457714959,32.6059821062,37.0465235296,38.6482523173,27.0989236753,0.0,11.549328642
 02/26  20:00:00,86.210599703,5.71388108426,3.04714460293,0.0221464429542,36.8143715336,33.066984531,41.4370333552,29.860271008,0.0,11.5767623472
 02/26  21:00:00,92.4133462947,5.82007228217,3.73065911613,0.0756805202866,36.43363367,38.8072253906,43.5153249109,31.9393902251,0.0,11.5759346858
 02/26  22:00:00,90.0986508496,5.82920611501,3.73377871917,0.105444526948,36.0963922311,36.7877557581,37.2334354776,31.4346191856,0.0,5.79881629206
 02/26  23:00:00,67.1898257086,5.62561230846,2.27931101019,0.174237713609,30.9507766546,20.6087787026,49.4230451672,31.9744701354,0.0,17.4485750318
 02/26  24:00:00,43.7816700196,5.4694928698,1.11889865821,0.517772205361,17.4250845679,11.7056064465,44.8016314377,33.2369402738,0.0,11.5646911639
 02/27  01:00:00,36.5307671155,5.43872022764,0.789519734224,1.05523087708,11.6412384099,10.0650221343,41.0642781419,35.2939996604,0.0,5.77027848152
 02/27  02:00:00,35.6752375141,5.44456214653,0.594693714212,1.94952694414,10.0992000411,10.047477231,41.5946762786,35.8317628939,0.0,5.76291338476
 02/27  03:00:00,34.3954864626,5.44561582492,0.401777965899,2.72119768004,8.25718729233,10.0299323277,37.163506923,37.143506923,0.0,0.02
 02/27  04:00:00,34.8308534953,5.44595987765,0.256686417447,3.30131112969,8.25718729233,10.0299323277,44.3310690189,38.5684655624,0.0,5.76260345649
 02/27  05:00:00,36.7588160728,5.44794245108,0.163679202606,3.71354482541,8.25718729233,11.6354268332,44.8277961848,39.0578965237,0.0,5.76989966109
 02/27  06:00:00,44.6489854097,5.46069598606,0.180093685251,3.99443959506,12.1011305571,15.3678112995,49.7648961573,38.2002723073,0.0,11.56462385
 02/27  07:00:00,69.8109775883,5.56337903824,1.56702077618,1.90581076415,19.7275818095,37.2640762949,55.7116223161,38.2628857707,0.0,17.4487365454
 02/27  08:00:00,85.3319909494,5.74098430772,3.19145416743,0.788083403366,24.3117294858,51.2795993405,49.7039737709,32.1654601827,0.0,17.5385135883
 02/27  09:00:00,73.3016099415,5.55478880043,2.16633292617,1.2448295037,23.6694662846,40.6342015617,57.215908185,21.7358400372,0.0,35.4800681478
 02/27  10:00:00,70.6507468965,5.5910893261,4.47881455279,1.25294573652,23.6694662846,35.6302164847,67.0102681486,19.5333925103,18.025,29.4518756384
 02/27  11:00:00,53.1266225658,5.55777921826,4.24580513809,1.59212291973,18.7433767983,22.9618409725,65.5396936505,18.1374303699,18.025,29.3772632805
 02/27  12:00:00,52.8495460267,5.57373507846,4.3862940234,1.16112008797,18.7433767983,22.9618409725,58.4235747955,16.9573825826,18.025,23.4411922129
 02/27  13:00:00,52.3516225981,5.58186256164,4.38680169297,0.611113133176,18.5889407304,23.1597249699,55.5044071107,14.0389764739,18.025,23.4404306368
 02/27  14:00:00,52.3510434957,5.58361093499,4.41556305589,0.333520626422,18.7433767983,23.2517909448,59.7341152461,12.4124547894,18.025,29.2966604568
 02/27  15:00:00,52.0640215977,5.56459679349,4.2435459398,0.237534650206,18.7433767983,23.2517909448,54.7599658811,13.3053045874,18.025,23.4296612936
 02/27  16:00:00,51.4237680462,5.52449279837,4.01001354887,0.160866453485,18.7433767983,22.9618409725,57.1021390954,15.6431351909,18.025,23.4340039046
 02/27  17:00:00,54.7686665832,5.48680601852,2.98134006998,0.120783985061,18.7433767983,27.431320555,40.9761830062,17.1814005252,18.025,5.76978248104
 02/27  18:00:00,69.7335932254,5.5653460587,2.02036602285,0.0116247875723,17.6635504202,40.6971502883,24.4066416848,18.6219240972,0.0,5.78471758754
 02/27  19:00:00,80.5905323122,5.6319444543,2.54883067754,0.0,27.5259009287,37.3340067412,43.5023542685,26.0778742786,0.0,17.4244799899
 02/27  20:00:00,83.3457703882,5.6840844953,2.92703433101,0.0,33.8341110165,33.3544677425,40.8099074703,29.2305631616,0.0,11.5793443086
 02/27  21:00:00,92.4499614407,5.81015777213,3.7185798433,0.0324163437944,36.5179666069,38.8247702939,42.85747377,31.2790524491,0.0,11.5784213209
 02/27  22:00:00,87.1208046812,5.83581715155,3.82282459249,0.0877801322467,32.965339924,36.8579353714,49.5072416359,32.0596149972,0.0,17.4476266387
 02/27  23:00:00,61.8056855079,5.60334783454,2.14453152382,0.231036175488,25.6355707503,20.6438685092,46.1997049956,34.6060741508,0.0,11.5936308448
 02/27  24:00:00,41.3974667255,5.45130238957,0.963215504804,0.709758940292,15.0252895274,11.7056064465,43.7279458944,37.9503441701,0.0,5.77760172433
 02/28  01:00:00,37.1548078264,5.44643189663,0.653869470111,1.80721111796,11.6412384099,10.0650221343,45.9148655257,40.1446779124,0.0,5.77018761333
 02/28  02:00:00,36.6218577759,5.4598933875,0.429481362194,3.04602897993,10.0992000411,10.047477231,48.3773362495,42.6147185354,0.0,5.76261771407
 02/28  03:00:00,35.1000549251,5.45948764492,0.297134326793,3.51653845543,8.25718729233,10.0299323277,40.3396616222,40.3196616222,0.0,0.02
 02/28  04:00:00,35.1715808701,5.45670053218,0.236165656027,3.65181964322,8.25718729233,10.0299323277,43.081344753,37.3186058805,0.0,5.76273887247
 02/28  05:00:00,37.4681759816,5.47287147933,0.14290873581,4.41874708202,8.25718729233,11.6354268332,44.1126696051,38.3426419353,0.0,5.77002766982
 02/28  06:00:00,45.6745231739,5.49423397631,0.132373052297,5.03416227502,12.1011305571,15.3678112995,51.2055766463,39.6410638468,0.0,11.5645127995
 02/28  07:00:00,70.2153150431,5.56150249119,1.40248427198,2.47656401574,19.7275818095,37.2640762949,57.8744019107,40.4268715518,0.0,17.4475303589
 02/28  08:00:00,85.3444828427,5.73277086602,3.12096911696,0.879278035958,24.3117294858,51.2795993405,49.3138095882,31.7751844425,0.0,17.5386251457
 02/28  09:00:00,73.4280449448,5.55782842421,2.27709459362,1.25746631456,23.6694662846,40.6342015617,54.4291826302,18.9500507279,0.0,35.4791319022
 02/28  10:00:00,70.6533039301,5.60027677278,4.89200194158,0.833129910418,23.6694662846,35.6302164847,60.3472900111,12.8704138327,18.025,29.4518761784
 02/28  11:00:00,52.934767676,5.56329272912,4.88116708538,0.759394284164,18.7433767983,22.9618409725,55.6611616854,8.25892342223,18.025,29.3772382631
 02/28  12:00:00,52.9853582583,5.59937838794,5.37615102597,0.28143312525,18.7433767983,22.9618409725,45.8089172963,4.34274313572,18.025,23.4411741606
 02/28  13:00:00,53.2057804626,5.63322945701,5.66703683425,0.133669812484,18.5889407304,23.1597249699,46.1194521261,4.65356530312,18.025,23.440886823
 02/28  14:00:00,53.4041648344,5.65912175963,5.69441562019,0.0322798395493,18.7433767983,23.2517909448,48.9960557351,1.67473897627,18.025,29.2963167588
 02/28  15:00:00,53.5802505378,5.67545973561,5.88644768099,0.0,18.7433767983,23.2517909448,42.6114309997,1.15691086999,18.025,23.4295201297
 02/28  16:00:00,53.1263251626,5.6534353849,5.74449552056,0.0,18.7433767983,22.9618409725,44.1201810687,2.66136169655,18.025,23.4338193722
 02/28  17:00:00,56.469404742,5.61229639944,4.6773728968,0.0,18.7433767983,27.431320555,27.3173440237,3.52266121856,18.025,5.76968280515
 02/28  18:00:00,71.3366097705,5.7234802092,3.47687474683,0.0,17.6635504202,40.6971502883,13.6623729974,7.87766985959,0.0,5.78470313779
 02/28  19:00:00,82.2153508244,5.80368050042,4.00191578482,0.0,27.5259009287,37.3340067412,30.7607628367,13.3363778006,0.0,17.4243850361
 02/28  20:00:00,85.242266929,5.88995767559,4.61766005769,0.0,33.8341110165,33.3544677425,25.5643420488,13.9852184259,0.0,11.5791236229
 02/28  21:00:00,94.5431390733,6.04884679224,5.60548705073,0.0,36.5179666069,38.8247702939,27.3720868292,15.7937581409,0.0,11.5783286884
 02/28  22:00:00,88.9775723885,6.06269852383,5.54049431249,0.0,32.965339924,36.8579353714,35.7867221684,18.3393233501,0.0,17.4473988183
 02/28  23:00:00,62.7202687848,5.72630538714,3.16719583272,0.0,25.6355707503,20.6438685092,34.2692484007,22.6757526885,0.0,11.5934957122
 02/28  24:00:00,41.4185978502,5.51901255345,1.62639674672,0.0,15.0252895274,11.7056064465,32.6599866092,26.882435962,0.0,5.77755064715
 03/01  01:00:00,35.8709900045,5.4520858716,1.1280636038,0.0435463400497,11.6412384099,10.0650221343,36.174926315,30.4047883328,0.0,5.77013798219
 03/01  02:00:00,34.1526405615,5.41444517203,0.795133667275,0.256608553253,10.0992000411,10.047477231,40.0025362044,34.2399660095,0.0,5.76257019494
 03/01  03:00:00,32.3009301627,5.38535163343,0.531538708504,0.557146256395,8.25718729233,10.0299323277,38.963904814,38.943904814,0.0,0.02
 03/01  04:00:00,33.0836032203,5.39324596437,0.329758801083,1.53370429541,8.25718729233,10.0299323277,49.3470371452,43.5843493369,0.0,5.7626878083
 03/01  05:00:00,35.639246715,5.4100600877,0.166550996704,2.62898810867,8.25718729233,11.6354268332,52.8812558453,47.1112884583,0.0,5.76996738694
 03/01  06:00:00,43.8528203234,5.42574396041,0.123611327923,3.28971343801,12.1011305571,15.3678112995,60.2345061369,48.670191179,0.0,11.5643149579
 03/01  07:00:00,69.1727496101,5.52952735948,1.39294485749,1.47551637838,19.7275818095,37.2640762949,64.5599743641,47.1116290069,0.0,17.4483453572
 03/01  08:00:00,84.8691208141,5.68950666229,2.7205616848,0.847592326636,24.3117294858,51.2795993405,61.0311844717,43.493026569,0.0,17.5381579027
 03/01  09:00:00,73.1232675407,5.4992900694,1.17730728237,2.111017629,23.6694662846,40.6342015617,71.1198913914,35.6410628462,0.0,35.4788285452
 03/01  10:00:00,70.3855626327,5.50456426958,2.86848712454,2.68461839663,23.6694662846,35.6302164847,82.2591606831,34.7832878144,18.025,29.4508728688
 03/01  11:00:00,53.3712373031,5.47099471046,2.55193676665,3.61739382319,18.7433767983,22.9618409725,81.5678580967,34.1666238823,18.025,29.3762342144
 03/01  12:00:00,53.242822999,5.46656097013,2.61872541002,3.42914192847,18.7433767983,22.9618409725,73.9100985174,32.4447283173,18.025,23.4403702001
 03/01  13:00:00,52.7420926951,5.44391113983,2.3990468257,3.12729195971,18.5889407304,23.1597249699,71.2758157933,29.8108104842,18.025,23.4400053091
 03/01  14:00:00,52.8641391558,5.4335104376,2.3651581673,3.04712349885,18.7433767983,23.2517909448,75.5609518708,28.2405374844,18.025,29.2954143864
 03/01  15:00:00,52.8174334025,5.43694411705,2.44050390383,2.92164324353,18.7433767983,23.2517909448,69.2967381865,27.8431644411,18.025,23.4285737454
 03/01  16:00:00,52.4991998372,5.44602615737,2.56046510282,2.76431574449,18.7433767983,22.9618409725,70.1300709139,28.6722490104,18.025,23.4328219034
 03/01  17:00:00,55.9329941115,5.43044637705,1.65494549775,2.66786805313,18.7433767983,27.431320555,52.6632106632,28.8683257231,18.025,5.76988494002
 03/01  18:00:00,70.1858166786,5.46218436836,0.79317406422,1.79420573457,17.6635504202,40.6971502883,37.3523768333,31.5678799304,0.0,5.78449690296
 03/01  19:00:00,80.2629806989,5.49072253704,1.14571842834,1.21678842718,27.5259009287,37.3340067412,55.3057965581,37.8811599299,0.0,17.4246366282
 03/01  20:00:00,82.8081206529,5.52902110338,1.51261209575,1.03184145672,33.8341110165,33.3544677425,52.1485501251,40.5697649367,0.0,11.5787851883
 03/01  21:00:00,91.6563591177,5.63083143412,2.29628692813,0.840437560105,36.5179666069,38.8247702939,54.6012269801,43.023378699,0.0,11.577848281
 03/01  22:00:00,86.3670016581,5.65976877774,2.47558336618,0.857272582179,32.965339924,36.8579353714,61.0110715399,43.5640883832,0.0,17.4469831567
 03/01  23:00:00,62.4607926847,5.4957809553,0.98003807137,2.15820839894,25.6355707503,20.6438685092,58.2755460657,46.6817461205,0.0,11.5937999453
 03/01  24:00:00,46.0311346831,5.531840648,0.123720812939,6.10238602939,15.0252895274,11.7056064465,56.5540989609,50.7765600117,0.0,5.77753894913
 03/02  01:00:00,43.380589579,5.6138878921,0.0481956716227,8.47121308654,11.6412384099,10.0650221343,58.6145011482,52.84438089,0.0,5.77012025816
 03/02  02:00:00,43.3317067913,5.67061956721,0.0399895898203,9.93464565121,10.0992000411,10.047477231,59.5846741113,53.8219135721,0.0,5.76276053928
 03/02  03:00:00,43.4865037165,5.74237527371,0.030434954545,11.8868011521,8.25718729233,10.0299323277,57.2826255645,57.2626255645,0.0,0.02
 03/02  04:00:00,44.9537801197,5.79503577453,0.0230521524478,13.3087984072,8.25718729233,10.0299323277,65.2769680821,59.5155050119,0.0,5.76146307026
 03/02  05:00:00,47.8568627965,5.84098812455,0.0168197850393,14.5654089203,8.25718729233,11.6354268332,67.1077860834,61.3380766237,0.0,5.76970945964
 03/02  06:00:00,55.9952233299,5.85703747678,0.0146201526508,15.1098166877,12.1011305571,15.3678112995,72.9651896492,61.4011605383,0.0,11.5640291108
 03/02  07:00:00,77.5805810235,5.69760827882,0.105883046322,11.0023323646,19.7275818095,37.2640762949,77.6343726864,60.1874689593,0.0,17.4469037271
 03/02  08:00:00,89.8612348887,5.67791956899,1.03451706646,7.53734295526,24.3117294858,51.2795993405,73.4608102439,55.9225811923,0.0,17.5382290516
 03/02  09:00:00,80.2960921213,5.66589776681,0.186058386007,10.1084861737,23.6694662846,40.6342015617,78.8521946434,43.3767730478,0.0,35.4754215955
 03/02  10:00:00,76.2556527986,5.64720495232,2.00112833078,9.27942969502,23.6694662846,35.6302164847,86.9226525872,39.4479721564,18.025,29.4496804308
 03/02  11:00:00,58.7707348687,5.64184877904,2.13890355579,9.25907192664,18.7433767983,22.9618409725,83.7833446112,36.3841328991,18.025,29.3742117121
 03/02  12:00:00,57.089786014,5.59262118217,2.36314740152,7.4056236946,18.7433767983,22.9618409725,75.7255377962,34.2609412043,18.025,23.4395965918
 03/02  13:00:00,55.4158961621,5.55126030859,2.3995002549,5.69329520181,18.5889407304,23.1597249699,72.6801449904,31.2168540876,18.025,23.4382909028
 03/02  14:00:00,54.4592061995,5.51211200649,2.56178299718,4.3669649826,18.7433767983,23.2517909448,70.5443251751,28.1995469142,18.025,24.3197782609
 03/02  15:00:00,53.8383674655,5.48972075164,2.58168709963,3.74861726876,18.7433767983,23.2517909448,73.5510192396,27.1168424595,18.025,28.4091767801
 03/02  16:00:00,52.995054038,5.45840162609,2.47737741922,3.33088397227,18.7433767983,22.9618409725,69.8957299286,28.4398082952,18.025,23.4309216333
 03/02  17:00:00,56.246761988,5.42992442973,1.46215961025,3.17494571514,18.7433767983,27.431320555,53.7881358737,29.9941117728,18.025,5.76902410089
 03/02  18:00:00,70.5194676016,5.45364852208,0.639197362411,2.29037222666,17.6635504202,40.6971502883,39.2322707327,33.4476223381,0.0,5.78464839461
 03/02  19:00:00,80.5429550691,5.4752611733,0.940967940824,1.71697735476,27.5259009287,37.3340067412,56.1027312642,38.6786926041,0.0,17.4240386601
 03/02  20:00:00,82.9016431109,5.49586800295,1.19560199124,1.47553162512,33.8341110165,33.3544677425,52.3648860701,40.7870189345,0.0,11.5778671356
 03/02  21:00:00,91.3815481126,5.56427965399,1.79448706385,1.13398007697,36.5179666069,38.8247702939,56.1147468528,44.5378067709,0.0,11.5769400819
 03/02  22:00:00,86.2736973385,5.59326231891,1.92778142646,1.37827956897,32.965339924,36.8579353714,65.1125938072,47.666229333,0.0,17.4463644742
 03/02  23:00:00,63.6694693332,5.50446646895,0.668200197086,3.670040206,25.6355707503,20.6438685092,61.8354917144,50.2418188269,0.0,11.5936728874
 03/02  24:00:00,48.4287558811,5.60794886285,0.0576286456169,8.48999221113,15.0252895274,11.7056064465,60.6473873453,54.8698366478,0.0,5.77755069746
 03/03  01:00:00,46.2376308775,5.70875335335,0.0345083671509,11.2470775488,11.6412384099,10.0650221343,63.5327815461,57.7626634237,0.0,5.7701181224
 03/03  02:00:00,46.3916411436,5.77064051321,0.0266012172684,12.9079491068,10.0992000411,10.047477231,64.5545599133,58.7918207069,0.0,5.7627392064
 03/03  03:00:00,46.0378936747,5.82439807864,0.0189292535239,14.3676749723,8.25718729233,10.0299323277,59.5927807353,59.5727807353,0.0,0.02
 03/03  04:00:00,47.6714724206,5.88114788183,0.0122842921647,15.9511467699,8.25718729233,10.0299323277,67.300134466,61.5380961626,0.0,5.76203830345
 03/03  05:00:00,50.157771729,5.91330992372,0.00733672572027,16.8034800223,8.25718729233,11.6354268332,67.2485215774,61.4792806825,0.0,5.76924089491
 03/03  06:00:00,58.1908533598,5.92643361012,0.00544206367447,17.2452319705,12.1011305571,15.3678112995,72.9037377013,61.340447563,0.0,11.5632901384
 03/03  07:00:00,76.7735771955,5.72400128935,0.0600257935513,12.0987980732,19.7275818095,37.2640762949,75.5930314193,58.1461510421,0.0,17.4468803771
 03/03  08:00:00,89.6884782637,5.65168034148,0.878010781805,7.54733549797,24.3117294858,51.2795993405,68.3552451841,50.8181522823,0.0,17.5370929018
 03/03  09:00:00,79.1247603125,5.62630995966,0.387468261793,8.77533462808,23.6694662846,40.6342015617,70.8637392909,35.389994948,0.0,35.4737443429
 03/03  10:00:00,74.35020207,5.59583628702,2.53881520445,6.88766412806,23.6694662846,35.6302164847,77.141486313,29.6705728463,18.025,29.4459134667
 03/03  11:00:00,56.268809678,5.56950910142,2.66932550702,6.2990664007,18.7433767983,22.9618409725,74.6904996533,27.2905451884,18.025,29.3749544649
 03/03  12:00:00,54.8963270827,5.55446503744,3.11634362695,4.49712632401,18.7433767983,22.9618409725,66.02964727,24.5638638917,18.025,23.4407833783
 03/03  13:00:00,53.8356721677,5.54327950273,3.21374430438,3.3068098987,18.5889407304,23.1597249699,63.1446205353,21.6822418159,18.025,23.4373787193
 03/03  14:00:00,53.2206379439,5.52470788379,3.32964143729,2.34794476853,18.7433767983,23.2517909448,60.6667853962,19.2020212218,18.025,23.4397641744
 03/03  15:00:00,52.6267328465,5.49739394824,3.23515101781,1.87584343822,18.7433767983,23.2517909448,66.9913688018,19.6714319453,18.025,29.2949368565
 03/03  16:00:00,51.6922723435,5.45274350864,3.02183967133,1.48929963775,18.7433767983,22.9618409725,63.2851353002,21.8320407588,18.025,23.4280945414
 03/03  17:00:00,54.7084136005,5.41016395056,2.02237221527,1.09614886932,18.7433767983,27.431320555,46.0502179441,22.2553734569,18.025,5.76984448724
 03/03  18:00:00,68.9097138036,5.44075976815,0.954254751434,0.378453755495,17.6635504202,40.6971502883,30.6306946454,24.8461104316,0.0,5.78458421385
 03/03  19:00:00,79.5055450003,5.47853236233,1.25423937416,0.363028504656,27.5259009287,37.3340067412,48.6511252071,31.2267768383,0.0,17.4243483688
 03/03  20:00:00,82.1490881191,5.51094373983,1.52290262831,0.380603865962,33.8341110165,33.3544677425,44.4600460896,32.8835409527,0.0,11.5765051369
 03/03  21:00:00,91.0152732864,5.59131732266,2.07240257602,0.462753053257,36.5179666069,38.8247702939,49.9743492435,38.3987615629,0.0,11.5755876806
 03/03  22:00:00,85.8355589633,5.61430876671,2.20032650768,0.646555596694,32.965339924,36.8579353714,54.0224078082,42.3857610389,0.0,11.6366467693
 03/03  23:00:00,61.786318169,5.47266946317,0.977445177747,1.50944393947,25.6355707503,20.6438685092,61.814703293,44.9906611535,0.0,16.8240421395
 03/03  24:00:00,44.1410662148,5.46808772013,0.227760905142,4.17203210349,15.0252895274,11.7056064465,54.6738553571,48.3435739609,0.0,6.33028139613
 03/04  01:00:00,41.7857721542,5.50970965293,0.07962049481,5.74925441974,12.8411359301,10.0650221343,53.6218676578,47.8519610785,0.0,5.76990657933
 03/04  02:00:00,43.1791730176,5.55901266293,0.0465236633782,7.1277078168,12.8411359301,10.0650221343,47.2824383553,47.2624383553,0.0,0.02
 03/04  03:00:00,40.2927897409,5.62314883653,0.0286291379713,8.81412033886,8.25718729233,10.0299323277,53.7933591818,48.0308446724,0.0,5.76251450939
 03/04  04:00:00,41.3902260408,5.66342513861,0.0224689289759,9.87743905518,8.25718729233,10.0299323277,54.4407897468,48.6781693094,0.0,5.76262043736
 03/04  05:00:00,44.0388657998,5.70026512986,0.0169912115149,10.8879654592,8.25718729233,11.6354268332,56.2345936394,50.4648691104,0.0,5.76972452894
 03/04  06:00:00,49.3204798738,5.73987749787,0.0118047397921,11.9767106531,8.71707943955,15.3327214929,57.828421378,52.052124955,0.0,5.77629642294
 03/04  07:00:00,61.663413723,5.66089273903,0.0236460114932,9.94248829763,18.5082010057,25.6353820695,59.2714131226,47.707285012,0.0,11.5641281107
 03/04  08:00:00,72.3197889559,5.56214614855,0.539495613184,5.72972002635,19.4083231844,41.0650158608,57.6529873642,40.2056890231,0.0,17.4472983411
 03/04  09:00:00,94.5617576143,5.64112433851,2.62095739972,1.93392197006,26.3286599382,57.9988325916,63.2864303178,27.5790695595,0.0,35.7073607583
 03/04  10:00:00,80.7738034294,5.59105787776,4.16512605709,1.8065423488,26.3286599382,42.8504436482,75.0918976818,21.5962079188,18.025,35.4706897631
 03/04  11:00:00,56.6194245545,5.50892081338,3.64042593034,2.2534476139,21.7447113004,23.4437158914,65.9983093401,18.5221417845,18.025,29.4511675556
 03/04  12:00:00,53.6812416179,5.50889596746,3.86382503316,1.55391207524,19.3027497915,23.426170988,64.0486827657,16.6515095063,18.025,29.3721732594
 03/04  13:00:00,52.7492650548,5.44411074564,3.33503551743,1.07362096547,19.1483137236,23.7250123474,60.0536468295,18.5909620845,18.025,23.437684745
 03/04  14:00:00,52.2399596322,5.41172543898,3.1753341923,0.610854716075,19.3027497915,23.7161209604,58.4282970255,16.9643001373,18.025,23.4389968883
 03/04  15:00:00,51.9619204339,5.39415736024,3.11403486197,0.411681697944,19.3027497915,23.7161209604,64.2191299107,16.8995617607,18.025,29.29456815
 03/04  16:00:00,51.5226511471,5.37968712698,3.00197872548,0.388893933855,19.3027497915,23.426170988,60.723878866,19.2716814754,18.025,23.4271973906
 03/04  17:00:00,55.1052429458,5.3717731843,2.12652885315,0.403511457672,19.3027497915,27.8956505705,43.6923987469,19.897556562,18.025,5.76984218489
 03/04  18:00:00,66.1196679227,5.4114718518,0.805682869137,0.308469309115,18.2229234133,37.5968344597,27.5157958859,21.7384574808,0.0,5.77733840507
 03/04  19:00:00,84.3301661754,5.4764340471,1.38629826338,0.151962326351,32.690315043,37.0816133363,30.9720977201,25.1877906848,0.0,5.78430703535
 03/04  20:00:00,85.4415011053,5.59512816695,2.32248099709,0.0964755971503,36.8143715336,33.066984531,37.4540050863,25.8757770689,0.0,11.5782280173
 03/04  21:00:00,91.5627355611,5.70514657335,3.07211758916,0.117977556512,36.3493007332,38.7721355839,39.3361320764,27.759602361,0.0,11.5765297154
 03/04  22:00:00,89.574984955,5.72676565545,3.16715007076,0.131438397548,36.1807251679,36.8228455648,39.6372160823,28.0581610185,0.0,11.5790550638
 03/04  23:00:00,66.6995371892,5.53796432846,1.75335094578,0.178154447317,31.0351095914,20.6438685092,46.5003014064,29.05300172,0.0,17.4472996864
 03/04  24:00:00,43.3081115018,5.40037145185,0.673162118754,0.559085481862,17.4250845679,11.7056064465,41.7954000345,30.2315426053,0.0,11.5638574292
 03/05  01:00:00,37.3524486769,5.39463032798,0.534613268121,0.856596216519,12.925468867,10.100111941,31.3745930745,30.6603910097,0.0,0.714202064735
 03/05  02:00:00,37.5209055121,5.3880381142,0.411171438377,1.15634489579,12.925468867,10.100111941,36.1347361555,31.0658030058,0.0,5.06893314978
 03/05  03:00:00,33.32225174,5.3835969451,0.201823913769,1.79051649253,8.34152022915,10.0650221343,37.3971041513,31.634622878,0.0,5.7624812733
 03/05  04:00:00,33.6189935989,5.38542791873,0.107828933033,2.17942246814,8.34152022915,10.0650221343,37.9934633143,32.2313237445,0.0,5.76213956983
 03/05  05:00:00,35.4559194527,5.39001818439,0.069201762238,2.44363452805,8.34152022915,11.6705166398,38.3836238394,32.61369334,0.0,5.76993049939
 03/05  06:00:00,40.3541757571,5.41590852667,0.0405462839043,3.18621250698,8.80141237637,15.3678112995,38.1467556925,32.3693290171,0.0,5.77742667544
 03/05  07:00:00,53.8550517037,5.39689410903,0.1972291147,2.2245457476,18.5082010057,25.6353820695,42.6206786429,31.0566328096,0.0,11.5640458332
 03/05  08:00:00,68.5283771127,5.51448419686,1.50307318109,0.902974925713,19.4926561212,41.1001056674,40.5692158812,28.9309508849,0.0,11.6382649964
 03/05  09:00:00,94.5079860603,5.76004791785,4.0822244153,0.299964809297,26.3286599382,57.9988325916,62.9805555624,21.3287241127,0.0,41.6518314496
 03/05  10:00:00,80.3927274756,5.65504216438,5.36584485128,0.280188828768,26.2443270014,42.8153538416,71.4597169285,17.9678098489,18.025,35.4669070796
 03/05  11:00:00,55.2979023916,5.48941512369,4.16659478548,0.425266027385,21.7447113004,23.4437158914,65.2271841335,17.7537034819,18.025,29.4484806516
 03/05  12:00:00,52.2427243828,5.41934398577,3.57760600706,0.43145668762,19.3449162599,23.4437158914,66.1757768429,18.7815452401,18.025,29.3692316028
 03/05  13:00:00,51.9893755046,5.40181292444,3.28787606097,0.34347876122,19.190480192,23.7425572507,60.8660875035,19.4083935892,18.025,23.4326939143
 03/05  14:00:00,51.9084039,5.40681240269,3.28106116649,0.238199705304,19.260583323,23.698576057,58.2683876162,16.80690676,18.025,23.4364808562
 03/05  15:00:00,52.1491194527,5.44335849192,3.58872969973,0.134699085856,19.260583323,23.698576057,56.2089277048,14.7460439446,18.025,23.4378837602
 03/05  16:00:00,51.7855491337,5.43187013977,3.55745524243,0.103839750608,19.260583323,23.4086260847,62.6515884477,15.3289413947,18.025,29.2976470529
 03/05  17:00:00,55.2164177051,5.4025664379,2.57407785386,0.0960616642284,19.260583323,27.8781056672,33.6846557683,15.6396557683,18.025,0.02
 03/05  18:00:00,66.3356071875,5.45944905665,1.31302227067,0.0288064077157,18.1807569449,37.5792895564,29.8076966374,18.2735558603,0.0,11.5341407771
 03/05  19:00:00,85.0116156324,5.57961253374,2.23595851161,0.0,32.6059821062,37.0465235296,29.8260549019,24.0418571089,0.0,5.78419779296
 03/05  20:00:00,85.924190093,5.66299539095,2.8337813047,0.0,36.8143715336,33.066984531,37.0652953458,25.4875064947,0.0,11.5777888511
 03/05  21:00:00,92.2761130624,5.7902673484,3.69893060251,0.0,36.43363367,38.8072253906,37.1709879712,25.592500159,0.0,11.5784878122
 03/05  22:00:00,89.9321866529,5.80276809215,3.69881880214,0.000396422730065,36.0963922311,36.7877557581,36.9926922884,25.4150887904,0.0,11.5776034979
 03/05  23:00:00,66.9344331106,5.60094251568,2.19707843518,0.025772757825,30.9507766546,20.6087787026,43.8818449717,26.4347018352,0.0,17.4471431365
 03/05  24:00:00,43.3046329832,5.44223619028,1.0438862264,0.143021902599,17.4250845679,11.7056064465,33.3640522935,27.5718618396,0.0,5.7921904539
 03/06  01:00:00,35.7538895919,5.4054481337,0.736951819987,0.364202466458,11.6412384099,10.0650221343,33.9544570612,28.1844725282,0.0,5.76998453294
 03/06  02:00:00,34.234973875,5.38483363975,0.520793298325,0.64289884327,10.0992000411,10.047477231,34.4499837607,28.6875570181,0.0,5.76242674262
 03/06  03:00:00,32.3863355186,5.37168009637,0.386444611314,0.80132040171,8.25718729233,10.0299323277,33.6716927143,27.9091697103,0.0,5.76252300401
 03/06  04:00:00,32.4333133314,5.36833637123,0.333817927753,0.904270500286,8.25718729233,10.0299323277,26.3386178367,26.3186178367,0.0,0.02
 03/06  05:00:00,34.0972520342,5.36917873318,0.319406977233,0.975025686227,8.25718729233,11.6354268332,30.4163251226,24.6463881091,0.0,5.76993701347
 03/06  06:00:00,41.6561833747,5.37586168996,0.403940671783,0.862643004806,12.1011305571,15.3678112995,34.6640899894,23.1001066847,0.0,11.5639833047
 03/06  07:00:00,66.9928594995,5.59888708781,2.25329192455,0.249940734261,19.7275818095,37.2640762949,40.6926171927,23.2501579596,0.0,17.4424592331
 03/06  08:00:00,85.2194338644,5.79502551301,3.74872544648,0.0642486765086,24.3117294858,51.2795993405,42.4883624663,19.1137673603,0.0,23.3745951059
 03/06  09:00:00,73.1633005662,5.58241101847,3.18066738821,0.064587761664,23.6694662846,40.6342015617,40.3132843248,10.7498156098,0.0,29.5634687149
 03/06  10:00:00,70.6638521046,5.62689678401,5.67725461052,0.0318207559668,23.6694662846,35.6302164847,54.3578217141,6.88837073964,18.025,29.4444509744
 03/06  11:00:00,52.8227570542,5.56721629111,5.47782183913,0.0468186229111,18.7433767983,22.9618409725,51.756962467,4.3590311906,18.025,29.3729312764
 03/06  12:00:00,53.3070075458,5.62521543511,5.94863442606,0.00477019155368,18.7433767983,22.9618409725,44.4837683014,3.02050747372,18.025,23.4382608277
 03/06  13:00:00,54.0818399195,5.70879458439,6.60120684281,0.0,18.5889407304,23.1597249699,47.3010476802,3.29009905745,18.025,25.9859486228
 03/06  14:00:00,54.7465646648,5.7740023591,6.95422584754,0.0,18.7433767983,23.2517909448,44.8514463365,0.0880185023178,18.025,26.7384278341
 03/06  15:00:00,54.8769586053,5.78681970089,7.07180328767,0.0,18.7433767983,23.2517909448,41.4541503161,0.0,18.025,23.4291503161
 03/06  16:00:00,54.5124783448,5.7729250284,7.01116616635,0.0,18.7433767983,22.9618409725,42.4553625878,0.997251754739,18.025,23.4331108331
 03/06  17:00:00,58.2053611948,5.76107602282,6.26455777022,0.0,18.7433767983,27.431320555,24.9411395161,1.14649412727,18.025,5.76964538885
 03/06  18:00:00,73.055298093,5.87984614292,5.03920846605,0.0,17.6635504202,40.6971502883,9.18527576549,3.40109387595,0.0,5.78418188954
 03/06  19:00:00,84.2300022377,6.00929640712,5.81097437255,0.0,27.5259009287,37.3340067412,23.9283517231,6.50458021483,0.0,17.4237715083
 03/06  20:00:00,88.126951989,6.18074861801,7.21156940978,0.0,33.8341110165,33.3544677425,16.2527141231,4.6739695207,0.0,11.5787446024
 03/06  21:00:00,98.0558566147,6.41027347665,8.75679396552,0.0,36.5179666069,38.8247702939,16.6956376532,5.11767742528,0.0,11.5779602279
 03/06  22:00:00,92.8525121721,6.46367991192,9.01447751663,0.0,32.965339924,36.8579353714,22.9707835456,5.52462526852,0.0,17.4461582771
 03/06  23:00:00,66.193045337,6.07818107998,6.28811497965,0.0,25.6355707503,20.6438685092,17.5071089594,5.91431098989,0.0,11.5927979695
 03/06  24:00:00,44.0159963973,5.77108432653,3.97173360269,0.0,15.0252895274,11.7056064465,12.5881194688,6.81079472015,0.0,5.77732474861
 03/07  01:00:00,37.9419718464,5.67553153191,3.01915463713,0.0,11.6412384099,10.0650221343,13.8189217763,8.04899793734,0.0,5.76992383892
 03/07  02:00:00,35.7297476886,5.61894070222,2.42436022773,0.0,10.0992000411,10.047477231,14.6150382181,8.85266610474,0.0,5.76237211332
 03/07  03:00:00,33.3689401386,5.56147652263,1.98057664959,0.0,8.25718729233,10.0299323277,10.0769021474,10.0569021474,0.0,0.02
 03/07  04:00:00,33.1365724711,5.53512947726,1.77455499705,0.0,8.25718729233,10.0299323277,18.6443728789,12.8819089771,0.0,5.76246390183
 03/07  05:00:00,34.535982583,5.51092831907,1.59141540794,0.0,8.25718729233,11.6354268332,21.1329220736,15.363245816,0.0,5.76967625763
 03/07  06:00:00,42.0935423607,5.5086670295,1.57113829298,0.0,12.1011305571,15.3678112995,27.8903439664,16.3269036285,0.0,11.5634403379
 03/07  07:00:00,68.5500870006,5.8273078113,3.83204453647,0.0,19.7275818095,37.2640762949,32.5440515005,15.0976642597,0.0,17.4463872408
 03/07  08:00:00,88.2903278193,6.17681100941,6.50209096423,0.0,24.3117294858,51.2795993405,29.1240670639,11.5877294155,0.0,17.5363376484
 03/07  09:00:00,74.877450482,5.75029224304,4.79152808502,0.0,23.6694662846,40.6342015617,44.1618928316,8.69061723396,0.0,35.4712755977
 03/07  10:00:00,71.8728663496,5.76252857529,6.78246270611,0.0,23.6694662846,35.6302164847,57.0887181537,9.61853926201,18.025,29.4451788917
 03/07  11:00:00,52.1476026155,5.52174510069,4.89495741421,0.0,18.7433767983,22.9618409725,61.3221123673,13.9249092102,18.025,29.3722031571
 03/07  12:00:00,51.4308561919,5.47176100808,4.23070896446,0.0,18.7433767983,22.9618409725,58.8905409912,17.425388233,18.025,23.4401527582
 03/07  13:00:00,50.9345114287,5.44645506217,3.71622357525,0.0,18.5889407304,23.1597249699,59.8277332411,18.3666979456,18.025,23.4360352955
 03/07  14:00:00,50.8226958127,5.41974587209,3.38461227496,0.0,18.7433767983,23.2517909448,61.7375222361,20.2743351122,18.025,23.4381871239
 03/07  15:00:00,50.5942566203,5.4004816082,3.17543636613,0.0,18.7433767983,23.2517909448,68.6362948822,21.3186483723,18.025,29.2926465098
 03/07  16:00:00,50.2866388875,5.39801910316,3.16023600389,0.0,18.7433767983,22.9618409725,64.0158642879,22.5648406074,18.025,23.4260236805
 03/07  17:00:00,53.8999398576,5.39855995044,2.32165799402,0.0,18.7433767983,27.431320555,47.252691286,23.4579474696,18.025,5.76974381643
 03/07  18:00:00,69.1528580782,5.50300705136,1.51361484847,0.0,17.6635504202,40.6971502883,30.6447581255,24.8602685355,0.0,5.78448958997
 03/07  19:00:00,80.1275516548,5.58036573902,2.13745855512,0.0,27.5259009287,37.3340067412,46.5198047249,29.0960694286,0.0,17.4237352963
 03/07  20:00:00,83.0237992609,5.64814176335,2.64103067266,0.0,33.8341110165,33.3544677425,41.610730236,30.0351668766,0.0,11.5755633594
 03/07  21:00:00,92.1280590445,5.77826460841,3.44515393698,0.0158509478738,36.5179666069,38.8247702939,40.417921341,31.8097705167,0.0,8.60815082428
 03/07  22:00:00,86.7942176666,5.80628923566,3.55063799205,0.0629419857615,32.965339924,36.8579353714,48.1793589709,33.5611217465,0.0,14.6182372244
 03/07  23:00:00,61.4460179998,5.57281825748,1.93197460027,0.114479796902,25.6355707503,20.6438685092,48.2267486263,36.6333775154,0.0,11.593371111
 03/07  24:00:00,40.9691824999,5.41894811454,0.796416985315,0.480638988838,15.0252895274,11.7056064465,50.1712848229,38.6367485414,0.0,11.5345362815
 03/08  01:00:00,36.0057524322,5.38258263958,0.423682555107,0.952203585974,11.6412384099,10.0650221343,46.9968105241,41.2270498371,0.0,5.76976068696
 03/08  02:00:00,35.0791821394,5.38127228766,0.178148008244,1.83331868599,10.0992000411,10.047477231,44.5005301231,44.4805301231,0.0,0.02
 03/08  03:00:00,34.9884946488,5.43671245351,0.0756383002002,3.64925647347,8.25718729233,10.0299323277,53.2302584039,47.4678240584,0.0,5.76243434558
 03/08  04:00:00,36.723598794,5.49889319466,0.0480619406751,5.34975559699,8.25718729233,10.0299323277,56.0685962626,50.3060850461,0.0,5.76251121649
 03/08  05:00:00,39.5696784857,5.54432373386,0.0384277114545,6.55328942201,8.25718729233,11.6354268332,57.3729696732,51.6032575416,0.0,5.76971213164
 03/08  06:00:00,47.9683565693,5.57336071579,0.0356673908584,7.3455961383,12.1011305571,15.3678112995,58.0999838401,52.3083228699,0.0,5.79166097013
 03/08  07:00:00,69.2573987074,5.54532910168,0.850725150183,3.97061912689,19.7275818095,37.2640762949,69.3527828806,51.9077900423,0.0,17.4449928383
 03/08  08:00:00,85.1799651433,5.64574097709,2.27333481095,1.6494649372,24.3117294858,51.2795993405,71.0851710316,47.7106049337,0.0,23.3745660979
 03/08  09:00:00,74.4754491838,5.52228254947,0.90680499552,3.71073715405,23.6694662846,40.6342015617,72.5812846723,37.1095339195,0.0,35.4717507528
 03/08  10:00:00,71.2408227511,5.54605092175,3.01682959142,3.35006783262,23.6694662846,35.6302164847,80.9833470879,33.5165153084,18.025,29.4418317795
 03/08  11:00:00,53.8128100902,5.51252529933,2.82767550113,3.74171404293,18.7433767983,22.9618409725,73.2226377169,31.6965626263,18.025,23.5010750905
 03/08  12:00:00,53.1919395215,5.46910511986,2.6664487153,3.32800077611,18.7433767983,22.9618409725,77.6913408175,30.3750443775,18.025,29.29129644
 03/08  13:00:00,52.7059078712,5.49516942035,2.91133745458,2.52756909386,18.5889407304,23.1597249699,69.055519889,27.6016594643,18.025,23.4288604247
 03/08  14:00:00,52.6114921689,5.50477641345,3.18252432317,1.90585820381,18.7433767983,23.2517909448,66.0610721547,24.603452541,18.025,23.4326196137
 03/08  15:00:00,52.1363447517,5.47854515658,3.12628244985,1.51318252877,18.7433767983,23.2517909448,65.0950080023,23.6361555532,18.025,23.4338524491
 03/08  16:00:00,51.2873911636,5.43658549138,2.91991150815,1.20250777843,18.7433767983,22.9618409725,66.7056885641,25.2430602704,18.025,23.4376282936
 03/08  17:00:00,54.4358671646,5.40553950481,1.96943964638,0.881168243119,18.7433767983,27.431320555,49.3964989522,25.6019140901,18.025,5.76958486206
 03/08  18:00:00,68.9738546561,5.45401220795,1.05314756567,0.330457945083,17.6635504202,40.6971502883,39.8241121191,28.2752523714,0.0,11.5488597477
 03/08  19:00:00,79.7119513784,5.50974965299,1.4805220431,0.31195972796,27.5259009287,37.3340067412,46.4196208524,34.7972551438,0.0,11.6223657087
 03/08  20:00:00,82.5062033717,5.55356629491,1.79680688903,0.421203727658,33.8341110165,33.3544677425,50.3785393129,38.8010266535,0.0,11.5775126593
 03/08  21:00:00,91.4815452136,5.65552067301,2.4991591112,0.438083446969,36.5179666069,38.8247702939,53.7360910109,42.1603887425,0.0,11.5757022685
 03/08  22:00:00,86.2379588341,5.67809501661,2.61949428696,0.56602296904,32.965339924,36.8579353714,61.6754580731,44.2319408425,0.0,17.4435172307
 03/08  23:00:00,61.9575468781,5.49864660491,1.16572713611,1.46643245608,25.6355707503,20.6438685092,58.5264049008,46.9331962907,0.0,11.5932086102
 03/08  24:00:00,44.1351700238,5.47502010186,0.288942165946,4.09803361603,15.0252895274,11.7056064465,54.5878113884,48.8107135822,0.0,5.77709780617
 03/09  01:00:00,41.475444307,5.54583270248,0.0738790875473,6.60845060579,11.6412384099,10.0650221343,55.7305137164,49.9606416166,0.0,5.76987209974
 03/09  02:00:00,41.7905792573,5.61296498984,0.0423219274325,8.4488479614,10.0992000411,10.047477231,57.1948155128,51.4322078257,0.0,5.76260768709
 03/09  03:00:00,41.5290758764,5.67107138245,0.0340301125718,9.99708789611,8.25718729233,10.0299323277,58.6322770187,52.8695881324,0.0,5.76268888633
 03/09  04:00:00,42.780750528,5.71618920648,0.0272032533104,11.2104736867,8.25718729233,10.0299323277,54.3667787715,54.3467787715,0.0,0.02
 03/09  05:00:00,45.0694350812,5.74237561763,0.0220799046108,11.8713439595,8.25718729233,11.6354268332,60.1219045794,54.351945976,0.0,5.7699586034
 03/09  06:00:00,52.8190159325,5.74628353943,0.0207741315637,12.0382280876,12.1011305571,15.3678112995,65.1696191362,53.6060493483,0.0,11.5635697879
 03/09  07:00:00,72.6601216217,5.61989338004,0.380259111611,7.76924467154,19.7275818095,37.2640762949,68.605079416,51.1589824628,0.0,17.4460969532
 03/09  08:00:00,87.1422694172,5.65449753564,1.73920353335,4.13715514014,24.3117294858,51.2795993405,69.1850565346,45.812463132,0.0,23.3725934026
 03/09  09:00:00,77.250972056,5.59203416447,0.631348947046,6.69196927495,23.6694662846,40.6342015617,65.1083640996,35.5453932257,0.0,29.562970874
 03/09  10:00:00,73.1506818185,5.59090770946,2.7925452247,5.4393594305,23.6694662846,35.6302164847,79.9936540731,32.5269966646,18.025,29.4416574085
 03/09  11:00:00,55.4014577891,5.57183868288,2.81983175997,5.27889362213,18.7433767983,22.9618409725,78.4163559769,31.0212893275,18.025,29.3700666494
