Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  12:00:00,54.6329185687,5.56538559835,3.08128434253,4.25786594079,18.7433767983,22.9618409725,70.729902906,29.2682467419,18.025,23.4366561641
 03/09  13:00:00,53.7265393194,5.55428155289,3.12490695178,3.27551951731,18.5889407304,23.1597249699,67.4813535058,26.0191901167,18.025,23.4371633891
 03/09  14:00:00,53.2452317085,5.53221753686,3.19816385207,2.49651504425,18.7433767983,23.2517909448,71.178008137,23.8611774962,18.025,29.2918306409
 03/09  15:00:00,52.642789722,5.50072608666,3.09442202353,2.02931101154,18.7433767983,23.2517909448,65.0899278241,23.6401774524,18.025,23.4247503717
 03/09  16:00:00,51.7144433782,5.45530898799,2.88465474157,1.64609878604,18.7433767983,22.9618409725,66.6891001575,25.2355949534,18.025,23.4285052042
 03/09  17:00:00,54.8213378778,5.42028997265,1.91219913664,1.30912690513,18.7433767983,27.431320555,49.4568427292,25.6621789297,18.025,5.76966379954
 03/09  18:00:00,69.0488575883,5.44752429583,0.965036414127,0.500063219253,17.6635504202,40.6971502883,34.1917803993,28.4074191925,0.0,5.78436120683
 03/09  19:00:00,79.6229599703,5.48798238537,1.28685897347,0.438399219586,27.5259009287,37.3340067412,51.1927163493,33.7705310459,0.0,17.4221853034
 03/09  20:00:00,82.3494500371,5.52077446308,1.52860626485,0.565449728899,33.8341110165,33.3544677425,49.8714703323,38.2946826915,0.0,11.5767876409
 03/09  21:00:00,91.3214147345,5.61238310125,2.17280708224,0.647444423746,36.5179666069,38.8247702939,55.2414117428,43.6656670145,0.0,11.5757447283
 03/09  22:00:00,86.1347191441,5.64291831481,2.36340627623,0.754053536398,32.965339924,36.8579353714,56.8971695137,45.2605021827,0.0,11.636667331
 03/09  23:00:00,62.3548824114,5.4965895993,1.01822124198,2.01333306187,25.6355707503,20.6438685092,64.6107978025,47.232229526,0.0,17.3785682764
 03/09  24:00:00,44.6677089489,5.49220989084,0.260043467469,4.64228232867,15.0252895274,11.7056064465,54.9839700582,49.2068273658,0.0,5.77714269245
 03/10  01:00:00,41.7542383188,5.55535853309,0.0839581972388,6.86764127381,11.6412384099,10.0650221343,54.9576054635,49.1876621526,0.0,5.76994331089
 03/10  02:00:00,41.8339811325,5.61221671711,0.0396279453302,8.49569551451,10.0992000411,10.047477231,49.3279993899,49.3079993899,0.0,0.02
 03/10  03:00:00,41.3495161839,5.66209937096,0.0299196215139,9.83061355591,8.25718729233,10.0299323277,55.9754356827,50.2128607134,0.0,5.7625749693
 03/10  04:00:00,42.1954302263,5.69255051203,0.0243191426252,10.651675103,8.25718729233,10.0299323277,56.5111015924,50.7484561245,0.0,5.76264546785
 03/10  05:00:00,43.994542878,5.69972190937,0.0202373684596,10.8409495613,8.25718729233,11.6354268332,55.5970407665,49.82736739,0.0,5.76967337652
 03/10  06:00:00,51.2290141296,5.68739918613,0.019870958361,10.5080176577,12.1011305571,15.3678112995,59.7317303082,48.1686487105,0.0,11.5630815977
 03/10  07:00:00,70.8008812671,5.57116744669,0.58855682314,5.75044195333,19.7275818095,37.2640762949,55.7666487686,44.1302090311,0.0,11.6364397374
 03/10  08:00:00,85.568031007,5.61450232163,1.90959678589,2.43252328578,24.3117294858,51.2795993405,61.5697941887,38.1985836559,0.0,23.3712105329
 03/10  09:00:00,75.6260587847,5.52091750418,0.637207957628,5.13231795896,23.6694662846,40.6342015617,65.8260580794,30.3560106324,0.0,35.470047447
 03/10  10:00:00,72.6910419671,5.51867468807,2.34505341244,5.49944812127,23.6694662846,35.6302164847,77.014983495,29.5503031534,18.025,29.4396803416
 03/10  11:00:00,56.7802802811,5.56486116827,2.3639767686,7.1205513638,18.7433767983,22.9618409725,71.8365297327,30.2186337447,18.025,23.592895988
 03/10  12:00:00,56.7385220731,5.56449838997,2.39347179084,7.05217103379,18.7433767983,22.9618409725,77.6458558,30.4231319851,18.025,29.1977238149
 03/10  13:00:00,56.2428050559,5.55180407816,2.26290833454,6.65626456746,18.5889407304,23.1597249699,69.9174478332,28.4605883203,18.025,23.4318595129
 03/10  14:00:00,55.7698141852,5.52518709187,2.27278178656,5.95351504423,18.7433767983,23.2517909448,66.8960512497,25.4381490105,18.025,23.4329022392
 03/10  15:00:00,55.5343755688,5.51406081772,2.28715405834,5.71482916546,18.7433767983,23.2517909448,66.0476903476,24.5887031865,18.025,23.4339871611
 03/10  16:00:00,55.0120110023,5.50516698772,2.3023117727,5.47614902774,18.7433767983,22.9618409725,67.1899853339,25.7273798118,18.025,23.4376055221
 03/10  17:00:00,57.8177826833,5.47295760725,1.53314501104,4.63196530759,18.7433767983,27.431320555,48.0722853882,24.2777324358,18.025,5.76955295243
 03/10  18:00:00,68.329772568,5.42273897625,0.399006034534,2.25579732467,17.6635504202,40.6971502883,35.2099495257,23.6615883865,0.0,11.5483611393
 03/10  19:00:00,79.7736237163,5.43909461135,0.892195595052,1.03262388313,27.5259009287,37.3340067412,37.2101542069,25.5888451469,0.0,11.62130906
 03/10  20:00:00,82.3690717396,5.48992520103,1.40770290434,0.736824711559,33.8341110165,33.3544677425,38.209635221,26.6333067451,0.0,11.5763284759
 03/10  21:00:00,91.2154445313,5.59359992543,2.2305616778,0.502508299716,36.5179666069,38.8247702939,41.6532382641,30.0775468613,0.0,11.5756914028
 03/10  22:00:00,85.9032688345,5.62762743927,2.44604414864,0.455261673099,32.965339924,36.8579353714,49.6458921989,32.2026014757,0.0,17.4432907232
 03/10  23:00:00,61.1431097097,5.43788850591,0.860133491105,1.01835475784,25.6355707503,20.6438685092,45.4618549101,33.8692782973,0.0,11.5925766128
 03/10  24:00:00,42.5406544286,5.40629261398,0.127453648167,2.73373845722,15.0252895274,11.7056064465,41.988936667,36.2118653791,0.0,5.77707128793
 03/11  01:00:00,40.2351770028,5.46029252369,0.0628756369579,4.26483311593,12.8411359301,10.0650221343,43.3778998186,37.6080484633,0.0,5.76985135534
 03/11  02:00:00,40.978539759,5.48722648217,0.0512491241394,4.99414179089,12.8411359301,10.0650221343,44.2772915635,38.5146984224,0.0,5.76259314113
 03/11  03:00:00,37.6414292083,5.53509206152,0.0414282340846,6.23802517502,8.25718729233,10.0299323277,46.2534230336,40.4919533857,0.0,5.76146964792
 03/11  04:00:00,38.4347910309,5.56436233779,0.0346735291401,7.00887360436,8.25718729233,10.0299323277,41.8389711485,41.8189711485,0.0,0.02
 03/11  05:00:00,40.8189605399,5.59145880463,0.0287841574082,7.76508576857,8.25718729233,11.6354268332,49.3226172686,43.5527134958,0.0,5.7699037728
 03/11  06:00:00,45.6263642409,5.61430979147,0.0238989248408,8.39608142572,8.71707943955,15.3327214929,55.3261931538,43.792149932,0.0,11.5340432218
 03/11  07:00:00,59.1117929683,5.57480993879,0.0314881282461,7.46913219272,18.5082010057,25.6353820695,49.7981798528,44.0064301132,0.0,5.7917497396
 03/11  08:00:00,70.8275510773,5.48897894496,0.284887189359,4.5652921087,19.4083231844,41.0650158608,58.605955052,41.1609743098,0.0,17.4449807422
 03/11  09:00:00,93.7531858136,5.58399502947,2.24459243367,1.55889191388,26.3286599382,57.9988325916,73.5542236372,31.9099228943,0.0,41.6443007429
 03/11  10:00:00,80.0541942946,5.53092055492,3.64586370713,1.66636261635,26.3286599382,42.8504436482,80.4193600446,26.9295570342,18.025,35.4648030104
 03/11  11:00:00,56.4155762249,5.47523450281,3.16827995415,2.55545636618,21.7447113004,23.4437158914,72.104044217,24.6339129388,18.025,29.4451312782
 03/11  12:00:00,53.5486932409,5.45751925414,3.17182381042,2.1647588391,19.3027497915,23.426170988,65.458670222,23.9387251328,18.025,23.4949450891
 03/11  13:00:00,52.765043831,5.39279177115,2.5284623199,1.94730143323,19.1483137236,23.7250123474,67.8145447813,26.3520419442,18.025,23.4375028371
 03/11  14:00:00,52.5892199813,5.40213964694,2.71030365534,1.4347431781,19.3027497915,23.7161209604,71.2915645865,23.980340426,18.025,29.2862241605
 03/11  15:00:00,52.4276367695,5.42183984496,3.09658724511,0.867179981085,19.3027497915,23.7161209604,62.2973447402,20.8477616513,18.025,23.4245830889
 03/11  16:00:00,51.7265487064,5.39023736949,2.97325006145,0.61098073877,19.3027497915,23.426170988,62.4707009519,21.0175106201,18.025,23.4281903317
 03/11  17:00:00,55.1437775753,5.36246574689,1.95832832693,0.619562012685,19.3027497915,27.8956505705,45.2618662307,21.4672935814,18.025,5.76957264927
 03/11  18:00:00,64.2116761776,5.40542978703,0.759542725959,0.336672489293,18.2229234133,37.5968344597,27.9466956268,22.170033397,0.0,5.77666222976
 03/11  19:00:00,84.4624488817,5.49169561696,1.49827332207,0.157022833027,32.690315043,37.0816133363,38.540742613,26.9923940225,0.0,11.5483485905
 03/11  20:00:00,85.2636272015,5.57712822066,2.16348800301,0.095618326293,36.8143715336,33.066984531,32.9744514629,27.1754385908,0.0,5.79901287218
 03/11  21:00:00,91.4285314849,5.69334390984,2.96038465983,0.107332409197,36.3493007332,38.7721355839,40.3836083312,28.8064653441,0.0,11.577142987
 03/11  22:00:00,89.2944311893,5.69850768059,2.88867537499,0.157641812259,36.1807251679,36.8228455648,42.7255037817,31.1481476871,0.0,11.5773560946
 03/11  23:00:00,66.5757295872,5.51991413616,1.5681669787,0.257616348116,31.0351095914,20.6438685092,49.141508599,31.6974373174,0.0,17.4440712816
 03/11  24:00:00,43.4359077512,5.39389127405,0.540112682476,0.826431211731,17.4250845679,11.7056064465,44.8782337046,33.3150589728,0.0,11.5631747318
 03/12  01:00:00,37.9117901736,5.38315561654,0.241528634081,1.72176496951,12.925468867,10.100111941,37.2547424953,37.2347424953,0.0,0.02
 03/12  02:00:00,34.4856749458,5.40814278536,0.0577234931416,3.07350426532,8.34152022915,10.0650221343,46.9053485142,41.1427663624,0.0,5.76258215181
 03/12  03:00:00,36.0320857587,5.46504957653,0.0432214595575,4.57750940014,8.34152022915,10.0650221343,49.7897225488,44.0272238753,0.0,5.76249867342
 03/12  04:00:00,39.1069427937,5.52042434347,0.0358644652482,5.99760110521,8.34152022915,11.6705166398,52.4819681675,46.7123370744,0.0,5.76963109312
 03/12  05:00:00,44.6113373849,5.57117756093,0.0296247810755,7.299042333,8.80141237637,15.3678112995,54.1555537475,48.3785346152,0.0,5.77701913225
 03/12  06:00:00,64.2197935543,5.55262981718,0.0358131682221,6.94298944294,18.5082010057,25.6353820695,61.0978434038,49.5349605571,0.0,11.5628828467
 03/12  07:00:00,71.6095804365,5.51957428269,0.388256243849,5.09394161703,19.4926561212,41.1001056674,61.3167606906,49.6806686673,0.0,11.6360920232
 03/12  08:00:00,94.2703386647,5.60566261666,2.0340661209,2.26491049486,26.3286599382,57.9988325916,82.8377177645,41.1951762643,0.0,41.6425415002
 03/12  09:00:00,80.9674257155,5.53436973151,3.06339781548,3.27803993768,26.2443270014,42.8153538416,92.7193131823,39.232540653,18.025,35.4617725293
 03/12  10:00:00,58.3085347505,5.51240395881,2.45834238922,5.12118678887,21.7447113004,23.4437158914,86.1700227937,38.6995422365,18.025,29.4454805572
 03/12  11:00:00,55.4211664261,5.53241334089,2.87362224055,4.20083120109,19.3449162599,23.4437158914,83.5162913543,36.1259863452,18.025,29.3653050091
 03/12  12:00:00,54.9462907668,5.5460266182,3.02861515251,3.4154528088,19.190480192,23.7425572507,74.9947535938,33.5398994733,18.025,23.4298541205
 03/12  13:00:00,54.2284870948,5.53460836755,3.22008111015,2.49147998285,19.260583323,23.698576057,70.4727509853,29.0197369229,18.025,23.4280140624
 03/12  14:00:00,53.350180811,5.50421212742,3.28009738631,1.58355247653,19.260583323,23.698576057,68.1261722791,26.6696727197,18.025,23.4314995594
 03/12  15:00:00,52.283498515,5.45503565661,3.10014370691,1.03594886149,19.260583323,23.4086260847,68.8238094156,27.3638394398,18.025,23.4349699758
 03/12  16:00:00,55.4463115337,5.41873703776,2.04703783384,0.836831887913,19.260583323,27.8781056672,52.4668382043,28.6725207274,18.025,5.76931747697
 03/12  17:00:00,62.5679188363,5.43828797454,0.922374229894,0.440939449608,18.1807569449,37.5792895564,36.0786216516,30.3022536393,0.0,5.77636801228
 03/12  18:00:00,78.7880192676,5.50811461807,1.44507900471,0.290795967229,32.6059821062,37.0465235296,47.105295793,35.5570023614,0.0,11.5482934316
 03/12  19:00:00,85.1679742292,5.56873549072,1.88771068622,0.284142533618,36.8143715336,33.066984531,49.7947484936,38.2182460945,0.0,11.5765023991
 03/12  20:00:00,91.3203668565,5.66137291684,2.53296932384,0.339134106624,36.43363367,38.8072253906,52.9898550477,41.414436738,0.0,11.5754183097
 03/12  21:00:00,89.0141385625,5.65493126875,2.44016303879,0.488863953529,36.0963922311,36.7877557581,55.6598648661,44.0832270423,0.0,11.5766378238
 03/12  22:00:00,66.7123608647,5.48373017605,1.1547684089,0.963259695787,30.9507766546,20.6087787026,58.3907822957,46.7542103599,0.0,11.6365719359
 03/12  23:00:00,45.2487811992,5.43231506304,0.340933431934,2.80006330742,17.4250845679,11.7056064465,60.3720989857,48.8098923505,0.0,11.5622066353
 03/12  24:00:00,40.8903782856,5.47274941236,0.114729806763,4.73630249268,12.925468867,10.100111941,57.3418272292,51.572076647,0.0,5.76975058222
 03/13  01:00:00,40.6434881599,5.56474311302,0.0398664090377,7.35244039508,10.0992000411,10.047477231,59.1900917052,53.4275668078,0.0,5.76252489746
 03/13  02:00:00,41.0637319785,5.64814067887,0.0307474754481,9.55796545084,8.25718729233,10.0299323277,55.6544774829,55.6344774829,0.0,0.02
 03/13  03:00:00,42.9749629249,5.71441934188,0.0233550376513,11.4103089472,8.25718729233,10.0299323277,64.1977849152,58.4355176417,0.0,5.76226727344
 03/13  04:00:00,45.8202277795,5.75691998716,0.0177319283381,12.6119483363,8.25718729233,11.6354268332,65.5049822741,59.7355902432,0.0,5.76939203098
 03/13  05:00:00,53.7651747952,5.76731230291,0.0160578452782,12.9680883368,12.1011305571,15.3678112995,70.5502601203,58.9875850453,0.0,11.562675075
 03/13  06:00:00,80.1974632183,5.6546487176,0.187827254306,9.81228633866,19.7275818095,37.2640762949,77.9228843255,60.4782516813,0.0,17.4446326443
 03/13  07:00:00,89.3852075066,5.66695858162,1.15024489553,6.95662247556,24.3117294858,51.2795993405,74.2009055326,56.6675995095,0.0,17.5333060232
 03/13  08:00:00,79.9693436952,5.64481122013,0.159524701111,9.82940731373,23.6694662846,40.6342015617,78.2532571108,42.7888081344,0.0,35.4644489764
 03/13  09:00:00,75.7594113342,5.62229667044,2.06176946032,8.74749308339,23.6694662846,35.6302164847,84.3268691612,36.8623490642,18.025,29.439520097
 03/13  10:00:00,57.8558884031,5.61106527344,2.31869049091,8.19524997667,18.7433767983,22.9618409725,80.0160088105,32.6235864759,18.025,29.3674223346
 03/13  11:00:00,55.9428959553,5.5740839471,2.77392349236,5.86651379976,18.7433767983,22.9618409725,70.7243727225,29.2629499595,18.025,23.4364227629
 03/13  12:00:00,54.6443122404,5.55978582536,2.94033140164,4.37237315882,18.5889407304,23.1597249699,68.0748688171,26.6200899517,18.025,23.4297788653
 03/13  13:00:00,53.9960048734,5.54596350694,3.16038856782,3.27132764019,18.7433767983,23.2517909448,65.0736796924,23.6155193025,18.025,23.4331603899
 03/13  14:00:00,53.1851703129,5.52203486121,3.22046760984,2.42434160084,18.7433767983,23.2517909448,63.7796281792,22.320624428,18.025,23.4340037513
 03/13  15:00:00,52.0254033907,5.48129404987,3.16648629723,1.64924524532,18.7433767983,22.9618409725,63.8077106022,22.345345063,18.025,23.4373655392
 03/13  16:00:00,54.8158030612,5.43039501045,2.19870065456,1.00700098714,18.7433767983,27.431320555,45.7328413538,21.9384461019,18.025,5.76939525195
 03/13  17:00:00,65.2920207009,5.46185970441,1.14277824724,0.319163610251,17.6635504202,40.6971502883,34.9409801638,23.3939927076,0.0,11.5469874563
 03/13  18:00:00,73.9765235984,5.50124928826,1.5228388221,0.194742967586,27.5259009287,37.3340067412,40.4508083705,28.8297783263,0.0,11.6210300442
 03/13  19:00:00,82.2150882251,5.53531386978,1.73320543306,0.211962470692,33.8341110165,33.3544677425,44.445189858,32.8680265593,0.0,11.5771632987
 03/13  20:00:00,91.1876739289,5.6325851265,2.37335298629,0.292973280112,36.5179666069,38.8247702939,50.1786502771,38.6030757433,0.0,11.5755745337
 03/13  21:00:00,85.9469585364,5.65224679612,2.48158934668,0.438804972918,32.965339924,36.8579353714,59.2696238864,41.8270135497,0.0,17.4426103367
 03/13  22:00:00,61.3371867949,5.4675086035,1.07896944084,0.963988925628,25.6355707503,20.6438685092,57.345981857,45.753771276,0.0,11.592210581
 03/13  23:00:00,43.3827747391,5.44865776024,0.310921782558,3.35003286432,15.0252895274,11.7056064465,55.7370392972,49.9600619065,0.0,5.77697739065
 03/13  24:00:00,39.8744043596,5.48378921011,0.0997169673277,5.0436239796,11.6412384099,10.0650221343,56.6244230511,50.8546384339,0.0,5.76978461723
 03/14  01:00:00,39.8006534282,5.5369159232,0.0483934495878,6.52890708759,10.0992000411,10.047477231,54.0105361139,48.2491673645,0.0,5.76136874937
 03/14  02:00:00,39.0009425304,5.57632236971,0.0326501174423,7.56509095705,8.25718729233,10.0299323277,52.1130167549,46.3517089121,0.0,5.76130784287
 03/14  03:00:00,39.6146551097,5.59950924479,0.0282960824487,8.15997288129,8.25718729233,10.0299323277,44.868505925,44.848505925,0.0,0.02
 03/14  04:00:00,41.7193954662,5.61773507938,0.0243324744325,8.64370234676,8.25718729233,11.6354268332,50.2569980256,44.4872256167,0.0,5.76977240892
 03/14  05:00:00,49.247055015,5.61460089576,0.023974379039,8.59476741123,12.1011305571,15.3678112995,55.1701693848,43.6084111696,0.0,11.5617582152
 03/14  06:00:00,75.4475308095,5.55147110602,0.772079433206,4.58128544083,19.7275818095,37.2640762949,59.7284652392,42.2842492909,0.0,17.4442159482
 03/14  07:00:00,85.4162856178,5.61590959769,1.97300812642,2.21599473848,24.3117294858,51.2795993405,55.7514102441,38.2181631559,0.0,17.5332470882
 03/14  08:00:00,75.1344924937,5.51007360994,0.759230009353,4.52959664772,23.6694662846,40.6342015617,64.627680132,29.1627446235,0.0,35.4649355085
 03/14  09:00:00,72.2604156833,5.50835782942,2.48705012881,4.93715862112,23.6694662846,35.6302164847,74.1836341198,26.7177660174,18.025,29.4408681024
 03/14  10:00:00,56.2010131127,5.54128049303,2.43931338896,6.48953931366,18.7433767983,22.9618409725,73.8967714924,26.5057877217,18.025,29.3659837707
 03/14  11:00:00,55.5898939726,5.51840629772,2.52526375446,5.81785054962,18.7433767983,22.9618409725,65.9358719203,24.4736592079,18.025,23.4372127124
 03/14  12:00:00,54.6312422978,5.48597857111,2.39644556784,4.97699901381,18.5889407304,23.1597249699,63.7062641205,22.2486707523,18.025,23.4325933683
 03/14  13:00:00,54.079517234,5.4559968346,2.40697116837,4.19822483131,18.7433767983,23.2517909448,61.4813653986,20.0221523206,18.025,23.4342130779
 03/14  14:00:00,53.5305971086,5.4354923158,2.4225774261,3.65420161965,18.7433767983,23.2517909448,66.2859795666,20.0577494298,18.025,28.2032301368
 03/14  15:00:00,52.7262092289,5.41678127778,2.43248513997,3.14857105861,18.7433767983,22.9618409725,64.2251314439,21.6900193438,18.025,24.5101121001
 03/14  16:00:00,55.5282720805,5.38985990222,1.69487976948,2.26382629327,18.7433767983,27.431320555,45.1394823306,21.3450512326,18.025,5.76943109808
 03/14  17:00:00,65.2751631998,5.40276995115,0.622152384999,0.882025961894,17.6635504202,40.6971502883,27.776508175,21.9924013774,0.0,5.78410679759
 03/14  18:00:00,73.938956218,5.45679597465,1.17855864957,0.545912243285,27.5259009287,37.3340067412,43.1144851719,25.6940304802,0.0,17.4204546918
 03/14  19:00:00,82.1911434972,5.50465281351,1.61019334436,0.341695238088,33.8341110165,33.3544677425,33.3871601512,27.590390355,0.0,5.79676979621
 03/14  20:00:00,91.1869855393,5.62013481512,2.46307454741,0.215017061597,36.5179666069,38.8247702939,42.5897521681,31.0126602446,0.0,11.5770919234
 03/14  21:00:00,85.8597675005,5.64964044067,2.60728375478,0.228534671725,32.965339924,36.8579353714,49.5763338701,32.1326329312,0.0,17.443700939
 03/14  22:00:00,60.9919012299,5.4598944339,1.1112911631,0.594000421101,25.6355707503,20.6438685092,44.8126162437,33.2201816802,0.0,11.5924345635
 03/14  23:00:00,41.179478909,5.36728665578,0.244755287291,1.29427635636,15.0252895274,11.7056064465,40.137484842,34.3605326634,0.0,5.77695217859
 03/14  24:00:00,37.3513762639,5.39754267992,0.0965317379627,2.61002992917,11.6412384099,10.0650221343,42.0668426191,36.2971155203,0.0,5.7697270988
 03/15  01:00:00,37.585197987,5.46196899103,0.0512033277534,4.38559121949,10.0992000411,10.047477231,45.2056506521,39.4437293804,0.0,5.76192127173
 03/15  02:00:00,37.3866383092,5.52442395417,0.0417606649334,5.99357588723,8.25718729233,10.0299323277,48.0812409925,42.3187868363,0.0,5.76245415626
 03/15  03:00:00,38.8181067491,5.57686356916,0.0341355711311,7.38023126045,8.25718729233,10.0299323277,50.8355843739,45.0735235142,0.0,5.76206085966
 03/15  04:00:00,41.7419659777,5.62316227383,0.0275527890284,8.65762784517,8.25718729233,11.6354268332,53.4627137747,47.6938704905,0.0,5.76884328425
 03/15  05:00:00,49.8179316243,5.63879337318,0.0256843062925,9.13974694161,12.1011305571,15.3678112995,53.5331357684,47.7417794389,0.0,5.79135632954
 03/15  06:00:00,76.2041724071,5.53401411721,0.28076153795,5.84670966205,19.7275818095,37.2640762949,65.3370998495,47.8957096898,0.0,17.4413901597
 03/15  07:00:00,85.9505178403,5.58489968364,1.50160893591,3.25264264981,24.3117294858,51.2795993405,68.1122330599,44.7423157145,0.0,23.3699173455
 03/15  08:00:00,76.4752027545,5.53446897935,0.409211898491,6.19593483838,23.6694662846,40.6342015617,62.2625839671,32.7077082331,0.0,29.5548757339
 03/15  09:00:00,72.7386042511,5.52113199868,2.38476265759,5.504864479,23.6694662846,35.6302164847,75.5225002814,28.0613979938,18.025,29.4361022876
 03/15  10:00:00,54.9973082092,5.50876539818,2.5881784102,5.16948902157,18.7433767983,22.9618409725,71.9843780147,24.5938355075,18.025,29.3655425072
 03/15  11:00:00,53.6991665534,5.48739682289,3.03622042936,3.44717851431,18.7433767983,22.9618409725,62.9301099243,21.472618184,18.025,23.4324917403
 03/15  12:00:00,52.9619032979,5.498355369,3.29334403329,2.39838518514,18.5889407304,23.1597249699,59.4525911524,17.9945542891,18.025,23.4330368633
 03/15  13:00:00,52.5723579471,5.49360139666,3.50607635112,1.55435702399,18.7433767983,23.2517909448,57.2426513879,15.7813936774,18.025,23.4362577105
 03/15  14:00:00,51.9498506845,5.47840925247,3.61090378978,0.842216913303,18.7433767983,23.2517909448,61.5389565922,14.234783846,18.025,29.2791727463
 03/15  15:00:00,51.0600504623,5.44692315541,3.53000907591,0.354749745298,18.7433767983,22.9618409725,56.346564673,14.8986529849,18.025,23.4229116881
 03/15  16:00:00,54.3671060544,5.41733430787,2.56084277437,0.209221255278,18.7433767983,27.431320555,39.0451267085,15.2506708971,18.025,5.76945581137
 03/15  17:00:00,65.3331176843,5.47999894715,1.4572648354,0.0276402752958,17.6635504202,40.6971502883,22.3737581558,16.5898380766,0.0,5.78392007928
 03/15  18:00:00,74.2102711193,5.53001365525,1.92257148864,0.0,27.5259009287,37.3340067412,40.7810082839,23.3607286426,0.0,17.4202796413
 03/15  19:00:00,82.54243741,5.576335217,2.23150694026,0.0,33.8341110165,33.3544677425,38.6581359975,27.083940004,0.0,11.5741959935
 03/15  20:00:00,91.6562865596,5.70400922451,3.05591208339,0.0076073379237,36.5179666069,38.8247702939,35.5156756537,29.7190068957,0.0,5.79666875798
 03/15  21:00:00,86.3682124969,5.73682520364,3.21349812287,0.0435873280622,32.965339924,36.8579353714,47.872451346,30.4289765561,0.0,17.4434747899
 03/15  22:00:00,61.105892988,5.52271484981,1.65126451551,0.105204185361,25.6355707503,20.6438685092,43.3365567929,31.7444788741,0.0,11.5920779187
 03/15  23:00:00,40.7816694162,5.39729379378,0.656320184395,0.454896913377,15.0252895274,11.7056064465,45.8092652633,34.2757765656,0.0,11.5334886978
 03/15  24:00:00,36.0703661438,5.38113781752,0.390522981252,1.05143585011,11.6412384099,10.0650221343,35.9624686757,35.9424686757,0.0,0.02
 03/16  01:00:00,35.2194688348,5.39184474448,0.235701977028,1.90549036655,10.0992000411,10.047477231,41.5536751631,35.7912234628,0.0,5.76245170033
 03/16  02:00:00,34.1975267673,5.40577734584,0.0799791452069,2.88489430167,8.25718729233,10.0299323277,44.2225483174,38.4600658552,0.0,5.7624824622
 03/16  03:00:00,35.1763448196,5.43722962218,0.0400058855234,3.87223347123,8.25718729233,10.0299323277,46.5091051438,40.7480818715,0.0,5.76102327232
 03/16  04:00:00,37.8743517538,5.47841964613,0.0341199711432,4.92819159098,8.25718729233,11.6354268332,47.0468596622,41.2775847418,0.0,5.76927492036
 03/16  05:00:00,45.5327700308,5.48138415785,0.0341746398522,5.0035086303,12.1011305571,15.3678112995,44.941472018,39.1501091621,0.0,5.79136285587
 03/16  06:00:00,73.1439531211,5.50243177498,1.10545899617,1.99338343409,19.7275818095,37.2640762949,54.4209156928,36.9798466503,0.0,17.4410690425
 03/16  07:00:00,84.7989394219,5.65227256187,2.52168640343,1.01362082022,24.3117294858,51.2795993405,56.3916538743,33.0228364272,0.0,23.3688174471
 03/16  08:00:00,72.8684786974,5.45008171921,1.13242852748,1.9503872762,23.6694662846,40.6342015617,54.1700092237,24.6174413349,0.0,29.5525678888
 03/16  09:00:00,69.9292956079,5.47402505653,3.45101755503,1.67641221491,23.6694662846,35.6302164847,67.0088965669,19.549132293,18.025,29.4347642739
 03/16  10:00:00,52.4367658194,5.44547853632,3.50637769033,1.75403821283,18.7433767983,22.9618409725,63.2330590371,15.841995369,18.025,29.3660636681
 03/16  11:00:00,52.027311068,5.41193206567,3.1945017723,1.69250897788,18.7433767983,22.9618409725,58.6874341093,17.2286408347,18.025,23.4337932746
 03/16  12:00:00,51.8261325339,5.46951737852,3.79651952375,0.788278208653,18.5889407304,23.1597249699,54.1151435146,12.656428293,18.025,23.4337152216
 03/16  13:00:00,52.0618351456,5.51107160836,4.21093221154,0.321510378894,18.7433767983,23.2517909448,55.4413434563,8.12595013767,18.025,29.2903933186
 03/16  14:00:00,52.0708972067,5.5163718658,4.3578793149,0.178329155899,18.7433767983,23.2517909448,47.4912047247,6.04608508774,18.025,23.420119637
 03/16  15:00:00,51.6492228586,5.5025903145,4.33788619994,0.0803798187225,18.7433767983,22.9618409725,48.3062616245,6.85797760645,18.025,23.423284018
 03/16  16:00:00,55.0777581844,5.47782886121,3.40151839411,0.0187044404191,18.7433767983,27.431320555,31.9427025368,8.14822965875,18.025,5.76947287802
 03/16  17:00:00,66.2130888909,5.56447619828,2.28040175243,0.0,17.6635504202,40.6971502883,15.9593706093,10.1758738084,0.0,5.78349680092
 03/16  18:00:00,75.2569740575,5.64338262878,2.85591148901,0.0,27.5259009287,37.3340067412,33.106393859,15.6855981296,0.0,17.4207957294
 03/16  19:00:00,83.5890719626,5.69921830081,3.15526331627,0.0,33.8341110165,33.3544677425,31.6454822959,20.0710913416,0.0,11.5743909543
 03/16  20:00:00,92.5375599731,5.81576426109,3.83304213032,0.0,36.5179666069,38.8247702939,32.7229382457,26.9261834672,0.0,5.79675477852
 03/16  21:00:00,86.8662009108,5.81055722635,3.68134870126,0.0,32.965339924,36.8579353714,49.3385744863,31.8964183682,0.0,17.4421561181
 03/16  22:00:00,61.3795980808,5.57122316399,1.9798366968,0.00183357791082,25.6355707503,20.6438685092,44.8681140327,33.2764370947,0.0,11.591676938
 03/16  23:00:00,40.8037996195,5.41820336835,0.828969792367,0.283470611626,15.0252895274,11.7056064465,49.1632716897,37.6295475624,0.0,11.5337241273
 03/16  24:00:00,35.8852498633,5.39171548077,0.531909475923,0.714357682002,11.6412384099,10.0650221343,45.8416401947,40.0722516603,0.0,5.76938853434
 03/17  01:00:00,34.958915896,5.40146135797,0.403710255587,1.46731452573,10.0992000411,10.047477231,37.9482225479,37.9282225479,0.0,0.02
 03/17  02:00:00,33.8029486336,5.41345997646,0.272017842692,2.29059670855,8.25718729233,10.0299323277,43.0175056382,37.2553750579,0.0,5.76213058027
 03/17  03:00:00,34.334187617,5.42076604842,0.163407339345,2.92314021694,8.25718729233,10.0299323277,43.7587017407,37.9969772649,0.0,5.76172447572
 03/17  04:00:00,36.4339441889,5.43197952264,0.0985871693085,3.46975910136,8.25718729233,11.6354268332,44.3093541075,38.5400289429,0.0,5.76932516459
 03/17  05:00:00,44.3273839578,5.44539319087,0.120437759252,3.74785449585,12.1011305571,15.3678112995,43.5489513962,37.7575809073,0.0,5.79137048887
 03/17  06:00:00,73.1156743533,5.54315789991,1.51472815411,1.5151167435,19.7275818095,37.2640762949,55.2722373748,37.8323023853,0.0,17.4399349895
 03/17  07:00:00,84.9929175564,5.69189296975,2.79921746516,0.890456670666,24.3117294858,51.2795993405,59.3090014296,35.9418791818,0.0,23.3671222478
 03/17  08:00:00,72.9002648775,5.47694677434,1.28429808064,1.80344534571,23.6694662846,40.6342015617,57.4124408306,27.8610102933,0.0,29.5514305373
 03/17  09:00:00,69.9625679981,5.47125541325,3.15516287822,2.00831369139,23.6694662846,35.6302164847,72.8970274982,25.4383232954,18.025,29.4337042028
 03/17  10:00:00,52.7168667924,5.42559269067,2.78660414005,2.77380205002,18.7433767983,22.9618409725,72.4302684473,25.0403296583,18.025,29.3649387891
 03/17  11:00:00,52.6354013571,5.41540372946,2.7158372882,2.77579436983,18.7433767983,22.9618409725,66.7495346367,25.2916425171,18.025,23.4328921196
 03/17  12:00:00,52.1811405869,5.40013968896,2.5098787821,2.49930731617,18.5889407304,23.1597249699,66.086823504,24.629106028,18.025,23.432717476
 03/17  13:00:00,51.9176570245,5.38574823653,2.4846665031,2.02892358106,18.7433767983,23.2517909448,68.865299252,23.2679091085,18.025,27.5723901436
 03/17  14:00:00,51.6731096027,5.37908381027,2.4775395277,1.79817107777,18.7433767983,23.2517909448,66.144678254,22.9827317646,18.025,25.1369464895
 03/17  15:00:00,51.2165143533,5.37418882306,2.48010058744,1.63386086311,18.7433767983,22.9618409725,65.6419337891,24.1949293309,18.025,23.4220044582
 03/17  16:00:00,54.6697000355,5.37173596661,1.71814445284,1.40011616121,18.7433767983,27.431320555,47.8767323288,24.0823124417,18.025,5.76941988705
 03/17  17:00:00,65.3739280021,5.43324958456,0.885210166317,0.68726135443,17.6635504202,40.6971502883,30.957698853,25.1738735271,0.0,5.78382532597
 03/17  18:00:00,74.2389375253,5.49625374112,1.44826880917,0.53674262041,27.5259009287,37.3340067412,47.8092660682,30.3886697703,0.0,17.4205962979
 03/17  19:00:00,82.6354617856,5.55698998892,1.99204422826,0.351840825274,33.8341110165,33.3544677425,42.24616062,30.6723577511,0.0,11.5738028689
 03/17  20:00:00,91.6497165416,5.67834910913,2.88953777129,0.193080879373,36.5179666069,38.8247702939,37.3658143967,31.5693627992,0.0,5.79645159755
 03/17  21:00:00,86.3158036425,5.70859720077,3.02080227123,0.212116259539,32.965339924,36.8579353714,49.4498603182,32.0071863209,0.0,17.4426739973
 03/17  22:00:00,61.3482634585,5.51068077262,1.48587735794,0.525006486562,25.6355707503,20.6438685092,44.6608237318,33.0697786343,0.0,11.5910450975
 03/17  23:00:00,41.2085958846,5.38499721776,0.407757841866,1.1426883253,15.0252895274,11.7056064465,39.9654961052,34.1887239754,0.0,5.77677212988
 03/17  24:00:00,36.7837017391,5.38602708832,0.18682886453,1.9635809581,11.6412384099,10.0650221343,40.5539262034,34.7842895576,0.0,5.76963664577
 03/18  01:00:00,38.5854318111,5.40683008133,0.155176934118,2.57751553462,12.8411359301,10.0650221343,40.1169734881,34.3547396767,0.0,5.7622338114
 03/18  02:00:00,34.8922783663,5.43634002291,0.0811786522996,3.54788728734,8.25718729233,10.0299323277,39.9715393712,34.2092891924,0.0,5.76225017887
 03/18  03:00:00,35.4968065346,5.45740431492,0.0581143744527,4.1544161111,8.25718729233,10.0299323277,40.493795268,34.73153149,0.0,5.76226377808
 03/18  04:00:00,37.4609592593,5.46976850029,0.0444883145053,4.51308670259,8.25718729233,11.6354268332,40.8662656602,35.09727327,0.0,5.7689923902
 03/18  05:00:00,41.8867881961,5.47947826335,0.0398431946169,4.77541263969,8.71707943955,15.3327214929,40.240260689,34.4634367476,0.0,5.77682394139
 03/18  06:00:00,61.1682706296,5.4497336259,0.0684039555938,3.96179800206,18.5082010057,25.6353820695,39.4810259091,33.6911593221,0.0,5.78986658703
 03/18  07:00:00,68.320526324,5.46053486577,0.958046923706,1.41359848015,19.4083231844,41.0650158608,47.8632728318,30.4217203493,0.0,17.4415524826
 03/18  08:00:00,94.170849062,5.69836850233,3.52173325314,0.585102051375,26.3286599382,57.9988325916,65.0375906486,23.4076473768,0.0,41.6299432718
 03/18  09:00:00,79.7470214951,5.53718478466,4.16638307153,0.832449243159,26.3286599382,42.8504436482,76.1777539075,22.6964694609,18.025,35.4562844466
 03/18  10:00:00,55.2866982303,5.4202058298,3.26630508524,1.38361239092,21.7447113004,23.4437158914,70.2747158194,22.8124846635,18.025,29.4372311558
 03/18  11:00:00,53.3150545024,5.47897455014,3.69424737984,1.38726422756,19.3027497915,23.426170988,63.5057090727,21.9892553833,18.025,23.4914536894
 03/18  12:00:00,52.8999285028,5.4537754636,3.39638196337,1.15329867442,19.1483137236,23.7250123474,62.932906038,21.4753988614,18.025,23.4325071766
 03/18  13:00:00,52.4390133102,5.41493224753,3.19745500591,0.784606821469,19.3027497915,23.7161209604,65.6557739645,18.7890218338,18.025,28.8417521307
 03/18  14:00:00,52.6911156676,5.47274561677,3.70793171889,0.46842265164,19.3027497915,23.7161209604,59.3031988863,17.4123014495,18.025,23.8658974367
 03/18  15:00:00,52.2769659818,5.4651362767,3.68369301283,0.376071954208,19.3027497915,23.426170988,58.8553959491,17.4090887251,18.025,23.421307224
 03/18  16:00:00,55.511192432,5.42510074943,2.56444583334,0.318241880151,19.3027497915,27.8956505705,41.9422348515,18.1478878708,18.025,5.76934698064
 03/18  17:00:00,62.692454842,5.46305598715,1.26660226282,0.136785838975,18.2229234133,37.5968344597,25.4352498513,19.6586656552,0.0,5.77658419618
 03/18  18:00:00,79.6083778913,5.5880329897,2.35232837786,0.00458543657694,32.690315043,37.0816133363,28.776981041,22.9934359392,0.0,5.7835451018
 03/18  19:00:00,86.0750504275,5.67556081558,2.97212740515,0.0,36.8143715336,33.066984531,35.2459987773,23.6700746699,0.0,11.5759241074
 03/18  20:00:00,92.2592953259,5.79916246569,3.79269298302,0.0,36.3493007332,38.7721355839,36.3752978025,24.8013733555,0.0,11.573924447
 03/18  21:00:00,90.1337786791,5.80989275406,3.7672803626,0.00702968460545,36.1807251679,36.8228455648,36.8452706266,25.268363388,0.0,11.5769072386
 03/18  22:00:00,67.175967558,5.61162763947,2.31228121399,0.0220730920585,31.0351095914,20.6438685092,42.6244400448,25.1816331606,0.0,17.4428068842
 03/18  23:00:00,43.410115451,5.45755859083,1.16612899756,0.110985109997,17.4250845679,11.7056064465,31.3708462859,25.5798168861,0.0,5.79102939979
 03/18  24:00:00,37.0494530146,5.42612869826,0.913141378427,0.263022719239,12.8411359301,10.0650221343,31.874911813,26.1053839428,0.0,5.76952787018
 03/19  01:00:00,37.1450819514,5.40440757039,0.705556699614,0.46978643819,12.925468867,10.100111941,32.3891816357,26.6268475859,0.0,5.76233404981
 03/19  02:00:00,32.3859104626,5.35799096096,0.291278104402,0.790348125244,8.34152022915,10.0650221343,34.2548304234,28.4924826083,0.0,5.76234781515
 03/19  03:00:00,32.6142578539,5.36975471291,0.332274905122,0.965936873446,8.34152022915,10.0650221343,29.2078313865,29.1878313865,0.0,0.02
 03/19  04:00:00,34.4168152783,5.36947366006,0.255516800546,1.23878852192,8.34152022915,11.6705166398,35.5139587262,29.7444028157,0.0,5.76955591045
 03/19  05:00:00,38.7362239062,5.36874356522,0.18752160942,1.46848443257,8.80141237637,15.3678112995,40.6323760197,29.0989194454,0.0,11.5334565743
 03/19  06:00:00,58.558526228,5.38500170307,0.439073439014,1.04612028535,18.5082010057,25.6353820695,34.2896288044,28.4986037533,0.0,5.79102505113
 03/19  07:00:00,68.4844180696,5.54892946844,1.86292948662,0.464797630303,19.4926561212,41.1001056674,43.1636227388,25.7219246138,0.0,17.441698125
 03/19  08:00:00,94.8560741568,5.79938606297,4.59498008385,0.0960731881656,26.3286599382,57.9988325916,59.30424431,17.6779705192,0.0,41.6262737907
 03/19  09:00:00,80.5846188158,5.66409413933,5.73629120368,0.0926586808237,26.2443270014,42.8153538416,63.4440952897,15.8728019003,18.025,29.5462933894
 03/19  10:00:00,55.6844078063,5.51915582841,4.79131277019,0.157368999546,21.7447113004,23.4437158914,61.5279346286,14.0672000997,18.025,29.4357345289
 03/19  11:00:00,53.1503733118,5.51240919073,4.75737425465,0.0663142162669,19.3449162599,23.4437158914,59.4876924026,12.1007720865,18.025,29.3619203161
 03/19  12:00:00,52.7859762266,5.47299423341,4.34362674473,0.013175663351,19.190480192,23.7425572507,53.0342684997,11.581171544,18.025,23.4280969557
 03/19  13:00:00,52.4273289198,5.45032208288,3.99470277715,0.0,19.260583323,23.698576057,52.2574563756,10.8017357238,18.025,23.4307206518
 03/19  14:00:00,52.1049937362,5.4275768629,3.69511159239,0.0,19.260583323,23.698576057,56.0750874873,14.6165789929,18.025,23.4335084943
 03/19  15:00:00,51.6401804956,5.41705415179,3.53077267871,0.0,19.260583323,23.4086260847,65.7055118357,18.401189853,18.025,29.2793219827
 03/19  16:00:00,55.0903585067,5.4039554813,2.53486209741,0.00785759054624,19.260583323,27.8781056672,43.2719627222,19.4777777751,18.025,5.76918494707
 03/19  17:00:00,62.7588654604,5.48542401199,1.50714796265,0.0,18.1807569449,37.5792895564,26.601782288,20.8259266922,0.0,5.77585559579
 03/19  18:00:00,79.6560127354,5.61226643423,2.49974463019,0.0,32.6059821062,37.0465235296,30.3673763106,24.5838306093,0.0,5.78354570127
 03/19  19:00:00,86.2230631163,5.69949519343,3.0962110741,0.0,36.8143715336,33.066984531,36.9214284587,25.3457471328,0.0,11.5756813259
 03/19  20:00:00,92.5632754785,5.82905718597,3.94736066346,0.0,36.43363367,38.8072253906,38.0916154837,26.5155963095,0.0,11.5760191742
 03/19  21:00:00,90.1976882746,5.83949216044,3.92804869178,0.0,36.0963922311,36.7877557581,38.5607404996,26.9848151359,0.0,11.5759253637
 03/19  22:00:00,67.0718944219,5.62188464189,2.32447758328,0.0149787098406,30.9507766546,20.6087787026,40.7658688539,29.1325581645,0.0,11.6333106894
 03/19  23:00:00,43.3467805872,5.45545026186,1.15211891496,0.0637714745816,17.4250845679,11.7056064465,42.3500514648,30.787726911,0.0,11.5623245538
 03/19  24:00:00,37.0684098392,5.41850511379,0.869322747164,0.214001505113,12.925468867,10.100111941,37.2022703648,31.4328512815,0.0,5.76941908332
 03/20  01:00:00,34.1668423958,5.38345705074,0.537400620004,0.559558497819,10.0992000411,10.047477231,39.0835520605,33.3214970589,0.0,5.76205500161
 03/20  02:00:00,32.3657978347,5.36381840491,0.326020605639,0.849091962232,8.25718729233,10.0299323277,40.6984492863,34.9363871122,0.0,5.76206217408
 03/20  03:00:00,32.4845208778,5.35662889268,0.215127996952,1.08589768948,8.25718729233,10.0299323277,35.6642550831,35.6442550831,0.0,0.02
 03/20  04:00:00,34.483187816,5.36569432558,0.143707448877,1.54017462984,8.25718729233,11.6354268332,41.9376713417,36.1681835014,0.0,5.76948784036
 03/20  05:00:00,42.3010333042,5.3779091131,0.174148536862,1.73528753539,12.1011305571,15.3678112995,46.9561870493,35.395516158,0.0,11.5606708913
 03/20  06:00:00,72.7332597238,5.56889665241,1.89436252078,0.727349698915,19.7275818095,37.2640762949,51.564365308,34.1228343825,0.0,17.4415309255
 03/20  07:00:00,84.8636028618,5.73015637933,3.16700600847,0.355125863849,24.3117294858,51.2795993405,48.8823966429,31.3540724428,0.0,17.5283242002
 03/20  08:00:00,72.3266218608,5.48335640204,1.6498875892,0.85782295632,23.6694662846,40.6342015617,60.4007063203,24.9463749736,0.0,35.4543313468
 03/20  09:00:00,69.3785375195,5.48916078906,3.8001833905,0.761373599978,23.6694662846,35.6302164847,69.2260456224,21.7695932649,18.025,29.4314523575
 03/20  10:00:00,51.576895428,5.44012263068,3.65954537871,0.746369597658,18.7433767983,22.9618409725,60.7209282961,19.2042268189,18.025,23.4917014772
 03/20  11:00:00,51.6190420441,5.4758857789,3.90324441186,0.511552911248,18.7433767983,22.9618409725,65.2910481239,17.9831522332,18.025,29.2828958907
 03/20  12:00:00,51.5521940658,5.50363644662,3.92615904597,0.350592049746,18.5889407304,23.1597249699,57.2295226011,15.7819449765,18.025,23.4225776246
 03/20  13:00:00,51.810173343,5.52629699496,4.0711838324,0.194384901779,18.7433767983,23.2517909448,55.0359687457,13.5865325434,18.025,23.4244362023
 03/20  14:00:00,51.7449521299,5.52593491952,4.14041108554,0.0602978200948,18.7433767983,23.2517909448,54.1963354821,12.7466855454,18.025,23.4246499367
 03/20  15:00:00,51.2839204372,5.50990614374,4.0406106406,0.00504439016806,18.7433767983,22.9618409725,55.9645477285,14.512158937,18.025,23.4273887915
 03/20  16:00:00,54.7963786678,5.48902797188,3.12765342118,0.0,18.7433767983,27.431320555,39.5876794948,15.7935184778,18.025,5.76916101693
 03/20  17:00:00,66.3453725268,5.60660828626,2.37056481269,0.0,17.6635504202,40.6971502883,28.2144957565,16.6673280732,0.0,11.5471676833
 03/20  18:00:00,75.6465254073,5.70921433715,3.17966125722,0.0,27.5259009287,37.3340067412,33.1861430467,21.5668606216,0.0,11.6192824251
 03/20  19:00:00,84.2488183501,5.78955694416,3.72468684328,0.0,33.8341110165,33.3544677425,34.9395293057,23.3632410758,0.0,11.5762882299
 03/20  20:00:00,93.4415749098,5.93357388233,4.61927131881,0.0,36.5179666069,38.8247702939,38.0041251256,26.4289581849,0.0,11.5751669407
 03/20  21:00:00,87.7734622491,5.92884604797,4.47034847315,0.0,32.965339924,36.8579353714,47.537786047,30.0981177482,0.0,17.4396682988
 03/20  22:00:00,61.7977211958,5.62418060556,2.3468578359,0.0,25.6355707503,20.6438685092,45.3705843554,33.7801157893,0.0,11.5904685661
 03/20  23:00:00,40.8919339115,5.45433710186,1.15306158853,0.0113926772114,15.0252895274,11.7056064465,41.3390306627,35.5623280129,0.0,5.77670264986
 03/20  24:00:00,35.6475772109,5.41158333903,0.802156266333,0.186579782686,11.6412384099,10.0650221343,40.9886774298,35.2193244849,0.0,5.76935294494
 03/21  01:00:00,34.1229538736,5.38698438153,0.572321749614,0.477225714314,10.0992000411,10.047477231,37.1671544579,37.1471544579,0.0,0.02
 03/21  02:00:00,32.7145289586,5.38052029422,0.345676331439,1.16146768292,8.25718729233,10.0299323277,46.0500865107,40.2878622015,0.0,5.76222430924
 03/21  03:00:00,33.5099736496,5.39682601279,0.221190340528,2.06509065697,8.25718729233,10.0299323277,46.3922268152,40.6300021475,0.0,5.76222466775
 03/21  04:00:00,35.5389910339,5.40599979558,0.160571693563,2.53881057705,8.25718729233,11.6354268332,44.936786996,39.1677235197,0.0,5.76906347627
 03/21  05:00:00,43.5274757887,5.41985444418,0.167662949792,2.92627651065,12.1011305571,15.3678112995,50.5792588118,39.0183464951,0.0,11.5609123167
 03/21  06:00:00,71.1110508922,5.5560449442,1.68008765957,1.21627939808,19.7275818095,37.2640762949,50.2489394527,38.615765716,0.0,11.6331737367
 03/21  07:00:00,85.0859656817,5.72570224847,3.06593071478,0.683023603417,24.3117294858,51.2795993405,57.7910609839,34.425838881,0.0,23.3652221028
 03/21  08:00:00,72.6609423664,5.49608031446,1.6956510336,1.13366463389,23.6694662846,40.6342015617,60.1626809363,24.7125252548,0.0,35.4501556815
 03/21  09:00:00,69.7986861563,5.50674170599,3.88888734692,1.07524028501,23.6694662846,35.6302164847,68.7362839267,21.2796957751,18.025,29.4315881516
 03/21  10:00:00,52.4152441533,5.47774988052,3.74694076294,1.45970114292,18.7433767983,22.9618409725,60.8164339345,19.3004796105,18.025,23.490954324
 03/21  11:00:00,52.1507718292,5.50226145269,3.99044359292,0.929710815455,18.7433767983,22.9618409725,59.4916153615,18.0372692024,18.025,23.4293461592
 03/21  12:00:00,51.7843682141,5.51903310695,4.02737860349,0.466151017321,18.5889407304,23.1597249699,57.358680915,15.9026862418,18.025,23.4309946732
 03/21  13:00:00,51.9551494451,5.53521404396,4.10440351759,0.297223547638,18.7433767983,23.2517909448,61.9092810923,14.5984694615,18.025,29.2858116308
 03/21  14:00:00,51.8341714758,5.53638244262,4.13641345178,0.143070824777,18.7433767983,23.2517909448,54.6954893414,13.2540777366,18.025,23.4164116049
 03/21  15:00:00,51.315172145,5.51448604581,4.02950436597,0.0428274764705,18.7433767983,22.9618409725,56.5553190567,15.1112446751,18.025,23.4190743816
 03/21  16:00:00,54.7624546038,5.48872375175,3.09177507257,0.00226278061901,18.7433767983,27.431320555,39.9310358735,16.1376345644,18.025,5.76840130911
 03/21  17:00:00,66.2133653082,5.59232151177,2.25285235908,0.0,17.6635504202,40.6971502883,23.4918496591,17.708223598,0.0,5.78362606109
 03/21  18:00:00,75.2630407675,5.66411355539,2.84128345817,0.0,27.5259009287,37.3340067412,42.0217365352,24.6033828493,0.0,17.4183536858
 03/21  19:00:00,83.671866987,5.7222387425,3.21506031503,0.0,33.8341110165,33.3544677425,39.8092639537,28.2367757205,0.0,11.5724882332
 03/21  20:00:00,93.1236153641,5.89340606913,4.34148304115,0.0,36.5179666069,38.8247702939,34.3709541779,28.573033486,0.0,5.79792069192
 03/21  21:00:00,87.9032059604,5.93786167859,4.59108726715,0.0,32.965339924,36.8579353714,45.375871519,27.9349346891,0.0,17.4409368299
 03/21  22:00:00,61.9976000566,5.64479148901,2.52613191581,0.0,25.6355707503,20.6438685092,41.8343592638,30.2435212873,0.0,11.5908379765
 03/21  23:00:00,41.0492607843,5.47173769341,1.27486147112,0.0295226291539,15.0252895274,11.7056064465,37.7899506274,32.0133471944,0.0,5.77660343293
 03/21  24:00:00,35.7722762095,5.4197859064,0.847444700778,0.257790746911,11.6412384099,10.0650221343,39.6988396245,33.9294635085,0.0,5.76937611599
 03/22  01:00:00,34.2079825495,5.39179949782,0.592198239323,0.537563204994,10.0992000411,10.047477231,42.9909911235,37.2289137211,0.0,5.76207740245
 03/22  02:00:00,32.635200606,5.39047414761,0.450213423639,0.967648404518,8.25718729233,10.0299323277,42.1060311453,36.3441079875,0.0,5.76192315778
 03/22  03:00:00,33.3107979973,5.40316866284,0.341258987151,1.73950759201,8.25718729233,10.0299323277,42.5930315065,36.8315480658,0.0,5.76148344071
 03/22  04:00:00,35.4409559043,5.40991398691,0.231939390829,2.36549700352,8.25718729233,11.6354268332,38.2125814193,38.1925814193,0.0,0.02
 03/22  05:00:00,43.1070499025,5.41656479467,0.276815366159,2.3999929565,12.1011305571,15.3678112995,47.7167662281,36.155255233,0.0,11.5615109952
 03/22  06:00:00,70.948793302,5.57440038395,1.91371565705,0.802041562427,19.7275818095,37.2640762949,51.5903119877,34.148982045,0.0,17.4413299427
 03/22  07:00:00,85.0843703667,5.75818770987,3.37840717852,0.336481923543,24.3117294858,51.2795993405,46.4659380176,28.9373041956,0.0,17.528633822
 03/22  08:00:00,72.592886939,5.51306237849,2.08550479211,0.65878136256,23.6694662846,40.6342015617,55.6992192764,20.2484284621,0.0,35.4507908143
 03/22  09:00:00,69.7519753983,5.51633464618,4.32953277566,0.578298502358,23.6694662846,35.6302164847,64.9637591146,17.5083475529,18.025,29.4304115617
 03/22  10:00:00,51.9152074679,5.46679662172,4.05139563787,0.666164703572,18.7433767983,22.9618409725,63.9732196266,16.5886047511,18.025,29.3596148755
 03/22  11:00:00,51.9422112839,5.50168927062,4.24593182975,0.466237130799,18.7433767983,22.9618409725,57.2385269535,15.7827191344,18.025,23.4308078191
 03/22  12:00:00,51.8736864696,5.52925222759,4.23376464293,0.338869201723,18.5889407304,23.1597249699,55.4454511683,13.9961971608,18.025,23.4242540074
 03/22  13:00:00,52.0033042804,5.54018572328,4.18944539173,0.255370012242,18.7433767983,23.2517909448,55.3987386433,13.9486298027,18.025,23.4251088406
 03/22  14:00:00,51.8045373667,5.53212950542,4.08456492532,0.16953913492,18.7433767983,23.2517909448,55.7197970555,14.268871475,18.025,23.4259255806
 03/22  15:00:00,51.2950847649,5.50988440652,3.96668950963,0.0901561381734,18.7433767983,22.9618409725,57.2083416668,15.7549121622,18.025,23.4284295045
 03/22  16:00:00,54.6976990521,5.48187768134,2.99268535318,0.0434465611433,18.7433767983,27.431320555,40.9546422741,17.1606404178,18.025,5.76900185634
 03/22  17:00:00,66.0628840646,5.57570719523,2.11898627628,0.0,17.6635504202,40.6971502883,30.0460403037,18.4990682123,0.0,11.5469720914
 03/22  18:00:00,75.2412696284,5.65919498339,2.82444124511,0.0,27.5259009287,37.3340067412,34.1505924644,22.5318605705,0.0,11.6187318938
 03/22  19:00:00,83.7672950229,5.72586436073,3.30686677268,0.0,33.8341110165,33.3544677425,35.2787042384,23.7032983303,0.0,11.5754059081
 03/22  20:00:00,93.2145328426,5.89572636722,4.43008594257,0.0,36.5179666069,38.8247702939,36.0610495017,24.4853825856,0.0,11.5756669161
 03/22  21:00:00,87.9990782591,5.94228753383,4.68254123039,0.0,32.965339924,36.8579353714,41.8826883844,24.4428393574,0.0,17.439849027
 03/22  22:00:00,62.2690274827,5.67041451248,2.77194178893,0.0,25.6355707503,20.6438685092,36.0337381029,24.4438063506,0.0,11.5899317523
 03/22  23:00:00,41.2380707982,5.49386346069,1.4541665991,0.016905584474,15.0252895274,11.7056064465,31.6861526095,25.9096911788,0.0,5.77646143075
 03/22  24:00:00,35.8829988214,5.44521974095,1.04632261339,0.144204055783,11.6412384099,10.0650221343,32.7732373692,27.0038845132,0.0,5.76935285595
