Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  01:00:00,34.201097147,5.41686883731,0.819549394684,0.278260432238,10.0992000411,10.047477231,33.3103146589,27.5482806604,0.0,5.76203399847
 03/23  02:00:00,32.2466877571,5.39321374826,0.627528187732,0.399085930505,8.25718729233,10.0299323277,28.0238176254,28.0038176254,0.0,0.02
 03/23  03:00:00,32.286141695,5.37943453395,0.488639085778,0.591205856427,8.25718729233,10.0299323277,35.5306471173,29.7686288837,0.0,5.76201823355
 03/23  04:00:00,34.1286663748,5.37732860312,0.387223468843,0.93051086954,8.25718729233,11.6354268332,36.9506882089,31.1814508693,0.0,5.76923733957
 03/23  05:00:00,41.8493196268,5.38610189586,0.432567207755,1.01697789492,12.1011305571,15.3678112995,41.9588534787,30.3978019819,0.0,11.5610514967
 03/23  06:00:00,70.6742861976,5.59053892874,2.13615447846,0.288970488128,19.7275818095,37.2640762949,40.7929218689,29.1603885493,0.0,11.6325333196
 03/23  07:00:00,84.9937923131,5.77261616807,3.48266518243,0.127224108335,24.3117294858,51.2795993405,50.1633328647,26.7991477712,0.0,23.3641850934
 03/23  08:00:00,72.3629726204,5.51614008169,2.19375594218,0.317545542503,23.6694662846,40.6342015617,56.0595900038,20.6122902096,0.0,35.4472997941
 03/23  09:00:00,69.347862506,5.50842470421,4.16128078976,0.350351046835,23.6694662846,35.6302164847,66.2552861635,18.8010083344,18.025,29.4292778291
 03/23  10:00:00,51.1304445392,5.40589841395,3.46950447126,0.524197492715,18.7433767983,22.9618409725,60.5136631898,18.9984582557,18.025,23.4902049341
 03/23  11:00:00,51.0614985459,5.41224957344,3.43629030014,0.484608178818,18.7433767983,22.9618409725,60.4706187323,19.0159598857,18.025,23.4296588467
 03/23  12:00:00,51.37571125,5.48475275454,3.7797102201,0.339448740935,18.5889407304,23.1597249699,57.7962532007,16.3423515577,18.025,23.4289016431
 03/23  13:00:00,51.7730955831,5.51658258227,3.98956796638,0.248642244041,18.7433767983,23.2517909448,55.4004345355,13.9441914242,18.025,23.4312431114
 03/23  14:00:00,51.7382659957,5.51766974884,4.0485050688,0.153790316521,18.7433767983,23.2517909448,60.2895035529,12.9923030849,18.025,29.272200468
 03/23  15:00:00,51.2895762194,5.50188729796,3.97443772921,0.0849024586585,18.7433767983,22.9618409725,55.8772950927,14.4359914956,18.025,23.4163035971
 03/23  16:00:00,54.7410022448,5.47760844823,3.04747872838,0.0362295112178,18.7433767983,27.431320555,39.5798893665,15.7860799122,18.025,5.76880945431
 03/23  17:00:00,66.1436193979,5.58290829965,2.19252895095,0.0,17.6635504202,40.6971502883,22.5839408917,16.8006026925,0.0,5.78333819926
 03/23  18:00:00,73.4455031038,5.66850152664,2.90337364235,0.0,27.5259009287,37.3340067412,37.9276491522,20.5108242526,0.0,17.4168248996
 03/23  19:00:00,83.8314162716,5.73653678894,3.36032256885,0.0,33.8341110165,33.3544677425,28.6077455054,22.8097557746,0.0,5.79798973083
 03/23  20:00:00,92.9381209202,5.87102176988,4.17838622916,0.0,36.5179666069,38.8247702939,39.2883169733,27.7134887834,0.0,11.5748281899
 03/23  21:00:00,87.5202713552,5.89465436943,4.25137523944,0.0,32.965339924,36.8579353714,47.1340237692,29.6950613459,0.0,17.4389624233
 03/23  22:00:00,61.7657277489,5.61999278947,2.31796002883,0.00111029748045,25.6355707503,20.6438685092,44.7892730196,33.1991433538,0.0,11.5901296658
 03/23  23:00:00,40.9632875418,5.45228929173,1.09335295272,0.144513804682,15.0252895274,11.7056064465,41.5797436228,35.8032834356,0.0,5.77646018717
 03/23  24:00:00,35.8200071727,5.41183685526,0.758636374408,0.402284479525,11.6412384099,10.0650221343,41.4417960907,35.6724834068,0.0,5.76931268396
 03/24  01:00:00,34.4008173711,5.39712524814,0.554935191036,0.762339046049,10.0992000411,10.047477231,41.9505416,36.1884409201,0.0,5.76210067995
 03/24  02:00:00,33.436416354,5.40828070108,0.351929190352,1.84934671644,8.25718729233,10.0299323277,44.209432104,38.4473570461,0.0,5.76207505791
 03/24  03:00:00,34.2523139674,5.41995410947,0.191990922612,2.81351139653,8.25718729233,10.0299323277,41.3569872166,41.3369872166,0.0,0.02
 03/24  04:00:00,36.5780906039,5.43521668461,0.0887684147978,3.62050534401,8.25718729233,11.6354268332,48.5141293856,42.7448963765,0.0,5.76923300916
 03/24  05:00:00,45.0410979207,5.46703263403,0.0844346817047,4.47596163609,12.1011305571,15.3678112995,54.9113996752,43.3501322388,0.0,11.5612674365
 03/24  06:00:00,71.8580290202,5.55923936549,1.46115724834,2.17901442315,19.7275818095,37.2640762949,61.6944970915,44.255716481,0.0,17.4387806105
 03/24  07:00:00,85.2538434597,5.71127590266,2.8968898886,1.0344083301,24.3117294858,51.2795993405,55.8507275968,38.3232742093,0.0,17.5274533875
 03/24  08:00:00,73.1695039105,5.50576698723,1.59635269158,1.7318594906,23.6694662846,40.6342015617,61.0878014058,25.6415466726,0.0,35.4462547332
 03/24  09:00:00,70.2524406903,5.52316374529,4.02518812754,1.37629112442,23.6694662846,35.6302164847,66.7731384568,19.3213058092,18.025,29.4268326476
 03/24  10:00:00,52.6677993822,5.49022237394,3.96262643498,1.48410929209,18.7433767983,22.9618409725,57.811435807,16.2989499502,18.025,23.4874858568
 03/24  11:00:00,52.2132870059,5.51021486187,4.26238893158,0.712334807497,18.7433767983,22.9618409725,61.2686429837,13.9642305995,18.025,29.2794123842
 03/24  12:00:00,52.1317898342,5.5410723956,4.57225910338,0.246662124557,18.5889407304,23.1597249699,50.77181213,9.32927897684,18.025,23.4175331532
 03/24  13:00:00,52.2738349166,5.55944957061,4.59806690454,0.0980219246877,18.7433767983,23.2517909448,49.1610965477,7.71629285701,18.025,23.4198036907
 03/24  14:00:00,52.1711336667,5.55808216618,4.5740833333,0.0206711899581,18.7433767983,23.2517909448,49.5120675338,8.06747243972,18.025,23.419595094
 03/24  15:00:00,51.6373838328,5.53292398015,4.37611223059,0.0,18.7433767983,22.9618409725,52.0787623457,10.6318524651,18.025,23.4219098806
 03/24  16:00:00,54.9640121653,5.49306927634,3.29125547016,0.0,18.7433767983,27.431320555,36.5817879956,12.7879274922,18.025,5.76886050338
 03/24  17:00:00,66.4946785094,5.62568018824,2.50081664622,0.0,17.6635504202,40.6971502883,19.4744420242,13.6912781571,0.0,5.78316386709
 03/24  18:00:00,73.8657796997,5.72359008805,3.26856746378,0.0,27.5259009287,37.3340067412,35.2788971197,17.861563561,0.0,17.4173335587
 03/24  19:00:00,84.3329943216,5.79843768681,3.80000806384,0.0,33.8341110165,33.3544677425,31.2284647431,19.6545731888,0.0,11.5738915543
 03/24  20:00:00,93.6916135168,5.96070416619,4.84219951509,0.0,36.5179666069,38.8247702939,33.1789658346,21.6064971797,0.0,11.5724686549
 03/24  21:00:00,88.4035426138,5.99915332631,5.03015583297,0.0,32.965339924,36.8579353714,33.9097142327,22.2773947115,0.0,11.6323195212
 03/24  22:00:00,62.484851741,5.6988967518,2.95929699891,0.0,25.6355707503,20.6438685092,35.0457157641,23.4558284809,0.0,11.5898872832
 03/24  23:00:00,41.4495455763,5.52220763135,1.65420818732,0.0,15.0252895274,11.7056064465,36.0310355765,24.4994946118,0.0,11.5315409647
 03/24  24:00:00,35.9978145972,5.47023047953,1.2803379398,0.0,11.6412384099,10.0650221343,25.3385462281,24.9099894951,0.0,0.428556732997
 03/25  01:00:00,37.0250548782,5.44652546804,1.11573646444,0.0168984962782,12.8411359301,10.0650221343,31.7485870052,26.3947904839,0.0,5.35379652128
 03/25  02:00:00,32.1577054103,5.40753509478,0.813789915067,0.10952230283,8.25718729233,10.0299323277,33.1404863336,27.3783300353,0.0,5.7621562983
 03/25  03:00:00,32.1154162389,5.39296427151,0.664929870587,0.230664328591,8.25718729233,10.0299323277,33.5495113619,27.787396611,0.0,5.7621147509
 03/25  04:00:00,33.74286939,5.3818203935,0.559024865598,0.368427623226,8.25718729233,11.6354268332,34.007471037,28.2387683674,0.0,5.76870266962
 03/25  05:00:00,37.9275531522,5.37168158957,0.46028494177,0.503556530227,8.71707943955,15.3327214929,33.7236029514,27.947419213,0.0,5.7761837384
 03/25  06:00:00,56.5867821063,5.43307396837,0.940736334355,0.40867042143,18.5082010057,25.6353820695,33.0746107351,27.2854097388,0.0,5.78920099625
 03/25  07:00:00,68.4146976344,5.59047035965,2.16281542842,0.173123259729,19.4083231844,41.0650158608,44.431630081,26.9930542075,0.0,17.4385758736
 03/25  08:00:00,94.6581078167,5.8111558766,4.37656761277,0.104815540165,26.3286599382,57.9988325916,63.2617259854,21.6496500462,0.0,41.6120759391
 03/25  09:00:00,80.2357114938,5.64250352661,5.27330246912,0.10895321093,26.3286599382,42.8504436482,68.7097555844,21.1463355872,18.025,29.5384199972
 03/25  10:00:00,54.8169106603,5.44361872866,3.83253999274,0.324214941009,21.7447113004,23.4437158914,68.6970032308,21.2413672875,18.025,29.4306359433
 03/25  11:00:00,52.3552883905,5.44600989064,3.79480228521,0.359936889793,19.3027497915,23.426170988,67.9506991766,20.5716669134,18.025,29.3540322633
 03/25  12:00:00,52.5357539801,5.48079581267,3.86705172527,0.291454640011,19.1483137236,23.7250123474,61.7957090017,20.3464767928,18.025,23.4242322089
 03/25  13:00:00,52.7117737015,5.50036175304,3.9219206067,0.247493018413,19.3027497915,23.7161209604,59.9262584994,18.4774977577,18.025,23.4237607418
 03/25  14:00:00,52.5341934822,5.49038124218,3.84136764012,0.160445727531,19.3027497915,23.7161209604,59.1652840634,17.7143835569,18.025,23.4259005065
 03/25  15:00:00,51.9803236599,5.4669045712,3.66684331197,0.0945261660148,19.3027497915,23.426170988,60.8205002242,19.3674530557,18.025,23.4280471685
 03/25  16:00:00,55.3458428953,5.43291366837,2.63450236928,0.0750458447338,19.3027497915,27.8956505705,43.9989023773,20.2049880374,18.025,5.76891433992
 03/25  17:00:00,62.9672862918,5.50881560232,1.62668713638,0.00579719080446,18.2229234133,37.5968344597,28.1827724784,20.7736953847,0.0,7.4090770937
 03/25  18:00:00,78.0074517037,5.63358608166,2.59446318455,0.0,32.690315043,37.0816133363,34.2746038003,24.3650239159,0.0,9.90957988441
 03/25  19:00:00,86.3392864378,5.72171654512,3.19025039603,0.0,36.8143715336,33.066984531,36.7448530646,25.1711400095,0.0,11.5737130551
 03/25  20:00:00,92.5363163898,5.85001464458,4.01889840685,0.0,36.3493007332,38.7721355839,37.9457899922,26.3735086174,0.0,11.5722813748
 03/25  21:00:00,90.3775338186,5.85583604457,3.95721069702,0.0149501526125,36.1807251679,36.8228455648,33.7911059964,27.9932682787,0.0,5.79783771772
 03/25  22:00:00,67.3319123781,5.63931581002,2.41323924913,0.049430213218,31.0351095914,20.6438685092,47.1450306277,29.7063343155,0.0,17.4386963122
 03/25  23:00:00,43.5184558137,5.47390136371,1.2644107149,0.104730727342,17.4250845679,11.7056064465,42.3436559238,30.782517719,0.0,11.5611382048
 03/25  24:00:00,37.149521706,5.44237585667,1.0253145045,0.234690244836,12.8411359301,10.0650221343,36.0194087504,30.2502707397,0.0,5.76913801063
 03/26  01:00:00,37.2732595001,5.42531651777,0.861713079369,0.42091556301,12.925468867,10.100111941,30.0685362226,30.0485362226,0.0,0.02
 03/26  02:00:00,32.5834429236,5.38829577201,0.525061604565,0.723808482956,8.34152022915,10.0650221343,37.5950287018,31.833211211,0.0,5.7618174908
 03/26  03:00:00,32.6247051693,5.37300132144,0.365106281072,0.940318803611,8.34152022915,10.0650221343,39.1189176459,33.3571409835,0.0,5.76177666239
 03/26  04:00:00,34.4768895698,5.37479968675,0.278181115331,1.27089151,8.34152022915,11.6705166398,39.6060730339,33.8370138559,0.0,5.76905917801
 03/26  05:00:00,38.9414877942,5.38106183361,0.216221274284,1.63275676336,8.80141237637,15.3678112995,39.0465220558,33.2703511969,0.0,5.77617085895
 03/26  06:00:00,56.9913549954,5.41118529415,0.568761177496,1.20711002958,18.5082010057,25.6353820695,43.8904425096,32.3302481372,0.0,11.5601943723
 03/26  07:00:00,68.8006323241,5.58359968501,2.02957285148,0.579759180311,19.4926561212,41.1001056674,40.693521579,29.0609456515,0.0,11.6325759275
 03/26  08:00:00,94.6834189714,5.80495923864,4.35412020101,0.158781982818,26.3286599382,57.9988325916,62.6150194874,21.0061303537,0.0,41.6088891337
 03/26  09:00:00,80.2494641003,5.6545710705,5.32670195784,0.176670282538,26.2443270014,42.8153538416,72.9720164947,19.5054925592,18.025,35.4415239355
 03/26  10:00:00,55.3609517076,5.50184333058,4.32739585362,0.315181724653,21.7447113004,23.4437158914,66.1890051648,18.7357571245,18.025,29.4282480403
 03/26  11:00:00,53.0399038173,5.52934398495,4.47062581517,0.225686979287,19.3449162599,23.4437158914,58.9594825924,17.4484113198,18.025,23.4860712727
 03/26  12:00:00,53.1805663696,5.56621841093,4.56253017799,0.0956575238639,19.190480192,23.7425572507,57.4113071629,15.9623679896,18.025,23.4239391733
 03/26  13:00:00,53.2161686065,5.5818930947,4.63913675682,0.0128541652018,19.260583323,23.698576057,54.1255916148,12.674792592,18.025,23.4257990227
 03/26  14:00:00,53.1938724,5.58400924656,4.62757787458,0.0,19.260583323,23.698576057,53.9712503596,12.5184393613,18.025,23.4278109983
 03/26  15:00:00,52.7350897116,5.56462378739,4.47813027734,0.0,19.260583323,23.4086260847,61.3497744906,14.042578995,18.025,29.2821954956
 03/26  16:00:00,56.1867826935,5.53120907934,3.51191179654,0.0,19.260583323,27.8781056672,32.46446196,14.41946196,18.025,0.02
 03/26  17:00:00,63.8818798213,5.62900892564,2.48660245078,0.0,18.1807569449,37.5792895564,27.3977787244,15.865781247,0.0,11.5319974773
 03/26  18:00:00,79.0886859805,5.78872744459,3.63998614605,0.0,32.6059821062,37.0465235296,27.8422632191,22.0592951362,0.0,5.78296808294
 03/26  19:00:00,87.5920252914,5.88840682436,4.27630391444,0.0,36.8143715336,33.066984531,35.937858951,24.3633941416,0.0,11.5744648093
 03/26  20:00:00,94.0900018112,6.04062796237,5.26255591375,0.0,36.43363367,38.8072253906,37.2927279499,25.7197558512,0.0,11.5729720987
 03/26  21:00:00,91.2553641578,5.99284694341,4.83240859288,0.0,36.0963922311,36.7877557581,41.3705484967,29.796794278,0.0,11.5737542187
 03/26  22:00:00,67.4979898413,5.68503577288,2.70245917417,0.0,30.9507766546,20.6087787026,44.5289131516,32.8966030052,0.0,11.6323101464
 03/26  23:00:00,43.6484678333,5.5014155106,1.47164464019,0.0,17.4250845679,11.7056064465,45.4958370687,33.9350457351,0.0,11.5607913336
 03/26  24:00:00,37.2086879146,5.45692329441,1.18033286704,0.00487075459155,12.925468867,10.100111941,39.0106811654,33.2416167136,0.0,5.76906445179
 03/27  01:00:00,34.0856199833,5.41417710842,0.834185444168,0.150848140753,10.0992000411,10.047477231,40.383052988,34.6212868979,0.0,5.76176609006
 03/27  02:00:00,32.2094374891,5.38870846339,0.599499096849,0.394378842345,8.25718729233,10.0299323277,35.1994005989,35.1794005989,0.0,0.02
 03/27  03:00:00,32.3461347305,5.37830831453,0.460885223664,0.680087727585,8.25718729233,10.0299323277,41.0085300786,35.2468138652,0.0,5.76171621338
 03/27  04:00:00,34.4398626143,5.38077735636,0.301898739143,1.32359507807,8.25718729233,11.6354268332,44.2717043789,38.5028601628,0.0,5.76884421602
 03/27  05:00:00,42.6622449862,5.40079354937,0.289524665016,1.95827514809,12.1011305571,15.3678112995,52.2287290016,40.6698862401,0.0,11.5588427614
 03/27  06:00:00,70.9972243026,5.57901226146,1.91110281629,0.848523186193,19.7275818095,37.2640762949,51.8503351826,40.2193002306,0.0,11.631034952
 03/27  07:00:00,85.0993465851,5.75957741433,3.31865197714,0.409877814047,24.3117294858,51.2795993405,58.0840353131,34.7241229261,0.0,23.359912387
 03/27  08:00:00,72.5742874816,5.52172257402,1.93758599168,0.779479562932,23.6694662846,40.6342015617,54.9217179446,25.3870756926,0.0,29.5346422521
 03/27  09:00:00,69.6601982593,5.52322544918,4.15956668843,0.649625707875,23.6694662846,35.6302164847,69.0950910893,21.6488355417,18.025,29.4212555475
 03/27  10:00:00,51.8959935805,5.47950467907,4.26121916309,0.424442440367,18.7433767983,22.9618409725,62.5545637769,15.1754702087,18.025,29.3540935682
 03/27  11:00:00,52.2205521123,5.53585458013,4.81907931846,0.137278611172,18.7433767983,22.9618409725,51.0623667019,9.61127073386,18.025,23.426095968
 03/27  12:00:00,52.4481567118,5.57425264326,5.08026335521,0.0218558145827,18.5889407304,23.1597249699,48.8423958358,7.39601653034,18.025,23.4213793055
 03/27  13:00:00,52.7015636552,5.60141586081,5.08185811259,0.0,18.7433767983,23.2517909448,46.8217528945,5.37340470388,18.025,23.4233481906
 03/27  14:00:00,52.7941541318,5.6187737207,5.15709058743,0.0,18.7433767983,23.2517909448,47.659061177,6.20880567413,18.025,23.4252555028
 03/27  15:00:00,52.3123535853,5.60541190151,4.97860108654,0.0,18.7433767983,22.9618409725,50.689908791,9.23774744878,18.025,23.4271613422
 03/27  16:00:00,55.8510852412,5.58881975383,4.08259488566,0.0,18.7433767983,27.431320555,33.9893988422,10.1956216432,18.025,5.76877719908
 03/27  17:00:00,67.5135843883,5.74283360519,3.40258523239,0.0,17.6635504202,40.6971502883,23.021968475,11.4759325454,0.0,11.5460359296
 03/27  18:00:00,74.7301337011,5.82988821196,4.02665483633,0.0,27.5259009287,37.3340067412,28.6434073752,17.026414457,0.0,11.6169929181
 03/27  19:00:00,84.8679466226,5.87275421334,4.2606583559,0.0,33.8341110165,33.3544677425,34.2470299935,22.673672448,0.0,11.5733575455
 03/27  20:00:00,93.8840746829,5.99874900656,4.99663369737,0.0,36.5179666069,38.8247702939,39.5529196471,27.980060903,0.0,11.5728587441
 03/27  21:00:00,88.4186722423,6.01569763229,5.02876974385,0.0,32.965339924,36.8579353714,46.7046080844,29.2669186064,0.0,17.437689478
 03/27  22:00:00,62.2842042419,5.68685098066,2.77071535273,0.0,25.6355707503,20.6438685092,43.2409091557,31.652202944,0.0,11.5887062118
 03/27  23:00:00,41.1857605116,5.49320394201,1.41943982705,0.0,15.0252895274,11.7056064465,40.3726974092,34.5966347767,0.0,5.77606263253
 03/27  24:00:00,35.6851641628,5.43045467953,0.986121626198,0.0213501999904,11.6412384099,10.0650221343,41.7355696189,35.9665890355,0.0,5.76898058338
 03/28  01:00:00,34.0155351297,5.40177741662,0.725751176764,0.20159968611,10.0992000411,10.047477231,42.9309251077,37.1692374974,0.0,5.76168761031
 03/28  02:00:00,32.2194627285,5.37579444874,0.471279661885,0.545539837564,8.25718729233,10.0299323277,39.6685568699,39.6485568699,0.0,0.02
 03/28  03:00:00,32.7723873597,5.37963753734,0.308555398984,1.2573432696,8.25718729233,10.0299323277,47.1557882615,41.3942533409,0.0,5.76153492065
 03/28  04:00:00,34.9514951838,5.39599373717,0.248476595989,1.87343658683,8.25718729233,11.6354268332,45.0794111502,39.3103513184,0.0,5.76905983184
 03/28  05:00:00,42.9443563781,5.4106587976,0.263654466623,2.25639679883,12.1011305571,15.3678112995,48.2204537996,38.6176052021,0.0,9.60284859755
 03/28  06:00:00,70.9465857023,5.58275314334,1.93899846919,0.766257946841,19.7275818095,37.2640762949,49.1167962979,35.518450966,0.0,13.5983453319
 03/28  07:00:00,85.0961756836,5.7777626943,3.45890759316,0.248278622694,24.3117294858,51.2795993405,50.8956187323,27.5368470987,0.0,23.3587716336
 03/28  08:00:00,72.8685867033,5.54679851285,2.594255253,0.392042535417,23.6694662846,40.6342015617,44.7193382212,15.1851542685,0.0,29.5341839527
 03/28  09:00:00,70.0408381468,5.56359486205,4.91097606413,0.238493383749,23.6694662846,35.6302164847,57.3777672178,9.9319761249,18.025,29.4207910929
 03/28  10:00:00,52.158047879,5.50624841661,4.71892356815,0.202052836946,18.7433767983,22.9618409725,55.3693688815,7.99221648173,18.025,29.3521523997
 03/28  11:00:00,52.3616319771,5.54573073798,4.99339598507,0.094169114802,18.7433767983,22.9618409725,48.2723006716,6.82039086978,18.025,23.4269098018
 03/28  12:00:00,52.6267862365,5.58712578003,5.25908975052,0.0087888546058,18.5889407304,23.1597249699,47.9737801654,6.52701358665,18.025,23.4217665787
 03/28  13:00:00,53.4329195307,5.65257294031,5.76206053632,0.0,18.7433767983,23.2517909448,43.4867716248,2.04064495863,18.025,23.4211266661
 03/28  14:00:00,53.8518411181,5.69762977304,6.13592487598,0.0,18.7433767983,23.2517909448,42.9400362065,1.49211520451,18.025,23.422921002
 03/28  15:00:00,53.7275634193,5.71245132527,6.2867750537,0.0,18.7433767983,22.9618409725,44.0541142125,2.60440179624,18.025,23.4247124163
 03/28  16:00:00,57.1985668882,5.69741870258,5.32147792263,0.0,18.7433767983,27.431320555,27.7079088888,3.91425452926,18.025,5.76865435955
 03/28  17:00:00,68.8212837181,5.85740354911,4.59571727321,0.0,17.6635504202,40.6971502883,17.1192790549,5.57334425489,0.0,11.5459348001
 03/28  18:00:00,76.3466433924,5.99306402484,5.47999570033,0.0,27.5259009287,37.3340067412,21.2829763918,9.66617196824,0.0,11.6168044236
 03/28  19:00:00,86.8391231234,6.08497714008,6.01961768327,0.0,33.8341110165,33.3544677425,23.3349668506,11.7611264688,0.0,11.5738403818
 03/28  20:00:00,96.1725586801,6.2624283978,7.02144711576,0.0,36.5179666069,38.8247702939,26.5104213417,14.9366036121,0.0,11.5738177297
 03/28  21:00:00,90.3844301163,6.25432878752,6.75590415262,0.0,32.965339924,36.8579353714,35.7046026751,18.2693598921,0.0,17.435242783
 03/28  22:00:00,63.6059016462,5.84209032528,3.93718147735,0.0,25.6355707503,20.6438685092,33.5532533746,21.9650619676,0.0,11.588191407
 03/28  23:00:00,41.9501976712,5.58589064698,2.09119334999,0.0,15.0252895274,11.7056064465,29.6097681144,23.8338648503,0.0,5.77590326409
 03/28  24:00:00,36.48268792,5.53430812689,1.70114543677,0.0,11.6412384099,10.0650221343,27.869286257,22.1004737334,0.0,5.76881252357
 03/29  01:00:00,34.6318351815,5.49684142383,1.44859026983,0.0,10.0992000411,10.047477231,22.313486446,22.293486446,0.0,0.02
 03/29  02:00:00,32.4798647762,5.45921710591,1.19380007614,0.0,8.25718729233,10.0299323277,29.0719266224,23.3100026291,0.0,5.76192399323
 03/29  03:00:00,32.2933232369,5.43492686508,1.03154761501,0.0,8.25718729233,10.0299323277,29.3868170778,23.6249710271,0.0,5.76184605065
 03/29  04:00:00,33.8395171365,5.42632644036,0.979605618561,0.0,8.25718729233,11.6354268332,28.5109732712,22.7423237307,0.0,5.76864954053
 03/29  05:00:00,41.4664796774,5.43026021331,1.01329865364,0.00928220007502,12.1011305571,15.3678112995,29.3181758001,23.5281839078,0.0,5.78999189223
 03/29  06:00:00,71.1339993576,5.68294127009,2.79248946269,0.0,19.7275818095,37.2640762949,40.3637066128,22.92851623,0.0,17.4351903828
 03/29  07:00:00,86.053455249,5.92101979235,4.52122194884,0.0,24.3117294858,51.2795993405,41.2329824839,17.8743856939,0.0,23.35859679
 03/29  08:00:00,74.0121227731,5.66589073636,4.01075162703,0.0,23.6694662846,40.6342015617,37.5345354044,8.00029238876,0.0,29.5342430157
 03/29  09:00:00,71.5376251227,5.68799799876,6.5218598192,0.0,23.6694662846,35.6302164847,50.6787962132,3.23039924006,18.025,29.4233969731
 03/29  10:00:00,53.8536072076,5.63586725052,6.48692074841,0.0,18.7433767983,22.9618409725,49.0500988307,1.67392652752,18.025,29.3511723032
 03/29  11:00:00,54.3971700241,5.70845473491,6.96038308182,0.0,18.7433767983,22.9618409725,42.5779669287,1.12738504903,18.025,23.4255818797
 03/29  12:00:00,54.5917203168,5.75510561532,7.06483503784,0.0,18.5889407304,23.1597249699,44.7185354487,3.27522595051,18.025,23.4183094982
 03/29  13:00:00,54.9849660757,5.80095263506,7.16573118275,0.0,18.7433767983,23.2517909448,42.268985475,0.825623934688,18.025,23.4183615403
 03/29  14:00:00,55.3960663974,5.84788179068,7.529902121,0.0,18.7433767983,23.2517909448,41.8793805733,0.43600965087,18.025,23.4183709224
 03/29  15:00:00,54.9003747484,5.82052435112,7.35151741103,0.0,18.7433767983,22.9618409725,43.2437566182,1.79869388432,18.025,23.4200627339
 03/29  16:00:00,58.8656453892,5.84813758056,6.83783653578,0.0,18.7433767983,27.431320555,25.6859611871,1.89223074013,18.025,5.768730447
 03/29  17:00:00,70.7959724125,6.04547263092,6.38234082124,0.0,17.6635504202,40.6971502883,8.15216320601,2.36958931941,0.0,5.78257388659
 03/29  18:00:00,78.2190652387,6.18149042307,7.16399598936,0.0,27.5259009287,37.3340067412,21.7137218793,4.29886484089,0.0,17.4148570384
 03/29  19:00:00,88.9286632835,6.2910008541,7.90314458764,0.0,33.8341110165,33.3544677425,17.6047708075,6.03164384914,0.0,11.5731269584
 03/29  20:00:00,98.8470171662,6.51968059864,9.43865801788,0.0,36.5179666069,38.8247702939,17.8249120201,6.25338836244,0.0,11.5715236576
 03/29  21:00:00,93.6767657266,6.57278717067,9.72979175233,0.0,32.965339924,36.8579353714,18.1025285583,6.47194413537,0.0,11.6305844229
 03/29  22:00:00,66.5967224627,6.1459027505,6.62419659382,0.0,25.6355707503,20.6438685092,20.8399153054,9.25150540896,0.0,11.5884098965
 03/29  23:00:00,43.9307581728,5.79085427961,3.86679373645,0.0,15.0252895274,11.7056064465,23.9133037058,12.3815463373,0.0,11.5317573685
 03/29  24:00:00,37.9183501786,5.6895581617,2.98156143718,0.0,11.6412384099,10.0650221343,12.4205747474,12.4005747474,0.0,0.02
 03/30  01:00:00,35.7602320935,5.62647517174,2.44735458956,0.0,10.0992000411,10.047477231,18.8867539096,13.1250200984,0.0,5.76173381119
 03/30  02:00:00,33.5088248929,5.58046070589,2.10151781386,0.0,8.25718729233,10.0299323277,19.7693979896,14.0077489923,0.0,5.76164899736
 03/30  03:00:00,33.2576295262,5.55023814652,1.88054636572,0.0,8.25718729233,10.0299323277,21.0311387319,15.2695771705,0.0,5.76156156135
 03/30  04:00:00,34.6312660928,5.52267081425,1.67501436138,0.0,8.25718729233,11.6354268332,22.8797950873,17.1117576077,0.0,5.76803747957
 03/30  05:00:00,42.347220866,5.5387769719,1.79481037745,0.0,12.1011305571,15.3678112995,21.7493601581,15.9603421984,0.0,5.78901795975
 03/30  06:00:00,70.5138049786,5.8398455159,3.89939671529,0.0,19.7275818095,37.2640762949,31.9754708343,14.5399734237,0.0,17.4354974106
 03/30  07:00:00,88.1596239938,6.16710635715,6.38132235685,0.0,24.3117294858,51.2795993405,29.1605510038,11.6377516276,0.0,17.5227993763
 03/30  08:00:00,75.6223786622,5.80589953568,5.48100628929,0.0,23.6694662846,40.6342015617,40.5227035449,5.08816558218,0.0,35.4345379627
 03/30  09:00:00,73.0550005026,5.82669779625,7.90054216792,0.0,23.6694662846,35.6302164847,49.9260488479,2.48250155399,18.025,29.4185472939
 03/30  10:00:00,54.5249329902,5.69727450523,7.09684508772,0.0,18.7433767983,22.9618409725,44.0705707869,2.5634543783,18.025,23.4821164086
 03/30  11:00:00,55.1553868835,5.7512735044,7.67578316863,0.0,18.7433767983,22.9618409725,47.1625103009,1.02776059353,18.025,28.1097497073
 03/30  12:00:00,56.6702877417,5.93593110079,8.96257763046,0.0,18.5889407304,23.1597249699,43.679583686,1.0761642832,18.025,24.5784194028
 03/30  13:00:00,57.9856324634,6.05324728635,9.91410698471,0.0,18.7433767983,23.2517909448,41.4391945768,0.0,18.025,23.4141945768
 03/30  14:00:00,58.7587319809,6.12298576274,10.617467911,0.0,18.7433767983,23.2517909448,41.4365876403,0.0,18.025,23.4115876403
 03/30  15:00:00,58.9534785649,6.16118031888,11.0639696575,0.0,18.7433767983,22.9618409725,41.4415225309,0.0,18.025,23.4165225309
 03/30  16:00:00,62.4036477874,6.14280606902,10.0811746752,0.0,18.7433767983,27.431320555,23.7937276393,0.0,18.025,5.76872763932
 03/30  17:00:00,76.5661825458,6.49897230167,11.6990587609,0.0,17.6635504202,40.6971502883,5.78290556885,0.0,0.0,5.78290556885
 03/30  18:00:00,82.9699354894,6.60768465433,11.4886809178,0.0,27.5259009287,37.3340067412,17.808834087,0.395588031142,0.0,17.4132460558
 03/30  19:00:00,92.7543806522,6.66337940692,11.3564877139,0.0,33.8341110165,33.3544677425,7.74761192988,1.95247618009,0.0,5.79513574979
 03/30  20:00:00,102.401550808,6.86885487945,12.6440260039,0.0,36.5179666069,38.8247702939,14.5581521398,2.98479917227,0.0,11.5733529675
 03/30  21:00:00,97.0527686494,6.9065066082,12.7720849052,0.0,32.965339924,36.8579353714,21.8189319355,4.38396749103,0.0,17.4349644445
 03/30  22:00:00,69.8989554778,6.47009920773,9.6022405135,0.0,25.6355707503,20.6438685092,16.9468295139,5.35831227274,0.0,11.5885172412
 03/30  23:00:00,46.9206472314,6.0820171455,6.56552590118,0.0,15.0252895274,11.7056064465,12.8629037745,7.0870461766,0.0,5.77585759791
 03/30  24:00:00,39.8738665567,5.88221136712,4.74442722997,0.0,11.6412384099,10.0650221343,13.9718238957,8.20334544154,0.0,5.76847845413
 03/31  01:00:00,37.3232845623,5.78975296854,3.84713019973,0.0,10.0992000411,10.047477231,14.2567699144,8.49505196343,0.0,5.76171795096
 03/31  02:00:00,34.863194198,5.72707020886,3.30928199407,0.0,8.25718729233,10.0299323277,15.3383492718,9.57671948409,0.0,5.76162978769
 03/31  03:00:00,34.2658328367,5.66003221332,2.77895930768,0.0,8.25718729233,10.0299323277,11.4445242095,11.4245242095,0.0,0.02
 03/31  04:00:00,35.4205442408,5.61011499933,2.37685117576,0.0,8.25718729233,11.6354268332,20.1154118291,14.3466125048,0.0,5.76879932431
 03/31  05:00:00,42.9736271311,5.6104429593,2.34955397677,0.0,12.1011305571,15.3678112995,26.4145807413,14.8551821755,0.0,11.5593985659
 03/31  06:00:00,71.5610873537,5.96517821032,4.82135951718,0.0,19.7275818095,37.2640762949,26.7221461347,15.0915428999,0.0,11.6306032347
 03/31  07:00:00,88.9841453913,6.27540833024,7.09755392408,0.0,24.3117294858,51.2795993405,38.2476009629,14.8918888616,0.0,23.3557121013
 03/31  08:00:00,75.2691096029,5.81620646685,5.1174405161,0.0,23.6694662846,40.6342015617,46.6047100349,11.1709633219,0.0,35.433746713
 03/31  09:00:00,71.7017763585,5.74154564176,6.63247397861,0.0,23.6694662846,35.6302164847,58.3587164629,10.9152541289,18.025,29.418462334
 03/31  10:00:00,52.7964977015,5.58132921994,5.48436159808,0.0,18.7433767983,22.9618409725,53.7590932417,12.2507775865,18.025,23.4833156551
 03/31  11:00:00,52.4735927437,5.55987345082,5.18539311428,0.0,18.7433767983,22.9618409725,54.0415050708,12.595592871,18.025,23.4209121998
 03/31  12:00:00,52.4572237413,5.55695963995,5.12849117758,0.0,18.5889407304,23.1597249699,51.9178147412,10.4736522238,18.025,23.4191625174
 03/31  13:00:00,52.4381160247,5.54697104276,4.87286861025,0.0,18.7433767983,23.2517909448,50.7524267542,9.30684088322,18.025,23.420585871
 03/31  14:00:00,52.7304833196,5.56101868953,5.15118763388,0.0,18.7433767983,23.2517909448,47.798407083,6.35140766014,18.025,23.4219994228
 03/31  15:00:00,53.0555044084,5.60840519818,5.71877191445,0.0,18.7433767983,22.9618409725,46.1192626356,4.67086653017,18.025,23.4233961055
 03/31  16:00:00,57.1740768473,5.6403592678,5.35405933172,0.0,18.7433767983,27.431320555,27.1043719575,3.31081396585,18.025,5.76855799166
 03/31  17:00:00,69.4570473223,5.84557851061,5.24332222925,0.0,17.6635504202,40.6971502883,14.0834183271,2.53826639001,0.0,11.5451519371
 03/31  18:00:00,77.3929355053,6.03539315815,6.48398709593,0.0,27.5259009287,37.3340067412,15.8625172418,4.24741340285,0.0,11.615103839
 03/31  19:00:00,88.1470926703,6.16597105085,7.24661329452,0.0,33.8341110165,33.3544677425,18.0440596021,6.47076051829,0.0,11.5732990838
 03/31  20:00:00,97.144959076,6.33126488917,7.92503134042,0.0,36.5179666069,38.8247702939,23.6761066939,12.102899167,0.0,11.5732075269
 03/31  21:00:00,91.1991433227,6.32703999739,7.49793527463,0.0,32.965339924,36.8579353714,32.4651214643,16.8970731691,0.0,15.5680482952
 03/31  22:00:00,64.5179322392,5.93607646195,4.75524816236,0.0,25.6355707503,20.6438685092,31.523593276,18.0768720825,0.0,13.4467211935
 03/31  23:00:00,42.8644279422,5.67633720527,2.91498933494,0.0,15.0252895274,11.7056064465,23.1783732012,17.4025084603,0.0,5.77586474087
 03/31  24:00:00,37.3223281194,5.62299539063,2.45210842907,0.0,11.6412384099,10.0650221343,21.8666923001,16.0978744473,0.0,5.76881785272
 04/01  01:00:00,38.4464935801,5.61400166839,2.38661534334,0.0,12.8411359301,10.0650221343,14.7666870598,14.7466870598,0.0,0.02
 04/01  02:00:00,33.543782822,5.5750846021,2.14185784319,0.0,8.25718729233,10.0299323277,19.0972213493,13.3356399816,0.0,5.76158136773
 04/01  03:00:00,33.4868570091,5.56432061001,2.09569540228,0.0,8.25718729233,10.0299323277,17.551996947,11.7905227086,0.0,5.7614742384
 04/01  04:00:00,35.1298712458,5.5641968083,2.13209968056,0.0,8.25718729233,11.6354268332,16.0153641019,10.2466315046,0.0,5.76873259728
 04/01  05:00:00,39.1539433709,5.54950762509,2.0124345884,0.0,8.71707943955,15.3327214929,16.4751286541,10.6994226892,0.0,5.77570596491
 04/01  06:00:00,56.5030186014,5.66117898897,2.92157759506,0.0,18.5082010057,25.6353820695,15.2857135877,9.49692329495,0.0,5.78879029279
 04/01  07:00:00,71.7868333033,5.92974497635,5.36886789676,0.0,19.4083231844,41.0650158608,24.2829621817,6.84704192728,0.0,17.4359202544
 04/01  08:00:00,101.156513251,6.38627589559,10.4047585844,0.0,26.3286599382,57.9988325916,44.0065172992,2.41536580637,0.0,41.5911514929
 04/01  09:00:00,86.1205340714,6.14142922603,10.7682158776,0.0,26.3286599382,42.8504436482,48.7422206826,1.19263021216,18.025,29.5245904704
 04/01  10:00:00,58.9770698882,5.76540850226,7.99516878036,0.0,21.7447113004,23.4437158914,49.3671256544,1.92281521593,18.025,29.4193104384
 04/01  11:00:00,56.082050281,5.7292638243,7.59828036683,0.0,19.3027497915,23.426170988,49.2310558887,1.86243570181,18.025,29.3436201869
 04/01  12:00:00,56.038346118,5.72459697708,7.41731860598,0.0,19.1483137236,23.7250123474,44.2746718099,2.83403354451,18.025,23.4156382653
 04/01  13:00:00,55.9722439662,5.72136429717,7.20890449239,0.0,19.3027497915,23.7161209604,42.6052647437,1.16596010655,18.025,23.4143046372
 04/01  14:00:00,55.9236873945,5.72395164825,7.15776057045,0.0,19.3027497915,23.7161209604,42.9959429613,1.55785295258,18.025,23.4130900088
 04/01  15:00:00,56.097442161,5.7707125942,7.57470408218,0.0,19.3027497915,23.426170988,43.3741868841,1.93478039168,18.025,23.4144064924
 04/01  16:00:00,60.0634890701,5.79460353255,7.0655204676,0.0,19.3027497915,27.8956505705,25.4426340204,1.65023556468,18.025,5.76739845576
 04/01  17:00:00,67.8399342454,5.93340492309,6.08056918987,0.0,18.2229234133,37.5968344597,8.66856154801,2.89294990591,0.0,5.7756116421
 04/01  18:00:00,83.5196100316,6.18752365791,7.55271606839,0.0,32.690315043,37.0816133363,12.9370654936,7.15476046564,0.0,5.78230502792
 04/01  19:00:00,92.5549384147,6.37110492078,8.7565553124,0.0,36.8143715336,33.066984531,19.6917800282,8.11872400956,0.0,11.5730560187
 04/01  20:00:00,99.4789097116,6.59472144157,10.2168315156,0.0,36.3493007332,38.7721355839,20.5801866647,9.0092580445,0.0,11.5709286202
 04/01  21:00:00,97.4029021326,6.61392116261,10.2394886751,0.0,36.1807251679,36.8228455648,20.7732702155,9.19993026787,0.0,11.5733399476
 04/01  22:00:00,73.0422793013,6.24357957073,7.56884028637,0.0,31.0351095914,20.6438685092,27.0847285601,9.64951855924,0.0,17.4352100009
 04/01  23:00:00,47.5254757709,5.89337548634,4.95672989328,0.0,17.4250845679,11.7056064465,16.3155418832,10.5256437466,0.0,5.78989813668
 04/01  24:00:00,40.229799892,5.79446003241,3.98822114507,0.0,12.8411359301,10.0650221343,16.5112952223,10.7438246715,0.0,5.76747055071
 04/02  01:00:00,39.7304314389,5.73654495356,3.42858677888,0.0,12.925468867,10.100111941,16.6592072861,10.8976422863,0.0,5.7615649998
 04/02  02:00:00,34.3924955751,5.6532104244,2.79302581057,0.0,8.34152022915,10.0650221343,16.8517513802,11.0902939024,0.0,5.76145747779
 04/02  03:00:00,34.1371503922,5.62376761591,2.56712379932,0.0,8.34152022915,10.0650221343,11.2740890423,11.2540890423,0.0,0.02
 04/02  04:00:00,35.5949719744,5.60689862534,2.43507963451,0.0,8.34152022915,11.6705166398,17.1580073932,11.3894338333,0.0,5.76857355992
 04/02  05:00:00,39.5917338808,5.58932925981,2.29098499056,0.0,8.80141237637,15.3678112995,17.6230548846,11.8475207364,0.0,5.7755341482
 04/02  06:00:00,56.5528997538,5.67794929926,2.95469087789,0.0,18.5082010057,25.6353820695,24.2736906275,12.7152578863,0.0,11.5584327412
 04/02  07:00:00,72.0296325538,5.98275862666,5.43924157112,0.0,19.4926561212,41.1001056674,28.3359893198,10.9008706711,0.0,17.4351186487
 04/02  08:00:00,101.995335946,6.50813973603,11.1217316729,0.0,26.3286599382,57.9988325916,39.3993922453,3.75027715684,0.0,35.6491150885
 04/02  09:00:00,87.9802198146,6.34980039852,12.5389641705,0.0,26.2443270014,42.8153538416,53.7547234929,0.305818635361,18.025,35.4239048575
 04/02  10:00:00,62.3331742845,6.08467977278,11.0320080111,0.0,21.7447113004,23.4437158914,47.4613560201,0.0174947530447,18.025,29.418861267
 04/02  11:00:00,61.0690468194,6.19412118592,12.0607129249,0.0,19.3449162599,23.4437158914,41.5028838208,0.0,18.025,23.4778838208
 04/02  12:00:00,62.0003137858,6.30900597041,12.7351705235,0.0,19.190480192,23.7425572507,41.4440052279,0.0,18.025,23.4190052279
 04/02  13:00:00,63.0640149345,6.40472711898,13.6770265252,0.0,19.260583323,23.698576057,41.4445946068,0.0,18.025,23.4195946068
 04/02  14:00:00,62.0063355606,6.31033380785,12.713740511,0.0,19.260583323,23.698576057,41.4737132557,0.0288530559079,18.025,23.4198601998
 04/02  15:00:00,62.3643094241,6.38251765062,13.2894797415,0.0,19.260583323,23.4086260847,41.4460237505,0.0,18.025,23.4210237505
 04/02  16:00:00,66.5941053559,6.41340759473,13.0370536372,0.0,19.260583323,27.8781056672,23.7934275171,0.0,18.025,5.76842751712
 04/02  17:00:00,74.369099204,6.5567177623,12.0461393325,0.0,18.1807569449,37.5792895564,5.77552335504,0.0,0.0,5.77552335504
 04/02  18:00:00,89.7477929509,6.813793028,13.2740582101,0.0,32.6059821062,37.0465235296,11.5648828605,0.0200142429091,0.0,11.5448686176
 04/02  19:00:00,98.3561915698,6.95463937304,13.9742849864,0.0,36.8143715336,33.066984531,12.160071572,0.589310956895,0.0,11.5707606151
 04/02  20:00:00,105.172382603,7.15096382626,15.2346435953,0.0,36.43363367,38.8072253906,7.06832627283,1.27357466825,0.0,5.79475160458
 04/02  21:00:00,102.68801536,7.149221465,15.1087335093,0.0,36.0963922311,36.7877557581,13.1509601305,1.5775307989,0.0,11.5734293316
 04/02  22:00:00,77.8386884782,6.7324160518,11.9958456719,0.0,30.9507766546,20.6087787026,20.1302987223,2.69581619176,0.0,17.4344825306
 04/02  23:00:00,51.7947065367,6.31709078643,8.80225056494,0.0,17.4250845679,11.7056064465,15.5438582487,3.98473765527,0.0,11.5591205934
 04/02  24:00:00,43.9472177235,6.153107224,7.22757331425,0.0,12.925468867,10.100111941,5.40859263934,5.38859263934,0.0,0.02
 04/03  01:00:00,39.4969453184,6.0048581095,5.80569519996,0.0,10.0992000411,10.047477231,12.6575344967,6.89575261182,0.0,5.76178188491
 04/03  02:00:00,36.3881365622,5.88629443029,4.67500606884,0.0,8.25718729233,10.0299323277,13.9503614125,8.18897745259,0.0,5.7613839599
 04/03  03:00:00,35.598551977,5.80522596676,3.96649163525,0.0,8.25718729233,10.0299323277,15.0003051536,9.23904790133,0.0,5.76125725222
 04/03  04:00:00,36.658015929,5.74269965938,3.48174911816,0.0,8.25718729233,11.6354268332,13.6679793192,10.1919229386,0.0,3.4760563806
 04/03  05:00:00,44.1615942406,5.73405967934,3.41392537838,0.0,12.1011305571,15.3678112995,18.8678203476,10.7789402248,0.0,8.08888012283
 04/03  06:00:00,73.7443837058,6.19220980099,6.77765342493,0.0,19.7275818095,37.2640762949,28.0339468049,10.5995575776,0.0,17.4343892273
 04/03  07:00:00,92.7462431022,6.63429269301,10.5008115678,0.0,24.3117294858,51.2795993405,24.0601442297,6.54104259494,0.0,17.5191016348
 04/03  08:00:00,81.078081513,6.27227315716,10.4703735764,0.0,23.6694662846,40.6342015617,35.6093285302,0.181443612787,0.0,35.4278849174
 04/03  09:00:00,79.0329470357,6.29578239018,13.4094296751,0.0,23.6694662846,35.6302164847,47.434916301,0.0,18.025,29.409916301
 04/03  10:00:00,61.5399822842,6.17471198849,13.6344793066,0.0,18.7433767983,22.9618409725,41.5045372455,0.0,18.025,23.4795372455
 04/03  11:00:00,63.4686577909,6.30401785575,15.4363243694,0.0,18.7433767983,22.9618409725,41.4450957255,0.0,18.025,23.4200957255
 04/03  12:00:00,64.9262428276,6.3369285823,16.8175498995,0.0,18.5889407304,23.1597249699,41.4446347781,0.0,18.025,23.4196347781
 04/03  13:00:00,64.6365709719,6.33992837524,16.2783760037,0.0,18.7433767983,23.2517909448,41.4456200763,0.0,18.025,23.4206200762
 04/03  14:00:00,62.8345282706,6.29925597991,14.5170055918,0.0,18.7433767983,23.2517909448,41.4466075907,0.0,18.025,23.4216075907
 04/03  15:00:00,60.3877196693,6.2075124048,12.4518928637,0.0,18.7433767983,22.9618409725,41.5207185619,0.0731714961888,18.025,23.4225470658
 04/03  16:00:00,61.8059928097,6.082134423,9.5442096057,0.0,18.7433767983,27.431320555,26.1344452155,2.34112649,18.025,5.76831872553
 04/03  17:00:00,73.5260383273,6.29325131259,8.86465563831,0.0,17.6635504202,40.6971502883,14.082204274,2.53795106074,0.0,11.5442532133
 04/03  18:00:00,81.5742569416,6.48728154334,10.2134485927,0.0,27.5259009287,37.3340067412,14.4665520734,2.85187941168,0.0,11.6146726617
 04/03  19:00:00,91.2385002508,6.51424086516,9.98977362029,0.0,33.8341110165,33.3544677425,19.4264549142,7.85372057918,0.0,11.572734335
 04/03  20:00:00,100.00163773,6.65194398841,10.4610493831,0.0,36.5179666069,38.8247702939,23.274836312,11.7020382552,0.0,11.5727980568
 04/03  21:00:00,94.5304357318,6.68099171498,10.4753084564,0.0,32.965339924,36.8579353714,29.6570743155,12.2245450071,0.0,17.4325293083
 04/03  22:00:00,67.4977990316,6.25552308915,7.41569227223,0.0,25.6355707503,20.6438685092,25.1988660183,13.6125114608,0.0,11.5863545575
 04/03  23:00:00,44.8124594386,5.88938942633,4.64998179655,0.0,15.0252895274,11.7056064465,20.7672546155,14.9916457138,0.0,5.7756089017
 04/03  24:00:00,38.5345156794,5.75370674988,3.53359521777,0.0,11.6412384099,10.0650221343,21.3410206249,15.5724402272,0.0,5.7685803977
 04/04  01:00:00,36.2211784205,5.67458233227,2.86020840106,0.0,10.0992000411,10.047477231,16.4018085618,16.3818085618,0.0,0.02
 04/04  02:00:00,33.9573837133,5.62784517133,2.50270603821,0.0,8.25718729233,10.0299323277,22.7851591892,17.0237969304,0.0,5.7613622588
 04/04  03:00:00,33.7126964001,5.59951834481,2.28634518535,0.0,8.25718729233,10.0299323277,23.1077540077,17.3465290657,0.0,5.76122494197
 04/04  04:00:00,35.1363705445,5.57829264973,2.12451424354,0.0,8.25718729233,11.6354268332,23.3395811597,17.5711804102,0.0,5.76840074953
 04/04  05:00:00,42.7940746753,5.58933544579,2.19113721361,0.0,12.1011305571,15.3678112995,22.9130642321,17.1235638822,0.0,5.78950034987
 04/04  06:00:00,70.9902808889,5.89253463565,4.32323816221,0.0,19.7275818095,37.2640762949,33.6176376095,16.186405218,0.0,17.4312323915
 04/04  07:00:00,89.1725856003,6.27485170647,7.2866063712,0.0,24.3117294858,51.2795993405,29.6637272304,12.1443559407,0.0,17.5193712897
 04/04  08:00:00,76.4650354132,5.87987277121,6.24973821587,0.0,23.6694662846,40.6342015617,40.5337204335,5.10880782327,0.0,35.4249126102
 04/04  09:00:00,74.2244191549,5.90147896828,8.99521419004,0.0,23.6694662846,35.6302164847,48.9770130644,1.54141259783,18.025,29.4106004666
 04/04  10:00:00,56.372966925,5.81850596478,8.82367387506,0.0,18.7433767983,22.9618409725,42.3496819377,0.846867665935,18.025,23.4778142718
 04/04  11:00:00,57.3155838666,5.91367120561,9.67360049494,0.0,18.7433767983,22.9618409725,41.4710102848,0.0255898608537,18.025,23.4204204239
 04/04  12:00:00,59.302783175,6.08507457409,11.445946266,0.0,18.5889407304,23.1597249699,41.4460672788,0.0,18.025,23.4210672788
 04/04  13:00:00,60.7016331351,6.2218220864,12.461547899,0.0,18.7433767983,23.2517909448,41.4468852011,0.0,18.025,23.4218852011
 04/04  14:00:00,61.5505303644,6.28992712094,13.2423405842,0.0,18.7433767983,23.2517909448,47.2871614573,0.0,18.025,29.2621614573
 04/04  15:00:00,61.3704054152,6.31758655531,13.324507801,0.0,18.7433767983,22.9618409725,41.4327056585,0.0,18.025,23.4077056585
 04/04  16:00:00,63.4978638699,6.25697107974,11.0612514186,0.0,18.7433767983,27.431320555,18.3448103985,0.299810398473,18.025,0.02
 04/04  17:00:00,73.4038245337,6.34211576771,8.69358655436,0.0,17.6635504202,40.6971502883,15.1229916495,3.57849097152,0.0,11.5445006779
 04/04  18:00:00,79.8640361137,6.40152855319,8.58899171376,0.0,27.5259009287,37.3340067412,22.2282507986,10.613277854,0.0,11.6149729446
 04/04  19:00:00,89.900717779,6.45276628513,8.71347274413,0.0,33.8341110165,33.3544677425,25.1995618333,13.6267687127,0.0,11.5727931206
 04/04  20:00:00,99.0542083498,6.60987171674,9.55569946813,0.0,36.5179666069,38.8247702939,27.6202080166,16.0492145656,0.0,11.570993451
 04/04  21:00:00,93.4809875615,6.61741436608,9.48945007985,0.0,32.965339924,36.8579353714,34.062128631,16.6294179204,0.0,17.4327107106
 04/04  22:00:00,66.5610205952,6.18613231797,6.54831259673,0.0,25.6355707503,20.6438685092,29.5184380688,17.9318941125,0.0,11.5865439563
 04/04  23:00:00,44.0776278935,5.82303646314,3.98150800877,0.0,15.0252895274,11.7056064465,24.8268600508,19.0514405685,0.0,5.77541948229
 04/04  24:00:00,37.8927547253,5.69534871431,2.95019572064,0.0,11.6412384099,10.0650221343,25.2569983469,19.4886270534,0.0,5.76837129347
 04/05  01:00:00,35.7966527172,5.6351933909,2.47507439965,0.0,10.0992000411,10.047477231,20.1460209996,20.1260209996,0.0,0.02
 04/05  02:00:00,33.5471003623,5.58883926337,2.13143180455,0.0,8.25718729233,10.0299323277,26.4006845413,20.6391659093,0.0,5.76151863198
 04/05  03:00:00,33.3105228549,5.56020189337,1.92349073774,0.0,8.25718729233,10.0299323277,26.5708142011,20.8094426259,0.0,5.76137157518
 04/05  04:00:00,34.7478996229,5.5389666847,1.77537248999,0.0,8.25718729233,11.6354268332,26.6580898834,20.8895694312,0.0,5.76852045219
 04/05  05:00:00,42.4033928807,5.54835357135,1.84144399688,0.0,12.1011305571,15.3678112995,26.1106735958,20.3217470475,0.0,5.78892654823
 04/05  06:00:00,70.3958701603,5.83077630556,3.79059749031,0.0,19.7275818095,37.2640762949,37.0483748096,19.6173006661,0.0,17.4310741436
 04/05  07:00:00,87.5386801579,6.1033648042,5.8242020343,0.0,24.3117294858,51.2795993405,35.0284592804,17.5113448039,0.0,17.5171144765
 04/05  08:00:00,74.4075928327,5.73855268137,4.33362617999,0.0,23.6694662846,40.6342015617,48.3913661889,12.9689018196,0.0,35.4224643693
 04/05  09:00:00,71.130182881,5.69368616585,6.10877800812,0.0,23.6694662846,35.6302164847,60.0819174338,12.6473658531,18.025,29.4095515806
 04/05  10:00:00,52.460067961,5.55055252149,5.17873387843,0.0,18.7433767983,22.9618409725,54.7872261725,13.2858590715,18.025,23.4763671009
 04/05  11:00:00,52.2978813314,5.5397532178,5.02981968086,0.0,18.7433767983,22.9618409725,54.3708448326,12.9265904725,18.025,23.4192543601
 04/05  12:00:00,52.2989331417,5.53768118608,4.98949357308,0.0,18.5889407304,23.1597249699,52.0819734774,10.6372305971,18.025,23.4197428803
 04/05  13:00:00,52.3253626808,5.5324695549,4.77463382724,0.0,18.7433767983,23.2517909448,50.8553983286,9.40998660791,18.025,23.4204117207
 04/05  14:00:00,52.1027735466,5.51680024218,4.56771385934,0.0,18.7433767983,23.2517909448,52.1257133946,10.2349314848,18.025,23.8657819099
 04/05  15:00:00,51.7422505585,5.51546810122,4.49847386087,0.0,18.7433767983,22.9618409725,58.8027549173,11.9638877084,18.025,28.8138672088
 04/05  16:00:00,55.6381632281,5.54190690505,3.91662114066,0.0,18.7433767983,27.431320555,29.7582937102,11.7132937102,18.025,0.02
 04/05  17:00:00,67.1001544033,5.67087166973,3.06116724936,0.0,17.6635504202,40.6971502883,23.5311483275,11.9868810922,0.0,11.5442672353
 04/05  18:00:00,74.7637848997,5.78484260413,4.10543856727,0.0,27.5259009287,37.3340067412,24.6060102691,12.9919417592,0.0,11.6140685099
 04/05  19:00:00,83.8682000718,5.913684626,5.10404354344,0.0,33.8341110165,33.3544677425,23.7775319133,12.2060777037,0.0,11.5714542096
 04/05  20:00:00,95.836024802,6.16076694821,6.78662878753,0.0,36.5179666069,38.8247702939,24.1859018846,12.613664337,0.0,11.5722375476
 04/05  21:00:00,91.1517289552,6.26578093089,7.51183492762,0.0,32.965339924,36.8579353714,27.1539668749,11.6765555047,0.0,15.4774113702
 04/05  22:00:00,64.7874198796,5.9174593804,5.04339352093,0.0,25.6355707503,20.6438685092,25.06339845,11.5333200556,0.0,13.5300783943
 04/05  23:00:00,43.1821589644,5.68020943243,3.22887048189,0.0,15.0252895274,11.7056064465,17.0449231742,11.2696221408,0.0,5.77530103338
 04/05  24:00:00,37.5681987284,5.63038698456,2.69060556082,0.0,11.6412384099,10.0650221343,16.1432145095,10.3749287008,0.0,5.76828580865
 04/06  01:00:00,35.6774980058,5.6019636274,2.38915228521,0.0,10.0992000411,10.047477231,9.7222241531,9.7022241531,0.0,0.02
 04/06  02:00:00,33.6258324162,5.57793487548,2.22107045903,0.0,8.25718729233,10.0299323277,14.6379678805,8.87647900555,0.0,5.76148887499
 04/06  03:00:00,33.5914333131,5.5714215213,2.19318448533,0.0,8.25718729233,10.0299323277,13.4970795332,7.73615740322,0.0,5.76092212996
 04/06  04:00:00,35.2587176526,5.57168253305,2.25347947677,0.0,8.25718729233,11.6354268332,12.3279178613,6.55987785998,0.0,5.76804000128
 04/06  05:00:00,43.2477155864,5.60549699165,2.62862952763,0.0,12.1011305571,15.3678112995,10.8156790362,5.02746378149,0.0,5.78821525473
 04/06  06:00:00,71.8760299528,5.95766075228,5.1438823302,0.0,19.7275818095,37.2640762949,25.0512119468,7.62162101725,0.0,17.4295909296
