Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  07:00:00,89.3960547213,6.27348860988,7.51147055646,0.0,24.3117294858,51.2795993405,26.5624237542,9.04674046374,0.0,17.5156832904
 04/06  08:00:00,75.5553826768,5.79374743889,5.42623091338,0.0,23.6694662846,40.6342015617,41.9126314328,6.49189136984,0.0,35.4207400629
 04/06  09:00:00,72.0752347392,5.73240874915,7.01511373905,0.0,23.6694662846,35.6302164847,54.1216678834,6.69077766387,18.025,29.4058902196
 04/06  10:00:00,53.0869073132,5.56894071577,5.7871919839,0.0,18.7433767983,22.9618409725,49.5084996038,8.00724714551,18.025,23.4762524583
 04/06  11:00:00,52.668296037,5.54379457078,5.39619688197,0.0,18.7433767983,22.9618409725,50.7241930425,9.28236049939,18.025,23.4168325432
 04/06  12:00:00,52.5789247951,5.53724150782,5.26993053148,0.0,18.5889407304,23.1597249699,49.4279949669,7.98704298264,18.025,23.4159519842
 04/06  13:00:00,52.6018371568,5.53482429446,5.04875774607,0.0,18.7433767983,23.2517909448,48.0642845684,6.62275238516,18.025,23.4165321833
 04/06  14:00:00,52.7652948294,5.54958071979,5.19745889616,0.0,18.7433767983,23.2517909448,46.6718650259,5.22975153911,18.025,23.4171134868
 04/06  15:00:00,52.7337598676,5.57464835164,5.43080625003,0.0,18.7433767983,22.9618409725,47.0669003957,5.62421196999,18.025,23.4176884257
 04/06  16:00:00,56.8979518389,5.60983053562,5.10848438165,0.0,18.7433767983,27.431320555,27.7176241114,3.92442924323,18.025,5.76819486816
 04/06  17:00:00,69.1090565656,5.81026244866,4.93067986969,0.0,17.6635504202,40.6971502883,14.5105934655,2.96643529539,0.0,11.5441581701
 04/06  18:00:00,76.6849044676,5.9639293964,5.84747911696,0.0,27.5259009287,37.3340067412,18.2421604955,6.6280103221,0.0,11.6141501734
 04/06  19:00:00,85.7731900756,6.1084858433,6.81424047562,0.0,33.8341110165,33.3544677425,19.1921840816,7.62011501439,0.0,11.5720690672
 04/06  20:00:00,97.7598773856,6.36707090752,8.50418725446,0.0,36.5179666069,38.8247702939,19.9439141434,8.37355619624,0.0,11.5703579471
 04/06  21:00:00,92.8871061436,6.4556634459,9.05734085479,0.0,32.965339924,36.8579353714,19.5137129547,7.88626767353,0.0,11.6274452812
 04/06  22:00:00,66.2911074556,6.07590448662,6.38864389476,0.0,25.6355707503,20.6438685092,19.431978421,7.84570749988,0.0,11.5862709211
 04/06  23:00:00,44.1591372465,5.77256299632,4.11349977242,0.0,15.0252895274,11.7056064465,13.8936670559,8.1188678125,0.0,5.77479924339
 04/06  24:00:00,38.1699096662,5.67861173514,3.24409583388,0.0,11.6412384099,10.0650221343,13.4975610741,7.72910400452,0.0,5.76845706955
 04/07  01:00:00,36.1156321005,5.63630072844,2.79295037322,0.0,10.0992000411,10.047477231,13.301266472,7.53982647489,0.0,5.76143999716
 04/07  02:00:00,33.9312467481,5.60497719885,2.49944479632,0.0,8.25718729233,10.0299323277,12.9496672543,7.18825645472,0.0,5.76141079954
 04/07  03:00:00,33.8020871871,5.59116456111,2.38409980419,0.0,8.25718729233,10.0299323277,12.2785690973,6.51773399801,0.0,5.76083509933
 04/07  04:00:00,35.3720074606,5.58387451867,2.35458111777,0.0,8.25718729233,11.6354268332,5.83178510291,5.81178510291,0.0,0.02
 04/07  05:00:00,43.2486977098,5.60887461649,2.62623924944,0.0,12.1011305571,15.3678112995,16.3005472556,4.74305895686,0.0,11.5574882987
 04/07  06:00:00,68.8413028881,5.85772488485,4.0931034214,0.0,19.7275818095,37.2640762949,31.8736028181,14.4428434269,0.0,17.4307593913
 04/07  07:00:00,88.2255141444,6.16941540164,6.44501918269,0.0,24.3117294858,51.2795993405,32.4959776801,14.9801445105,0.0,17.5158331695
 04/07  08:00:00,76.1302630326,5.83790032252,5.95697001469,0.0,23.6694662846,40.6342015617,40.2768718981,4.85647765275,0.0,35.4203942454
 04/07  09:00:00,74.1072345189,5.89796844163,8.88155998447,0.0,23.6694662846,35.6302164847,48.1575291669,0.724840334661,18.025,29.4076888322
 04/07  10:00:00,56.363184392,5.82961650448,8.80279906417,0.0,18.7433767983,22.9618409725,41.7336727632,0.233324920114,18.025,23.4753478431
 04/07  11:00:00,57.4159116866,5.95040246566,9.73720763811,0.0,18.7433767983,22.9618409725,41.4422666992,0.0,18.025,23.4172666992
 04/07  12:00:00,59.2927805249,6.08781024491,11.4332238336,0.0,18.5889407304,23.1597249699,41.4367570936,0.0,18.025,23.4117570936
 04/07  13:00:00,60.8919194569,6.21695591134,12.6567127069,0.0,18.7433767983,23.2517909448,41.4368648147,0.0,18.025,23.4118648147
 04/07  14:00:00,62.9523517592,6.32281900839,14.6112818947,0.0,18.7433767983,23.2517909448,41.436066727,0.0,18.025,23.411066727
 04/07  15:00:00,63.9011219827,6.38659217935,15.7862287562,0.0,18.7433767983,22.9618409725,41.4365272999,0.0,18.025,23.4115272999
 04/07  16:00:00,68.9193667888,6.45577605731,16.283951185,0.0,18.7433767983,27.431320555,23.7931874517,0.0,18.025,5.76818745168
 04/07  17:00:00,81.8081184767,6.74399817495,16.6960103982,0.0,17.6635504202,40.6971502883,5.78191143194,0.0,0.0,5.78191143194
 04/07  18:00:00,88.6291446034,6.93295441195,16.8226991134,0.0,27.5259009287,37.3340067412,17.4093805765,0.0,0.0,17.4093805765
 04/07  19:00:00,96.4894402637,7.05179479039,16.5871919307,0.0,33.8341110165,33.3544677425,11.5692804008,0.0,0.0,11.5692804008
 04/07  20:00:00,106.94657227,7.23310239272,16.8248546804,0.0,36.5179666069,38.8247702939,5.79602965232,0.0,0.0,5.79602965232
 04/07  21:00:00,101.080630099,7.24618293309,16.460358669,0.0,32.965339924,36.8579353714,17.4310372275,0.0,0.0,17.4310372275
 04/07  22:00:00,73.2914776028,6.78646542406,12.6784612703,0.0,25.6355707503,20.6438685092,11.5858289462,0.0,0.0,11.5858289462
 04/07  23:00:00,49.9884039418,6.37055697755,9.34477893551,0.0,15.0252895274,11.7056064465,5.77529789099,0.0,0.0,5.77529789099
 04/07  24:00:00,43.0664677775,6.18655035564,7.63271838926,0.0,11.6412384099,10.0650221343,6.40990638076,0.641931622998,0.0,5.76797475776
 04/08  01:00:00,43.0962545506,6.08619059477,6.56420381474,0.0,12.8411359301,10.0650221343,7.38379135613,1.62253518248,0.0,5.76125617365
 04/08  02:00:00,37.0529101196,5.94296738563,5.28312320397,0.0,8.25718729233,10.0299323277,3.43901250888,3.41901250888,0.0,0.02
 04/08  03:00:00,36.1179965834,5.85558344559,4.4355936652,0.0,8.25718729233,10.0299323277,11.0519454112,5.29045213265,0.0,5.76149327858
 04/08  04:00:00,37.0104845267,5.78616628612,3.79076986629,0.0,8.25718729233,11.6354268332,12.8283713731,7.06033760762,0.0,5.76803376544
 04/08  05:00:00,40.6140531767,5.72055503373,3.3015294545,0.0,8.71707943955,15.3327214929,14.3870277481,8.61175701911,0.0,5.77527072898
 04/08  06:00:00,56.1065292181,5.8379398173,4.23236889843,0.0,18.5082010057,25.6353820695,20.3747369141,8.81688509876,0.0,11.5578518154
 04/08  07:00:00,73.5707969694,6.17059603357,6.91205988128,0.0,19.4083231844,41.0650158608,18.6627288517,7.03486136973,0.0,11.6278674819
 04/08  08:00:00,102.750411016,6.62767045637,11.7573659563,0.0,26.3286599382,57.9988325916,42.7259830342,1.15509038291,0.0,41.5708926513
 04/08  09:00:00,88.2021962227,6.42490347723,12.5664739084,0.0,26.3286599382,42.8504436482,47.8581528112,0.317615187865,18.025,29.5155376233
 04/08  10:00:00,62.0260947893,6.13880372615,10.6708514147,0.0,21.7447113004,23.4437158914,48.745927521,1.31067467147,18.025,29.4102528495
 04/08  11:00:00,59.4680359148,6.16009460125,10.5534739651,0.0,19.3027497915,23.426170988,49.3119569901,1.95356475056,18.025,29.3333922396
 04/08  12:00:00,59.6335158068,6.19716392361,10.5399468271,0.0,19.1483137236,23.7250123474,44.9469458726,3.51534213684,18.025,23.4066037358
 04/08  13:00:00,59.4659982206,6.179164948,10.2448833452,0.0,19.3027497915,23.7161209604,42.8236352121,1.3910558197,18.025,23.4075793924
 04/08  14:00:00,59.3098298853,6.17161014182,10.0962698925,0.0,19.3027497915,23.7161209604,43.1234696379,1.69385333971,18.025,23.4046162981
 04/08  15:00:00,57.9522695854,6.0697041212,9.13056552844,0.0,19.3027497915,23.426170988,46.6302802619,5.20032691702,18.025,23.4049533449
 04/08  16:00:00,60.6961641466,5.98445365414,7.50837313943,0.0,19.3027497915,27.8956505705,31.1611313869,7.36801419295,18.025,5.76811719392
 04/08  17:00:00,68.3279181386,6.09570028915,6.40629077601,0.0,18.2229234133,37.5968344597,13.9987193492,8.22364312599,0.0,5.77507622319
 04/08  18:00:00,83.7148416185,6.29263865107,7.64287382935,0.0,32.690315043,37.0816133363,17.6896226924,11.907938117,0.0,5.7816845754
 04/08  19:00:00,90.3792383332,6.41770186549,8.41830897883,0.0,36.8143715336,33.066984531,24.5369073139,12.9659722817,0.0,11.5709350322
 04/08  20:00:00,98.799515674,6.5924262381,9.53978549482,0.0,36.3493007332,38.7721355839,25.7112276785,14.140446037,0.0,11.5707816415
 04/08  21:00:00,96.6086676905,6.59164632602,9.46758229822,0.0,36.1807251679,36.8228455648,26.2048928064,14.6338952291,0.0,11.5709975773
 04/08  22:00:00,72.2747605038,6.21659100747,6.82838935748,0.0,31.0351095914,20.6438685092,27.5384314438,15.9111520119,0.0,11.6272794319
 04/08  23:00:00,46.8559787532,5.86192928102,4.318721418,0.0,17.4250845679,11.7056064465,28.5957676448,17.0376815469,0.0,11.5580860979
 04/08  24:00:00,39.5744679299,5.74703106796,3.38034448229,0.0,12.8411359301,10.0650221343,23.284430109,17.5162199979,0.0,5.76821011111
 04/09  01:00:00,39.1483022347,5.68751801447,2.8955074835,0.0,12.925468867,10.100111941,18.2358389341,18.2158389341,0.0,0.02
 04/09  02:00:00,33.9939882592,5.62381231197,2.42393572645,0.0,8.34152022915,10.0650221343,24.5026302902,18.741249404,0.0,5.76138088623
 04/09  03:00:00,33.7209267623,5.59150569469,2.18317973802,0.0,8.34152022915,10.0650221343,24.6793322893,18.9181408974,0.0,5.76119139188
 04/09  04:00:00,35.1319727232,5.56827945413,2.0107257188,0.0,8.34152022915,11.6705166398,24.8175837427,19.049359905,0.0,5.7682238377
 04/09  05:00:00,39.1150050896,5.54787311515,1.8557455953,0.0,8.80141237637,15.3678112995,24.6583418609,18.8833660153,0.0,5.77497584558
 04/09  06:00:00,54.0988550708,5.63156175001,2.43108437165,0.0,18.5082010057,25.6353820695,24.1956283361,18.4079120028,0.0,5.78771633331
 04/09  07:00:00,70.2028339969,5.81281707391,3.78246327288,0.0,19.4926561212,41.1001056674,35.4552797165,18.0258389697,0.0,17.4294407468
 04/09  08:00:00,97.5074148025,6.1306625907,7.01139196833,0.0,26.3286599382,57.9988325916,55.4743201339,13.9073445885,0.0,41.5669755454
 04/09  09:00:00,82.3389801596,5.88098429658,7.36661338033,0.0,26.2443270014,42.8153538416,61.228070379,13.6948821674,18.025,29.5081882116
 04/09  10:00:00,56.5181716333,5.62818662599,5.67355095967,0.0,21.7447113004,23.4437158914,62.4311753611,14.9983115177,18.025,29.4078638435
 04/09  11:00:00,53.6925814802,5.59042841137,5.28798102966,0.0,19.3449162599,23.4437158914,56.8702364121,15.3753569547,18.025,23.4698794574
 04/09  12:00:00,53.4140518077,5.56903717406,4.88890165202,0.0,19.190480192,23.7425572507,57.3591607106,15.9203758103,18.025,23.4137849003
 04/09  13:00:00,53.3702442355,5.56475405047,4.8232552292,0.0,19.260583323,23.698576057,54.1559058824,12.717194292,18.025,23.4137115904
 04/09  14:00:00,53.3157748811,5.55898283142,4.7745571115,0.0,19.260583323,23.698576057,53.4601771846,12.0213341637,18.025,23.413843021
 04/09  15:00:00,53.0512490683,5.55938004074,4.7995840943,0.0,19.260583323,23.4086260847,53.6583147117,12.2193308852,18.025,23.4139838265
 04/09  16:00:00,56.72488094,5.55684825589,4.02441449335,0.0,19.260583323,27.8781056672,35.2677427196,11.4748232226,18.025,5.76791949703
 04/09  17:00:00,64.4802985596,5.65911338037,3.05497634218,0.0,18.1807569449,37.5792895564,17.2619312426,11.4870783991,0.0,5.7748528435
 04/09  18:00:00,79.680456892,5.80982369336,4.21073037429,0.0,32.6059821062,37.0465235296,25.5061544564,13.9623112194,0.0,11.543843237
 04/09  19:00:00,86.5688766478,5.94886953057,5.07679135137,0.0,36.8143715336,33.066984531,21.0032499196,15.2091042845,0.0,5.79414563506
 04/09  20:00:00,95.1911891167,6.14179988734,6.26267046619,0.0,36.43363367,38.8072253906,28.7391383519,17.1681264771,0.0,11.5710118748
 04/09  21:00:00,92.9047821333,6.16819154646,6.30658131124,0.0,36.0963922311,36.7877557581,29.4038428,17.8322331641,0.0,11.5716096359
 04/09  22:00:00,68.9022154909,5.83597675382,3.95589103243,0.0,30.9507766546,20.6087787026,36.9738677163,19.5442330396,0.0,17.4296346767
 04/09  23:00:00,44.7129534982,5.62266411917,2.4149727521,0.0,17.4250845679,11.7056064465,26.8252907168,21.0364369525,0.0,5.78885376427
 04/09  24:00:00,38.1150537784,5.56866103364,1.97988156355,0.0,12.925468867,10.100111941,27.6536620077,21.8854461995,0.0,5.76821580813
 04/10  01:00:00,34.7753012476,5.51225797013,1.57666989995,0.0,10.0992000411,10.047477231,28.7786571491,23.0175528626,0.0,5.76110428646
 04/10  02:00:00,32.5525192316,5.46786763546,1.25783724627,0.0,8.25718729233,10.0299323277,29.7348605788,23.9735437247,0.0,5.76131685407
 04/10  03:00:00,32.338996747,5.4400297878,1.07215424646,0.0,8.25718729233,10.0299323277,24.5603148259,24.5403148259,0.0,0.02
 04/10  04:00:00,33.7847952506,5.41888792751,0.932366652132,0.0,8.25718729233,11.6354268332,30.8242912363,25.0560830503,0.0,5.76820818595
 04/10  05:00:00,41.4199723992,5.42444412941,0.980333490237,0.0016314812761,12.1011305571,15.3678112995,36.5097415829,24.9529092715,0.0,11.5568323114
 04/10  06:00:00,67.5787162133,5.70879815479,2.97948180264,0.0,19.7275818095,37.2640762949,34.8924364107,23.266111013,0.0,11.6263253977
 04/10  07:00:00,86.0840987619,5.92573178235,4.5473313865,0.0,24.3117294858,51.2795993405,42.608118507,19.2639454906,0.0,23.3441730164
 04/10  08:00:00,73.55819238,5.64278199919,3.58005029152,0.0,23.6694662846,40.6342015617,43.0431386405,13.5321390836,0.0,29.5109995569
 04/10  09:00:00,70.438884138,5.61853145151,5.49267384248,0.0,23.6694662846,35.6302164847,59.8674599924,12.4433163093,18.025,29.3991436831
 04/10  10:00:00,52.180817834,5.52173910515,4.92832516157,0.0,18.7433767983,22.9618409725,59.7281726054,12.3679175475,18.025,29.3352550579
 04/10  11:00:00,52.4625480543,5.56352798111,5.17073073373,0.0,18.7433767983,22.9618409725,52.2465384589,10.8109048901,18.025,23.4106335688
 04/10  12:00:00,52.8589819212,5.60437396743,5.48286889697,0.0,18.5889407304,23.1597249699,49.2547433593,7.82867996894,18.025,23.4010633904
 04/10  13:00:00,53.2525032301,5.63494621308,5.59931777435,0.0,18.7433767983,23.2517909448,46.4534225509,5.02736000074,18.025,23.4010625502
 04/10  14:00:00,53.5468992931,5.6613994938,5.86726054838,0.0,18.7433767983,23.2517909448,44.8771406433,3.4535037433,18.025,23.3986369
 04/10  15:00:00,53.2261429179,5.6593345081,5.83851926763,0.0,18.7433767983,22.9618409725,46.7161948383,5.29250796834,18.025,23.39868687
 04/10  16:00:00,56.6549171625,5.63607362733,4.83922499433,0.0,18.7433767983,27.431320555,24.7094203876,6.66442038757,18.025,0.02
 04/10  17:00:00,68.468974589,5.81215906355,4.28872774944,0.0,17.6635504202,40.6971502883,19.2289182006,7.68554257193,0.0,11.5433756287
 04/10  18:00:00,76.2228987739,5.96486305824,5.38458461728,0.0,27.5259009287,37.3340067412,22.5654978819,10.9532251135,0.0,11.6122727684
 04/10  19:00:00,85.1412668004,6.08059142751,6.21024236453,0.0,33.8341110165,33.3544677425,23.0363566032,11.4655842265,0.0,11.5707723766
 04/10  20:00:00,96.695998798,6.29013463315,7.51727512181,0.0,36.5179666069,38.8247702939,24.5923983276,13.0218947308,0.0,11.5705035968
 04/10  21:00:00,91.4815787922,6.34354448458,7.76398080924,0.0,32.965339924,36.8579353714,25.4497730886,13.8232074666,0.0,11.6265656221
 04/10  22:00:00,64.7717857118,5.9551213246,4.99014125162,0.0,25.6355707503,20.6438685092,26.9921184612,15.4081457443,0.0,11.5839727169
 04/10  23:00:00,42.8076810642,5.66943005225,2.86519607734,0.0,15.0252895274,11.7056064465,28.4706191582,16.9416567509,0.0,11.5289624072
 04/10  24:00:00,37.0861371051,5.59831969418,2.24063136962,0.0,11.6412384099,10.0650221343,17.7065518791,17.6865518791,0.0,0.02
 04/11  01:00:00,35.143850841,5.55396984809,1.90351269591,0.0,10.0992000411,10.047477231,24.5906363824,18.8294008714,0.0,5.76123551106
 04/11  02:00:00,32.9571452264,5.51425966958,1.61607278238,0.0,8.25718729233,10.0299323277,25.541981284,19.7809549644,0.0,5.76102631959
 04/11  03:00:00,32.7511761701,5.4894428043,1.43492237389,0.0,8.25718729233,10.0299323277,26.182903436,20.4220886184,0.0,5.76081481756
 04/11  04:00:00,34.2009949334,5.47046484309,1.29699429481,0.0,8.25718729233,11.6354268332,21.0515652969,21.0315652969,0.0,0.02
 04/11  05:00:00,41.872492468,5.48061353133,1.37832353527,0.0,12.1011305571,15.3678112995,32.5016175083,20.9442784645,0.0,11.5573390438
 04/11  06:00:00,68.0752136366,5.77041543377,3.41437090727,0.0,19.7275818095,37.2640762949,37.7073179628,20.2789619142,0.0,17.4283560486
 04/11  07:00:00,86.7529685245,6.00511090673,5.13684313238,0.0,24.3117294858,51.2795993405,35.5383670838,18.0254536568,0.0,17.512913427
 04/11  08:00:00,74.0227908356,5.69137582964,3.99606613259,0.0,23.6694662846,40.6342015617,48.6263998487,13.2172299561,0.0,35.4091698927
 04/11  09:00:00,71.278871974,5.68579750219,6.26540195603,0.0,23.6694662846,35.6302164847,51.5066659074,9.95847090595,18.025,23.5231950015
 04/11  10:00:00,52.90113378,5.56299018531,5.60739712884,0.0,18.7433767983,22.9618409725,55.8822531359,8.52572601879,18.025,29.3315271172
 04/11  11:00:00,52.5218390347,5.53375535696,5.25979895517,0.0,18.7433767983,22.9618409725,50.7415169459,9.30357666581,18.025,23.4129402801
 04/11  12:00:00,52.0895527301,5.50527096579,4.81254922141,0.0,18.5889407304,23.1597249699,52.0097265287,10.5778298537,18.025,23.4068966751
 04/11  13:00:00,51.8043545529,5.48507439242,4.30104500641,0.0,18.7433767983,23.2517909448,53.3662791429,11.939394326,18.025,23.4018848169
 04/11  14:00:00,51.8433569119,5.48699189159,4.33812969927,0.0,18.7433767983,23.2517909448,51.9501025816,10.523332101,18.025,23.4017704806
 04/11  15:00:00,51.5185344579,5.48955644113,4.3006926558,0.0,18.7433767983,22.9618409725,53.8370935234,12.4104398325,18.025,23.4016536909
 04/11  16:00:00,55.1302183415,5.49441613919,3.4561803987,0.0,18.7433767983,27.431320555,37.2252497768,13.4324873238,18.025,5.76776245299
 04/11  17:00:00,66.8396554739,5.64373612112,2.8278350682,0.0,17.6635504202,40.6971502883,18.3886990712,12.6069947348,0.0,5.78170433639
 04/11  18:00:00,74.140510467,5.72953153573,3.53753436354,0.0,27.5259009287,37.3340067412,27.5146908708,15.9039583735,0.0,11.6107324973
 04/11  19:00:00,82.5954034563,5.79914364226,3.94583586353,0.0,33.8341110165,33.3544677425,29.5071372273,17.9368046889,0.0,11.5703325384
 04/11  20:00:00,94.0210502465,5.9899466818,5.14252144861,0.0,36.5179666069,38.8247702939,31.896519873,20.3287389311,0.0,11.5677809419
 04/11  21:00:00,88.9085641071,6.05028067176,5.48424210891,0.0,32.965339924,36.8579353714,38.6200091396,21.1915717268,0.0,17.4284374128
 04/11  22:00:00,62.8007831196,5.73260668843,3.24166254178,0.0,25.6355707503,20.6438685092,34.6211299177,23.0367852074,0.0,11.5843447103
 04/11  23:00:00,41.6508561581,5.54607493234,1.83173192912,0.0,15.0252895274,11.7056064465,30.3361314741,24.5624326066,0.0,5.77369886754
 04/11  24:00:00,36.1095321723,5.48337341844,1.37897609272,0.0,11.6412384099,10.0650221343,31.2255986943,25.4575475656,0.0,5.76805112872
 04/12  01:00:00,34.2220045802,5.44176882615,1.09387189276,0.0,10.0992000411,10.047477231,26.6495016683,26.6295016683,0.0,0.02
 04/12  02:00:00,32.0934895651,5.40650917151,0.846165841029,0.014005603004,8.25718729233,10.0299323277,32.8843510928,27.1230622979,0.0,5.7612887949
 04/12  03:00:00,31.9826743323,5.38624483657,0.690617358443,0.0790027588981,8.25718729233,10.0299323277,34.3153046497,28.5542281558,0.0,5.76107649389
 04/12  04:00:00,33.5359036525,5.3714639862,0.567755019761,0.163153181584,8.25718729233,11.6354268332,34.5570774423,28.7894760559,0.0,5.76760138635
 04/12  05:00:00,41.25910206,5.38071972957,0.61608594507,0.248749113163,12.1011305571,15.3678112995,34.8722307673,29.0836879658,0.0,5.78854280151
 04/12  06:00:00,67.090718721,5.63849516132,2.5255954526,0.0362131488698,19.7275818095,37.2640762949,45.9042934621,28.4752793191,0.0,17.429014143
 04/12  07:00:00,85.6301954995,5.86307038734,4.15612771963,0.0,24.3117294858,51.2795993405,40.1596541463,22.6483942903,0.0,17.511259856
 04/12  08:00:00,73.1638859608,5.59720451479,3.23134386534,0.0,23.6694662846,40.6342015617,48.6626964738,13.2561805961,0.0,35.4065158777
 04/12  09:00:00,70.2967972897,5.59181679649,5.3773143978,0.0,23.6694662846,35.6302164847,55.8651637022,9.72703992897,18.025,28.1131237732
 04/12  10:00:00,52.3476091836,5.51601329894,5.10085699871,0.0,18.7433767983,22.9618409725,50.1014800495,7.32477910451,18.025,24.751700945
 04/12  11:00:00,52.8007738105,5.56800891667,5.50448368927,0.0,18.7433767983,22.9618409725,46.2503872544,4.81327289931,18.025,23.4121143551
 04/12  12:00:00,53.2721004371,5.6169622207,5.88341052099,0.0,18.5889407304,23.1597249699,45.8655219341,4.4362221685,18.025,23.4042997656
 04/12  13:00:00,53.86912983,5.67448004963,6.17641848048,0.0,18.7433767983,23.2517909448,42.7919702846,1.36292705159,18.025,23.404043233
 04/12  14:00:00,53.993770056,5.6977182133,6.27782056691,0.0,18.7433767983,23.2517909448,43.0792575903,1.65213897014,18.025,23.4021186202
 04/12  15:00:00,53.8676195247,5.71690417305,6.42243391061,0.0,18.7433767983,22.9618409725,44.1811706069,2.75432550448,18.025,23.4018451024
 04/12  16:00:00,57.9542691838,5.76249188646,6.01215834406,0.0,18.7433767983,27.431320555,26.7870949142,2.99428252069,18.025,5.76781239352
 04/12  17:00:00,70.1460434045,5.99282595065,5.78513893103,0.0,17.6635504202,40.6971502883,9.58659733936,3.80616053702,0.0,5.78043680234
 04/12  18:00:00,77.8806545108,6.15823179015,6.84898829928,0.0,27.5259009287,37.3340067412,18.9274382417,7.31601458486,0.0,11.6114236569
 04/12  19:00:00,87.1464159205,6.31285795542,7.98314314879,0.0,33.8341110165,33.3544677425,18.7423051015,7.17213689456,0.0,11.5701682069
 04/12  20:00:00,98.7484096661,6.52690529791,9.33293058416,0.0,36.5179666069,38.8247702939,20.2727562272,8.70380024489,0.0,11.5689559823
 04/12  21:00:00,93.2650554571,6.55077694749,9.34024942736,0.0,32.965339924,36.8579353714,27.5006406962,10.0724014574,0.0,17.4282392388
 04/12  22:00:00,66.2086864031,6.12116035063,6.26102144331,0.0,25.6355707503,20.6438685092,24.1722212265,12.5879547229,0.0,11.5842665037
 04/12  23:00:00,43.5844551236,5.76186783095,3.54954352571,0.0,15.0252895274,11.7056064465,20.8728040843,15.0980880044,0.0,5.77471607984
 04/12  24:00:00,37.3841727076,5.63431782692,2.50267627275,0.0,11.6412384099,10.0650221343,22.6984597555,16.9303849924,0.0,5.76807476317
 04/13  01:00:00,35.2510042279,5.56912540465,1.99551820507,0.0,10.0992000411,10.047477231,19.0084535896,18.9884535896,0.0,0.02
 04/13  02:00:00,32.9821032811,5.51988871507,1.63540896976,0.0,8.25718729233,10.0299323277,26.8399138565,21.0789970156,0.0,5.7609168409
 04/13  03:00:00,32.703386529,5.48666807778,1.38991217271,0.0,8.25718729233,10.0299323277,28.5954619234,22.8343668525,0.0,5.76109507082
 04/13  04:00:00,34.0985809108,5.45938827212,1.20566534375,0.0,8.25718729233,11.6354268332,30.2946544798,24.5270642314,0.0,5.76759024844
 04/13  05:00:00,41.681113345,5.45848766288,1.20908591143,0.0,12.1011305571,15.3678112995,31.3792686701,25.5908073549,0.0,5.78846131517
 04/13  06:00:00,67.768388436,5.73619405679,3.1417921346,0.0,19.7275818095,37.2640762949,42.9133738558,25.4851211224,0.0,17.4282527335
 04/13  07:00:00,86.7856707817,6.0053678394,5.16932256597,0.0,24.3117294858,51.2795993405,35.3007815531,17.7904729194,0.0,17.5103086337
 04/13  08:00:00,74.6905874367,5.73377801059,4.62148336298,0.0,23.6694662846,40.6342015617,43.6765783781,8.27270606877,0.0,35.4038723093
 04/13  09:00:00,72.0537316454,5.73189250918,6.9941816138,0.0,23.6694662846,35.6302164847,46.2898556766,4.74342624764,18.025,23.521429429
 04/13  10:00:00,54.0813537328,5.65395586554,6.696664814,0.0,18.7433767983,22.9618409725,50.3239870536,2.96794086591,18.025,29.3310461877
 04/13  11:00:00,54.9222998488,5.7543491896,7.43967364222,0.0,18.7433767983,22.9618409725,43.1409552737,1.70568987525,18.025,23.4102653984
 04/13  12:00:00,55.7696531026,5.85764044547,8.14028849591,0.0,18.5889407304,23.1597249699,43.714698851,2.28738550983,18.025,23.4023133412
 04/13  13:00:00,56.5851171237,5.95048557381,8.61640417227,0.0,18.7433767983,23.2517909448,41.4389902316,0.0112846989055,18.025,23.4027055327
 04/13  14:00:00,57.0648252832,6.00748290011,9.03911496649,0.0,18.7433767983,23.2517909448,41.4248171413,0.0,18.025,23.3998171413
 04/13  15:00:00,57.0916718182,6.03881726195,9.32457699329,0.0,18.7433767983,22.9618409725,42.5316316794,1.10724030925,18.025,23.3993913702
 04/13  16:00:00,61.0073374879,6.06849265451,8.75923165164,0.0,18.7433767983,27.431320555,25.379465496,1.58694572723,18.025,5.76751976881
 04/13  17:00:00,72.856569121,6.27981102242,8.2086864947,0.0,17.6635504202,40.6971502883,8.46460224836,2.68324090041,0.0,5.78136134796
 04/13  18:00:00,79.908536018,6.3909730571,8.64414226818,0.0,27.5259009287,37.3340067412,18.4908745684,6.87994881675,0.0,11.6109257517
 04/13  19:00:00,88.1623859349,6.45819736511,8.853780778,0.0,33.8341110165,33.3544677425,22.1462706961,10.5759062186,0.0,11.5703644775
 04/13  20:00:00,99.1241978471,6.61359179846,9.62204040028,0.0,36.5179666069,38.8247702939,25.3794007676,13.8106343672,0.0,11.5687664004
 04/13  21:00:00,93.4203779336,6.61266343014,9.43369873197,0.0,32.965339924,36.8579353714,32.7093906548,15.282814142,0.0,17.4265765128
 04/13  22:00:00,66.3498828571,6.17038173353,6.35300652456,0.0,25.6355707503,20.6438685092,27.0540790714,17.5315674703,0.0,9.52251160105
 04/13  23:00:00,43.7591823408,5.79412239331,3.69202092277,0.0,15.0252895274,11.7056064465,27.4229759992,19.5985071085,0.0,7.82446889071
 04/13  24:00:00,37.4882726512,5.65528763021,2.58581134765,0.0,11.6412384099,10.0650221343,26.8261309911,21.0583065714,0.0,5.76782441968
 04/14  01:00:00,35.3719890182,5.58938002884,2.096250994,0.0,10.0992000411,10.047477231,22.9521873014,22.9321873014,0.0,0.02
 04/14  02:00:00,33.091560367,5.53774188223,1.72701538237,0.0,8.25718729233,10.0299323277,30.3414994702,24.5803760539,0.0,5.7611234163
 04/14  03:00:00,32.8080479722,5.50299483135,1.47825120855,0.0,8.25718729233,10.0299323277,31.5672204867,25.8063422664,0.0,5.76087822029
 04/14  04:00:00,34.2000472648,5.47465419135,1.2918700127,0.0,8.25718729233,11.6354268332,32.7408092739,26.9738568672,0.0,5.76695240675
 04/14  05:00:00,41.7879983791,5.47422973204,1.30023556187,0.0,12.1011305571,15.3678112995,33.2935733768,27.5054612596,0.0,5.78811211727
 04/14  06:00:00,67.7745175884,5.74218906397,3.14193953704,0.0,19.7275818095,37.2640762949,44.6470455209,27.2209269562,0.0,17.4261185648
 04/14  07:00:00,86.7660988469,6.00876957318,5.14636588472,0.0,24.3117294858,51.2795993405,35.8986144966,18.3884938957,0.0,17.5101206009
 04/14  08:00:00,74.9954540488,5.76717874303,4.89296062447,0.0,23.6694662846,40.6342015617,42.6021485852,7.20047522418,0.0,35.401673361
 04/14  09:00:00,72.3967964899,5.77049462406,7.29865522875,0.0,23.6694662846,35.6302164847,44.6986281389,3.15589353094,18.025,23.517734608
 04/14  10:00:00,54.2289970564,5.67762873602,6.82063962918,0.0,18.7433767983,22.9618409725,49.904913843,2.55107840877,18.025,29.3288354342
 04/14  11:00:00,54.7099303529,5.74844906996,7.2332085669,0.0,18.7433767983,22.9618409725,43.5412099376,2.10764461381,18.025,23.4085653238
 04/14  12:00:00,55.4789605411,5.84233042396,7.86490781502,0.0,18.5889407304,23.1597249699,44.0172978002,2.59259263872,18.025,23.3997051614
 04/14  13:00:00,56.2528765826,5.92415830865,8.31049467957,0.0,18.7433767983,23.2517909448,41.4417945243,0.0152479303125,18.025,23.401546594
 04/14  14:00:00,56.6023191458,5.97067430084,8.61342078616,0.0,18.7433767983,23.2517909448,41.4198507932,0.0,18.025,23.3948507932
 04/14  15:00:00,56.4073124685,5.98576552513,8.69327305182,0.0,18.7433767983,22.9618409725,42.9391533322,1.51988142997,18.025,23.3942719022
 04/14  16:00:00,60.3705600799,6.01875973217,8.17219961231,0.0,18.7433767983,27.431320555,19.8776535025,1.83265350255,18.025,0.02
 04/14  17:00:00,72.2923804927,6.22650092332,7.69781711973,0.0,17.6635504202,40.6971502883,13.8328267529,2.29051832768,0.0,11.5423084252
 04/14  18:00:00,79.3109025266,6.33166776929,8.10583044697,0.0,27.5259009287,37.3340067412,17.2385745214,5.62854826831,0.0,11.6100262531
 04/14  19:00:00,88.0603355894,6.43681882478,8.77311711057,0.0,33.8341110165,33.3544677425,20.0161460701,8.44605902512,0.0,11.570087045
 04/14  20:00:00,99.7379355118,6.65537037512,10.1940118144,0.0,36.5179666069,38.8247702939,21.8807885322,10.3124748122,0.0,11.56831372
 04/14  21:00:00,94.5089484735,6.6988148096,10.4361306019,0.0,32.965339924,36.8579353714,22.1608083425,10.5364636675,0.0,11.624344675
 04/14  22:00:00,67.6249998739,6.28267323331,7.51584109506,0.0,25.6355707503,20.6438685092,23.2585371329,11.6750969538,0.0,11.5834401792
 04/14  23:00:00,45.0263093787,5.92102831011,4.83224818702,0.0,15.0252895274,11.7056064465,18.4986932823,12.7239610602,0.0,5.77473222209
 04/14  24:00:00,38.7145463896,5.78219982429,3.68517684107,0.0,11.6412384099,10.0650221343,18.8556809215,13.0878407652,0.0,5.76784015633
 04/15  01:00:00,39.3246457356,5.72192387435,3.1568839973,0.0,12.8411359301,10.0650221343,19.418185143,13.6572326552,0.0,5.76095248774
 04/15  02:00:00,33.9792660673,5.63403372572,2.5184328753,0.0,8.25718729233,10.0299323277,19.8003145858,14.0392122171,0.0,5.76110236872
 04/15  03:00:00,33.7058376321,5.60095466918,2.27808643226,0.0,8.25718729233,10.0299323277,14.089075466,14.069075466,0.0,0.02
 04/15  04:00:00,35.1465373347,5.58098389221,2.13203428849,0.0,8.25718729233,11.6354268332,19.8119620827,14.0441433594,0.0,5.7678187233
 04/15  05:00:00,39.1613271189,5.56382078584,2.00557396371,0.0,8.71707943955,15.3327214929,19.4342546374,13.6596205614,0.0,5.77463407602
 04/15  06:00:00,54.2884915988,5.6484118504,2.60391136323,0.0,18.5082010057,25.6353820695,25.6220095356,14.0657164981,0.0,11.5562930374
 04/15  07:00:00,71.0886486282,5.91473001114,4.68586473886,0.0,19.4083231844,41.0650158608,28.6930776124,11.2668520966,0.0,17.4262255158
 04/15  08:00:00,99.7560388881,6.33676995656,9.0540110812,0.0,26.3286599382,57.9988325916,40.8780772387,5.26617252274,0.0,35.611904716
 04/15  09:00:00,84.857628813,6.09955239363,9.54733825991,0.0,26.3286599382,42.8504436482,51.9397219647,4.41521186003,18.025,29.4995101047
 04/15  10:00:00,57.7238958141,5.71714504909,6.79036682102,0.0,21.7447113004,23.4437158914,54.8886523482,7.46773839262,18.025,29.3959139555
 04/15  11:00:00,54.6237226996,5.66059926704,6.20869851261,0.0,19.3027497915,23.426170988,50.845322579,8.97889682405,18.025,23.841425755
 04/15  12:00:00,54.4991579145,5.64505256725,5.95772561117,0.0,19.1483137236,23.7250123474,50.5622391372,9.50289995407,18.025,23.0343391831
 04/15  13:00:00,54.130659164,5.61971214399,5.46902505675,0.0,19.3027497915,23.7161209604,50.5651940578,9.1300684988,18.025,23.410125559
 04/15  14:00:00,53.8940980738,5.60450996464,5.24766679781,0.0,19.3027497915,23.7161209604,51.5803343691,10.1460182607,18.025,23.4093161084
 04/15  15:00:00,53.5354381762,5.59777766736,5.18568913336,0.0,19.3027497915,23.426170988,52.7758093462,11.3422722426,18.025,23.4085371036
 04/15  16:00:00,57.1037104423,5.58625240726,4.31415500161,0.0,19.3027497915,27.8956505705,35.0557404177,11.2631844933,18.025,5.76755592442
 04/15  17:00:00,64.73290838,5.68205670559,3.22496393087,0.0,18.2229234133,37.5968344597,17.1877635941,11.4134573621,0.0,5.77430623196
 04/15  18:00:00,80.5286884272,5.89968378521,4.84971747633,0.0,32.690315043,37.0816133363,25.4121519551,13.8698442293,0.0,11.5423077258
 04/15  19:00:00,87.4102305591,6.04954452009,5.81752117722,0.0,36.8143715336,33.066984531,20.8282652938,15.0351929048,0.0,5.79307238902
 04/15  20:00:00,95.9878062916,6.24765631841,7.07290528344,0.0,36.3493007332,38.7721355839,28.2122443303,16.6436654995,0.0,11.5685788308
 04/15  21:00:00,94.0361100537,6.27826644028,7.20846103537,0.0,36.1807251679,36.8228455648,28.3962687068,16.8262975206,0.0,11.5699711862
 04/15  22:00:00,69.9134865863,5.93561099046,4.74818221651,0.0,31.0351095914,20.6438685092,35.2272834301,17.8009547766,0.0,17.4263286536
 04/15  23:00:00,45.1464644083,5.66791132268,2.80327921627,0.0,17.4250845679,11.7056064465,24.5675953811,18.7794135684,0.0,5.78818181263
 04/15  24:00:00,38.4133682019,5.61597070635,2.35033402349,0.0,12.8411359301,10.0650221343,24.8279383415,19.060504477,0.0,5.76743386441
 04/16  01:00:00,38.2402636442,5.58102480652,2.09398166555,0.0,12.925468867,10.100111941,25.3375365588,19.5765023338,0.0,5.761034225
 04/16  02:00:00,33.1746515156,5.52607549115,1.7023602777,0.0,8.34152022915,10.0650221343,19.9918485094,19.9718485094,0.0,0.02
 04/16  03:00:00,32.9559511749,5.49942015824,1.51031254997,0.0,8.34152022915,10.0650221343,25.85529319,20.0945185186,0.0,5.76077467131
 04/16  04:00:00,34.4139205765,5.48137374923,1.37960859849,0.0,8.34152022915,11.6705166398,25.8885836214,20.1208389679,0.0,5.7677446535
 04/16  05:00:00,38.4475476489,5.46544204473,1.27075681035,0.0,8.80141237637,15.3678112995,25.4776115356,19.7030741399,0.0,5.77453739573
 04/16  06:00:00,51.6123734794,5.55492125233,1.90529209458,0.0,18.5082010057,25.6353820695,30.6548937606,19.0990915325,0.0,11.5558022281
 04/16  07:00:00,69.7373309669,5.75374575321,3.37612330883,0.0,19.4926561212,41.1001056674,29.1376579308,17.5140303695,0.0,11.6236275613
 04/16  08:00:00,96.6433543822,6.01201171904,6.26609965584,0.0,26.3286599382,57.9988325916,54.3467713408,12.8067195747,0.0,41.5400517661
 04/16  09:00:00,81.7555039898,5.80710224568,6.8570995781,0.0,26.2443270014,42.8153538416,60.9588503092,13.4401753747,18.025,29.4936749344
 04/16  10:00:00,56.0147529446,5.56826645333,5.23011073437,0.0,21.7447113004,23.4437158914,61.7703438816,14.3496635658,18.025,29.3956803158
 04/16  11:00:00,53.2665806185,5.53805389653,4.91439686357,0.0,19.3449162599,23.4437158914,55.6165240245,14.130496474,18.025,23.4610275505
 04/16  12:00:00,53.1540309344,5.53041253107,4.66753608358,0.0,19.190480192,23.7425572507,55.0950845042,13.6678915036,18.025,23.4021930005
 04/16  13:00:00,52.9651752401,5.52018986259,4.46277921232,0.0,19.260583323,23.698576057,53.1802468217,11.7541514254,18.025,23.4010953964
 04/16  14:00:00,52.9133735927,5.51781115622,4.41335590884,0.0,19.260583323,23.698576057,53.5229765677,12.0978045771,18.025,23.4001719906
 04/16  15:00:00,52.5841335969,5.51274195597,4.37913495695,0.0,19.260583323,23.4086260847,54.6846712769,13.2604141645,18.025,23.3992571123
 04/16  16:00:00,56.3898957253,5.51561335635,3.73068798429,0.0,19.260583323,27.8781056672,35.0575309217,11.265023997,18.025,5.76750692477
 04/16  17:00:00,64.2185026613,5.61834989294,2.8339782073,0.0,18.1807569449,37.5792895564,16.0218902091,10.2475943316,0.0,5.77429587752
 04/16  18:00:00,79.393712393,5.77004196898,3.96381390037,0.0,32.6059821062,37.0465235296,18.338255995,12.5572181327,0.0,5.78103786229
 04/16  19:00:00,86.3566259069,5.90787510494,4.90559036888,0.0,36.8143715336,33.066984531,24.4114239315,12.8426747143,0.0,11.5687492171
 04/16  20:00:00,95.0845401804,6.10842197465,6.18945898945,0.0,36.43363367,38.8072253906,25.6308157846,14.0626112383,0.0,11.5682045463
 04/16  21:00:00,92.8284662359,6.13734377585,6.2611737087,0.0,36.0963922311,36.7877557581,20.4941631829,14.6998542083,0.0,5.79430897464
 04/16  22:00:00,68.8301903835,5.81569028429,3.90424331601,0.0,30.9507766546,20.6087787026,33.5705898933,16.1452582182,0.0,17.4253316751
 04/16  23:00:00,44.6106642802,5.60454817306,2.33084741124,0.0,17.4250845679,11.7056064465,29.0988112443,17.5432717594,0.0,11.555539485
 04/16  24:00:00,38.0206680605,5.55446521051,1.89972214331,0.0,12.925468867,10.100111941,24.1446445663,18.377178236,0.0,5.76746633033
 04/17  01:00:00,34.7002425459,5.50059907902,1.51329510002,0.0,10.0992000411,10.047477231,19.507251684,19.487251684,0.0,0.02
 04/17  02:00:00,32.5000838521,5.45955090397,1.21373969036,0.0,8.25718729233,10.0299323277,26.1841920808,20.4234084435,0.0,5.76078363723
 04/17  03:00:00,32.3152216162,5.43604505186,1.05238500866,0.0,8.25718729233,10.0299323277,26.7321132334,20.9716100998,0.0,5.76050313362
 04/17  04:00:00,33.7892801162,5.41874932063,0.937021185118,0.0,8.25718729233,11.6354268332,21.489411014,21.469411014,0.0,0.02
 04/17  05:00:00,41.438103006,5.42614282038,0.998450019078,0.0,12.1011305571,15.3678112995,32.9055901002,21.3500263114,0.0,11.5555637888
 04/17  06:00:00,65.7557624708,5.71454274772,3.03487144466,0.0,19.7275818095,37.2640762949,38.1386424795,20.7134463558,0.0,17.4251961236
 04/17  07:00:00,86.2392468052,5.94239307967,4.68594239155,0.0,24.3117294858,51.2795993405,34.8101486158,17.303140094,0.0,17.5070085218
 04/17  08:00:00,73.9247944009,5.66982214829,3.91969320686,0.0,23.6694662846,40.6342015617,40.4609644409,10.9621854639,0.0,29.498778977
 04/17  09:00:00,70.7727560595,5.64471050291,5.80042581692,0.0,23.6694662846,35.6302164847,57.3298436842,9.91755577152,18.025,29.3872879127
 04/17  10:00:00,51.9973861112,5.49479828818,4.77187780114,0.0,18.7433767983,22.9618409725,53.9456817713,11.2099149731,18.025,24.7107667983
 04/17  11:00:00,51.7392677291,5.47803133173,4.53297534917,0.0,18.7433767983,22.9618409725,51.7279153642,11.5388980699,18.025,22.1640172944
 04/17  12:00:00,51.5457235783,5.46564329535,4.30837063552,0.0,18.5889407304,23.1597249699,52.7219540129,11.2893827653,18.025,23.4075712477
 04/17  13:00:00,51.500018068,5.45943080072,4.02237714044,0.0,18.7433767983,23.2517909448,52.5745092047,11.1430732623,18.025,23.4064359424
 04/17  14:00:00,51.4403140317,5.4580508769,3.96405340403,0.0,18.7433767983,23.2517909448,52.7530511496,11.3227203402,18.025,23.4053308094
 04/17  15:00:00,51.2657922115,5.47362894614,4.06390335635,0.0,18.7433767983,22.9618409725,54.5450960058,13.1158552286,18.025,23.4042407772
 04/17  16:00:00,54.980240197,5.47873112272,3.32191419949,0.0,18.7433767983,27.431320555,37.2291299058,13.4366891952,18.025,5.76744071069
 04/17  17:00:00,66.5752186582,5.61845814604,2.58871470999,0.0,17.6635504202,40.6971502883,19.3588795371,13.5781943496,0.0,5.78068518749
 04/17  18:00:00,73.9182751119,5.70989177337,3.3350096419,0.0,27.5259009287,37.3340067412,34.7347406046,17.3309977487,0.0,17.403742856
 04/17  19:00:00,82.4241376539,5.78207269189,3.79169525565,0.0,33.8341110165,33.3544677425,30.077465298,18.5113486413,0.0,11.5661166568
 04/17  20:00:00,93.924666862,5.97865051318,5.05748714919,0.0,36.5179666069,38.8247702939,25.7967273652,20.0025143625,0.0,5.79421300271
 04/17  21:00:00,88.934793481,6.05289919033,5.5079292118,0.0,32.965339924,36.8579353714,37.722703755,20.2996099815,0.0,17.4230937735
 04/17  22:00:00,62.8508971164,5.7358033297,3.28863804772,0.0,25.6355707503,20.6438685092,33.177017553,21.5947702566,0.0,11.5822472964
 04/17  23:00:00,41.7444937119,5.55455424416,1.91692411671,0.0,15.0252895274,11.7056064465,28.3376303179,22.5633457311,0.0,5.77428458678
 04/17  24:00:00,36.227190813,5.49777349975,1.48226023113,0.0,11.6412384099,10.0650221343,28.6651360537,22.8975728619,0.0,5.76756319181
 04/18  01:00:00,34.3823497971,5.46149521009,1.23450936786,0.0,10.0992000411,10.047477231,29.2681665485,23.5075468921,0.0,5.76061965645
 04/18  02:00:00,32.2765842758,5.4303117276,1.01948549046,0.0,8.25718729233,10.0299323277,23.9434891608,23.9234891608,0.0,0.02
 04/18  03:00:00,32.1499679118,5.41345234749,0.903863003571,0.00586272238479,8.25718729233,10.0299323277,29.7046181975,23.9438849072,0.0,5.76073329027
 04/18  04:00:00,33.7046619285,5.4028219654,0.824351555449,0.0439821597944,8.25718729233,11.6354268332,29.6751508695,23.9077863051,0.0,5.76736456442
 04/18  05:00:00,41.4146393174,5.41599918284,0.92272729986,0.0624127705482,12.1011305571,15.3678112995,29.0320056517,23.2445932018,0.0,5.78741244993
 04/18  06:00:00,65.6318014395,5.69387008033,2.9315969721,0.0,19.7275818095,37.2640762949,39.8858472038,22.4639086299,0.0,17.4219385739
 04/18  07:00:00,86.0312418316,5.91179785589,4.50855034775,0.0,24.3117294858,51.2795993405,36.6216823818,19.1152531785,0.0,17.5064292033
 04/18  08:00:00,73.3280585515,5.61439806663,3.37839388231,0.0,23.6694662846,40.6342015617,48.9152524775,13.5241078458,0.0,35.3911446317
 04/18  09:00:00,70.2420880957,5.59102710112,5.32344770075,0.0,23.6694662846,35.6302164847,53.6869818106,12.1492507369,18.025,23.5127310736
 04/18  10:00:00,51.8644139342,5.47908054757,4.65463091038,0.0,18.7433767983,22.9618409725,59.0231120585,11.6762031222,18.025,29.3219089363
 04/18  11:00:00,51.5928521069,5.45844168287,4.40615476668,0.0,18.7433767983,22.9618409725,52.9718745371,11.5422422874,18.025,23.4046322496
 04/18  12:00:00,51.504634988,5.45211599956,4.28081337265,0.0,18.5889407304,23.1597249699,51.7815752882,10.362573355,18.025,23.3940019332
 04/18  13:00:00,51.5761305798,5.45459803769,4.10332498874,0.0,18.7433767983,23.2517909448,51.0343367375,9.61657451885,18.025,23.3927622187
 04/18  14:00:00,51.6829278129,5.45866635044,4.20605363244,0.0,18.7433767983,23.2517909448,46.566139365,8.53866528208,18.025,20.0024740829
 04/18  15:00:00,51.5994482741,5.4758851062,4.39530734673,0.0,18.7433767983,22.9618409725,47.8574290636,8.88372390973,18.025,20.9487051538
 04/18  16:00:00,55.4551698759,5.49621278378,3.77937520671,0.0,18.7433767983,27.431320555,32.5762065578,8.784049988,18.025,5.76715656976
 04/18  17:00:00,67.1013401078,5.63957012811,3.09373448021,0.0,17.6635504202,40.6971502883,20.5762986974,9.03483444725,0.0,11.5414642502
 04/18  18:00:00,74.2821693028,5.72700146091,3.68181257838,0.0,27.5259009287,37.3340067412,25.365096546,13.7562665785,0.0,11.6088299675
 04/18  19:00:00,80.8098315271,5.79424158685,4.04922935657,0.0,33.8341110165,33.3544677425,27.7945348572,16.226776983,0.0,11.5677578742
 04/18  20:00:00,94.1949424034,6.00115352,5.30526750446,0.0,36.5179666069,38.8247702939,24.4808501602,18.6878819479,0.0,5.79296821236
 04/18  21:00:00,89.086260561,6.06356696919,5.64874482112,0.0,32.965339924,36.8579353714,36.9949302443,19.5706332251,0.0,17.4242970192
 04/18  22:00:00,62.806155679,5.72754647094,3.25216320064,0.0,25.6355707503,20.6438685092,33.144961232,21.5627692627,0.0,11.5821919692
 04/18  23:00:00,41.630438589,5.54024375738,1.8171851042,0.0,15.0252895274,11.7056064465,29.0557093524,23.2822274101,0.0,5.77348194228
 04/18  24:00:00,36.0961006298,5.48023293059,1.36871522956,0.0,11.6412384099,10.0650221343,30.1232458173,24.355851571,0.0,5.76739424625
 04/19  01:00:00,34.2155520084,5.4399907086,1.08921760441,0.0,10.0992000411,10.047477231,31.4767700444,25.7161532807,0.0,5.76061676376
 04/19  02:00:00,32.0754297226,5.40447361683,0.840103394511,0.00406983432945,8.25718729233,10.0299323277,26.9021088153,26.8821088153,0.0,0.02
 04/19  03:00:00,31.9554241286,5.38421678211,0.686267761163,0.0581543002719,8.25718729233,10.0299323277,33.4105577198,27.6498414344,0.0,5.7607162854
 04/19  04:00:00,33.5019018827,5.36961281292,0.566658683493,0.132128367969,8.25718729233,11.6354268332,34.1430709147,28.3765381098,0.0,5.76653280488
 04/19  05:00:00,41.2290654919,5.37935389641,0.618396611426,0.217820535673,12.1011305571,15.3678112995,34.5197629045,28.7322745389,0.0,5.78748836565
 04/19  06:00:00,65.1767201366,5.6344812654,2.52056261302,0.0153595105027,19.7275818095,37.2640762949,45.7213224251,28.2993827588,0.0,17.4219396663
 04/19  07:00:00,85.7320783557,5.87196801019,4.2492318307,0.0,24.3117294858,51.2795993405,40.0159153427,22.5109727768,0.0,17.5049425658
 04/19  08:00:00,73.3838331172,5.61348672586,3.43509219557,0.0,23.6694662846,40.6342015617,47.6565520574,12.2659224451,0.0,35.3906296123
 04/19  09:00:00,70.7751010586,5.61933988564,5.82815539631,0.0,23.6694662846,35.6302164847,55.5485121122,8.13537218563,18.025,29.3881399265
 04/19  10:00:00,52.4718009763,5.51534795682,5.22575892638,0.0,18.7433767983,22.9618409725,49.3400524848,7.85394860485,18.025,23.4611038799
 04/19  11:00:00,52.3600324538,5.52008326802,5.11169766288,0.0,18.7433767983,22.9618409725,50.2120531844,8.7844428801,18.025,23.4026103043
 04/19  12:00:00,52.3543146452,5.5265628682,5.05605199417,0.0,18.5889407304,23.1597249699,49.3571260469,7.93725513785,18.025,23.394870909
 04/19  13:00:00,52.7817336228,5.56406185971,5.19946884443,0.0,18.7433767983,23.2517909448,47.2748593286,5.85637375802,18.025,23.3934855706
 04/19  14:00:00,52.4610028952,5.5326422252,4.91015735511,0.0,18.7433767983,23.2517909448,47.8852604722,6.4705798782,18.025,23.389680594
 04/19  15:00:00,52.2212078313,5.54371860277,4.94923565764,0.0,18.7433767983,22.9618409725,49.0381408405,8.17767678111,18.025,22.8354640594
 04/19  16:00:00,56.3352781945,5.58632402034,4.56937739358,0.0,18.7433767983,27.431320555,25.6465187027,7.05824300597,18.025,0.563275696767
 04/19  17:00:00,68.3144011013,5.7804716188,4.16590115016,0.0,17.6635504202,40.6971502883,19.2093541311,7.66821674856,0.0,11.5411373826
 04/19  18:00:00,75.8077727619,5.91360281758,5.02082730695,0.0,27.5259009287,37.3340067412,24.1197322667,12.5108650834,0.0,11.6088671833
 04/19  19:00:00,82.4891715319,6.00435949481,5.51845977977,0.0,33.8341110165,33.3544677425,26.8391070154,15.2712381841,0.0,11.5678688313
 04/19  20:00:00,95.689726432,6.19688218936,6.60433298516,0.0,36.5179666069,38.8247702939,29.9470856608,18.3816947942,0.0,11.5653908667
 04/19  21:00:00,90.3318278789,6.23222003661,6.72567235961,0.0,32.965339924,36.8579353714,31.2955744814,19.6730458743,0.0,11.6225286071
 04/19  22:00:00,63.6004164702,5.83077000914,3.9432111932,0.0,25.6355707503,20.6438685092,33.5976249071,22.0158180175,0.0,11.5818068896
 04/19  23:00:00,41.9412969782,5.58022936383,2.08806364433,0.0,15.0252895274,11.7056064465,29.9822848735,24.2081423231,0.0,5.77414255044
 04/19  24:00:00,36.3362343058,5.51308086477,1.57600553396,0.0,11.6412384099,10.0650221343,31.4800581731,25.7126245796,0.0,5.76743359348
 04/20  01:00:00,34.4063754631,5.4659262226,1.25410893624,0.0,10.0992000411,10.047477231,33.2349461436,27.4742835248,0.0,5.76066261885
 04/20  02:00:00,32.228381433,5.42558716948,0.976014765696,0.0,8.25718729233,10.0299323277,29.0647118599,29.0447118599,0.0,0.02
 04/20  03:00:00,32.0168881187,5.39857459388,0.791531889683,0.0,8.25718729233,10.0299323277,36.1128959179,30.3521469844,0.0,5.7607489335
 04/20  04:00:00,33.4720747308,5.37682843275,0.637888518642,0.0238605791323,8.25718729233,11.6354268332,37.5995660518,31.8330316772,0.0,5.76653437457
 04/20  05:00:00,41.1635316476,5.38146237545,0.653017155793,0.115565415003,12.1011305571,15.3678112995,38.3175399248,32.5302629679,0.0,5.78727695692
 04/20  06:00:00,65.1284566718,5.63484797093,2.48668147563,0.000624566011932,19.7275818095,37.2640762949,49.5161548941,32.0948220781,0.0,17.421332816
 04/20  07:00:00,85.7566195111,5.88026419672,4.26549535265,0.0,24.3117294858,51.2795993405,41.2832297515,23.779270774,0.0,17.5039589775
 04/20  08:00:00,73.642287583,5.64126591655,3.66578006615,0.0,23.6694662846,40.6342015617,46.6544064866,11.266750182,0.0,35.3876563046
 04/20  09:00:00,71.1381833178,5.64653948982,6.16404703408,0.0,23.6694662846,35.6302164847,49.352171524,5.72365138408,18.025,25.6035201399
 04/20  10:00:00,52.9113577369,5.54949181411,5.63117844306,0.0,18.7433767983,22.9618409725,50.042050846,4.78520881352,18.025,27.2318420325
 04/20  11:00:00,53.1165242886,5.58474772437,5.80352961748,0.0,18.7433767983,22.9618409725,45.8343850509,4.40686494519,18.025,23.4025201057
 04/20  12:00:00,52.987567176,5.58054990594,5.63532112219,0.0,18.5889407304,23.1597249699,47.054108423,5.63553774162,18.025,23.3935706814
 04/20  13:00:00,53.0503741732,5.58756586972,5.44460945786,0.0,18.7433767983,23.2517909448,45.0641919625,3.64798272229,18.025,23.3912092402
 04/20  14:00:00,52.9875016417,5.5894810775,5.37982120846,0.0,18.7433767983,23.2517909448,45.1559296465,4.52544887874,18.025,22.6054807678
 04/20  15:00:00,52.4152000702,5.56769094304,5.11926183298,0.0,18.7433767983,22.9618409725,43.889214417,7.52359885055,18.025,18.3406155664
 04/20  16:00:00,56.0458724107,5.57128018894,4.29501947375,0.0,18.7433767983,27.431320555,32.8526445102,9.06052364107,18.025,5.76712086915
 04/20  17:00:00,67.8898988001,5.75221745258,3.76965964448,0.0,17.6635504202,40.6971502883,21.4145078711,9.87459926042,0.0,11.5399086107
 04/20  18:00:00,75.6492239589,5.89847251098,4.87742128764,0.0,27.5259009287,37.3340067412,24.4751074909,12.8674095005,0.0,11.6076979903
