Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  19:00:00,82.7277927193,6.01843661432,5.74301450377,0.0,33.8341110165,33.3544677425,24.8699647715,13.3032042833,0.0,11.5667604882
 04/20  20:00:00,96.2703457784,6.23668325682,7.14515940925,0.0,36.5179666069,38.8247702939,20.417235895,14.624793072,0.0,5.79244282301
 04/20  21:00:00,91.1560543208,6.300402218,7.48173081102,0.0,32.965339924,36.8579353714,32.326543489,14.904522138,0.0,17.4220213509
 04/20  22:00:00,64.4846048037,5.91893124092,4.73924818552,0.0,25.6355707503,20.6438685092,27.5428801057,15.9613650882,0.0,11.5815150174
 04/20  23:00:00,42.6290776192,5.64630260767,2.70977659418,0.0,15.0252895274,11.7056064465,22.6479905775,16.8739414875,0.0,5.77404908992
 04/20  24:00:00,36.987675194,5.58476323348,2.15576836829,0.0,11.6412384099,10.0650221343,22.9114199809,17.144059149,0.0,5.76736083193
 04/21  01:00:00,35.0915692061,5.5452922032,1.85994101962,0.0,10.0992000411,10.047477231,23.4053125505,17.6448523039,0.0,5.76046024657
 04/21  02:00:00,32.9373507631,5.50952966389,1.60104525378,0.0,8.25718729233,10.0299323277,18.0086569805,17.9886569805,0.0,0.02
 04/21  03:00:00,32.7716034393,5.48937209949,1.45545220347,0.0,8.25718729233,10.0299323277,23.8108247152,18.0502910908,0.0,5.7605336244
 04/21  04:00:00,34.2644936684,5.4756630846,1.35533792544,0.0,8.25718729233,11.6354268332,23.7981373798,18.0311929673,0.0,5.76694441253
 04/21  05:00:00,41.9717215701,5.49101838453,1.46722701987,0.0,12.1011305571,15.3678112995,23.1698108882,17.3825243688,0.0,5.78728651941
 04/21  06:00:00,66.379414717,5.78952296454,3.58360008555,0.0,19.7275818095,37.2640762949,34.0497900081,16.6298108081,0.0,17.4199792
 04/21  07:00:00,87.3984202202,6.06962306019,5.71795846291,0.0,24.3117294858,51.2795993405,31.0794606895,13.5762542888,0.0,17.5032064007
 04/21  08:00:00,74.6975631014,5.72619039016,4.63614358558,0.0,23.6694662846,40.6342015617,44.0939777369,8.71172579372,0.0,35.3822519431
 04/21  09:00:00,71.4418368553,5.68362609155,6.43062555288,0.0,23.6694662846,35.6302164847,49.8876528629,8.35404765893,18.025,23.5086052039
 04/21  10:00:00,52.8228931569,5.54950469663,5.54270585352,0.0,18.7433767983,22.9618409725,55.9629064081,8.62028205115,18.025,29.3176243569
 04/21  11:00:00,52.965254315,5.56230244116,5.67470877674,0.0,18.7433767983,22.9618409725,48.6886081534,7.26451390016,18.025,23.3990942532
 04/21  12:00:00,53.442010767,5.60238088922,6.06793556782,0.0,18.5889407304,23.1597249699,41.1504202696,5.57676484394,18.025,17.5486554256
 04/21  13:00:00,53.7250054212,5.6227567607,6.08405689366,0.0,18.7433767983,23.2517909448,44.0781149668,2.64975704198,18.025,23.4033579249
 04/21  14:00:00,53.540609002,5.60609128992,5.91632617179,0.0,18.7433767983,23.2517909448,44.5702013244,3.14359220205,18.025,23.4016091223
 04/21  15:00:00,53.3105547268,5.62164531142,5.96066764081,0.0,18.7433767983,22.9618409725,46.4867273636,5.06186315999,18.025,23.3998642036
 04/21  16:00:00,56.9154377254,5.62888402203,5.10697726524,0.0,18.7433767983,27.431320555,30.1061146608,6.31405367295,18.025,5.76706098789
 04/21  17:00:00,68.9896274659,5.84439931411,4.77721032842,0.0,17.6635504202,40.6971502883,12.8006564534,7.02056088035,0.0,5.78009557309
 04/21  18:00:00,76.7628432927,6.0039013175,5.88561818387,0.0,27.5259009287,37.3340067412,27.3459354146,9.9455102033,0.0,17.4004252113
 04/21  19:00:00,83.7507305775,6.11977385596,6.66462373426,0.0,33.8341110165,33.3544677425,17.1016491811,11.309256442,0.0,5.79239273906
 04/21  20:00:00,97.2605219857,6.33829749725,8.0337334383,0.0,36.5179666069,38.8247702939,24.5706642173,13.0037069151,0.0,11.5669573022
 04/21  21:00:00,92.1001681645,6.39701950187,8.32923821645,0.0,32.965339924,36.8579353714,30.8889130358,13.4668365417,0.0,17.422076494
 04/21  22:00:00,65.2333559716,5.9942592585,5.41268221009,0.0,25.6355707503,20.6438685092,26.2310894328,14.6516854676,0.0,11.5794039651
 04/21  23:00:00,43.0144916711,5.68717409952,3.05432459134,0.0,15.0252895274,11.7056064465,21.5427882344,15.7688102561,0.0,5.77397797834
 04/21  24:00:00,37.247408781,5.6125563208,2.38771418118,0.0,11.6412384099,10.0650221343,22.0296360761,16.2623621639,0.0,5.7672739122
 04/22  01:00:00,38.2246633029,5.58940482185,2.18944788231,0.0,12.8411359301,10.0650221343,16.9446905021,16.9246905021,0.0,0.02
 04/22  02:00:00,33.18254055,5.53780802219,1.81795729013,0.0,8.25718729233,10.0299323277,23.0780154863,17.3173172937,0.0,5.76069819259
 04/22  03:00:00,32.9774824165,5.51318645408,1.6375203475,0.0,8.25718729233,10.0299323277,23.2683252559,17.5083604797,0.0,5.75996477615
 04/22  04:00:00,34.4443375864,5.49633072537,1.51452071019,0.0,8.25718729233,11.6354268332,23.444763404,17.6781846935,0.0,5.76657871046
 04/22  05:00:00,38.47826376,5.48142980004,1.40494133249,0.0,8.71707943955,15.3327214929,23.2341203565,17.4607014014,0.0,5.77341895516
 04/22  06:00:00,51.7858546219,5.57344428132,2.06030132332,0.0,18.5082010057,25.6353820695,22.7609319441,16.9737998699,0.0,5.78713207426
 04/22  07:00:00,69.8974703707,5.77815447888,3.63135595409,0.0,19.4083231844,41.0650158608,32.9917489727,15.5704315247,0.0,17.421317448
 04/22  08:00:00,97.6553315741,6.10425240259,7.18594629054,0.0,26.3286599382,57.9988325916,46.745574663,11.1564522806,0.0,35.5891223824
 04/22  09:00:00,82.8372694443,5.8799388994,7.74668058419,0.0,26.3286599382,42.8504436482,57.4049045873,9.89393567579,18.025,29.4859689115
 04/22  10:00:00,56.7648658916,5.61746040712,5.93108418203,0.0,21.7447113004,23.4437158914,58.0101497065,10.6013207469,18.025,29.3838289595
 04/22  11:00:00,53.8307722624,5.57977428182,5.49662038568,0.0,19.3027497915,23.426170988,53.3613654769,11.8814653712,18.025,23.4549001057
 04/22  12:00:00,53.7244064671,5.56823171442,5.25982776621,0.0,19.1483137236,23.7250123474,53.4329997193,12.0079049606,18.025,23.4000947588
 04/22  13:00:00,53.7424485094,5.56554173781,5.13501629176,0.0,19.3027497915,23.7161209604,50.5797860706,9.15684180268,18.025,23.3979442679
 04/22  14:00:00,53.7022311932,5.56025555578,5.10008484333,0.0,19.3027497915,23.7161209604,50.3524105829,8.93138688206,18.025,23.3960237008
 04/22  15:00:00,53.3424214083,5.55339149132,5.03708860304,0.0,19.3027497915,23.426170988,51.5589667178,10.1398461124,18.025,23.3941206054
 04/22  16:00:00,56.8019546502,5.54026009798,4.05841609315,0.0,19.3027497915,27.8956505705,34.7595469587,10.9674434704,18.025,5.76710348832
 04/22  17:00:00,64.3497090439,5.6320227179,2.89183478162,0.0,18.2229234133,37.5968344597,17.2785337241,11.5048792945,0.0,5.77365442959
 04/22  18:00:00,79.7527078328,5.79850938584,4.17496045445,0.0,32.690315043,37.0816133363,19.7831095296,14.0027235721,0.0,5.78038595749
 04/22  19:00:00,84.9387618185,5.9646990409,5.31495721961,0.0,36.8143715336,33.066984531,25.9403236656,14.3735925394,0.0,11.5667311262
 04/22  20:00:00,95.5347167069,6.17372055513,6.69381549531,0.0,36.3493007332,38.7721355839,26.9414221853,15.3755534766,0.0,11.5658687087
 04/22  21:00:00,93.5789251462,6.20591637149,6.82369301362,0.0,36.1807251679,36.8228455648,21.4309021111,15.637876354,0.0,5.79302575703
 04/22  22:00:00,69.4574787513,5.87141729447,4.35646286602,0.0,31.0351095914,20.6438685092,34.0719775171,16.6510436985,0.0,17.4209338186
 04/22  23:00:00,44.9022397549,5.63466294117,2.59235913224,0.0,17.4250845679,11.7056064465,23.3871394981,17.6000641917,0.0,5.78707530639
 04/22  24:00:00,38.1994263049,5.58645764755,2.16593819724,0.0,12.8411359301,10.0650221343,23.7294042079,17.9621786625,0.0,5.76722554541
 04/23  01:00:00,38.0472438832,5.55436948388,1.92764156367,0.0,12.925468867,10.100111941,24.2822697954,18.5228652687,0.0,5.75940452671
 04/23  02:00:00,32.9963366792,5.50172654397,1.5484153653,0.0,8.34152022915,10.0650221343,24.6594542996,18.8991126897,0.0,5.76034160986
 04/23  03:00:00,32.7867183634,5.47678403467,1.36374285709,0.0,8.34152022915,10.0650221343,19.1355809815,19.1155809815,0.0,0.02
 04/23  04:00:00,34.2698759438,5.46160337387,1.25536756787,0.0,8.34152022915,11.6705166398,24.8473812283,19.0801927296,0.0,5.76718849864
 04/23  05:00:00,38.3303355017,5.44843009425,1.17059657494,0.0,8.80141237637,15.3678112995,24.466734877,18.6929824753,0.0,5.77375240173
 04/23  06:00:00,51.5425573529,5.54217382707,1.84827909115,0.0,18.5082010057,25.6353820695,29.2470310568,17.6929950003,0.0,11.5540360565
 04/23  07:00:00,69.6908463172,5.74222963437,3.34125235016,0.0,19.4926561212,41.1001056674,28.545073926,16.9245035039,0.0,11.6205704221
 04/23  08:00:00,96.3697101504,5.97938524619,6.0252115179,0.0,26.3286599382,57.9988325916,55.2237119923,13.7122525538,0.0,41.5114594385
 04/23  09:00:00,81.4835883352,5.77948123247,6.61289198039,0.0,26.2443270014,42.8153538416,61.5056787068,14.0011915055,18.025,29.4794872014
 04/23  10:00:00,55.965680176,5.55994513809,5.18942271065,0.0,21.7447113004,23.4437158914,60.7223177668,13.3139176666,18.025,29.3834001002
 04/23  11:00:00,53.7991646713,5.59136253343,5.39371990266,0.0,19.3449162599,23.4437158914,53.3270985971,11.8468085807,18.025,23.4552900163
 04/23  12:00:00,53.9436855543,5.60675243385,5.38088105238,0.0,19.190480192,23.7425572507,52.5285915423,11.11039062,18.025,23.3932009224
 04/23  13:00:00,53.9876206688,5.62348913713,5.38195528774,0.0,19.260583323,23.698576057,49.3037377787,7.89011300949,18.025,23.3886247692
 04/23  14:00:00,53.8536000368,5.61086440259,5.26055854419,0.0,19.260583323,23.698576057,49.2207808764,7.8092295861,18.025,23.3865512903
 04/23  15:00:00,53.4475682979,5.59666271917,5.15867786788,0.0,19.260583323,23.4086260847,50.5688184213,9.15933390966,18.025,23.3844845117
 04/23  16:00:00,57.2146626526,5.60155719987,4.46955469045,0.0,19.260583323,27.8781056672,27.0679981542,9.02299815423,18.025,0.02
 04/23  17:00:00,65.1763035319,5.73261841525,3.67755613166,0.0,18.1807569449,37.5792895564,14.929542942,9.15605501106,0.0,5.77348793096
 04/23  18:00:00,80.7815744741,5.95193800271,5.16982949881,0.0,32.6059821062,37.0465235296,24.1466260478,12.6062197913,0.0,11.5404062565
 04/23  19:00:00,85.6270321151,6.08043536338,5.88750634782,0.0,36.8143715336,33.066984531,20.2860220695,14.4937849958,0.0,5.79223707368
 04/23  20:00:00,95.899178236,6.25021558921,6.86236859572,0.0,36.43363367,38.8072253906,28.4674591254,16.9008938285,0.0,11.5665652968
 04/23  21:00:00,93.389132206,6.24939110888,6.70985526567,0.0,36.0963922311,36.7877557581,29.7389116656,18.171711176,0.0,11.5672004896
 04/23  22:00:00,69.296558298,5.89576635279,4.29063281103,0.0,30.9507766546,20.6087787026,32.217074386,20.5964907294,0.0,11.6205836566
 04/23  23:00:00,44.6675445753,5.62218377479,2.37015027111,0.0,17.4250845679,11.7056064465,34.2499537764,22.6960823499,0.0,11.5538714264
 04/23  24:00:00,38.0339910856,5.56292990682,1.90461168649,0.0,12.925468867,10.100111941,29.9075472665,24.1403209821,0.0,5.76722628443
 04/24  01:00:00,34.6804808778,5.50380138348,1.49035535482,0.0,10.0992000411,10.047477231,31.6130338277,25.8527066266,0.0,5.76032720111
 04/24  02:00:00,32.4748602384,5.45899076134,1.18910384975,0.0,8.25718729233,10.0299323277,27.4053605403,27.3853605403,0.0,0.02
 04/24  03:00:00,32.2670408991,5.43189497603,1.00837725195,0.0,8.25718729233,10.0299323277,34.2808694902,28.520508973,0.0,5.76036051714
 04/24  04:00:00,33.7069189121,5.40998961915,0.863451283064,0.0,8.25718729233,11.6354268332,35.463930177,29.6971375136,0.0,5.76679266342
 04/24  05:00:00,41.3154843462,5.41233745236,0.889695994338,0.0,12.1011305571,15.3678112995,36.1841110145,30.398367238,0.0,5.78574377652
 04/24  06:00:00,65.4093539686,5.6745603554,2.72854292885,0.0,19.7275818095,37.2640762949,47.2172830157,29.7999808996,0.0,17.4173021161
 04/24  07:00:00,86.0423949062,5.9199341236,4.51168119148,0.0,24.3117294858,51.2795993405,39.4427062336,21.9445997322,0.0,17.4981065014
 04/24  08:00:00,73.8226464149,5.66739827938,3.82005785186,0.0,23.6694662846,40.6342015617,41.0310026825,11.5472744837,0.0,29.4837281988
 04/24  09:00:00,70.8334926813,5.64876568282,5.85717161089,0.0,23.6694662846,35.6302164847,56.398232063,8.99865820946,18.025,29.3745738536
 04/24  10:00:00,52.4663547391,5.53824127617,5.19745139312,0.0,18.7433767983,22.9618409725,49.8464712347,8.36780604971,18.025,23.453665185
 04/24  11:00:00,52.631072654,5.5672427898,5.33560079458,0.0,18.7433767983,22.9618409725,48.9449496936,7.5214666183,18.025,23.3984830753
 04/24  12:00:00,52.8537023785,5.59827968336,5.48374607792,0.0,18.5889407304,23.1597249699,48.1084044971,6.68744547936,18.025,23.3959590178
 04/24  13:00:00,53.1869855101,5.63345556075,5.53535141628,0.0,18.7433767983,23.2517909448,46.1817017511,4.76300459636,18.025,23.3936971547
 04/24  14:00:00,53.4593183682,5.66030318571,5.7808361831,0.0,18.7433767983,23.2517909448,45.2472741133,3.83082494065,18.025,23.3914491726
 04/24  15:00:00,53.4226551606,5.6856379265,6.00878744307,0.0,18.7433767983,22.9618409725,46.0507372308,4.63652482679,18.025,23.3892124041
 04/24  16:00:00,57.6258226523,5.7457889613,5.70046895569,0.0,18.7433767983,27.431320555,28.4535553311,4.66170784702,18.025,5.76684748408
 04/24  17:00:00,69.891687499,5.97764544206,5.54604475299,0.0,17.6635504202,40.6971502883,10.4831025176,4.70300265347,0.0,5.78009986411
 04/24  18:00:00,77.4931282469,6.12894765401,6.49089802506,0.0,27.5259009287,37.3340067412,20.1938037419,8.58804873711,0.0,11.6057550048
 04/24  19:00:00,84.0696356046,6.21264214104,6.89068604064,0.0,33.8341110165,33.3544677425,23.0616410563,11.4951480643,0.0,11.566492992
 04/24  20:00:00,96.9954868019,6.3759503125,7.73107360959,0.0,36.5179666069,38.8247702939,26.3678012648,14.8020112262,0.0,11.5657900386
 04/24  21:00:00,91.4390979015,6.39081560464,7.6744184149,0.0,32.965339924,36.8579353714,28.0933766723,16.4737681633,0.0,11.619608509
 04/24  22:00:00,64.7009798267,5.98017066079,4.89442722904,0.0,25.6355707503,20.6438685092,30.517978938,18.9390845168,0.0,11.5788944212
 04/24  23:00:00,42.5554718495,5.65621783615,2.62627929882,0.0,15.0252895274,11.7056064465,27.2233432924,21.4505365883,0.0,5.77280670405
 04/24  24:00:00,36.7370943068,5.56736160198,1.92260874113,0.0,11.6412384099,10.0650221343,29.1450804554,23.3780127504,0.0,5.76706770496
 04/25  01:00:00,34.7509311863,5.51495826133,1.54965026607,0.0,10.0992000411,10.047477231,31.2935132782,25.5330578037,0.0,5.76045547448
 04/25  02:00:00,32.5280655346,5.46789362476,1.23340946343,0.0,8.25718729233,10.0299323277,27.5100901415,27.4900901415,0.0,0.02
 04/25  03:00:00,32.2880104242,5.43619062674,1.02505728857,0.0,8.25718729233,10.0299323277,34.8176186324,29.0571453,0.0,5.76047333239
 04/25  04:00:00,33.7016489107,5.41058397985,0.857592218488,0.0,8.25718729233,11.6354268332,36.6843404966,30.9178502102,0.0,5.76649028642
 04/25  05:00:00,41.2759098416,5.4085946792,0.853870044467,0.0,12.1011305571,15.3678112995,43.5475314233,31.9965779553,0.0,11.5509534681
 04/25  06:00:00,65.3700157405,5.67287155137,2.69091358698,0.0,19.7275818095,37.2640762949,41.9795830381,30.3616314728,0.0,11.6179515654
 04/25  07:00:00,86.2072406428,5.93873173217,4.65774501334,0.0,24.3117294858,51.2795993405,37.0186618996,19.5198122385,0.0,17.4988496611
 04/25  08:00:00,74.3667658538,5.70441412815,4.32717520819,0.0,23.6694662846,40.6342015617,42.883757963,7.5090185757,0.0,35.3747393873
 04/25  09:00:00,71.5215733245,5.69036808663,6.50365774381,0.0,23.6694662846,35.6302164847,45.9785297427,4.4519974705,18.025,23.5015322722
 04/25  10:00:00,53.1313043097,5.57726409149,5.82338582113,0.0,18.7433767983,22.9618409725,52.1230201494,4.78766761084,18.025,29.3103525385
 04/25  11:00:00,53.3060622297,5.61013913109,5.96769797749,0.0,18.7433767983,22.9618409725,41.7162071496,4.40065907721,18.025,19.2905480724
 04/25  12:00:00,54.0261190928,5.6814638756,6.57298139392,0.0,18.5889407304,23.1597249699,43.6581341373,3.97569220256,18.025,21.6574419347
 04/25  13:00:00,54.739556895,5.75458397681,6.9668002336,0.0,18.7433767983,23.2517909448,42.0259009796,0.604506907475,18.025,23.3963940721
 04/25  14:00:00,55.1842613487,5.80457214776,7.36151599961,0.0,18.7433767983,23.2517909448,41.5708735684,0.151902590453,18.025,23.3939709779
 04/25  15:00:00,55.3404518997,5.85003273947,7.76219522441,0.0,18.7433767983,22.9618409725,42.6913002892,1.27473962514,18.025,23.3915606641
 04/25  16:00:00,59.7090620986,5.91883161686,7.61066973707,0.0,18.7433767983,27.431320555,25.1009570073,1.30910785129,18.025,5.76684915601
 04/25  17:00:00,71.9498586724,6.15753415125,7.42433469611,0.0,17.6635504202,40.6971502883,7.51581388252,1.73620821289,0.0,5.77960566963
 04/25  18:00:00,79.2627463369,6.29676019999,8.09271470574,0.0,27.5259009287,37.3340067412,16.2166636862,4.61185945284,0.0,11.6048042333
 04/25  19:00:00,85.7484833985,6.37670693744,8.40548051027,0.0,33.8341110165,33.3544677425,19.675095552,8.10926698642,0.0,11.5658285655
 04/25  20:00:00,98.706046519,6.54700486166,9.27058648373,0.0,36.5179666069,38.8247702939,22.56179689,10.9958146769,0.0,11.5659822131
 04/25  21:00:00,93.1787410873,6.56818885573,9.23670318812,0.0,32.965339924,36.8579353714,24.0290568937,12.4096270103,0.0,11.6194298834
 04/25  22:00:00,66.2467664525,6.14777546553,6.27262144302,0.0,25.6355707503,20.6438685092,26.3728541684,14.7930956742,0.0,11.5797584941
 04/25  23:00:00,43.7460345027,5.78853180717,3.68453360185,0.0,15.0252895274,11.7056064465,22.7639000756,16.9903936452,0.0,5.77350643035
 04/25  24:00:00,37.5018208577,5.65353223014,2.60117011962,0.0,11.6412384099,10.0650221343,24.2879267074,18.5208711688,0.0,5.76705553864
 04/26  01:00:00,35.3604082371,5.58641644619,2.08767325014,0.0,10.0992000411,10.047477231,26.0529244286,20.2926777788,0.0,5.76024664977
 04/26  02:00:00,33.105389041,5.53791964438,1.74070897153,0.0,8.25718729233,10.0299323277,27.8533392139,22.0930896151,0.0,5.76024959887
 04/26  03:00:00,32.8377741035,5.50549826888,1.50551825391,0.0,8.25718729233,10.0299323277,23.5217021964,23.5017021964,0.0,0.02
 04/26  04:00:00,34.2406145837,5.47967957461,1.32746707722,0.0,8.25718729233,11.6354268332,30.6091680807,24.8422732967,0.0,5.76689478401
 04/26  05:00:00,39.965365758,5.48180813963,1.35412185431,0.0,12.1011305571,15.3678112995,37.0999890692,25.5477870633,0.0,11.5522020059
 04/26  06:00:00,66.0693146558,5.76367932642,3.29941917092,0.0,19.7275818095,37.2640762949,35.8090223476,24.190834325,0.0,11.6181880226
 04/26  07:00:00,87.2830356111,6.06717827813,5.6051120681,0.0,24.3117294858,51.2795993405,34.0850131143,15.9084623769,0.0,18.1765507374
 04/26  08:00:00,75.3393603298,5.78530864172,5.21888889922,0.0,23.6694662846,40.6342015617,40.3913438052,5.70601126984,0.0,34.6853325354
 04/26  09:00:00,72.9033130082,5.79956660439,7.77620764522,0.0,23.6694662846,35.6302164847,43.0669752755,1.53949361198,18.025,23.5024816636
 04/26  10:00:00,54.7689853839,5.70846765545,7.32987135722,0.0,18.7433767983,22.9618409725,48.6343265331,1.29968301278,18.025,29.3096435204
 04/26  11:00:00,55.4229179855,5.79064245767,7.90405573327,0.0,18.7433767983,22.9618409725,42.313000789,0.894540393324,18.025,23.3934603957
 04/26  12:00:00,56.1055917781,5.88885776694,8.4450634847,0.0,18.5889407304,23.1597249699,37.0865276931,1.50963762319,18.025,17.5518900699
 04/26  13:00:00,57.0258925652,5.97687918624,9.03084572122,0.0,18.7433767983,23.2517909448,41.4289117528,0.0077628987251,18.025,23.3961488541
 04/26  14:00:00,57.7152012427,6.04415255996,9.652880564,0.0,18.7433767983,23.2517909448,41.4185402572,0.0,18.025,23.3935402572
 04/26  15:00:00,57.9439939026,6.09397213205,10.1218027683,0.0,18.7433767983,22.9618409725,41.4159692715,0.0,18.025,23.3909692715
 04/26  16:00:00,62.1555964726,6.15492280264,9.82111831668,0.0,18.7433767983,27.431320555,23.7917289269,0.0,18.025,5.76672892692
 04/26  17:00:00,74.231108377,6.38796067969,9.47516566496,0.0,17.6635504202,40.6971502883,6.08685953987,0.307281210528,0.0,5.77957832934
 04/26  18:00:00,81.7879668025,6.55016751322,10.3645415312,0.0,27.5259009287,37.3340067412,13.1131435514,1.50818530147,0.0,11.60495825
 04/26  19:00:00,88.2667383659,6.62673631159,10.673716231,0.0,33.8341110165,33.3544677425,14.7774618766,3.21187023129,0.0,11.5655916453
 04/26  20:00:00,101.064663656,6.78196957093,11.3942487226,0.0,36.5179666069,38.8247702939,17.7523533234,6.18666466781,0.0,11.5656886555
 04/26  21:00:00,95.5839760459,6.80518826347,11.4049537257,0.0,32.965339924,36.8579353714,18.5927234383,6.97381865394,0.0,11.6189047844
 04/26  22:00:00,68.694547579,6.38926688659,8.47892230062,0.0,25.6355707503,20.6438685092,19.7612117609,8.18190623698,0.0,11.5793055239
 04/26  23:00:00,46.0016194698,6.020074566,5.7085820998,0.0,15.0252895274,11.7056064465,15.607785342,9.83426313591,0.0,5.77352220605
 04/26  24:00:00,39.4292832376,5.86521223303,4.31695738599,0.0,11.6412384099,10.0650221343,16.5566336048,10.7897348063,0.0,5.76689879851
 04/27  01:00:00,36.8861070611,5.758416737,3.44137538486,0.0,10.0992000411,10.047477231,17.8171447148,12.0570473212,0.0,5.76009739367
 04/27  02:00:00,34.2882878371,5.67221776312,2.78931359722,0.0,8.25718729233,10.0299323277,18.9198056641,13.1597191636,0.0,5.76008650049
 04/27  03:00:00,33.871925517,5.62065639926,2.42451521632,0.0,8.25718729233,10.0299323277,13.9116815387,13.8916815387,0.0,0.02
 04/27  04:00:00,35.255025296,5.59370939853,2.22785311237,0.0,8.25718729233,11.6354268332,20.3359832956,14.5691717793,0.0,5.76681151629
 04/27  05:00:00,41.0092278604,5.60240974396,2.27738983073,0.0,12.1011305571,15.3678112995,26.1799523931,14.6274010522,0.0,11.5525513409
 04/27  06:00:00,67.9302456458,5.98072719403,4.94331832737,0.0,19.7275818095,37.2640762949,24.7355645691,13.1186761802,0.0,11.6168883889
 04/27  07:00:00,89.604343016,6.34207258285,7.65154611841,0.0,24.3117294858,51.2795993405,28.1686148301,10.6709061015,0.0,17.4977087286
 04/27  08:00:00,76.2532907685,5.90020438708,6.01793696745,0.0,23.6694662846,40.6342015617,41.9408719253,6.57422490611,0.0,35.3666470192
 04/27  09:00:00,73.0884273654,5.86580735043,7.89509210437,0.0,23.6694662846,35.6302164847,46.7467003273,5.22213571325,18.025,23.4995646141
 04/27  10:00:00,53.6681337762,5.64271169408,6.29478226257,0.0,18.7433767983,22.9618409725,54.2940436223,6.96268119271,18.025,29.3063624296
 04/27  11:00:00,53.2953222563,5.61628282578,5.95082384008,0.0,18.7433767983,22.9618409725,43.4530903486,7.87903775276,18.025,17.5490525958
 04/27  12:00:00,53.1814640414,5.60436349759,5.80543735847,0.0,18.5889407304,23.1597249699,48.3365698075,6.91590010906,18.025,23.3956696985
 04/27  13:00:00,53.3915060165,5.61308581819,5.76025680879,0.0,18.7433767983,23.2517909448,46.4766188961,5.05876155536,18.025,23.3928573407
 04/27  14:00:00,53.5299190217,5.61949347291,5.89226161683,0.0,18.7433767983,23.2517909448,44.9859222177,3.57082332715,18.025,23.3900988905
 04/27  15:00:00,53.3670768678,5.6328683511,6.00599356049,0.0,18.7433767983,22.9618409725,45.6812998545,4.26895312866,18.025,23.3873467259
 04/27  16:00:00,57.210418114,5.65581855447,5.37504873748,0.0,18.7433767983,27.431320555,28.9046844214,5.1130613381,18.025,5.76662308332
 04/27  17:00:00,69.3182717529,5.86634726313,5.08394934388,0.0,17.6635504202,40.6971502883,11.4436941507,5.66391513616,0.0,5.77977901455
 04/27  18:00:00,77.1911598601,6.0406341362,6.27728360294,0.0,27.5259009287,37.3340067412,20.1238503357,8.51906928166,0.0,11.604781054
 04/27  19:00:00,84.3692659972,6.17701262661,7.22597581587,0.0,33.8341110165,33.3544677425,21.4363722083,9.87092399687,0.0,11.5654482114
 04/27  20:00:00,97.9859381031,6.40950294654,8.68800203478,0.0,36.5179666069,38.8247702939,23.2951697987,11.7303030059,0.0,11.5648667928
 04/27  21:00:00,92.8421222162,6.47286404426,8.99543894853,0.0,32.965339924,36.8579353714,23.9542894752,12.3363025161,0.0,11.6179869591
 04/27  22:00:00,65.891682293,6.0618625998,6.0034711423,0.0,25.6355707503,20.6438685092,25.4607874832,13.8823223415,0.0,11.5784651418
 04/27  23:00:00,43.4900234478,5.73655093956,3.48051650354,0.0,15.0252895274,11.7056064465,21.0561596342,15.2829288703,0.0,5.77323076395
 04/27  24:00:00,37.5723542685,5.64792012215,2.6773249082,0.0,11.6412384099,10.0650221343,21.806564479,16.0399910978,0.0,5.76657338119
 04/28  01:00:00,35.5482095304,5.59936940625,2.2625287048,0.0,10.0992000411,10.047477231,22.7958913184,17.0365612711,0.0,5.75933004739
 04/28  02:00:00,33.3130767552,5.55551778988,1.93080870761,0.0,8.25718729233,10.0299323277,17.8852787261,17.8652787261,0.0,0.02
 04/28  03:00:00,33.0886379054,5.52881315281,1.73307250453,0.0,8.25718729233,10.0299323277,24.1073334764,18.3469904241,0.0,5.76034305228
 04/28  04:00:00,34.5199372531,5.50787197247,1.57860701279,0.0,8.25718729233,11.6354268332,24.5548439156,18.7889682218,0.0,5.76587569383
 04/28  05:00:00,40.2824857663,5.51687337058,1.63619536002,0.0,12.1011305571,15.3678112995,24.4611503561,18.6750253735,0.0,5.78612498268
 04/28  06:00:00,66.5264861046,5.81238592235,3.70791263549,0.0,19.7275818095,37.2640762949,34.4624757164,17.0474469069,0.0,17.4150288095
 04/28  07:00:00,87.5907655231,6.10247021947,5.87759390226,0.0,24.3117294858,51.2795993405,31.9694987508,14.4735803652,0.0,17.4959183855
 04/28  08:00:00,74.7257431108,5.74534812156,4.64525826296,0.0,23.6694662846,40.6342015617,38.6915114114,9.21754529615,0.0,29.4739661152
 04/28  09:00:00,71.387298912,5.70244338902,6.35733929353,0.0,23.6694662846,35.6302164847,56.6005226488,9.20786100293,18.025,29.3676616459
 04/28  10:00:00,52.9825652035,5.58381908084,5.66811305611,0.0,18.7433767983,22.9618409725,50.4466289918,8.97365452319,18.025,23.4479744687
 04/28  11:00:00,53.2171334609,5.60190960824,5.88701392743,0.0,18.7433767983,22.9618409725,48.404938582,6.98715171698,18.025,23.392786865
 04/28  12:00:00,53.4477577687,5.62636318127,6.04973764366,0.0,18.5889407304,23.1597249699,47.4081419074,5.99358230248,18.025,23.3895596049
 04/28  13:00:00,54.1287621304,5.68653606842,6.42406605687,0.0,18.7433767983,23.2517909448,43.5667224539,2.15509191438,18.025,23.3866305396
 04/28  14:00:00,54.3550094038,5.70368098824,6.63316752022,0.0,18.7433767983,23.2517909448,42.9108077948,1.50211888477,18.025,23.38368891
 04/28  15:00:00,54.4769938696,5.73886897766,7.00991261268,0.0,18.7433767983,22.9618409725,43.7369471007,2.33118385687,18.025,23.3807632438
 04/28  16:00:00,59.0450894263,5.82644567829,7.03910526758,0.0,18.7433767983,27.431320555,19.7357886227,1.69078862267,18.025,0.02
 04/28  17:00:00,71.2662193793,6.06954590961,6.8287071203,0.0,17.6635504202,40.6971502883,13.8056544776,2.2669397591,0.0,11.5387147185
 04/28  18:00:00,78.7158710205,6.2217625292,7.62088360902,0.0,27.5259009287,37.3340067412,17.2903497938,5.68635066637,0.0,11.6039991274
 04/28  19:00:00,85.5613077689,6.33200992514,8.26303324759,0.0,33.8341110165,33.3544677425,19.3198438347,7.75530367177,0.0,11.564540163
 04/28  20:00:00,98.733812774,6.52258599969,9.32280282197,0.0,36.5179666069,38.8247702939,15.6222233792,9.83103791385,0.0,5.79118546535
 04/28  21:00:00,93.3435054968,6.55588493011,9.41381553726,0.0,32.965339924,36.8579353714,27.9040494017,10.4896154666,0.0,17.4144339352
 04/28  22:00:00,66.4410627472,6.13963398673,6.47509098799,0.0,25.6355707503,20.6438685092,23.7524562702,12.1741419204,0.0,11.5783143498
 04/28  23:00:00,43.928453709,5.79180253173,3.86370146063,0.0,15.0252895274,11.7056064465,19.6232544981,13.8500461146,0.0,5.77320838348
 04/28  24:00:00,37.7199861136,5.66683916989,2.80604258999,0.0,11.6412384099,10.0650221343,20.6184792486,14.8517183493,0.0,5.76676089932
 04/29  01:00:00,38.4988512406,5.62518314914,2.42788331724,0.0,12.8411359301,10.0650221343,16.0851772702,16.0651772702,0.0,0.02
 04/29  02:00:00,33.3811466518,5.56545038271,1.9889479012,0.0,8.25718729233,10.0299323277,22.8579039453,17.097641134,0.0,5.76026281132
 04/29  03:00:00,33.1148820887,5.53433104902,1.75380142619,0.0,8.25718729233,10.0299323277,23.5338448403,17.7740121724,0.0,5.75983266792
 04/29  04:00:00,34.5330257427,5.51131456105,1.58825951396,0.0,8.25718729233,11.6354268332,24.1732581599,18.4070535125,0.0,5.76620464734
 04/29  05:00:00,36.6487219601,5.49187639706,1.44899650777,0.0,8.71707943955,15.3327214929,24.4894243388,18.7166288969,0.0,5.77279544192
 04/29  06:00:00,51.9902484856,5.59938986333,2.23881032677,0.0,18.5082010057,25.6353820695,22.0234700947,16.2373641359,0.0,5.78610595884
 04/29  07:00:00,70.3132916295,5.81781383171,4.00762164281,0.0,19.4083231844,41.0650158608,29.9787129945,12.5629484121,0.0,17.4157645824
 04/29  08:00:00,98.7019424158,6.20826125028,8.12868871442,0.0,26.3286599382,57.9988325916,42.3664275054,6.80039883864,0.0,35.5660286668
 04/29  09:00:00,84.2780773932,6.02262312482,9.0448970758,0.0,26.3286599382,42.8504436482,52.453742202,4.9601580752,18.025,29.4685841268
 04/29  10:00:00,58.2893222206,5.75326665262,7.31980120244,0.0,21.7447113004,23.4437158914,51.9707227647,4.57455773333,18.025,29.3711650314
 04/29  11:00:00,56.4288668065,5.82088810788,7.85365157682,0.0,19.3027497915,23.426170988,44.1835061979,2.71129861381,18.025,23.447207584
 04/29  12:00:00,57.2509143506,5.91204956898,8.44255229315,0.0,19.1483137236,23.7250123474,44.1804113052,2.77019288664,18.025,23.3852184186
 04/29  13:00:00,57.8096231489,5.98453474395,8.7832281469,0.0,19.3027497915,23.7161209604,41.4078490948,0.0,18.025,23.3828490948
 04/29  14:00:00,58.1146570505,6.02068292331,9.0521132023,0.0,19.3027497915,23.7161209604,35.5654304418,0.0,18.025,17.5404304418
 04/29  15:00:00,58.0886218013,6.04112192239,9.29559387354,0.0,19.3027497915,23.426170988,41.6613381864,0.243455065539,18.025,23.3928831208
 04/29  16:00:00,61.947725651,6.05440177917,8.69008780473,0.0,19.3027497915,27.8956505705,24.1441385386,0.352771585664,18.025,5.76636695291
 04/29  17:00:00,69.9801051868,6.20350451192,7.95079703518,0.0,18.2229234133,37.5968344597,6.81047762479,1.03780614881,0.0,5.77267147599
 04/29  18:00:00,85.7101991599,6.46005598675,9.4709570792,0.0,32.690315043,37.0816133363,8.26480783493,2.25348766951,0.0,6.01132016542
 04/29  19:00:00,90.5381303039,6.59824362145,10.2808549381,0.0,36.8143715336,33.066984531,15.1093568546,3.77739533815,0.0,11.3319615165
 04/29  20:00:00,100.543253252,6.75311191937,11.1230274712,0.0,36.3493007332,38.7721355839,17.5874578172,6.02291549916,0.0,11.564542318
 04/29  21:00:00,98.0724532282,6.73121646005,10.7919905752,0.0,36.1807251679,36.8228455648,18.9086312266,7.34403423332,0.0,11.5645969933
 04/29  22:00:00,73.5377540393,6.34085665992,7.96740626493,0.0,31.0351095914,20.6438685092,20.8342104396,9.21731511552,0.0,11.6168953241
 04/29  23:00:00,47.8110069516,5.96520713774,5.17064123854,0.0,17.4250845679,11.7056064465,23.1047228725,11.552718269,0.0,11.5520046035
 04/29  24:00:00,40.1545883903,5.81815513936,3.88943801025,0.0,12.8411359301,10.0650221343,13.3998271402,13.3798271402,0.0,0.02
 04/30  01:00:00,39.3660560493,5.71819126918,3.08265861092,0.0,12.925468867,10.100111941,21.1999706192,15.4397549246,0.0,5.76021569468
 04/30  02:00:00,33.9106474214,5.61744544243,2.34703328311,0.0,8.34152022915,10.0650221343,23.0743737098,17.3143432737,0.0,5.76003043618
 04/30  03:00:00,33.562585122,5.57735929132,2.0390607145,0.0,8.34152022915,10.0650221343,18.8566106985,18.8366106985,0.0,0.02
 04/30  04:00:00,34.8944409301,5.54635552589,1.79521553071,0.0,8.34152022915,11.6705166398,26.1364861731,20.3698575336,0.0,5.7666286395
 04/30  05:00:00,36.9399777096,5.51853240308,1.59418027209,0.0,8.80141237637,15.3678112995,27.4722980486,21.6994730567,0.0,5.77282499191
 04/30  06:00:00,52.0966278802,5.61991720003,2.32466724662,0.0,18.5082010057,25.6353820695,30.9907022902,19.4394708926,0.0,11.5512313976
 04/30  07:00:00,70.7359437993,5.854533342,4.2741524312,0.0,19.4926561212,41.1001056674,24.2621905971,12.6455454727,0.0,11.6166451244
 04/30  08:00:00,99.3653328666,6.28362708825,8.71673099146,0.0,26.3286599382,57.9988325916,40.8539891365,5.28984361611,0.0,35.5641455204
 04/30  09:00:00,84.8520645561,6.10188424875,9.65905848613,0.0,26.2443270014,42.8153538416,56.9093990282,3.52814822411,18.025,35.3562508041
 04/30  10:00:00,59.1218106375,5.83771954158,8.06784966287,0.0,21.7447113004,23.4437158914,44.0393616833,2.5143183631,18.025,23.5000433202
 04/30  11:00:00,57.0068924357,5.8864077044,8.30645268233,0.0,19.3449162599,23.4437158914,43.0314016658,1.5621221122,18.025,23.4442795536
 04/30  12:00:00,57.6589107741,5.96972095462,8.73316905383,0.0,19.190480192,23.7425572507,43.2905066403,1.87311514079,18.025,23.3923914995
 04/30  13:00:00,58.3291499482,6.0526017633,9.29440832202,0.0,19.260583323,23.698576057,41.4130638737,0.0,18.025,23.3880638737
 04/30  14:00:00,58.821437043,6.10436587581,9.73493021952,0.0,19.260583323,23.698576057,41.4105521669,0.0,18.025,23.3855521669
 04/30  15:00:00,58.8148360109,6.13158422574,9.99105913897,0.0,19.260583323,23.4086260847,41.409601697,0.0,18.025,23.384601697
 04/30  16:00:00,62.8355934554,6.15959980556,9.53246795626,0.0,19.260583323,27.8781056672,23.7912058812,0.0,18.025,5.76620588123
 04/30  17:00:00,71.1144636312,6.32726502756,9.02110850448,0.0,18.1807569449,37.5792895564,5.77279657896,0.0,0.0,5.77279657896
 04/30  18:00:00,86.4737638239,6.5617431897,10.2522655528,0.0,32.6059821062,37.0465235296,7.47953325406,1.7001916055,0.0,5.77934164855
 04/30  19:00:00,91.0905752592,6.67059303565,10.7609606179,0.0,36.8143715336,33.066984531,15.1091291455,3.5457917965,0.0,11.563337349
 04/30  20:00:00,101.004383913,6.80348013964,11.4143771031,0.0,36.43363367,38.8072253906,11.7280262856,5.93745786496,0.0,5.79056842069
 04/30  21:00:00,98.1747237194,6.76930690326,10.975602331,0.0,36.0963922311,36.7877557581,18.97800656,7.41432552305,0.0,11.563681037
 04/30  22:00:00,73.8827814874,6.39572102505,8.37700564023,0.0,30.9507766546,20.6087787026,25.2003714326,8.24168629428,0.0,16.9586851383
 04/30  23:00:00,48.5305111085,6.03578191527,5.81958077576,0.0,17.4250845679,11.7056064465,15.6025112582,9.36351438053,0.0,6.23899687763
 04/30  24:00:00,41.1130613368,5.90270908342,4.64393777277,0.0,12.925468867,10.100111941,15.5208639961,9.75421290508,0.0,5.766651091
 05/01  01:00:00,36.9571835172,5.75994972294,3.51093647048,0.0,10.0992000411,10.047477231,16.0864351882,10.3266282398,0.0,5.75980694842
 05/01  02:00:00,34.7000688443,5.71051191572,3.16281769889,0.0,8.25718729233,10.0299323277,10.5082956369,10.4882956369,0.0,0.02
 05/01  03:00:00,34.5545057174,5.69012008021,3.03764333026,0.0,8.25718729233,10.0299323277,16.4444679076,10.6843536967,0.0,5.76011421085
 05/01  04:00:00,35.9853469711,5.66648914338,2.88541579965,0.0,8.25718729233,11.6354268332,16.6704474298,10.9040322209,0.0,5.76641520896
 05/01  05:00:00,41.6714605253,5.66828836498,2.87378373825,0.0,12.1011305571,15.3678112995,17.7051122678,11.9191971352,0.0,5.78591513263
 05/01  06:00:00,68.5384924427,6.03460125262,5.49774626061,0.0,19.7275818095,37.2640762949,30.5217567313,13.1069238096,0.0,17.4148329217
 05/01  07:00:00,90.1087660489,6.38377759477,8.11434992736,0.0,24.3117294858,51.2795993405,29.6168297929,12.1238950593,0.0,17.4929347336
 05/01  08:00:00,76.5272841439,5.91001747271,6.28217384088,0.0,23.6694662846,40.6342015617,37.6553655381,8.18993413474,0.0,29.4654314034
 05/01  09:00:00,72.9484979484,5.83157549342,7.78943253285,0.0,23.6694662846,35.6302164847,55.2489767881,7.86221601847,18.025,29.3617607696
 05/01  10:00:00,53.7472637919,5.6383928841,6.37826283158,0.0,18.7433767983,22.9618409725,50.6247731325,9.15525245308,18.025,23.4445206794
 05/01  11:00:00,53.4509979569,5.61817796181,6.10462495044,0.0,18.7433767983,22.9618409725,50.9015739847,9.4877064395,18.025,23.3888675453
 05/01  12:00:00,53.2253654433,5.58729493706,5.86642555809,0.0,18.5889407304,23.1597249699,48.939924223,7.53360530649,18.025,23.3813189165
 05/01  13:00:00,53.2822314968,5.5869889004,5.67709568075,0.0,18.7433767983,23.2517909448,41.8369168638,6.26739640884,18.025,17.5445204549
 05/01  14:00:00,53.2179839274,5.58998368129,5.60985776382,0.0,18.7433767983,23.2517909448,48.3744772348,6.96032446665,18.025,23.3891527682
 05/01  15:00:00,52.9885921646,5.59481463633,5.66558395941,0.0,18.7433767983,22.9618409725,49.1838484461,7.77314683276,18.025,23.3857016133
 05/01  16:00:00,56.7752286337,5.60573068174,4.98996830797,0.0,18.7433767983,27.431320555,30.9193183124,7.12797292724,18.025,5.76634538517
 05/01  17:00:00,68.5163636024,5.77203967181,4.37638041839,0.0,17.6635504202,40.6971502883,13.009469721,7.2305569873,0.0,5.77891273373
 05/01  18:00:00,76.2000853939,5.92764821961,5.39925060979,0.0,27.5259009287,37.3340067412,22.6033395069,11.0001220524,0.0,11.6032174545
 05/01  19:00:00,83.4323015441,6.06727115726,6.3987947906,0.0,33.8341110165,33.3544677425,22.5083060041,10.9437339046,0.0,11.5645720995
 05/01  20:00:00,97.1603966061,6.3092396764,7.96276409738,0.0,36.5179666069,38.8247702939,23.0809509934,11.5178475419,0.0,11.5631034516
 05/01  21:00:00,91.8774451706,6.36326926176,8.14041903128,0.0,32.965339924,36.8579353714,24.4788660441,12.8626481622,0.0,11.616217882
 05/01  22:00:00,64.8861612259,5.95371930858,5.10613987102,0.0,25.6355707503,20.6438685092,26.9243616694,15.3469320582,0.0,11.5774296112
 05/01  23:00:00,42.8774391283,5.67139095694,2.93311792383,0.0,15.0252895274,11.7056064465,22.6553421613,16.8823460923,0.0,5.77299606907
 05/01  24:00:00,37.1223438498,5.60156199495,2.27369301138,0.0,11.6412384099,10.0650221343,23.9387550277,18.1726333597,0.0,5.76612166801
 05/02  01:00:00,35.0823725077,5.54852143195,1.84755547169,0.0,10.0992000411,10.047477231,25.7959926597,20.0360547104,0.0,5.75993794933
 05/02  02:00:00,32.8182050544,5.50032463412,1.49114613397,0.0,8.25718729233,10.0299323277,22.0223109061,22.0023109061,0.0,0.02
 05/02  03:00:00,32.5755873473,5.47153284918,1.2773172955,0.0,8.25718729233,10.0299323277,28.759453686,22.9995954853,0.0,5.75985820072
 05/02  04:00:00,34.0284631624,5.45173038884,1.14329515371,0.0,8.25718729233,11.6354268332,29.0353827189,23.2691087849,0.0,5.76627393401
 05/02  05:00:00,39.8251389637,5.46334831657,1.23241083974,0.0,12.1011305571,15.3678112995,28.2707998499,22.485048392,0.0,5.78575145789
 05/02  06:00:00,65.9257350606,5.74447234925,3.17513494691,0.0,19.7275818095,37.2640762949,38.9373980371,21.5267321193,0.0,17.4106659178
 05/02  07:00:00,86.2689472973,5.95425809647,4.70407185557,0.0,24.3117294858,51.2795993405,36.8516964417,19.3593966531,0.0,17.4922997886
 05/02  08:00:00,74.0638476153,5.69056004226,4.03820815358,0.0,23.6694662846,40.6342015617,41.137126399,11.6721949031,0.0,29.464931496
 05/02  09:00:00,71.1958405285,5.67917425083,6.18918856075,0.0,23.6694662846,35.6302164847,55.9835452903,8.59655329425,18.025,29.3619919961
 05/02  10:00:00,52.9243142396,5.56889519276,5.6248173645,0.0,18.7433767983,22.9618409725,49.5385882334,8.07145564652,18.025,23.4421325869
 05/02  11:00:00,53.0540930132,5.59019958855,5.73570291814,0.0,18.7433767983,22.9618409725,48.7799028426,7.36585917422,18.025,23.3890436684
 05/02  12:00:00,53.2173354435,5.61293206014,5.83276554461,0.0,18.5889407304,23.1597249699,48.0236731622,6.61856694077,18.025,23.3801062214
 05/02  13:00:00,53.3438538471,5.62673136018,5.69897900831,0.0,18.7433767983,23.2517909448,44.7373487717,4.85211076685,18.025,21.8602380049
 05/02  14:00:00,53.4947930769,5.64383132412,5.83282256692,0.0,18.7433767983,23.2517909448,40.9102193579,3.82386606151,18.025,19.0613532964
 05/02  15:00:00,53.2416535781,5.65084139738,5.86262455913,0.0,18.7433767983,22.9618409725,46.9150898012,5.50375099845,18.025,23.3863388028
 05/02  16:00:00,57.2110552295,5.68784938223,5.34368332825,0.0,18.7433767983,27.431320555,29.7158709589,5.92485479599,18.025,5.76601616288
 05/02  17:00:00,69.1695701887,5.89001150099,4.91162398484,0.0,17.6635504202,40.6971502883,12.7924921618,7.01380623667,0.0,5.77868592509
 05/02  18:00:00,76.6105533092,6.02204324446,5.71533791254,0.0,27.5259009287,37.3340067412,28.2825087658,11.4922107609,0.0,16.790298005
 05/02  19:00:00,81.4130065185,6.1130078749,6.21777486331,0.0,33.8341110165,33.3544677425,19.8373502289,13.4459519708,0.0,6.39139825808
 05/02  20:00:00,96.2173701469,6.27730591437,7.05168141251,0.0,36.5179666069,38.8247702939,28.1689153562,16.6065463462,0.0,11.56236901
 05/02  21:00:00,90.6069144509,6.29040629992,6.94276683381,0.0,32.965339924,36.8579353714,30.4785071254,18.8629667347,0.0,11.6155403907
 05/02  22:00:00,64.130595509,5.90420554987,4.40010015097,0.0,25.6355707503,20.6438685092,32.0298722911,20.4530872536,0.0,11.5767850374
 05/02  23:00:00,42.2017600052,5.61390991243,2.31492637087,0.0,15.0252895274,11.7056064465,30.6941210304,24.921250562,0.0,5.77287046842
 05/02  24:00:00,36.6463803253,5.55507911563,1.84421787609,0.0,11.6412384099,10.0650221343,29.86709136,24.1008404442,0.0,5.7662509158
 05/03  01:00:00,34.7892058107,5.51694571091,1.58596816798,0.0,10.0992000411,10.047477231,29.4168893492,23.6571937814,0.0,5.75969556777
 05/03  02:00:00,32.5856810151,5.47424564654,1.28470479283,0.0,8.25718729233,10.0299323277,24.7361900025,24.7161900025,0.0,0.02
 05/03  03:00:00,32.3450545699,5.44261938227,1.07570238652,0.0,8.25718729233,10.0299323277,31.9317756107,26.1717960747,0.0,5.759979536
 05/03  04:00:00,33.8358872598,5.42675438163,0.975700466055,0.0,8.25718729233,11.6354268332,31.7573922696,25.9910334074,0.0,5.7663588622
 05/03  05:00:00,39.6140280915,5.43583768911,1.0488196944,0.0,12.1011305571,15.3678112995,31.4351109007,25.649921739,0.0,5.78518916165
 05/03  06:00:00,65.8093721563,5.72686257912,3.0763985626,0.0,19.7275818095,37.2640762949,40.5057197156,23.0951552076,0.0,17.410564508
 05/03  07:00:00,86.4195313633,5.96304469454,4.84588993786,0.0,24.3117294858,51.2795993405,33.8190211219,16.3275373351,0.0,17.4914837868
 05/03  08:00:00,74.2524024878,5.69623321844,4.22110424346,0.0,23.6694662846,40.6342015617,38.4887138921,9.02622358747,0.0,29.4624903046
 05/03  09:00:00,71.0434112071,5.66546815315,6.05047559045,0.0,23.6694662846,35.6302164847,55.3925938945,8.00777635928,18.025,29.3598175353
 05/03  10:00:00,52.6399510371,5.5490936272,5.36026342195,0.0,18.7433767983,22.9618409725,49.5072117608,8.04186441439,18.025,23.4403473464
 05/03  11:00:00,52.758842282,5.57111180573,5.45954531942,0.0,18.7433767983,22.9618409725,48.7121027699,7.29985451751,18.025,23.3872482524
 05/03  12:00:00,53.036221928,5.60189108057,5.66269741863,0.0,18.5889407304,23.1597249699,47.4878814261,6.0847287556,18.025,23.3781526705
 05/03  13:00:00,53.5326493274,5.64019672026,5.87431435011,0.0,18.7433767983,23.2517909448,37.9498970973,2.38744733066,18.025,17.5374497666
 05/03  14:00:00,53.7599799111,5.6639840997,6.07786308206,0.0,18.7433767983,23.2517909448,43.4165412288,2.00387699376,18.025,23.3876642351
 05/03  15:00:00,53.9101597869,5.70981000741,6.4721668458,0.0,18.7433767983,22.9618409725,44.2298510589,2.82101153249,18.025,23.3838395264
 05/03  16:00:00,58.1008443091,5.77234367096,6.14898197927,0.0,18.7433767983,27.431320555,26.7981026244,3.0069921465,18.025,5.76611047794
 05/03  17:00:00,70.1590642837,5.99180911431,5.79932782693,0.0,17.6635504202,40.6971502883,9.72497207545,3.94626399532,0.0,5.77870808013
 05/03  18:00:00,77.6370244699,6.13514258348,6.62872463508,0.0,27.5259009287,37.3340067412,19.886987385,8.28471404536,0.0,11.6022733396
 05/03  19:00:00,82.0262445343,6.19323729434,6.75079279616,0.0,33.8341110165,33.3544677425,24.6407932005,13.0770206686,0.0,11.5637725319
 05/03  20:00:00,96.4209286096,6.32178797021,7.21076877757,0.0,36.5179666069,38.8247702939,30.648458273,19.0865429932,0.0,11.5619152797
 05/03  21:00:00,90.6888981762,6.30816318254,7.00701018646,0.0,32.965339924,36.8579353714,34.676827291,23.0620070902,0.0,11.6148202008
 05/03  22:00:00,63.9855360759,5.89279290688,4.26646448167,0.0,25.6355707503,20.6438685092,37.2308401426,25.6543474741,0.0,11.5764926685
 05/03  23:00:00,42.1637863383,5.61157660946,2.27929281764,0.0,15.0252895274,11.7056064465,32.6712156763,26.8984692858,0.0,5.77274639049
 05/03  24:00:00,36.5339471686,5.54279495654,1.74407387806,0.0,11.6412384099,10.0650221343,33.2196850984,27.4535457412,0.0,5.76613935725
 05/04  01:00:00,34.6273277243,5.49831408432,1.4427265144,0.0,10.0992000411,10.047477231,33.666648559,27.9068006059,0.0,5.75984795305
 05/04  02:00:00,32.3812430929,5.44802237428,1.10649457778,0.0,8.25718729233,10.0299323277,30.6177738482,30.5977738482,0.0,0.02
 05/04  03:00:00,32.1728308808,5.42046913408,0.925631853674,0.0,8.25718729233,10.0299323277,37.1606480368,31.4009080477,0.0,5.75973998907
 05/04  04:00:00,33.6064861511,5.39765504152,0.775404177102,0.0,8.25718729233,11.6354268332,38.2023798049,32.4361794506,0.0,5.76620035432
 05/04  05:00:00,39.4284525313,5.41196336874,0.885732689135,0.00139610312525,12.1011305571,15.3678112995,35.6398528727,29.8548320878,0.0,5.78502078496
 05/04  06:00:00,65.8227662288,5.72576038739,3.09090845847,0.0,19.7275818095,37.2640762949,40.1359852174,22.7238911041,0.0,17.4120941133
 05/04  07:00:00,86.5457768254,5.9744461275,4.96075635677,0.0,24.3117294858,51.2795993405,32.1734973899,14.6838877694,0.0,17.4896096206
 05/04  08:00:00,74.3538901821,5.70150071475,4.31733962377,0.0,23.6694662846,40.6342015617,37.0543384848,7.5950856107,0.0,29.4592528741
 05/04  09:00:00,71.4940395319,5.69311281659,6.4734673537,0.0,23.6694662846,35.6302164847,52.0568605711,4.67655724876,18.025,29.3553033224
 05/04  10:00:00,53.0233747667,5.56889514021,5.72389505429,0.0,18.7433767983,22.9618409725,46.1963821489,4.73216540873,18.025,23.4392167402
 05/04  11:00:00,52.9509456362,5.56936457141,5.65340139131,0.0,18.7433767983,22.9618409725,46.1192591603,4.70918201085,18.025,23.3850771495
 05/04  12:00:00,52.8775428209,5.56389414322,5.54201720164,0.0,18.5889407304,23.1597249699,40.7259473658,5.164201442,18.025,17.5367459238
 05/04  13:00:00,52.8336711771,5.55390026064,5.26164356513,0.0,18.7433767983,23.2517909448,44.2389559074,2.82767090041,18.025,23.386285007
 05/04  14:00:00,52.6774618941,5.54354295122,5.11579099101,0.0,18.7433767983,23.2517909448,45.0671098568,3.65981466867,18.025,23.3822951881
 05/04  15:00:00,52.3739530517,5.54605714457,5.09971587549,0.0,18.7433767983,22.9618409725,46.7798891338,5.37656906897,18.025,23.3783200649
 05/04  16:00:00,56.1080600456,5.55436716092,4.37417911149,0.0,18.7433767983,27.431320555,30.0669141449,6.27595136182,18.025,5.76596278311
 05/04  17:00:00,67.86628488,5.70957541297,3.78878868932,0.0,17.6635504202,40.6971502883,11.7771159486,5.99826403975,0.0,5.77885190884
 05/04  18:00:00,75.8395893382,5.88582386948,5.0806246448,0.0,27.5259009287,37.3340067412,19.0857498729,7.4839691035,0.0,11.6017807694
 05/04  19:00:00,81.0151784635,6.00644295329,5.92653107469,0.0,33.8341110165,33.3544677425,19.9211287934,8.35795798688,0.0,11.5631708065
 05/04  20:00:00,95.5379589793,6.13613898117,6.51345961305,0.0,36.5179666069,38.8247702939,17.8177094726,12.027100016,0.0,5.79060945653
 05/04  21:00:00,90.0627586854,6.16594664956,6.52310226363,0.0,32.965339924,36.8579353714,31.1044209692,13.6928684183,0.0,17.411552551
 05/04  22:00:00,63.6110261854,5.80734230114,3.97741662953,0.0,25.6355707503,20.6438685092,26.2037550609,14.6277023457,0.0,11.5760527152
 05/04  23:00:00,42.1254497135,5.58424559467,2.26829354805,0.0,15.0252895274,11.7056064465,21.3660717978,15.5934022377,0.0,5.77266956015
 05/04  24:00:00,36.4240257732,5.51671977108,1.66023319925,0.0,11.6412384099,10.0650221343,22.6923404088,16.9260879717,0.0,5.76625243705
 05/05  01:00:00,34.5956939882,5.48533583364,1.42407838906,0.0,10.0992000411,10.047477231,17.2491431718,17.2291431718,0.0,0.02
 05/05  02:00:00,32.7775980791,5.49013684089,1.46073593864,0.0,8.25718729233,10.0299323277,22.1343715818,16.3747686999,0.0,5.75960288185
 05/05  03:00:00,32.6318021116,5.47235238027,1.3327239066,0.0,8.25718729233,10.0299323277,21.9934871505,16.2336382996,0.0,5.75984885089
 05/05  04:00:00,34.1315823492,5.45951854075,1.2386441809,0.0,8.25718729233,11.6354268332,22.1396618745,16.3744106949,0.0,5.7652511796
 05/05  05:00:00,39.9763077435,5.47800211806,1.36895282315,0.0,12.1011305571,15.3678112995,21.3259190339,15.5408162801,0.0,5.78510275383
 05/05  06:00:00,66.2685943852,5.77729446149,3.48522236614,0.0,19.7275818095,37.2640762949,26.0098019145,14.3952984384,0.0,11.6145034761
 05/05  07:00:00,87.1708105165,6.04222071087,5.5180347137,0.0,24.3117294858,51.2795993405,35.0917106945,11.7800502521,0.0,23.3116604424
