Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  08:00:00,74.6064345265,5.71253394605,4.55886482711,0.0,23.6694662846,40.6342015617,36.5480774277,7.09089358525,0.0,29.4571838425
 05/05  09:00:00,71.7129756108,5.70913407095,6.67639605669,0.0,23.6694662846,35.6302164847,46.0422189967,4.52958087075,18.025,23.4876381259
 05/05  10:00:00,53.5255052029,5.60210626745,6.19282013124,0.0,18.7433767983,22.9618409725,50.079342114,3.07626379887,18.025,28.9780783151
 05/05  11:00:00,54.0112398128,5.62188280067,6.66118248207,0.0,18.7433767983,22.9618409725,36.674327086,0.790755550943,18.025,17.858571535
 05/05  12:00:00,54.4920900802,5.66744878949,7.0530196308,0.0,18.5889407304,23.1597249699,41.7743007611,0.36721321612,18.025,23.382087545
 05/05  13:00:00,55.0936052446,5.71180173101,7.36367895098,0.0,18.7433767983,23.2517909448,41.4098939362,0.00545610594097,18.025,23.3794378303
 05/05  14:00:00,55.40576063,5.75016730561,7.63746662103,0.0,18.7433767983,23.2517909448,41.3987027108,0.0,18.025,23.3737027108
 05/05  15:00:00,55.4844880749,5.79156217804,7.96474766712,0.0,18.7433767983,22.9618409725,35.5634984089,0.0,18.025,17.5384984089
 05/05  16:00:00,59.6608620185,5.84066841686,7.64069686228,0.0,18.7433767983,27.431320555,23.7907831862,0.0,18.025,5.7657831862
 05/05  17:00:00,71.7638245724,6.07362805025,7.32228903509,0.0,17.6635504202,40.6971502883,11.537142913,0.0,0.0,11.537142913
 05/05  18:00:00,79.3623330916,6.2485945016,8.24061567632,0.0,27.5259009287,37.3340067412,12.5550282404,0.953921038275,0.0,11.6011072022
 05/05  19:00:00,84.6006398848,6.38751173524,9.13093868313,0.0,33.8341110165,33.3544677425,7.33742160288,1.54726723954,0.0,5.79015436334
 05/05  20:00:00,99.7761529839,6.5914129764,10.2963909784,0.0,36.5179666069,38.8247702939,14.6763045997,3.11451515984,0.0,11.5617894399
 05/05  21:00:00,94.5536954412,6.64693239636,10.5330665089,0.0,32.965339924,36.8579353714,21.4472819696,4.03701852,0.0,17.4102634496
 05/05  22:00:00,67.863016763,6.25835089962,7.77841370215,0.0,25.6355707503,20.6438685092,11.0056464792,5.20779060632,0.0,5.79785587283
 05/05  23:00:00,45.369612427,5.91674937438,5.17995874499,0.0,15.0252895274,11.7056064465,13.0922950707,7.31978953127,0.0,5.77250553943
 05/05  24:00:00,39.2100453326,5.80357292835,4.15940595013,0.0,11.6412384099,10.0650221343,14.0386248923,8.27246932304,0.0,5.76615556928
 05/06  01:00:00,39.89585076,5.76079495989,3.68929547722,0.0,12.8411359301,10.0650221343,14.3067022087,8.5471372784,0.0,5.7595649303
 05/06  02:00:00,34.445559829,5.67052584779,2.94831313593,0.0,8.25718729233,10.0299323277,14.5407765848,8.78097579739,0.0,5.75980078738
 05/06  03:00:00,34.0006232408,5.62356987702,2.55033488263,0.0,8.25718729233,10.0299323277,9.93331871206,9.91331871206,0.0,0.02
 05/06  04:00:00,35.4144271752,5.60199029989,2.3790214799,0.0,8.25718729233,11.6354268332,16.4083394238,10.642519292,0.0,5.76582013181
 05/06  05:00:00,37.5360900187,5.58368227719,2.2446056028,0.0,8.71707943955,15.3327214929,16.9945110961,11.2224096011,0.0,5.77210149503
 05/06  06:00:00,53.1172586763,5.69970051235,3.26557146146,0.0,18.5082010057,25.6353820695,21.6045319092,10.0544618663,0.0,11.5500700429
 05/06  07:00:00,72.8483112029,6.05048300234,6.31008729484,0.0,19.4083231844,41.0650158608,18.4166556608,6.80298307143,0.0,11.6136725894
 05/06  08:00:00,102.897252522,6.57997436832,11.9524297882,0.0,26.3286599382,57.9988325916,36.1508257451,0.614301930071,0.0,35.536523815
 05/06  09:00:00,88.3791815872,6.38366980823,12.7850571336,0.0,26.3286599382,42.8504436482,47.4778588028,0.0,18.025,29.4528588028
 05/06  10:00:00,62.0447250459,6.06879813342,10.7597448705,0.0,21.7447113004,23.4437158914,47.3986836181,0.0161480717331,18.025,29.3575355464
 05/06  11:00:00,59.6219024392,6.08388372933,10.7837459672,0.0,19.3027497915,23.426170988,41.4871405603,0.0258159561056,18.025,23.4363246042
 05/06  12:00:00,60.5605790871,6.18198141731,11.4823200437,0.0,19.1483137236,23.7250123474,41.6892570959,0.289285604808,18.025,23.374971491
 05/06  13:00:00,61.1057751673,6.23692849905,11.8270205595,0.0,19.3027497915,23.7161209604,35.5609628966,0.0,18.025,17.5359628966
 05/06  14:00:00,61.3737976454,6.27782279764,12.0541544984,0.0,19.3027497915,23.7161209604,41.4089828482,0.0,18.025,23.3839828482
 05/06  15:00:00,60.8667304975,6.26486328308,11.8499968537,0.0,19.3027497915,23.426170988,41.5791869348,0.174567538015,18.025,23.3796193967
 05/06  16:00:00,64.250999296,6.25226245187,10.795530924,0.0,19.3027497915,27.8956505705,24.6873925561,0.896466118044,18.025,5.76592643802
 05/06  17:00:00,72.1100088433,6.40407407736,9.88017351207,0.0,18.2229234133,37.5968344597,7.36560235329,1.59329479382,0.0,5.77230755947
 05/06  18:00:00,87.6792848208,6.65358374749,11.246571378,0.0,32.690315043,37.0816133363,9.65233831522,3.87398229151,0.0,5.77835602371
 05/06  19:00:00,90.2475983083,6.76233719884,11.7103011214,0.0,36.8143715336,33.066984531,18.4151968671,6.85407884888,0.0,11.5611180182
 05/06  20:00:00,101.084292098,6.83181306387,11.5854403232,0.0,36.3493007332,38.7721355839,18.2449328408,12.4538758063,0.0,5.79105703445
 05/06  21:00:00,98.202763606,6.77243209435,10.881159216,0.0,36.1807251679,36.8228455648,25.8857294193,14.322862284,0.0,11.5628671353
 05/06  22:00:00,73.9688025027,6.39980838544,8.33961212939,0.0,31.0351095914,20.6438685092,31.2102037321,13.8003820248,0.0,17.4098217072
 05/06  23:00:00,48.2679846246,6.01890704857,5.57398506667,0.0,17.4250845679,11.7056064465,20.0495463239,14.2644818834,0.0,5.78506444044
 05/06  24:00:00,40.710123391,5.87341901409,4.38974456139,0.0,12.8411359301,10.0650221343,20.4382497715,14.6722565436,0.0,5.7659932279
 05/07  01:00:00,40.0128266027,5.78287167603,3.66477899948,0.0,12.925468867,10.100111941,15.0218264802,15.0018264802,0.0,0.02
 05/07  02:00:00,34.4962836522,5.67689668996,2.87324848075,0.0,8.34152022915,10.0650221343,21.0480819527,15.2885109496,0.0,5.75957100318
 05/07  03:00:00,34.098819575,5.63155622474,2.52112280346,0.0,8.34152022915,10.0650221343,22.3132493897,16.5538390889,0.0,5.75941030076
 05/07  04:00:00,35.4696261127,5.60486696251,2.31192744793,0.0,8.34152022915,11.6705166398,23.1434899091,17.3779955232,0.0,5.76549438591
 05/07  05:00:00,35.6581085931,5.58217658879,2.13271336916,0.0,8.80141237637,15.3678112995,23.6332504355,17.8614594598,0.0,5.7717909757
 05/07  06:00:00,52.7332989667,5.68280651782,2.89851865132,0.0,18.5082010057,25.6353820695,22.4377108103,16.6528487427,0.0,5.78486206766
 05/07  07:00:00,71.253134821,5.91901121384,4.72697415901,0.0,19.4926561212,41.1001056674,32.1072892092,14.6987021916,0.0,17.4085870177
 05/07  08:00:00,99.6963961475,6.34390705024,8.98766299949,0.0,26.3286599382,57.9988325916,45.8113908425,10.2792136001,0.0,35.5321772424
 05/07  09:00:00,84.3548778009,6.07514995782,9.18870779475,0.0,26.2443270014,42.8153538416,57.5200555393,10.0439624166,18.025,29.4510931226
 05/07  10:00:00,57.5575326307,5.70720912689,6.63415570297,0.0,21.7447113004,23.4437158914,52.9134534762,11.4020248239,18.025,23.4864286523
 05/07  11:00:00,54.7286568931,5.66965252491,6.24502776429,0.0,19.3449162599,23.4437158914,53.2459188118,11.7866021344,18.025,23.4343166773
 05/07  12:00:00,54.4527590647,5.63367840718,5.86309735872,0.0,19.190480192,23.7425572507,52.9511368208,11.5450080562,18.025,23.3811287646
 05/07  13:00:00,54.4658274936,5.64329287515,5.84042954723,0.0,19.260583323,23.698576057,49.9999377942,8.59857747905,18.025,23.3763603152
 05/07  14:00:00,54.7266776966,5.66332639584,6.08124358261,0.0,19.260583323,23.698576057,48.7816283147,7.38479784309,18.025,23.3718304716
 05/07  15:00:00,54.523831268,5.66691448943,6.16475697381,0.0,19.260583323,23.4086260847,43.4912010536,7.93439879062,18.025,17.531802263
 05/07  16:00:00,58.1232557236,5.6578333574,5.32194504736,0.0,19.260583323,27.8781056672,31.5867284657,7.79610683395,18.025,5.76562163171
 05/07  17:00:00,65.8063012906,5.77606893706,4.26419560247,0.0,18.1807569449,37.5792895564,14.7069172127,8.934897742,0.0,5.77201947074
 05/07  18:00:00,81.7443897862,6.03140840484,6.05328284603,0.0,32.6059821062,37.0465235296,23.5031586455,11.9662644005,0.0,11.536894245
 05/07  19:00:00,85.3106888005,6.21378354139,7.32196056726,0.0,36.8143715336,33.066984531,18.0659440355,12.2752009663,0.0,5.7907430692
 05/07  20:00:00,97.9764054554,6.43175913066,8.75819550263,0.0,36.43363367,38.8072253906,24.7522267788,13.1913959465,0.0,11.5608308323
 05/07  21:00:00,95.6675773803,6.45288547127,8.78495390585,0.0,36.0963922311,36.7877557581,19.4367211978,13.6455934166,0.0,5.79112778113
 05/07  22:00:00,71.3442831955,6.08790999346,6.14643056033,0.0,30.9507766546,20.6087787026,31.8764886871,14.4677005993,0.0,17.4087880878
 05/07  23:00:00,46.118148224,5.76003772484,3.68302947307,0.0,17.4250845679,11.7056064465,21.1482231783,15.3632849277,0.0,5.78493825062
 05/07  24:00:00,39.2559684832,5.68588005101,3.00371219903,0.0,12.925468867,10.100111941,21.3854681258,15.620663009,0.0,5.76480511681
 05/08  01:00:00,35.9322432343,5.63975460891,2.6062170459,0.0,10.0992000411,10.047477231,20.5624382121,14.8029995264,0.0,5.75943868562
 05/08  02:00:00,33.769472125,5.60287535353,2.33988556446,0.0,8.25718729233,10.0299323277,14.3880324535,14.3680324535,0.0,0.02
 05/08  03:00:00,33.5587768537,5.57836404727,2.15370150441,0.0,8.25718729233,10.0299323277,20.2906169858,14.5309731377,0.0,5.75964384805
 05/08  04:00:00,35.0244382603,5.56203949056,2.02899398496,0.0,8.25718729233,11.6354268332,20.4357330816,14.6705151075,0.0,5.76521797411
 05/08  05:00:00,39.0117513078,5.58358623627,2.18284124709,0.0,12.1011305571,15.3678112995,19.6016345203,13.8169918381,0.0,5.78464268227
 05/08  06:00:00,67.4015994652,5.89726001491,4.49831021862,0.0,19.7275818095,37.2640762949,29.3928561746,11.9865202364,0.0,17.4063359382
 05/08  07:00:00,89.8114104812,6.3132888843,7.88763367959,0.0,24.3117294858,51.2795993405,26.1926837325,8.70707079568,0.0,17.4856129368
 05/08  08:00:00,77.0045776137,5.90930521529,6.76028143237,0.0,23.6694662846,40.6342015617,32.6324179988,3.1819145901,0.0,29.4505034087
 05/08  09:00:00,74.1985668648,5.90360241378,8.96754743435,0.0,23.6694662846,35.6302164847,48.901950622,1.52969441975,18.025,29.3472562022
 05/08  10:00:00,55.1661208241,5.72400923651,7.71155891398,0.0,18.7433767983,22.9618409725,43.8055306525,2.34722627929,18.025,23.4333043732
 05/08  11:00:00,55.5262148644,5.76565355859,8.03240236859,0.0,18.7433767983,22.9618409725,43.2658643221,1.86288678155,18.025,23.3779775406
 05/08  12:00:00,55.6408575035,5.79674343452,8.07250567467,0.0,18.5889407304,23.1597249699,38.5341438821,2.96774398363,18.025,17.5413998984
 05/08  13:00:00,55.8341895734,5.81926944234,7.9968138473,0.0,18.7433767983,23.2517909448,42.7582428313,1.35496136355,18.025,23.3782814677
 05/08  14:00:00,55.1174715555,5.77676722136,7.32259555885,0.0,18.7433767983,23.2517909448,44.7837809702,3.38520361812,18.025,23.3735773521
 05/08  15:00:00,54.301208652,5.74746893864,6.82557771173,0.0,18.7433767983,22.9618409725,48.5495217584,7.15564057559,18.025,23.3688811828
 05/08  16:00:00,57.9718449789,5.75794068602,6.0344198719,0.0,18.7433767983,27.431320555,25.7849026514,7.73990265142,18.025,0.02
 05/08  17:00:00,70.0561529446,5.97503416802,5.71323195179,0.0,17.6635504202,40.6971502883,19.5194006912,7.98292348595,0.0,11.5364772053
 05/08  18:00:00,77.7885423198,6.12821244336,6.78725143826,0.0,27.5259009287,37.3340067412,22.4774416722,10.8786906076,0.0,11.5987510646
 05/08  19:00:00,82.9709658678,6.24828161764,7.64052632581,0.0,33.8341110165,33.3544677425,17.9085748985,11.4548536078,0.0,6.45372129073
 05/08  20:00:00,98.0960805186,6.44153085263,8.76623399778,0.0,36.5179666069,38.8247702939,24.6003441042,13.703423147,0.0,10.8969209572
 05/08  21:00:00,92.931544196,6.49818119051,9.0597156153,0.0,32.965339924,36.8579353714,31.1945155171,13.7861065793,0.0,17.4084089378
 05/08  22:00:00,66.8988547306,6.15980609105,6.91283355572,0.0,25.6355707503,20.6438685092,16.9015730425,11.104226542,0.0,5.79734650056
 05/08  23:00:00,44.5107915716,5.81932844064,4.41857939037,0.0,15.0252895274,11.7056064465,16.5254945387,10.7532796809,0.0,5.77221485786
 05/08  24:00:00,38.1108981498,5.68808328188,3.1757648533,0.0,11.6412384099,10.0650221343,17.2150227735,11.4491375352,0.0,5.76588523837
 05/09  01:00:00,35.9767521754,5.63510826916,2.65537663693,0.0,10.0992000411,10.047477231,17.9783949929,12.2190778247,0.0,5.75931716817
 05/09  02:00:00,33.7720559988,5.59661048254,2.34873745455,0.0,8.25718729233,10.0299323277,18.3246086987,12.565103037,0.0,5.7595056617
 05/09  03:00:00,33.5786409665,5.57406762347,2.1778670766,0.0,8.25718729233,10.0299323277,12.8074989762,12.7874989762,0.0,0.02
 05/09  04:00:00,35.0445390215,5.55998532782,2.05115477272,0.0,8.25718729233,11.6354268332,19.7319697513,13.9665532554,0.0,5.76541649595
 05/09  05:00:00,38.9990716623,5.58101634589,2.17274007672,0.0,12.1011305571,15.3678112995,20.2749781107,14.4907735742,0.0,5.78420453655
 05/09  06:00:00,67.3068426072,5.89101971671,4.40981198941,0.0,19.7275818095,37.2640762949,31.4568313305,14.0505146765,0.0,17.406316654
 05/09  07:00:00,89.3585349085,6.2824328934,7.46563554145,0.0,24.3117294858,51.2795993405,28.8967177682,11.4116130048,0.0,17.4851047633
 05/09  08:00:00,76.2233970141,5.85489310114,6.03352794061,0.0,23.6694662846,40.6342015617,36.2556762624,6.80710559154,0.0,29.4485706708
 05/09  09:00:00,73.6473883647,5.86146580897,8.45851662581,0.0,23.6694662846,35.6302164847,51.8010186311,4.43045607251,18.025,29.3455625586
 05/09  10:00:00,55.3810497187,5.72969005457,7.92081498223,0.0,18.7433767983,22.9618409725,43.9901689282,2.53326071842,18.025,23.4319082097
 05/09  11:00:00,56.8466004962,5.84183111063,9.27661571759,0.0,18.7433767983,22.9618409725,41.875873162,0.473671281568,18.025,23.3772018804
 05/09  12:00:00,59.4690205848,6.00721301851,11.6902061869,0.0,18.5889407304,23.1597249699,35.565660482,0.0,18.025,17.540660482
 05/09  13:00:00,65.4085402112,6.28652532627,17.1039120644,0.0,18.7433767983,23.2517909448,41.4016235395,0.0,18.025,23.3766235395
 05/09  14:00:00,69.7327314021,6.49384409601,21.2207838799,0.0,18.7433767983,23.2517909448,41.39667805,0.0,18.025,23.37167805
 05/09  15:00:00,70.6322306123,6.61908705243,22.2849862476,0.0,18.7433767983,22.9618409725,41.3918074405,0.0,18.025,23.3668074405
 05/09  16:00:00,74.8772934171,6.71228039364,21.9855359564,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,86.6639524056,6.99265799269,21.3034172805,0.0,17.6635504202,40.6971502883,11.5360973302,0.0,0.0,11.5360973302
 05/09  18:00:00,93.2294854069,7.18901896146,21.1674031471,0.0,27.5259009287,37.3340067412,11.5986086317,0.0,0.0,11.5986086317
 05/09  19:00:00,96.5261350916,7.28667479237,20.1573148323,0.0,33.8341110165,33.3544677425,5.78953004508,0.0,0.0,5.78953004508
 05/09  20:00:00,108.202479695,7.34756833049,17.9666054991,0.0,36.5179666069,38.8247702939,11.6092086656,0.0481367750113,0.0,11.5610718906
 05/09  21:00:00,101.32632634,7.2964284442,16.6562683286,0.0,32.965339924,36.8579353714,11.7305233731,0.118308665378,0.0,11.6122147077
 05/09  22:00:00,74.3277657245,6.87191516996,13.6296479391,0.0,25.6355707503,20.6438685092,11.6022124734,0.0278403612508,0.0,11.5743721122
 05/09  23:00:00,50.815689265,6.43304461127,10.1097682632,0.0,15.0252895274,11.7056064465,6.37693873855,0.604887093024,0.0,5.77205164553
 05/09  24:00:00,44.0213313095,6.25661771452,8.51766858063,0.0,11.6412384099,10.0650221343,6.78103807143,1.01523577409,0.0,5.76580229734
 05/10  01:00:00,41.3321114721,6.14467991433,7.5011682357,0.0,10.0992000411,10.047477231,6.96273680038,1.20317370642,0.0,5.75956309395
 05/10  02:00:00,38.2804186731,6.02880498907,6.42491136227,0.0,8.25718729233,10.0299323277,1.89828496701,1.87828496701,0.0,0.02
 05/10  03:00:00,37.3838495311,5.94805071288,5.6090954207,0.0,8.25718729233,10.0299323277,9.16944439937,3.41007744626,0.0,5.75936695311
 05/10  04:00:00,38.3281783021,5.88729842957,5.00748581313,0.0,8.25718729233,11.6354268332,10.5354924951,4.77062051209,0.0,5.76487198304
 05/10  05:00:00,41.8345274666,5.86829663353,4.72092733348,0.0,12.1011305571,15.3678112995,12.2806729571,6.49654463598,0.0,5.78412832116
 05/10  06:00:00,72.3342528785,6.40911798553,8.91913795105,0.0,19.7275818095,37.2640762949,22.4032426378,4.99812629304,0.0,17.4051163448
 05/10  07:00:00,94.6164553027,6.80403882453,12.2019732908,0.0,24.3117294858,51.2795993405,20.2374627451,2.75395519153,0.0,17.4835075535
 05/10  08:00:00,81.0481487846,6.28819638129,10.4249915496,0.0,23.6694662846,40.6342015617,29.7442511403,0.299011448359,0.0,29.4452396919
 05/10  09:00:00,77.2824051853,6.20131391473,11.7536961319,0.0,23.6694662846,35.6302164847,47.3319680769,0.156389268766,18.025,29.1505788081
 05/10  10:00:00,57.6501670796,5.93748241243,9.9821488759,0.0,18.7433767983,22.9618409725,43.1202195723,1.46920233209,18.025,23.6260172402
 05/10  11:00:00,57.7479880448,5.94314599198,10.0766935886,0.0,18.7433767983,22.9618409725,36.2817477959,0.718776251902,18.025,17.537971544
 05/10  12:00:00,58.2902201375,6.00617441731,10.5124507153,0.0,18.5889407304,23.1597249699,42.2159278151,0.814037974093,18.025,23.376889841
 05/10  13:00:00,59.0513150934,6.07001024064,10.9632070456,0.0,18.7433767983,23.2517909448,41.4038382236,0.005525808702,18.025,23.3733124149
 05/10  14:00:00,59.1882582671,6.08590876972,11.0842484285,0.0,18.7433767983,23.2517909448,41.3917037546,0.0,18.025,23.3667037546
 05/10  15:00:00,59.1039947253,6.12151451543,11.254330589,0.0,18.7433767983,22.9618409725,35.7964486249,0.233373219546,18.025,17.5380754054
 05/10  16:00:00,63.3377609806,6.1986292091,10.959659665,0.0,18.7433767983,27.431320555,24.3111739003,0.52077304299,18.025,5.76540085727
 05/10  17:00:00,75.1913371799,6.44268216042,10.3807891338,0.0,17.6635504202,40.6971502883,7.14980432042,1.37190717211,0.0,5.77789714831
 05/10  18:00:00,82.1845648082,6.57748745503,10.7340283724,0.0,27.5259009287,37.3340067412,21.4074603606,4.02019442349,0.0,17.3872659371
 05/10  19:00:00,87.1336345052,6.68646338554,11.3650361129,0.0,33.8341110165,33.3544677425,11.6035600111,5.813263975,0.0,5.79029603613
 05/10  20:00:00,102.220362238,6.87568448858,12.4563816703,0.0,36.5179666069,38.8247702939,19.4282455913,7.86747860046,0.0,11.5607669908
 05/10  21:00:00,96.9659659912,6.91692470774,12.6754315535,0.0,32.965339924,36.8579353714,19.6890405877,8.07737204466,0.0,11.611668543
 05/10  22:00:00,70.3905096348,6.52423733141,10.0400801496,0.0,25.6355707503,20.6438685092,18.8957960764,7.3219552759,0.0,11.5738408005
 05/10  23:00:00,49.2164186837,6.26840726122,8.67514249067,0.0,15.0252895274,11.7056064465,8.36661775323,2.59473771498,0.0,5.77188003825
 05/10  24:00:00,43.5773370234,6.1847579935,8.14553878197,0.0,11.6412384099,10.0650221343,6.65339432056,0.888067350984,0.0,5.76532696957
 05/11  01:00:00,41.2824518358,6.10958375236,7.48661070775,0.0,10.0992000411,10.047477231,6.53271207577,0.773262587675,0.0,5.75944948809
 05/11  02:00:00,38.2073081736,5.9986828651,6.38192787239,0.0,8.25718729233,10.0299323277,1.53732518097,1.51732518097,0.0,0.02
 05/11  03:00:00,36.2728929618,5.84773392026,4.59845764089,0.0,8.25718729233,10.0299323277,12.1252460879,6.36638514727,0.0,5.75886094061
 05/11  04:00:00,36.7684837415,5.75034374417,3.58475244144,0.0,8.25718729233,11.6354268332,15.4295278839,9.66398907264,0.0,5.7655388113
 05/11  05:00:00,40.3052833113,5.724395973,3.33559436657,0.0,12.1011305571,15.3678112995,17.3213704587,11.5371491999,0.0,5.78422125876
 05/11  06:00:00,69.6981471489,6.17344256857,6.51872468056,0.0,19.7275818095,37.2640762949,23.4469197566,11.8356965445,0.0,11.6112232121
 05/11  07:00:00,91.2466494901,6.5177040332,9.11852396517,0.0,24.3117294858,51.2795993405,33.4993631587,10.1952086904,0.0,23.3041544684
 05/11  08:00:00,77.5088457843,6.02344752978,7.15045312629,0.0,23.6694662846,40.6342015617,35.5672315821,6.12350691785,0.0,29.4437246642
 05/11  09:00:00,73.829776465,5.93664120591,8.56575589729,0.0,23.6694662846,35.6302164847,47.3375070354,5.83643801377,18.025,23.4760690216
 05/11  10:00:00,54.5490017723,5.71892971111,7.09954132188,0.0,18.7433767983,22.9618409725,47.6155924599,6.1621425089,18.025,23.428449951
 05/11  11:00:00,53.9471132482,5.66249505552,6.55647492231,0.0,18.7433767983,22.9618409725,48.3783674593,6.97851837682,18.025,23.3748490824
 05/11  12:00:00,53.7932095544,5.64694230913,6.37467715454,0.0,18.5889407304,23.1597249699,48.1481254942,6.75159446456,18.025,23.3715310297
 05/11  13:00:00,53.8090934183,5.64328895674,6.14770812031,0.0,18.7433767983,23.2517909448,46.8372962211,5.65837810929,18.025,23.1539181118
 05/11  14:00:00,53.419804795,5.60501915752,5.79669408792,0.0,18.7433767983,23.2517909448,41.5585861688,5.78536550303,18.025,17.7482206658
 05/11  15:00:00,53.4692739229,5.64112911,6.10000443296,0.0,18.7433767983,22.9618409725,48.1676319248,6.76973353612,18.025,23.3728983887
 05/11  16:00:00,57.3130579952,5.65244628913,5.48113619647,0.0,18.7433767983,27.431320555,29.7783998945,5.98789687979,18.025,5.76550301468
 05/11  17:00:00,69.121750163,5.82766997301,4.92621809284,0.0,17.6635504202,40.6971502883,11.472311812,5.69433606967,0.0,5.77797574235
 05/11  18:00:00,77.251465085,6.03345151926,6.34497858088,0.0,27.5259009287,37.3340067412,20.0091933704,8.41086632461,0.0,11.5983270458
 05/11  19:00:00,82.7063170394,6.18260500672,7.44158479065,0.0,33.8341110165,33.3544677425,20.4870804037,8.92736748976,0.0,11.5597129139
 05/11  20:00:00,98.1443155913,6.40953356833,8.84649964725,0.0,36.5179666069,38.8247702939,16.7319215113,10.942603862,0.0,5.78931764936
 05/11  21:00:00,93.1294755401,6.48561266292,9.27026738152,0.0,32.965339924,36.8579353714,28.2290268062,10.8239482193,0.0,17.4050785868
 05/11  22:00:00,66.4161830433,6.09698108854,6.49302249893,0.0,25.6355707503,20.6438685092,22.5481192686,10.9760429168,0.0,11.5720763518
 05/11  23:00:00,44.0003808646,5.76937837898,3.95814005374,0.0,15.0252895274,11.7056064465,17.5776839101,11.8058239209,0.0,5.77185998921
 05/11  24:00:00,37.8789551393,5.6680512767,2.96387119861,0.0,11.6412384099,10.0650221343,17.8636949657,12.0982496157,0.0,5.76544534992
 05/12  01:00:00,35.9400024632,5.63526297829,2.61848781388,0.0,10.0992000411,10.047477231,12.3087411368,12.2887411368,0.0,0.02
 05/12  02:00:00,33.7415278869,5.5990077114,2.31582285916,0.0,8.25718729233,10.0299323277,18.2337209728,12.4744133402,0.0,5.75930763264
 05/12  03:00:00,33.5454177595,5.57610811676,2.14261600827,0.0,8.25718729233,10.0299323277,12.6702749962,12.6502749962,0.0,0.02
 05/12  04:00:00,35.0204596643,5.56070684694,2.02637171702,0.0,8.25718729233,11.6354268332,18.5679592264,12.8024048414,0.0,5.76555438498
 05/12  05:00:00,39.0105412776,5.58256204791,2.18269154621,0.0,12.1011305571,15.3678112995,23.4877230226,11.9394612938,0.0,11.5482617289
 05/12  06:00:00,67.2081382037,5.87667639586,4.32550507112,0.0,19.7275818095,37.2640762949,22.8862505107,11.2765780327,0.0,11.609672478
 05/12  07:00:00,89.2701976422,6.26423322324,7.39556519496,0.0,24.3117294858,51.2795993405,26.1689946592,8.68777578459,0.0,17.4812188746
 05/12  08:00:00,76.7302762242,5.8959466317,6.49939874957,0.0,23.6694662846,40.6342015617,32.501567606,3.06007751561,0.0,29.4414900904
 05/12  09:00:00,73.7024383279,5.87092239788,8.50414442688,0.0,23.6694662846,35.6302164847,48.8387888993,1.47411706421,18.025,29.3396718351
 05/12  10:00:00,54.9487004039,5.70819927148,7.50998053106,0.0,18.7433767983,22.9618409725,43.3584310122,1.90550213307,18.025,23.4279288791
 05/12  11:00:00,55.5925061536,5.77889182851,8.08547681224,0.0,18.7433767983,22.9618409725,42.5375141687,1.13874483973,18.025,23.373769329
 05/12  12:00:00,56.2607881942,5.8570422138,8.63215953744,0.0,18.5889407304,23.1597249699,36.6404175207,1.07760703991,18.025,17.5378104808
 05/12  13:00:00,57.0591780141,5.92131260611,9.11978056265,0.0,18.7433767983,23.2517909448,41.4034482724,0.00543910225808,18.025,23.3730091701
 05/12  14:00:00,57.4123783146,5.9635686606,9.43072131059,0.0,18.7433767983,23.2517909448,41.3918157766,0.0,18.025,23.3668157766
 05/12  15:00:00,57.6503840317,6.01433686668,9.90790552146,0.0,18.7433767983,22.9618409725,35.5543171152,0.0,18.025,17.5293171152
 05/12  16:00:00,62.116298604,6.0812597602,9.85558067517,0.0,18.7433767983,27.431320555,23.7892438786,0.0,18.025,5.76424387863
 05/12  17:00:00,74.5224843275,6.33619007806,9.81844545253,0.0,17.6635504202,40.6971502883,5.77768321766,0.0,0.0,5.77768321766
 05/12  18:00:00,82.0827827665,6.51671695767,10.6930488927,0.0,27.5259009287,37.3340067412,17.4436623031,0.0570793545027,0.0,17.3865829486
 05/12  19:00:00,87.0561596974,6.64451239763,11.3295357667,0.0,33.8341110165,33.3544677425,6.51988644915,0.729608174868,0.0,5.79027827428
 05/12  20:00:00,101.56247816,6.79487196843,11.8793321749,0.0,36.5179666069,38.8247702939,14.6438332822,3.08318889975,0.0,11.5606443824
 05/12  21:00:00,95.5915937796,6.78472129939,11.4332973022,0.0,32.965339924,36.8579353714,18.1156477031,6.50530904174,0.0,11.6103386614
 05/12  22:00:00,67.8413506871,6.30245609809,7.71272850963,0.0,25.6355707503,20.6438685092,23.2861223518,11.7130692814,0.0,11.5730530704
 05/12  23:00:00,44.9521562262,5.91671502723,4.76258636405,0.0,15.0252895274,11.7056064465,20.0629729794,14.2912026446,0.0,5.77177033479
 05/12  24:00:00,38.5630149193,5.76299966575,3.55298638425,0.0,11.6412384099,10.0650221343,21.0121268942,15.2468941612,0.0,5.76523273292
 05/13  01:00:00,39.0601157684,5.68934429999,2.92504159502,0.0,12.8411359301,10.0650221343,22.0334595327,16.2740931089,0.0,5.75936642378
 05/13  02:00:00,33.9900756583,5.6339154218,2.529471464,0.0,8.25718729233,10.0299323277,14.6085670666,14.5885670666,0.0,0.02
 05/13  03:00:00,33.7985720506,5.60913966821,2.36273952092,0.0,8.25718729233,10.0299323277,19.4319581092,13.6732070659,0.0,5.75875104323
 05/13  04:00:00,35.2123715052,5.58585861791,2.19313672984,0.0,8.25718729233,11.6354268332,19.6942520805,13.9289017803,0.0,5.76535030022
 05/13  05:00:00,35.4951251173,5.57218433908,2.09918769369,0.0,8.71707943955,15.3327214929,19.1865573035,13.4151395146,0.0,5.77141778888
 05/13  06:00:00,53.0564340813,5.69758233714,3.20693724612,0.0,18.5082010057,25.6353820695,15.4170674411,9.63318139523,0.0,5.78388604589
 05/13  07:00:00,72.391616928,6.00495157551,5.89903988208,0.0,19.4083231844,41.0650158608,17.0056654168,5.39608108796,0.0,11.6095843288
 05/13  08:00:00,102.051740009,6.51585554045,11.1711915411,0.0,26.3286599382,57.9988325916,35.6597100264,0.139283162875,0.0,35.5204268635
 05/13  09:00:00,87.7020642035,6.33769627727,12.1540164045,0.0,26.3286599382,42.8504436482,47.4586748907,0.0,18.025,29.4336748907
 05/13  10:00:00,61.6838225083,6.03793979557,10.4297806673,0.0,21.7447113004,23.4437158914,47.368284673,0.0,18.025,29.343284673
 05/13  11:00:00,59.9956027431,6.11638640832,11.124999386,0.0,19.3027497915,23.426170988,41.4496160265,0.0,18.025,23.4246160265
 05/13  12:00:00,61.2970575738,6.22552201103,12.1752968034,0.0,19.1483137236,23.7250123474,41.3933230859,0.0,18.025,23.3683230859
 05/13  13:00:00,61.5306008178,6.27796346026,12.2108484148,0.0,19.3027497915,23.7161209604,35.5537965145,0.0,18.025,17.5287965145
 05/13  14:00:00,61.1424093275,6.27694135672,11.8236861233,0.0,19.3027497915,23.7161209604,41.3990619662,0.0,18.025,23.3740619662
 05/13  15:00:00,60.8583746632,6.29070508375,11.8158358476,0.0,19.3027497915,23.426170988,41.3949588498,0.0,18.025,23.3699588498
 05/13  16:00:00,64.7219143946,6.31147493103,11.2072727299,0.0,19.3027497915,27.8956505705,23.7902056644,0.0,18.025,5.76520566441
 05/13  17:00:00,72.2582915734,6.43303101442,9.99954763765,0.0,18.2229234133,37.5968344597,6.07375583702,0.302446158963,0.0,5.77130967806
 05/13  18:00:00,87.5373361852,6.66046321006,11.097801234,0.0,32.690315043,37.0816133363,8.06229206754,2.28492332334,0.0,5.7773687442
 05/13  19:00:00,90.2542816673,6.780315991,11.6990861332,0.0,36.8143715336,33.066984531,16.4160534731,4.85835807841,0.0,11.5576953947
 05/13  20:00:00,101.632246718,6.89105174656,12.0742359851,0.0,36.3493007332,38.7721355839,14.656785955,8.86743040944,0.0,5.7893555456
 05/13  21:00:00,98.8363319879,6.83823782457,11.4489970356,0.0,36.1807251679,36.8228455648,22.4117388503,10.8521285171,0.0,11.5596103332
 05/13  22:00:00,74.2105761479,6.43306457689,8.54824995169,0.0,31.0351095914,20.6438685092,24.1764272585,12.5672300329,0.0,11.6091972256
 05/13  23:00:00,48.300164885,6.0306730204,5.59446680679,0.0,17.4250845679,11.7056064465,25.9593574804,14.4116829161,0.0,11.5476745643
 05/13  24:00:00,40.6331759207,5.87019726464,4.31606025395,0.0,12.8411359301,10.0650221343,15.2643774608,15.2443774608,0.0,0.02
 05/14  01:00:00,39.7953375214,5.7626853099,3.46750321023,0.0,12.925468867,10.100111941,21.9637082993,16.2045809858,0.0,5.75912731351
 05/14  02:00:00,34.3026116517,5.659904132,2.69659702192,0.0,8.34152022915,10.0650221343,23.0046993465,17.24558873,0.0,5.75911061643
 05/14  03:00:00,33.9472046558,5.61919326905,2.38190427473,0.0,8.34152022915,10.0650221343,18.3140212392,18.2940212392,0.0,0.02
 05/14  04:00:00,35.327343861,5.59279396634,2.18175653749,0.0,8.34152022915,11.6705166398,24.6112057678,18.8459997855,0.0,5.76520598233
 05/14  05:00:00,35.6246419408,5.57945006323,2.10202307127,0.0,8.80141237637,15.3678112995,23.1149853857,17.3434040147,0.0,5.77158137104
 05/14  06:00:00,53.0303732916,5.70685238611,3.1716140684,0.0,18.5082010057,25.6353820695,20.1984262163,11.9209492225,0.0,8.2774769938
 05/14  07:00:00,71.8412003106,5.95862761139,5.27554234559,0.0,19.4926561212,41.1001056674,23.3370593795,8.44144610697,0.0,14.8956132725
 05/14  08:00:00,100.73123424,6.41103216685,9.95553411774,0.0,26.3286599382,57.9988325916,39.0712378739,3.557242607,0.0,35.5139952669
 05/14  09:00:00,85.4650322684,6.1591726179,10.2149457667,0.0,26.2443270014,42.8153538416,50.9799087077,3.52536103237,18.025,29.4295476753
 05/14  10:00:00,58.5881554291,5.78424899646,7.58781523572,0.0,21.7447113004,23.4437158914,46.8663474651,5.3647033575,18.025,23.4766441076
 05/14  11:00:00,55.6357362588,5.73545823983,7.08635909704,0.0,19.3449162599,23.4437158914,47.8693988556,6.42100687241,18.025,23.4233919832
 05/14  12:00:00,55.2374643833,5.70063920234,6.58088014399,0.0,19.190480192,23.7425572507,49.8746950199,8.47834404083,18.025,23.3713509791
 05/14  13:00:00,54.9157035029,5.68610268158,6.24753248179,0.0,19.260583323,23.698576057,48.1647854495,6.77445801434,18.025,23.3653274351
 05/14  14:00:00,54.8039170027,5.67942867822,6.14241588352,0.0,19.260583323,23.698576057,42.2111305759,6.66093709121,18.025,17.5251934847
 05/14  15:00:00,54.3110367484,5.66374891607,5.95517245056,0.0,19.260583323,23.4086260847,50.189670365,8.79156275482,18.025,23.3731076102
 05/14  16:00:00,57.7559480232,5.63888376659,4.97361814179,0.0,19.260583323,27.8781056672,33.1076524054,9.3176184679,18.025,5.76503393751
 05/14  17:00:00,65.5101540539,5.74685941524,3.99730312902,0.0,18.1807569449,37.5792895564,14.5329493305,8.76157551063,0.0,5.77137381989
 05/14  18:00:00,82.0195022115,6.06147407919,6.29838946942,0.0,32.6059821062,37.0465235296,16.2329778376,10.4556795752,0.0,5.77729826238
 05/14  19:00:00,85.3345219885,6.21929967386,7.34035245517,0.0,36.8143715336,33.066984531,23.2705165666,11.7109398413,0.0,11.5595767253
 05/14  20:00:00,97.8023807918,6.41805789328,8.59795246295,0.0,36.43363367,38.8072253906,18.9778724711,13.189243555,0.0,5.78862891616
 05/14  21:00:00,95.5126303505,6.4407151164,8.64225459488,0.0,36.0963922311,36.7877557581,25.1886161335,13.629222763,0.0,11.5593933705
 05/14  22:00:00,71.2612239739,6.08209499373,6.06930650032,0.0,30.9507766546,20.6087787026,26.0581492452,14.4488195765,0.0,11.6093296687
 05/14  23:00:00,46.0815006979,5.7573921251,3.64909242518,0.0,17.4250845679,11.7056064465,26.8865217639,15.339090043,0.0,11.5474317209
 05/14  24:00:00,39.2357164952,5.68450486954,2.98487500014,0.0,12.925468867,10.100111941,21.3648774486,15.5995770141,0.0,5.76530043446
 05/15  01:00:00,35.9119159912,5.63795840601,2.58772004477,0.0,10.0992000411,10.047477231,14.8183190969,14.7983190969,0.0,0.02
 05/15  02:00:00,33.7541160919,5.60148016219,2.32595172043,0.0,8.25718729233,10.0299323277,20.1193171513,14.3601793668,0.0,5.75913778452
 05/15  03:00:00,33.5278457067,5.57548234307,2.12568151549,0.0,8.25718729233,10.0299323277,14.5305934128,14.5105934128,0.0,0.02
 05/15  04:00:00,34.9183044875,5.55209454635,1.93284696744,0.0,8.25718729233,11.6354268332,21.4438935429,15.6785316427,0.0,5.76536190016
 05/15  05:00:00,38.8114524993,5.56370800813,2.00248755522,0.0,12.1011305571,15.3678112995,27.5043492154,15.9575225145,0.0,11.546826701
 05/15  06:00:00,66.7212798716,5.82984963314,3.88552461971,0.0,19.7275818095,37.2640762949,26.6508720961,15.0429669068,0.0,11.6079051893
 05/15  07:00:00,88.1982471742,6.16360771235,6.42430934579,0.0,24.3117294858,51.2795993405,30.2644095442,12.7862061557,0.0,17.4782033885
 05/15  08:00:00,75.1919400393,5.77493004833,5.08212599974,0.0,23.6694662846,40.6342015617,37.9540039928,8.51946987607,0.0,29.4345341168
 05/15  09:00:00,72.0502514157,5.74168313576,6.9812291383,0.0,23.6694662846,35.6302164847,55.4471473283,8.08899747891,18.025,29.3331498494
 05/15  10:00:00,53.6590232583,5.61304947918,6.31547907868,0.0,18.7433767983,22.9618409725,48.0038954526,6.55442100926,18.025,23.4244744433
 05/15  11:00:00,53.8600821064,5.62691904433,6.50504195421,0.0,18.7433767983,22.9618409725,40.4880806272,4.92841630724,18.025,17.53466432
 05/15  12:00:00,54.3952569447,5.66848487755,6.95520460913,0.0,18.5889407304,23.1597249699,45.4710929859,4.0752035249,18.025,23.370889461
 05/15  13:00:00,54.8849891234,5.70759863285,7.15931985508,0.0,18.7433767983,23.2517909448,42.3866603661,0.995289825395,18.025,23.3663705407
 05/15  14:00:00,55.3730008013,5.7525714331,7.60235425572,0.0,18.7433767983,23.2517909448,36.0036297768,0.453894854816,18.025,17.524734922
 05/15  15:00:00,55.4792071084,5.80175480193,7.94933356761,0.0,18.7433767983,22.9618409725,43.207026657,1.80972951671,18.025,23.3722971403
 05/15  16:00:00,59.6829537709,5.87081474429,7.63269092715,0.0,18.7433767983,27.431320555,25.8500527329,2.06003271283,18.025,5.76502002012
 05/15  17:00:00,72.2051524627,6.14744877233,7.68987907122,0.0,17.6635504202,40.6971502883,7.84064265686,2.06324031899,0.0,5.77740233786
 05/15  18:00:00,79.8969052765,6.32842582713,8.69550842335,0.0,27.5259009287,37.3340067412,15.7487644978,4.1523769424,0.0,11.5963875554
 05/15  19:00:00,84.9750937399,6.45089224049,9.44212007461,0.0,33.8341110165,33.3544677425,17.7969320735,6.23788538911,0.0,11.5590466844
 05/15  20:00:00,99.7271086803,6.61660186841,10.2222705104,0.0,36.5179666069,38.8247702939,21.3024866946,9.74507463035,0.0,11.5574120642
 05/15  21:00:00,93.9132243996,6.61773344736,9.9219656177,0.0,32.965339924,36.8579353714,23.623140771,12.0149369667,0.0,11.6082038043
 05/15  22:00:00,66.9284629326,6.19445373668,6.90788044443,0.0,25.6355707503,20.6438685092,25.1764089772,13.6052983542,0.0,11.571110623
 05/15  23:00:00,44.4840035329,5.84685908171,4.36431057852,0.0,15.0252895274,11.7056064465,19.4166921108,13.6453833546,0.0,5.77130875611
 05/15  24:00:00,37.9020105595,5.68443065407,2.97056982695,0.0,11.6412384099,10.0650221343,22.3202499169,16.5550321782,0.0,5.76521773866
 05/16  01:00:00,35.6839613562,5.61661420447,2.38111314282,0.0,10.0992000411,10.047477231,17.636258886,17.616258886,0.0,0.02
 05/16  02:00:00,33.682219759,5.5952938605,2.26024572935,0.0,8.25718729233,10.0299323277,20.9764188866,15.217313084,0.0,5.75910580264
 05/16  03:00:00,33.5705164599,5.58015891051,2.16368119491,0.0,8.25718729233,10.0299323277,14.2085277748,14.1885277748,0.0,0.02
 05/16  04:00:00,35.0167598541,5.56121107824,2.02219073332,0.0,8.25718729233,11.6354268332,20.1337477606,14.3685465254,0.0,5.76520123515
 05/16  05:00:00,39.048249339,5.58633251711,2.21666975945,0.0,12.1011305571,15.3678112995,24.0783244002,12.5312661366,0.0,11.5470582636
 05/16  06:00:00,67.7852231367,5.93880173234,4.84053330661,0.0,19.7275818095,37.2640762949,21.6373286262,10.0302451727,0.0,11.6070834535
 05/16  07:00:00,89.3699575659,6.28280587868,7.47684402384,0.0,24.3117294858,51.2795993405,27.121527079,9.64519083515,0.0,17.4763362439
 05/16  08:00:00,76.3690475206,5.87137927687,6.16280037145,0.0,23.6694662846,40.6342015617,34.2643358916,4.83267196026,0.0,29.4316639314
 05/16  09:00:00,73.9126498665,5.89521349246,8.69010786169,0.0,23.6694662846,35.6302164847,49.1860222691,1.8257388328,18.025,29.3352834363
 05/16  10:00:00,55.1823054917,5.73125006819,7.72056998047,0.0,18.7433767983,22.9618409725,43.5330269653,2.08617425034,18.025,23.421852715
 05/16  11:00:00,55.4174843566,5.75430097381,7.93506837903,0.0,18.7433767983,22.9618409725,37.2847231575,1.72719684143,18.025,17.5325263161
 05/16  12:00:00,56.0499269535,5.82818520722,8.45017991927,0.0,18.5889407304,23.1597249699,43.2687310119,1.87621924335,18.025,23.3675117685
 05/16  13:00:00,56.5097264622,5.86544473503,8.62621416775,0.0,18.7433767983,23.2517909448,41.4308296734,0.043710963256,18.025,23.3621187102
 05/16  14:00:00,56.8208511461,5.9056804893,8.89710333784,0.0,18.7433767983,23.2517909448,35.6646882487,0.109409025096,18.025,17.5302792236
 05/16  15:00:00,57.1495060728,5.97484954329,9.4465445545,0.0,18.7433767983,22.9618409725,42.6999664993,1.30742768745,18.025,23.3675388119
 05/16  16:00:00,61.3329426714,6.04181218405,9.11168407819,0.0,18.7433767983,27.431320555,25.5188945369,1.72890791213,18.025,5.76498662473
 05/16  17:00:00,73.3495965193,6.28281379175,8.69896400845,0.0,17.6635504202,40.6971502883,8.1752028732,2.39790788276,0.0,5.77729499044
 05/16  18:00:00,80.788673642,6.43891405685,9.47680394256,0.0,27.5259009287,37.3340067412,16.6637824607,5.06818709359,0.0,11.5955953671
 05/16  19:00:00,83.6982114234,6.53344347894,9.96669885265,0.0,33.8341110165,33.3544677425,19.643124273,8.08506474908,0.0,11.5580595239
 05/16  20:00:00,100.23833092,6.6868857611,10.6632197855,0.0,36.5179666069,38.8247702939,17.0997307862,11.3116894697,0.0,5.78804131658
 05/16  21:00:00,94.8506547456,6.71815081246,10.758993835,0.0,32.965339924,36.8579353714,28.7935132975,11.3924044793,0.0,17.4011088182
 05/16  22:00:00,67.9845645699,6.30276017655,7.85569151566,0.0,25.6355707503,20.6438685092,17.554101104,11.7585120178,0.0,5.7955890862
 05/16  23:00:00,45.2243668956,5.92617399954,5.02536594225,0.0,15.0252895274,11.7056064465,18.6171013619,12.8458430946,0.0,5.77125826736
 05/16  24:00:00,38.8380998815,5.78315933164,3.80793666881,0.0,11.6412384099,10.0650221343,19.0006232599,13.23540833,0.0,5.76521492983
 05/17  01:00:00,36.6276796136,5.7113637055,3.23008311514,0.0,10.0992000411,10.047477231,18.2638297118,12.5048502861,0.0,5.75897942562
 05/17  02:00:00,34.1771519221,5.64646446685,2.70401331888,0.0,8.25718729233,10.0299323277,18.9313060906,13.1722649222,0.0,5.75904116833
 05/17  03:00:00,33.9967291452,5.62466675686,2.54539062139,0.0,8.25718729233,10.0299323277,13.0069653274,12.9869653274,0.0,0.02
 05/17  04:00:00,35.4726978904,5.60865390008,2.43069061841,0.0,8.25718729233,11.6354268332,18.6266385312,12.8619774902,0.0,5.76466104099
 05/17  05:00:00,39.476637451,5.63049097699,2.60091227257,0.0,12.1011305571,15.3678112995,17.3042939961,11.5209681732,0.0,5.78332582289
 05/17  06:00:00,68.9011015402,6.05957832788,5.83564704091,0.0,19.7275818095,37.2640762949,26.8757523868,9.47606754548,0.0,17.3996848413
 05/17  07:00:00,90.8789714538,6.44065635806,8.82803201058,0.0,24.3117294858,51.2795993405,26.0833050065,8.60732804252,0.0,17.4759769639
 05/17  08:00:00,77.5839786456,5.98395040031,7.26517609577,0.0,23.6694662846,40.6342015617,33.5841376233,4.15694283323,0.0,29.4271947901
 05/17  09:00:00,74.8442851308,5.98213105202,9.53484258277,0.0,23.6694662846,35.6302164847,43.5858705585,2.09335652423,18.025,23.4675140343
 05/17  10:00:00,55.7744860515,5.78626945963,8.25773630014,0.0,18.7433767983,22.9618409725,43.9791934752,2.53358184646,18.025,23.4206116287
 05/17  11:00:00,56.1760304033,5.82707297986,8.62084664491,0.0,18.7433767983,22.9618409725,43.53234498,2.14127132,18.025,23.36607366
 05/17  12:00:00,56.7323922958,5.89400887911,9.06682598112,0.0,18.5889407304,23.1597249699,43.9784038572,2.59249908975,18.025,23.3609047675
 05/17  13:00:00,57.7737808699,5.9687196696,9.78699979698,0.0,18.7433767983,23.2517909448,35.5970176963,0.0390921013928,18.025,17.5329255949
 05/17  14:00:00,58.3509887057,6.02126445127,10.3116677323,0.0,18.7433767983,23.2517909448,41.3910750754,0.0,18.025,23.3660750754
 05/17  15:00:00,58.5381505097,6.07746386897,10.7325753052,0.0,18.7433767983,22.9618409725,42.2856967951,0.90093043635,18.025,23.3597663587
 05/17  16:00:00,62.6949980488,6.14149899232,10.3740632822,0.0,18.7433767983,27.431320555,19.213064446,1.16806444599,18.025,0.02
 05/17  17:00:00,74.3261431969,6.36232729282,9.59600428576,0.0,17.6635504202,40.6971502883,13.6672580208,2.1329504852,0.0,11.5343075356
 05/17  18:00:00,81.5500449782,6.50387429294,10.1732316517,0.0,27.5259009287,37.3340067412,16.5343725484,4.93946486945,0.0,11.594907679
 05/17  19:00:00,84.7828354626,6.62465520031,10.9601262588,0.0,33.8341110165,33.3544677425,12.1075288132,6.31947579179,0.0,5.78805302142
 05/17  20:00:00,101.970240595,6.83068856627,12.2513370429,0.0,36.5179666069,38.8247702939,18.4548788038,6.89795876295,0.0,11.5569200409
 05/17  21:00:00,96.1294161307,6.82529820564,11.9306272931,0.0,32.965339924,36.8579353714,20.0471356533,8.43921838397,0.0,11.6079172693
 05/17  22:00:00,68.7600879701,6.37143683995,8.56254975254,0.0,25.6355707503,20.6438685092,21.648827829,10.0788380984,0.0,11.5699897306
 05/17  23:00:00,45.9286021495,5.99237205119,5.66341120483,0.0,15.0252895274,11.7056064465,16.8698433715,11.0986282396,0.0,5.77121513199
 05/17  24:00:00,39.232736515,5.82447468068,4.16126158391,0.0,11.6412384099,10.0650221343,18.2203476962,12.4556312421,0.0,5.7647164541
 05/18  01:00:00,36.5493837532,5.70605582704,3.15710118585,0.0,10.0992000411,10.047477231,20.197899144,14.4390219732,0.0,5.75887717074
 05/18  02:00:00,34.06828863,5.63772188727,2.60389931607,0.0,8.25718729233,10.0299323277,15.359625658,15.339625658,0.0,0.02
 05/18  03:00:00,33.9094084222,5.61692375562,2.46581343142,0.0,8.25718729233,10.0299323277,20.3566795132,14.5977628529,0.0,5.75891666034
 05/18  04:00:00,35.3777258771,5.5992353853,2.34514421081,0.0,8.25718729233,11.6354268332,19.9741048668,14.2095090233,0.0,5.76459584354
 05/18  05:00:00,39.4145755111,5.62397902179,2.54537309723,0.0,12.1011305571,15.3678112995,18.1700177183,12.3869944031,0.0,5.78302331524
 05/18  06:00:00,68.6411343601,6.02580707417,5.60947070123,0.0,19.7275818095,37.2640762949,21.5097930665,9.90198697944,0.0,11.607806087
 05/18  07:00:00,91.0134985747,6.44013971339,8.96309921566,0.0,24.3117294858,51.2795993405,25.2698157889,7.79482575024,0.0,17.4749900387
 05/18  08:00:00,77.8212380285,5.99246211246,7.49393931485,0.0,23.6694662846,40.6342015617,32.2998703208,2.87228432622,0.0,29.4275859946
 05/18  09:00:00,75.0376493414,5.98934637402,9.72100063617,0.0,23.6694662846,35.6302164847,48.7887273058,1.43438856329,18.025,29.3293387425
 05/18  10:00:00,56.3048658317,5.82089344543,8.75350177277,0.0,18.7433767983,22.9618409725,43.3193167134,1.87625435089,18.025,23.4180623625
 05/18  11:00:00,56.9056629801,5.88044796164,9.29711054403,0.0,18.7433767983,22.9618409725,36.6911583032,1.13690058972,18.025,17.5292577135
 05/18  12:00:00,57.91829166,5.98398659148,10.162753911,0.0,18.5889407304,23.1597249699,42.4550906503,1.06189658733,18.025,23.368194063
 05/18  13:00:00,59.3196272246,6.09357126521,11.2080026634,0.0,18.7433767983,23.2517909448,41.3929882235,0.0048790304099,18.025,23.3631091931
 05/18  14:00:00,59.91933501,6.15544194281,11.745834683,0.0,18.7433767983,23.2517909448,35.5469310665,0.0,18.025,17.5219310665
 05/18  15:00:00,60.1239135404,6.21446837738,12.1813438608,0.0,18.7433767983,22.9618409725,41.3929374695,0.0,18.025,23.3679374695
 05/18  16:00:00,63.953216697,6.24769296984,11.5260915221,0.0,18.7433767983,27.431320555,23.7897766246,0.0,18.025,5.76477662463
 05/18  17:00:00,75.6450606253,6.47483571262,10.802425721,0.0,17.6635504202,40.6971502883,6.4723125184,0.695579782914,0.0,5.77673273548
 05/18  18:00:00,82.4187747511,6.58721049222,10.9586409164,0.0,27.5259009287,37.3340067412,14.7076016963,3.11337603647,0.0,11.5942256599
 05/18  19:00:00,85.4097009787,6.68683243264,11.5248217404,0.0,33.8341110165,33.3544677425,16.1862873074,4.62897924215,0.0,11.5573080653
 05/18  20:00:00,102.414157828,6.87861817703,12.6473388093,0.0,36.5179666069,38.8247702939,11.8696272331,6.08150450085,0.0,5.78812273224
 05/18  21:00:00,96.6640367146,6.88181849241,12.4087432798,0.0,32.965339924,36.8579353714,24.7193174908,7.31908221447,0.0,17.4002352763
 05/18  22:00:00,69.7881608881,6.46881408124,9.49325970783,0.0,25.6355707503,20.6438685092,18.9538107277,7.38478079666,0.0,11.569029931
 05/18  23:00:00,46.9385035059,6.08794497246,6.57774644437,0.0,15.0252895274,11.7056064465,14.486712214,8.71569178668,0.0,5.77102042734
 05/18  24:00:00,40.5355231238,5.94872050377,5.33981094758,0.0,11.6412384099,10.0650221343,8.72064209338,8.70064209338,0.0,0.02
 05/19  01:00:00,38.1492682076,5.86696703648,4.59607745924,0.0,10.0992000411,10.047477231,14.1668145451,8.40801772779,0.0,5.75879681736
 05/19  02:00:00,35.5230803176,5.78841144758,3.90800305375,0.0,8.25718729233,10.0299323277,14.3940832606,8.63538018526,0.0,5.75870307531
 05/19  03:00:00,34.9249827095,5.72342115129,3.3748989591,0.0,8.25718729233,10.0299323277,9.79673395226,9.77673395226,0.0,0.02
 05/19  04:00:00,36.1321378289,5.67927807489,3.0195181924,0.0,8.25718729233,11.6354268332,16.2903876529,10.5257782219,0.0,5.76460943104
 05/19  05:00:00,40.2104409747,5.70388507295,3.2613419571,0.0,12.1011305571,15.3678112995,15.7026339336,9.91952930982,0.0,5.78310462378
 05/19  06:00:00,70.5687897833,6.23462530714,7.32832377214,0.0,19.7275818095,37.2640762949,25.4823033328,8.08414790278,0.0,17.39815543
 05/19  07:00:00,93.0534239683,6.65100302587,10.7921847355,0.0,24.3117294858,51.2795993405,22.9078784542,5.43476021871,0.0,17.4731182354
 05/19  08:00:00,79.8739293271,6.17301046531,9.36609863126,0.0,23.6694662846,40.6342015617,30.3854758826,0.961279268678,0.0,29.424196614
 05/19  09:00:00,76.6810972649,6.13067956755,11.2231296023,0.0,23.6694662846,35.6302164847,42.0154887152,0.527859887616,18.025,23.4626288276
 05/19  10:00:00,57.3200054645,5.89804031982,9.69150178811,0.0,18.7433767983,22.9618409725,43.1032274108,1.65962813903,18.025,23.4185992718
 05/19  11:00:00,57.7290626074,5.92404381162,10.0769196996,0.0,18.7433767983,22.9618409725,42.2142955885,0.820883946448,18.025,23.368411642
 05/19  12:00:00,58.136761543,5.9631073864,10.402105255,0.0,18.5889407304,23.1597249699,36.8707712698,0.962966272893,18.025,17.8828049969
 05/19  13:00:00,58.9967716149,6.01522255182,10.9635032264,0.0,18.7433767983,23.2517909448,41.0376192839,0.00516179290178,18.025,23.007457491
 05/19  14:00:00,59.1920306757,6.02969727515,11.144286101,0.0,18.7433767983,23.2517909448,41.3853732036,0.0,18.025,23.3603732036
 05/19  15:00:00,58.7984376627,6.03506219195,11.0352725055,0.0,18.7433767983,22.9618409725,35.5682396858,0.0193595721178,18.025,17.5238801137
 05/19  16:00:00,63.1633981208,6.104020561,10.879959245,0.0,18.7433767983,27.431320555,23.7896266361,0.0,18.025,5.76462663613
 05/19  17:00:00,75.6338278429,6.39138956201,10.8746499435,0.0,17.6635504202,40.6971502883,5.78108432566,0.00434627718016,0.0,5.77673804848
 05/19  18:00:00,83.1972854071,6.5785967201,11.7457832356,0.0,27.5259009287,37.3340067412,18.3539114495,0.973221850392,0.0,17.3806895991
 05/19  19:00:00,86.8885112248,6.75347554949,12.9370047553,0.0,33.8341110165,33.3544677425,6.9421764525,1.15361604139,0.0,5.78856041112
 05/19  20:00:00,104.213686799,6.9824573375,14.3430381813,0.0,36.5179666069,38.8247702939,13.5265986373,1.96974851889,0.0,11.5568501184
 05/19  21:00:00,99.1714228477,7.05317038726,14.7447978549,0.0,32.965339924,36.8579353714,13.4492753858,1.84311556988,0.0,11.6061598159
