Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  22:00:00,72.5863850047,6.66667527467,12.0936332345,0.0,25.6355707503,20.6438685092,12.8453628159,1.27597952298,0.0,11.569383293
 05/19  23:00:00,49.6417240123,6.28077865534,9.08814095026,0.0,15.0252895274,11.7056064465,7.29923512234,1.52825731436,0.0,5.77097780798
 05/19  24:00:00,43.0274056445,6.13073129085,7.64968675044,0.0,11.6412384099,10.0650221343,7.81497224358,2.0499902835,0.0,5.76498196008
 05/20  01:00:00,44.069216089,6.11303160626,7.5104883438,0.0,12.8411359301,10.0650221343,1.06382405354,1.04382405354,0.0,0.02
 05/20  02:00:00,38.8513571686,6.03634411573,6.98835074383,0.0,8.25718729233,10.0299323277,6.35048321216,0.591630914622,0.0,5.75885229753
 05/20  03:00:00,38.1518943163,5.97591830497,6.34931624904,0.0,8.25718729233,10.0299323277,1.05348614004,1.03348614004,0.0,0.02
 05/20  04:00:00,39.3308608388,5.94201196365,5.9555152043,0.0,8.25718729233,11.6354268332,7.06472275788,1.29983669194,0.0,5.76488606594
 05/20  05:00:00,38.536026027,5.84432852194,4.86799558168,0.0,8.71707943955,15.3327214929,10.3153648211,4.54452157959,0.0,5.77084324154
 05/20  06:00:00,55.1718709963,5.90122403476,5.11879909767,0.0,18.5082010057,25.6353820695,18.6685353039,7.12291776755,0.0,11.5456175363
 05/20  07:00:00,74.299388635,6.22568422892,7.58620473844,0.0,19.4083231844,41.0650158608,19.3701865182,7.76426737436,0.0,11.6059191438
 05/20  08:00:00,103.098203214,6.65677695431,12.0768960081,0.0,26.3286599382,57.9988325916,39.646486073,4.15308632911,0.0,35.4933997439
 05/20  09:00:00,88.3008870256,6.41965803,12.6709868382,0.0,26.3286599382,42.8504436482,48.9452060447,1.50551830576,18.025,29.414687739
 05/20  10:00:00,61.5019008752,6.05448785377,10.2313913618,0.0,21.7447113004,23.4437158914,43.0704552176,1.57980268059,18.025,23.465652537
 05/20  11:00:00,59.0271464061,6.05742471774,10.2155652944,0.0,19.3027497915,23.426170988,42.1286311726,0.689228044543,18.025,23.414403128
 05/20  12:00:00,59.5388943207,6.11480261915,10.5278918437,0.0,19.1483137236,23.7250123474,42.1568009683,0.771218725554,18.025,23.3605822427
 05/20  13:00:00,60.171806119,6.17704830988,10.9530076104,0.0,19.3027497915,23.7161209604,35.547949364,0.0,18.025,17.522949364
 05/20  14:00:00,60.5007696297,6.22034712438,11.2386798419,0.0,19.3027497915,23.7161209604,41.3898473665,0.0,18.025,23.3648473665
 05/20  15:00:00,59.7735032193,6.20616541718,10.8155421556,0.0,19.3027497915,23.426170988,42.363732086,0.980753291503,18.025,23.3579787945
 05/20  16:00:00,63.1267515482,6.18749345718,9.73613458243,0.0,19.3027497915,27.8956505705,25.5723773508,1.78280217796,18.025,5.76457517289
 05/20  17:00:00,71.1113961185,6.33493188863,8.95080320718,0.0,18.2229234133,37.5968344597,8.01821814682,2.24756099617,0.0,5.77065715065
 05/20  18:00:00,86.6601806423,6.57563331337,10.3055354223,0.0,32.690315043,37.0816133363,11.2236270063,5.4471281229,0.0,5.77649888341
 05/20  19:00:00,87.4239948417,6.68889342548,10.8443043983,0.0,36.8143715336,33.066984531,14.119322789,8.33102616012,0.0,5.78829662887
 05/20  20:00:00,100.515444356,6.78743696411,11.0611272029,0.0,36.3493007332,38.7721355839,24.6612467782,13.1036164341,0.0,11.5576303441
 05/20  21:00:00,97.7766157626,6.74057269575,10.4870327736,0.0,36.1807251679,36.8228455648,21.2491818991,15.4604809855,0.0,5.7887009136
 05/20  22:00:00,72.9250230428,6.31409013522,7.38179000571,0.0,31.0351095914,20.6438685092,35.9920149553,18.5936196093,0.0,17.3983953459
 05/20  23:00:00,47.48331212,5.94421470189,4.86414707987,0.0,17.4250845679,11.7056064465,23.6435829344,17.8606897296,0.0,5.78289320477
 05/20  24:00:00,40.1650445827,5.81582664467,3.90233772211,0.0,12.8411359301,10.0650221343,22.208033757,16.4435412271,0.0,5.76449252992
 05/21  01:00:00,39.3311552199,5.70983652121,3.05620166887,0.0,12.925468867,10.100111941,23.5597019963,17.8010321676,0.0,5.75866982871
 05/21  02:00:00,34.1079357506,5.63689821288,2.52496059608,0.0,8.34152022915,10.0650221343,17.7072259477,17.6872259477,0.0,0.02
 05/21  03:00:00,33.789904006,5.59964756193,2.24417575484,0.0,8.34152022915,10.0650221343,24.1129227683,18.354261122,0.0,5.75866164634
 05/21  04:00:00,35.0752701093,5.56374350769,1.95877543314,0.0,8.34152022915,11.6705166398,25.9758978929,20.2116670784,0.0,5.7642308145
 05/21  05:00:00,35.2222212806,5.53652601497,1.7425777551,0.0,8.80141237637,15.3678112995,27.1076262795,21.3370503644,0.0,5.77057591509
 05/21  06:00:00,52.4254187922,5.64963139303,2.62395319111,0.0,18.5082010057,25.6353820695,23.8383514222,18.0556902429,0.0,5.78266117932
 05/21  07:00:00,70.824311867,5.86318038337,4.35422612322,0.0,19.4926561212,41.1001056674,26.3829669773,14.7770085083,0.0,11.605958469
 05/21  08:00:00,98.9018468721,6.24728926113,8.29005008852,0.0,26.3286599382,57.9988325916,44.8893524708,9.40420346374,0.0,35.485149007
 05/21  09:00:00,84.3713953185,6.06264706251,9.21794803904,0.0,26.2443270014,42.8153538416,54.9535583772,7.5125140843,18.025,29.4160442929
 05/21  10:00:00,58.0253549211,5.74291618436,7.06642617935,0.0,21.7447113004,23.4437158914,49.6367383357,8.1472324838,18.025,23.4645058519
 05/21  11:00:00,55.519938593,5.74530948328,6.96077007801,0.0,19.3449162599,23.4437158914,49.6881183626,8.24887098852,18.025,23.4142473741
 05/21  12:00:00,56.0228996767,5.80113278921,7.26586149092,0.0,19.190480192,23.7425572507,48.94493481,7.55782024982,18.025,23.3621145602
 05/21  13:00:00,56.5502609267,5.8726058685,7.69562462098,0.0,19.260583323,23.698576057,45.1373385508,3.75749394623,18.025,23.3548446046
 05/21  14:00:00,57.0278868637,5.9289614217,8.11689486533,0.0,19.260583323,23.698576057,38.6620902226,3.11179620677,18.025,17.5252940159
 05/21  15:00:00,57.3665264389,5.99239654448,8.68205421514,0.0,19.260583323,23.4086260847,44.7796636442,3.39464401821,18.025,23.360019626
 05/21  16:00:00,61.4668496394,6.03326031209,8.29018032493,0.0,19.260583323,27.8781056672,26.649113586,2.85948488376,18.025,5.76462870225
 05/21  17:00:00,69.5202623412,6.18534182303,7.56897741946,0.0,18.1807569449,37.5792895564,9.53551413183,3.76520577009,0.0,5.77030836174
 05/21  18:00:00,84.7299662989,6.3996215946,8.67076568277,0.0,32.6059821062,37.0465235296,15.1276532528,9.35100738428,0.0,5.77664586856
 05/21  19:00:00,85.43165512,6.49893456544,9.04193531001,0.0,36.8143715336,33.066984531,19.045989426,13.2583596581,0.0,5.78762976796
 05/21  20:00:00,99.1615578296,6.63626597266,9.73900208492,0.0,36.43363367,38.8072253906,27.2064202231,15.650520451,0.0,11.5558997722
 05/21  21:00:00,96.4934285273,6.61389795665,9.44995181084,0.0,36.0963922311,36.7877557581,27.82942829,16.2729468546,0.0,11.5564814354
 05/21  22:00:00,72.2422887624,6.24071310836,6.89187442225,0.0,30.9507766546,20.6087787026,27.8045913744,16.1993104213,0.0,11.6052809531
 05/21  23:00:00,46.8878734648,5.87187165449,4.34106192551,0.0,17.4250845679,11.7056064465,22.3550918224,16.5723155215,0.0,5.78277630086
 05/21  24:00:00,39.6366829086,5.74161548334,3.32877089752,0.0,12.925468867,10.100111941,22.6839718776,16.9194216809,0.0,5.76455019668
 05/22  01:00:00,35.8549919985,5.64021910949,2.52856205548,0.0,10.0992000411,10.047477231,23.9814804911,18.2229891769,0.0,5.75849131416
 05/22  02:00:00,33.512625177,5.58455898291,2.10141750417,0.0,8.25718729233,10.0299323277,20.1197111849,20.0997111849,0.0,0.02
 05/22  03:00:00,33.1722280813,5.54599527399,1.7995794499,0.0,8.25718729233,10.0299323277,27.944923287,22.1864471177,0.0,5.75847616933
 05/22  04:00:00,34.5542919803,5.51861738457,1.60235031078,0.0,8.25718729233,11.6354268332,28.9387324202,23.1740199244,0.0,5.76471249581
 05/22  05:00:00,36.5329925301,5.52571522456,1.64609665682,0.0,12.1011305571,15.3678112995,29.278460496,23.4959793348,0.0,5.78248116114
 05/22  06:00:00,66.7406977897,5.83961563104,3.89529605871,0.0,19.7275818095,37.2640762949,30.3406477991,18.7351689253,0.0,11.6054788738
 05/22  07:00:00,88.2565630572,6.16654565025,6.4798526211,0.0,24.3117294858,51.2795993405,30.6205563851,13.1503877553,0.0,17.4701686299
 05/22  08:00:00,75.7062788183,5.81716783348,5.55433838649,0.0,23.6694662846,40.6342015617,35.8634923075,6.44568984494,0.0,29.4178024626
 05/22  09:00:00,73.0775613755,5.82353130679,7.92677250333,0.0,23.6694662846,35.6302164847,50.4648874777,3.12060107267,18.025,29.319286405
 05/22  10:00:00,54.5008185348,5.68095292233,7.08943092971,0.0,18.7433767983,22.9618409725,44.095405212,2.65648554165,18.025,23.4139196703
 05/22  11:00:00,54.5894656823,5.70966447567,7.15172006249,0.0,18.7433767983,22.9618409725,38.2538304263,2.70057902116,18.025,17.5282514051
 05/22  12:00:00,55.145045367,5.78361193272,7.58990574607,0.0,18.5889407304,23.1597249699,44.9977337806,3.61349396951,18.025,23.3592398111
 05/22  13:00:00,56.0714766497,5.87456375565,8.17887806898,0.0,18.7433767983,23.2517909448,41.8517468395,0.472543998476,18.025,23.354202841
 05/22  14:00:00,56.5954019602,5.93213327269,8.64523823895,0.0,18.7433767983,23.2517909448,35.6532047901,0.100837005276,18.025,17.5273677849
 05/22  15:00:00,56.8542175372,5.9972537065,9.12888411536,0.0,18.7433767983,22.9618409725,42.6539583692,1.27216300936,18.025,23.3567953599
 05/22  16:00:00,61.1487399476,6.06198912906,8.9073404603,0.0,18.7433767983,27.431320555,25.0791589716,1.28981701651,18.025,5.76434195513
 05/22  17:00:00,73.4264494961,6.30416002364,8.75452185015,0.0,17.6635504202,40.6971502883,7.08867967945,1.31226343383,0.0,5.77641624562
 05/22  18:00:00,80.5321869649,6.43255227458,9.22677554521,0.0,27.5259009287,37.3340067412,16.5731603805,4.98066241479,0.0,11.5924979657
 05/22  19:00:00,83.0659959177,6.50157689813,9.36642367996,0.0,33.8341110165,33.3544677425,16.0308663035,10.2433757003,0.0,5.78749060315
 05/22  20:00:00,99.6272258878,6.65647299286,10.082597092,0.0,36.5179666069,38.8247702939,24.8095333409,13.2539499425,0.0,11.5555833983
 05/22  21:00:00,94.0659775708,6.67003280854,10.0225425885,0.0,32.965339924,36.8579353714,25.5658264228,13.9605595606,0.0,11.6052668622
 05/22  22:00:00,67.4353926285,6.27286384362,7.33649337754,0.0,25.6355707503,20.6438685092,25.5471511961,13.9781607741,0.0,11.568990422
 05/22  23:00:00,44.9137804712,5.91511578211,4.72588263667,0.0,15.0252895274,11.7056064465,20.1963926921,14.4257698313,0.0,5.7706228608
 05/22  24:00:00,38.6914505002,5.77977676689,3.6647028972,0.0,11.6412384099,10.0650221343,19.5657053482,13.8011103707,0.0,5.76459497749
 05/23  01:00:00,36.4061585657,5.69795580351,3.0219998009,0.0,10.0992000411,10.047477231,13.5184209645,13.4984209645,0.0,0.02
 05/23  02:00:00,33.9559177695,5.62931135557,2.49995966102,0.0,8.25718729233,10.0299323277,19.5027789529,13.7443042485,0.0,5.75847470438
 05/23  03:00:00,33.6886005057,5.59845205042,2.26349966159,0.0,8.25718729233,10.0299323277,20.7434950116,14.9854140672,0.0,5.75808094439
 05/23  04:00:00,35.1124642235,5.5772060196,2.10194243069,0.0,8.25718729233,11.6354268332,15.824757149,15.804757149,0.0,0.02
 05/23  05:00:00,37.173697637,5.59399197615,2.21853238433,0.0,12.1011305571,15.3678112995,26.5397116447,14.9947996256,0.0,11.5449120192
 05/23  06:00:00,67.6611095383,5.94458307557,4.71076158783,0.0,19.7275818095,37.2640762949,25.6564440103,14.0519213638,0.0,11.6045226465
 05/23  07:00:00,89.4243126965,6.31404471464,7.50012685886,0.0,24.3117294858,51.2795993405,28.6673826761,11.1977733356,0.0,17.4696093405
 05/23  08:00:00,76.8374911882,5.93706324222,6.56567175457,0.0,23.6694662846,40.6342015617,34.081845803,4.66680704815,0.0,29.4150387549
 05/23  09:00:00,74.2416303472,5.95345593325,8.96092905948,0.0,23.6694662846,35.6302164847,43.2189443385,1.7353899767,18.025,23.4585543617
 05/23  10:00:00,55.6219076085,5.79983418868,8.09164721364,0.0,18.7433767983,22.9618409725,43.29569475,1.85853326778,18.025,23.4121614822
 05/23  11:00:00,56.3195736767,5.86607633154,8.72542115653,0.0,18.7433767983,22.9618409725,42.1112546645,0.726255732742,18.025,23.3599989318
 05/23  12:00:00,56.8916009219,5.9380579157,9.18201916373,0.0,18.5889407304,23.1597249699,42.2054459075,0.826010726656,18.025,23.3544351808
 05/23  13:00:00,57.1719108065,5.968322079,9.18556226648,0.0,18.7433767983,23.2517909448,35.6031624595,0.0515537148228,18.025,17.5266087447
 05/23  14:00:00,57.4934374121,6.00995019782,9.46546405877,0.0,18.7433767983,23.2517909448,41.3817003605,0.0,18.025,23.3567003605
 05/23  15:00:00,57.393309853,6.04495162781,9.62027827385,0.0,18.7433767983,22.9618409725,36.9997713279,1.45709043421,18.025,17.5176808937
 05/23  16:00:00,61.1839596324,6.07623527133,8.92832921898,0.0,18.7433767983,27.431320555,26.0961124884,2.30793179734,18.025,5.76318069107
 05/23  17:00:00,73.2882904519,6.30599635049,8.61454099602,0.0,17.6635504202,40.6971502883,8.36063086543,2.58442945066,0.0,5.77620141478
 05/23  18:00:00,80.7981964416,6.46135109812,9.46400491958,0.0,27.5259009287,37.3340067412,22.2776792267,4.89951038333,0.0,17.3781688434
 05/23  19:00:00,83.6613559582,6.55145993129,9.9119114244,0.0,33.8341110165,33.3544677425,13.6855214858,7.89793522162,0.0,5.78758626413
 05/23  20:00:00,99.7182831145,6.6643347838,10.1658054144,0.0,36.5179666069,38.8247702939,24.5496828322,12.9940814462,0.0,11.555601386
 05/23  21:00:00,93.6896842506,6.64221928263,9.674081152,0.0,32.965339924,36.8579353714,28.0686189487,16.4659392728,0.0,11.6026796759
 05/23  22:00:00,67.0849595234,6.24480469712,7.01413204645,0.0,25.6355707503,20.6438685092,27.7055383386,16.1377183209,0.0,11.5678200178
 05/23  23:00:00,44.7891001006,5.90097568358,4.61534956318,0.0,15.0252895274,11.7056064465,20.7843600147,15.0138939342,0.0,5.77046608049
 05/23  24:00:00,38.3753438677,5.74240641823,3.38597552914,0.0,11.6412384099,10.0650221343,15.862635406,15.842635406,0.0,0.02
 05/24  01:00:00,35.901207135,5.64346194866,2.57154524289,0.0,10.0992000411,10.047477231,23.5604475885,17.8019564805,0.0,5.75849110803
 05/24  02:00:00,33.7097083948,5.60384932083,2.2792145708,0.0,8.25718729233,10.0299323277,23.4201063342,17.6616690147,0.0,5.75843731944
 05/24  03:00:00,33.8114606188,5.60740290576,2.37741782124,0.0,8.25718729233,10.0299323277,13.2304248289,13.2104248289,0.0,0.02
 05/24  04:00:00,35.415550592,5.60459810996,2.37764052011,0.0,8.25718729233,11.6354268332,16.7110144886,10.9465034533,0.0,5.7645110353
 05/24  05:00:00,37.5058352512,5.62341510946,2.52125785683,0.0,12.1011305571,15.3678112995,15.9931984796,10.2111422235,0.0,5.78205625607
 05/24  06:00:00,68.2462255104,5.99459121448,5.24588357805,0.0,19.7275818095,37.2640762949,26.6982701689,9.30420711855,0.0,17.3940630503
 05/24  07:00:00,90.4326764113,6.39597512262,8.42658346193,0.0,24.3117294858,51.2795993405,24.3947481426,6.92715821523,0.0,17.4675899274
 05/24  08:00:00,78.1819252133,6.0363154871,7.81087062531,0.0,23.6694662846,40.6342015617,29.9765121833,0.564686216582,0.0,29.4118259668
 05/24  09:00:00,75.492702121,6.05318347564,10.1122886399,0.0,23.6694662846,35.6302164847,41.4787933551,0.0,18.025,23.4537933551
 05/24  10:00:00,56.7501908819,5.86638330758,9.15338708433,0.0,18.7433767983,22.9618409725,41.4357793486,0.0,18.025,23.4107793486
 05/24  11:00:00,57.0638330815,5.91138293453,9.42437996951,0.0,18.7433767983,22.9618409725,41.3845155079,0.0,18.025,23.3595155079
 05/24  12:00:00,57.6597681411,5.98391207318,9.90433837115,0.0,18.5889407304,23.1597249699,35.550474796,0.0,18.025,17.525474796
 05/24  13:00:00,58.8881742612,6.08985143894,10.7803033627,0.0,18.7433767983,23.2517909448,41.3825922059,0.0,18.025,23.3575922059
 05/24  14:00:00,59.888641909,6.17302263969,11.6975958622,0.0,18.7433767983,23.2517909448,35.544823259,0.0,18.025,17.519823259
 05/24  15:00:00,60.2840279508,6.24431292794,12.3116489652,0.0,18.7433767983,22.9618409725,41.3830280772,0.0,18.025,23.3580280772
 05/24  16:00:00,63.9852876312,6.27911050116,11.526778003,0.0,18.7433767983,27.431320555,23.7892868088,0.0,18.025,5.7642868088
 05/24  17:00:00,75.7016684374,6.49364868874,10.8402717484,0.0,17.6635504202,40.6971502883,5.77617063677,0.0,0.0,5.77617063677
 05/24  18:00:00,83.0640695347,6.65500527248,11.536238234,0.0,27.5259009287,37.3340067412,11.9261297311,0.334753388106,0.0,11.591376343
 05/24  19:00:00,85.8729616492,6.75147377129,11.9235150653,0.0,33.8341110165,33.3544677425,13.2010101187,1.64635158454,0.0,11.5546585342
 05/24  20:00:00,102.495869023,6.91017956101,12.6975595379,0.0,36.5179666069,38.8247702939,8.38937363645,2.60182853199,0.0,5.78754510447
 05/24  21:00:00,96.8221805287,6.91677699276,12.5320351786,0.0,32.965339924,36.8579353714,15.5717462306,3.96779756044,0.0,11.6039486701
 05/24  22:00:00,69.7659825665,6.48726774574,9.45270752369,0.0,25.6355707503,20.6438685092,17.3674487585,5.79919363841,0.0,11.5682551201
 05/24  23:00:00,46.4403587111,6.06452317345,6.10306830972,0.0,15.0252895274,11.7056064465,15.7243984352,9.95398196158,0.0,5.77041647362
 05/24  24:00:00,39.6890950034,5.89145567001,4.5506804648,0.0,11.6412384099,10.0650221343,16.9502256786,11.1860256874,0.0,5.76419999119
 05/25  01:00:00,36.9821538408,5.76651932808,3.52943892578,0.0,10.0992000411,10.047477231,18.7910196162,13.0326198802,0.0,5.75839973598
 05/25  02:00:00,34.2113152539,5.66201182872,2.72266712027,0.0,8.25718729233,10.0299323277,14.6491755999,14.6291755999,0.0,0.02
 05/25  03:00:00,33.872589475,5.62202285429,2.42392659969,0.0,8.25718729233,10.0299323277,20.7266986717,14.9683701005,0.0,5.75832857126
 05/25  04:00:00,35.261962744,5.5957311725,2.23292718922,0.0,8.25718729233,11.6354268332,21.0392214093,15.275469288,0.0,5.76375212132
 05/25  05:00:00,37.3049859744,5.60991284997,2.33392166064,0.0,12.1011305571,15.3678112995,20.3170780991,14.5348586144,0.0,5.78221948471
 05/25  06:00:00,67.9716579118,5.97203856911,4.99388898097,0.0,19.7275818095,37.2640762949,23.2232630403,11.6196217458,0.0,11.6036412945
 05/25  07:00:00,90.268509883,6.38472961106,8.27368748743,0.0,24.3117294858,51.2795993405,24.6289374612,7.16366907567,0.0,17.4652683856
 05/25  08:00:00,77.7923691977,6.00881050348,7.44883504718,0.0,23.6694662846,40.6342015617,31.0226090246,1.61306773587,0.0,29.4095412887
 05/25  09:00:00,75.4249384039,6.03821300762,10.0595040345,0.0,23.6694662846,35.6302164847,41.8425840539,0.36081866379,18.025,23.4567653901
 05/25  10:00:00,56.899700416,5.87170707383,9.29758432709,0.0,18.7433767983,22.9618409725,41.9564723174,0.523394065693,18.025,23.4080782517
 05/25  11:00:00,57.0297839318,5.90330857195,9.39841027507,0.0,18.7433767983,22.9618409725,42.0069276393,0.623285580933,18.025,23.3586420583
 05/25  12:00:00,57.6123829415,5.98560594933,9.85526368915,0.0,18.5889407304,23.1597249699,42.4125651239,1.03702649357,18.025,23.3505386303
 05/25  13:00:00,58.5591558366,6.0645163216,10.476627162,0.0,18.7433767983,23.2517909448,35.5546627494,0.00545082407843,18.025,17.5242119254
 05/25  14:00:00,59.0196517022,6.11774398844,10.8838942947,0.0,18.7433767983,23.2517909448,41.3770944416,0.0,18.025,23.3520944416
 05/25  15:00:00,59.4338579177,6.19845800173,11.5073322232,0.0,18.7433767983,22.9618409725,35.5455426389,0.0,18.025,17.5205426389
 05/25  16:00:00,63.4837474928,6.25266870592,11.0516943705,0.0,18.7433767983,27.431320555,23.7891798537,0.0,18.025,5.76417985367
 05/25  17:00:00,75.3883175393,6.47593044881,10.5446534547,0.0,17.6635504202,40.6971502883,5.77563679962,0.0,0.0,5.77563679962
 05/25  18:00:00,82.6955731038,6.63350671815,11.1892594155,0.0,27.5259009287,37.3340067412,12.727073951,1.1366051282,0.0,11.5904688228
 05/25  19:00:00,85.6228022621,6.73483371713,11.6900052027,0.0,33.8341110165,33.3544677425,13.9743159884,2.41894435468,0.0,11.5553716337
 05/25  20:00:00,101.473910704,6.83017867242,11.7556145074,0.0,36.5179666069,38.8247702939,13.4016692529,7.613615915,0.0,5.78805333793
 05/25  21:00:00,95.2788434949,6.79442149328,11.1110728764,0.0,32.965339924,36.8579353714,28.2953247027,10.9008111953,0.0,17.3945135074
 05/25  22:00:00,68.1144836449,6.35245013502,7.93604094708,0.0,25.6355707503,20.6438685092,19.2647321796,13.4709055048,0.0,5.7938266748
 05/25  23:00:00,45.2530003188,5.96076755554,5.0194728281,0.0,15.0252895274,11.7056064465,21.100339594,15.330026254,0.0,5.77031333997
 05/25  24:00:00,38.7814441127,5.79500744165,3.73948552987,0.0,11.6412384099,10.0650221343,21.6162910014,15.8518659517,0.0,5.76442504971
 05/26  01:00:00,36.5305859273,5.71245067228,3.13194186551,0.0,10.0992000411,10.047477231,19.9973291879,14.238992351,0.0,5.7583368369
 05/26  02:00:00,34.1254422405,5.64786530255,2.65094493082,0.0,8.25718729233,10.0299323277,13.3802262414,13.3602262414,0.0,0.02
 05/26  03:00:00,33.919386863,5.62294836088,2.46980490519,0.0,8.25718729233,10.0299323277,18.3860793354,12.6278215304,0.0,5.75825780505
 05/26  04:00:00,35.3150070497,5.59812834585,2.28357784582,0.0,8.25718729233,11.6354268332,19.035079532,13.2709433749,0.0,5.76413615703
 05/26  05:00:00,37.429821564,5.61905211599,2.44963072835,0.0,12.1011305571,15.3678112995,17.8536079124,12.0719754417,0.0,5.78163247075
 05/26  06:00:00,68.293376392,5.99675111256,5.29090935427,0.0,19.7275818095,37.2640762949,20.2928047165,8.68956345564,0.0,11.6032412608
 05/26  07:00:00,91.1941853138,6.45831948266,9.12579754248,0.0,24.3117294858,51.2795993405,21.2571164877,3.79070817327,0.0,17.4664083144
 05/26  08:00:00,79.0670623877,6.10265975276,8.62969515621,0.0,23.6694662846,40.6342015617,29.4124737512,0.0042498081721,0.0,29.408223943
 05/26  09:00:00,76.556866938,6.12585446656,11.1038008552,0.0,23.6694662846,35.6302164847,47.3365066014,0.0,18.025,29.3115066014
 05/26  10:00:00,57.7838945395,5.94153869358,10.1119571406,0.0,18.7433767983,22.9618409725,41.4329061807,0.0,18.025,23.4079061807
 05/26  11:00:00,58.3626683474,6.01227497854,10.6223355017,0.0,18.7433767983,22.9618409725,35.5488139586,0.0,18.025,17.5238139586
 05/26  12:00:00,60.1070504182,6.13008307072,12.2054617295,0.0,18.5889407304,23.1597249699,41.3773558025,0.0,18.025,23.3523558025
 05/26  13:00:00,61.0390125894,6.23356115333,12.787439498,0.0,18.7433767983,23.2517909448,35.5458574493,0.0,18.025,17.5208574493
 05/26  14:00:00,61.440087219,6.29188325174,13.1301992271,0.0,18.7433767983,23.2517909448,41.3796078479,0.0,18.025,23.3546078479
 05/26  15:00:00,61.2345381086,6.33401235032,13.1724635159,0.0,18.7433767983,22.9618409725,39.8505049792,0.0,18.025,21.8255049792
 05/26  16:00:00,65.2707363847,6.38471995447,12.7066386638,0.0,18.7433767983,27.431320555,19.5443836393,0.0,18.025,1.5193836393
 05/26  17:00:00,77.16772677,6.61678632601,12.1832134197,0.0,17.6635504202,40.6971502883,5.77590350661,0.0,0.0,5.77590350661
 05/26  18:00:00,84.4253178785,6.77279161652,12.7797350089,0.0,27.5259009287,37.3340067412,17.6508198085,0.274851289153,0.0,17.3759685193
 05/26  19:00:00,87.6641544413,6.90488293992,13.5613226991,0.0,33.8341110165,33.3544677425,6.55863579346,0.770784915185,0.0,5.78785087828
 05/26  20:00:00,104.08796312,7.05186375693,14.1479925483,0.0,36.5179666069,38.8247702939,13.5874070543,2.03325323484,0.0,11.5541538194
 05/26  21:00:00,98.3558056295,7.05441477652,13.928060585,0.0,32.965339924,36.8579353714,14.5196643766,2.91747917572,0.0,11.6021852009
 05/26  22:00:00,71.2271132462,6.61698481415,10.7841473753,0.0,25.6355707503,20.6438685092,15.9005289824,4.33332599773,0.0,11.5672029846
 05/26  23:00:00,48.0453424199,6.20225602402,7.57033383489,0.0,15.0252895274,11.7056064465,12.1874065619,6.41715728735,0.0,5.77024927453
 05/26  24:00:00,40.8347736257,5.9927313594,5.59509850961,0.0,11.6412384099,10.0650221343,9.37993991364,9.35993991364,0.0,0.02
 05/27  01:00:00,40.9639759798,5.89479660743,4.62351046092,0.0,12.8411359301,10.0650221343,16.6295766461,10.8723128377,0.0,5.75726380833
 05/27  02:00:00,35.1838870211,5.76130986586,3.59594749051,0.0,8.25718729233,10.0299323277,18.0057608799,12.2473729208,0.0,5.75838795908
 05/27  03:00:00,34.388190146,5.67339239878,2.8881706937,0.0,8.25718729233,10.0299323277,14.2607970495,14.2407970495,0.0,0.02
 05/27  04:00:00,35.7002875762,5.63988471949,2.62710851867,0.0,8.25718729233,11.6354268332,20.9248352038,15.1611885274,0.0,5.76364667631
 05/27  05:00:00,34.1668877592,5.63091940934,2.59631803031,0.0,8.71707943955,15.3327214929,19.4368449469,13.6667139501,0.0,5.77013099679
 05/27  06:00:00,53.7613712745,5.76577133843,3.84383103626,0.0,18.5082010057,25.6353820695,15.1166856971,9.33591547184,0.0,5.78077022527
 05/27  07:00:00,73.8455494175,6.15459685961,7.20357307181,0.0,19.4083231844,41.0650158608,22.5795674349,5.18709919708,0.0,17.3924682378
 05/27  08:00:00,104.189882914,6.70562009348,13.1198995585,0.0,26.3286599382,57.9988325916,29.6374773692,0.0785587551658,0.0,29.558918614
 05/27  09:00:00,90.5024715552,6.5560232254,14.7363228962,0.0,26.3286599382,42.8504436482,47.4281491005,0.0,18.025,29.4031491005
 05/27  10:00:00,63.9625789285,6.20808970216,12.5385465859,0.0,21.7447113004,23.4437158914,41.4796908188,0.0,18.025,23.4546908188
 05/27  11:00:00,61.5034586854,6.23532370731,12.5140398399,0.0,19.3027497915,23.426170988,41.4307656921,0.0,18.025,23.4057656921
 05/27  12:00:00,62.9214185586,6.35553793811,13.6697212003,0.0,19.1483137236,23.7250123474,41.3785865577,0.0,18.025,23.3535865577
 05/27  13:00:00,64.2154128565,6.45083607708,14.7228670107,0.0,19.3027497915,23.7161209604,35.5405673896,0.0,18.025,17.5155673896
 05/27  14:00:00,63.803630121,6.4720950621,14.2898321129,0.0,19.3027497915,23.7161209604,41.3813890688,0.0,18.025,23.3563890688
 05/27  15:00:00,63.5410673247,6.50213386338,14.2871772668,0.0,19.3027497915,23.426170988,41.3746993919,0.0,18.025,23.3496993919
 05/27  16:00:00,67.9019656145,6.54555108495,14.1533356494,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,76.4652814891,6.74179238888,13.8978815333,0.0,18.2229234133,37.5968344597,5.76992641708,0.0,0.0,5.76992641708
 05/27  18:00:00,91.9214406389,7.01609806363,15.1263932377,0.0,32.690315043,37.0816133363,11.5314931546,0.0,0.0,11.5314931546
 05/27  19:00:00,92.6798163052,7.15103632591,15.6380656533,0.0,36.8143715336,33.066984531,5.78663657128,0.0,0.0,5.78663657128
 05/27  20:00:00,105.664888987,7.25907770494,15.7390167398,0.0,36.3493007332,38.7721355839,12.7834104907,1.22946024662,0.0,11.5539502441
 05/27  21:00:00,102.677546379,7.19137294927,14.9372462142,0.0,36.1807251679,36.8228455648,8.51632134728,2.72867755981,0.0,5.78764378747
 05/27  22:00:00,77.7962141056,6.76519966055,11.801998445,0.0,31.0351095914,20.6438685092,16.1345212175,4.53172649478,0.0,11.6027947227
 05/27  23:00:00,51.5796119342,6.33648658924,8.56824351834,0.0,17.4250845679,11.7056064465,17.905102068,6.36134702563,0.0,11.5437550424
 05/27  24:00:00,43.939491428,6.18610827703,7.30654702112,0.0,12.8411359301,10.0650221343,11.2345319126,5.47040278198,0.0,5.76412913065
 05/28  01:00:00,43.1327089985,6.09019053256,6.47743439298,0.0,12.925468867,10.100111941,4.7334651303,4.7134651303,0.0,0.02
 05/28  02:00:00,37.1221001527,5.94359359079,5.232456968,0.0,8.34152022915,10.0650221343,11.6980815804,5.93998530284,0.0,5.75809627755
 05/28  03:00:00,36.292995244,5.8628560558,4.48409456212,0.0,8.34152022915,10.0650221343,6.77690584286,6.75690584286,0.0,0.02
 05/28  04:00:00,37.6227946586,5.82423130214,4.24585300045,0.0,8.34152022915,11.6705166398,11.8177732497,6.0536411223,0.0,5.76413212737
 05/28  05:00:00,35.8792787411,5.78890153306,4.03131216449,0.0,8.80141237637,15.3678112995,11.8615588608,6.09173610581,0.0,5.76982275501
 05/28  06:00:00,55.407031054,5.94366945446,5.3116009435,0.0,18.5082010057,25.6353820695,11.6723765318,5.89098121652,0.0,5.78139531532
 05/28  07:00:00,75.7699805389,6.3599406673,8.80325648926,0.0,19.4926561212,41.1001056674,20.2214744559,2.82881280923,0.0,17.3926616467
 05/28  08:00:00,105.81544699,6.87238481091,14.5787209444,0.0,26.3286599382,57.9988325916,29.5527705293,0.0,0.0,29.5527705293
 05/28  09:00:00,90.9132772912,6.63474173409,15.1878509,0.0,26.2443270014,42.8153538416,47.4223972226,0.0,18.025,29.3973972226
 05/28  10:00:00,63.5642342669,6.21239642599,12.1359065154,0.0,21.7447113004,23.4437158914,43.8974127542,0.0,18.025,25.8724127542
 05/28  11:00:00,60.941943686,6.18328447079,11.9448609218,0.0,19.3449162599,23.4437158914,39.0138925269,0.0,18.025,20.9888925269
 05/28  12:00:00,61.8001274738,6.23979316115,12.6044697544,0.0,19.190480192,23.7425572507,41.3791758663,0.0,18.025,23.3541758663
 05/28  13:00:00,62.2038417806,6.27546385588,12.9463870236,0.0,19.260583323,23.698576057,41.3724103424,0.0,18.025,23.3474103424
 05/28  14:00:00,61.5687636912,6.22758860947,12.3591872191,0.0,19.260583323,23.698576057,35.5466923546,0.0,18.025,17.5216923546
 05/28  15:00:00,60.5419955376,6.17658202973,11.6733758874,0.0,19.260583323,23.4086260847,41.3743961812,0.0,18.025,23.3493961812
 05/28  16:00:00,63.3739586251,6.11667222761,10.1139230312,0.0,19.260583323,27.8781056672,18.7872042752,0.742204275191,18.025,0.02
 05/28  17:00:00,71.1279805365,6.24830626288,9.11378496392,0.0,18.1807569449,37.5792895564,6.66565529957,0.895883989372,0.0,5.7697713102
 05/28  18:00:00,87.2691926214,6.55790122556,11.0517735968,0.0,32.6059821062,37.0465235296,13.539286908,2.00811971191,0.0,11.5311671961
 05/28  19:00:00,89.202007025,6.76034551828,12.5509600983,0.0,36.8143715336,33.066984531,7.86217534484,2.07525032456,0.0,5.78692502029
 05/28  20:00:00,103.907331596,6.98652976106,14.1345952738,0.0,36.43363367,38.8072253906,14.1939721831,2.64174265084,0.0,11.5522295322
 05/28  21:00:00,101.162735574,6.97051929433,13.7627242872,0.0,36.0963922311,36.7877557581,9.54960843419,3.76283156544,0.0,5.78677686875
 05/28  22:00:00,76.5571302806,6.58677523708,10.8607796049,0.0,30.9507766546,20.6087787026,16.1317014022,4.52965065991,0.0,11.6020507423
 05/28  23:00:00,50.871820366,6.20971608267,7.98723333251,0.0,17.4250845679,11.7056064465,16.393346419,4.85026167446,0.0,11.5430847445
 05/28  24:00:00,42.9296437478,6.03985328174,6.32353728703,0.0,12.925468867,10.100111941,11.934158476,6.17001812034,0.0,5.76414035566
 05/29  01:00:00,41.6607114007,5.93286358427,5.16276863805,0.0,12.925468867,10.100111941,7.91331464124,7.89331464124,0.0,0.02
 05/29  02:00:00,35.6800867628,5.79622583609,3.93781586836,0.0,8.34152022915,10.0650221343,15.3658170448,9.60770314601,0.0,5.75811389876
 05/29  03:00:00,35.0104942141,5.7234395751,3.34101445064,0.0,8.34152022915,10.0650221343,10.3918554086,10.3718554086,0.0,0.02
 05/29  04:00:00,36.1307426023,5.67002357243,2.90801484873,0.0,8.34152022915,11.6705166398,17.3285382784,11.5644269936,0.0,5.76411128484
 05/29  05:00:00,34.6242060797,5.66225158213,2.90289700404,0.0,8.80141237637,15.3678112995,16.4845408583,10.7147763946,0.0,5.7697644637
 05/29  06:00:00,53.7559033911,5.7644191098,3.83973402035,0.0,18.5082010057,25.6353820695,14.3828631285,8.60158508682,0.0,5.78127804165
 05/29  07:00:00,73.7156649271,6.14016187366,6.96873787709,0.0,19.4926561212,41.1001056674,23.7636155033,6.37174169139,0.0,17.3918738119
 05/29  08:00:00,103.144233272,6.63722773796,12.1426886039,0.0,26.3286599382,57.9988325916,31.2787211362,1.7269387311,0.0,29.5517824051
 05/29  09:00:00,87.662222174,6.35192241074,12.2196314113,0.0,26.2443270014,42.8153538416,49.5988083658,2.1794120275,18.025,29.3943963383
 05/29  10:00:00,60.4764963692,5.94399392595,9.31658316255,0.0,21.7447113004,23.4437158914,45.4337345532,3.95580438275,18.025,23.4529301705
 05/29  11:00:00,57.5660196393,5.8945616528,8.85766891311,0.0,19.3449162599,23.4437158914,45.3403285021,3.91135344462,18.025,23.4039750575
 05/29  12:00:00,58.1657772075,5.94508047052,9.26483770937,0.0,19.190480192,23.7425572507,44.4849970616,3.10824823889,18.025,23.3517488227
 05/29  13:00:00,59.1993829204,6.03257758925,10.1848203986,0.0,19.260583323,23.698576057,35.8133860863,0.0,18.025,17.7883860863
 05/29  14:00:00,60.4045954316,6.12715898089,11.295454704,0.0,19.260583323,23.698576057,41.1102420304,0.0,18.025,23.0852420304
 05/29  15:00:00,60.5335115661,6.16586500791,11.6756126556,0.0,19.260583323,23.4086260847,41.3717985722,0.0,18.025,23.3467985722
 05/29  16:00:00,64.2827566058,6.18397987088,10.9554222904,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,72.1584593765,6.36015016613,10.0324285844,0.0,18.1807569449,37.5792895564,5.76968857348,0.0,0.0,5.76968857348
 05/29  18:00:00,88.0237145393,6.65538661876,11.708819919,0.0,32.6059821062,37.0465235296,5.78331895695,0.00771061357009,0.0,5.77560834338
 05/29  19:00:00,89.2718486624,6.8166148702,12.5645432098,0.0,36.8143715336,33.066984531,12.0569951834,0.502505856607,0.0,11.5544893268
 05/29  20:00:00,102.11681031,6.89415365294,12.4364635383,0.0,36.43363367,38.8072253906,17.4493092338,5.89574961345,0.0,11.5535596204
 05/29  21:00:00,98.8793135811,6.83647963173,11.6133528497,0.0,36.0963922311,36.7877557581,15.9109241756,10.1235800652,0.0,5.78734411036
 05/29  22:00:00,74.4275089273,6.45080608361,8.86714709791,0.0,30.9507766546,20.6087787026,22.9527997937,11.3521795644,0.0,11.6006202293
 05/29  23:00:00,48.7644442358,6.06136020564,6.02822309982,0.0,17.4250845679,11.7056064465,23.9803705914,12.4374086479,0.0,11.5429619435
 05/29  24:00:00,41.5366501344,5.93919024142,5.03121433019,0.0,12.925468867,10.100111941,10.9393487315,10.9193487315,0.0,0.02
 05/30  01:00:00,37.3539682007,5.79801929737,3.86977523021,0.0,10.0992000411,10.047477231,17.787956973,12.0298495799,0.0,5.7581073931
 05/30  02:00:00,34.5537221718,5.69314528296,3.03396009861,0.0,8.25718729233,10.0299323277,19.2911624979,13.5330861184,0.0,5.75807637947
 05/30  03:00:00,34.2614140008,5.65945002152,2.77535104602,0.0,8.25718729233,10.0299323277,13.8146864775,13.7946864775,0.0,0.02
 05/30  04:00:00,35.793962801,5.6471108687,2.71357593624,0.0,8.25718729233,11.6354268332,17.7585380261,11.9949638906,0.0,5.76357413554
 05/30  05:00:00,37.9884183898,5.67360508054,2.95371562751,0.0,12.1011305571,15.3678112995,15.8824387862,10.1012869773,0.0,5.78115180889
 05/30  06:00:00,69.974950753,6.16204175814,6.80726442655,0.0,19.7275818095,37.2640762949,23.8061061622,6.41470052317,0.0,17.3914056391
 05/30  07:00:00,92.7030144674,6.60870377733,10.4843390236,0.0,24.3117294858,51.2795993405,21.2143129102,3.75265791203,0.0,17.4616549981
 05/30  08:00:00,79.7805491923,6.16430912519,9.28159841803,0.0,23.6694662846,40.6342015617,23.6505984278,0.129974734001,0.0,23.5206236938
 05/30  09:00:00,76.4004750831,6.11070800357,10.9626018695,0.0,23.6694662846,35.6302164847,47.328214091,0.0,18.025,29.303214091
 05/30  10:00:00,57.2506808305,5.88617786306,9.63413990032,0.0,18.7433767983,22.9618409725,35.6075204992,0.0267141694527,18.025,17.5558063298
 05/30  11:00:00,57.1729442631,5.88134062936,9.563568556,0.0,18.7433767983,22.9618409725,41.3778052438,0.0,18.025,23.3528052438
 05/30  12:00:00,57.0318651407,5.87700575313,9.38337508396,0.0,18.5889407304,23.1597249699,41.6632353403,0.290099875987,18.025,23.3481354643
 05/30  13:00:00,57.6320364966,5.91439269263,9.6996589939,0.0,18.7433767983,23.2517909448,35.5450535706,0.0,18.025,17.5200535706
 05/30  14:00:00,59.6800833031,6.04623015202,11.6158675253,0.0,18.7433767983,23.2517909448,41.3750791169,0.0,18.025,23.3500791169
 05/30  15:00:00,60.8043530829,6.13902128161,12.9372949201,0.0,18.7433767983,22.9618409725,35.5443885129,0.0,18.025,17.5193885129
 05/30  16:00:00,65.3573920035,6.22762197154,12.9504135027,0.0,18.7433767983,27.431320555,23.7887208992,0.0,18.025,5.76372089917
 05/30  17:00:00,78.1503925121,6.53502171853,13.2476816771,0.0,17.6635504202,40.6971502883,5.77542737575,0.0,0.0,5.77542737575
 05/30  18:00:00,85.609343779,6.76241187038,13.9742077649,0.0,27.5259009287,37.3340067412,11.5883604739,0.0,0.0,11.5883604739
 05/30  19:00:00,87.7184555689,6.82936628491,13.6911858248,0.0,33.8341110165,33.3544677425,11.8191506574,0.265409444824,0.0,11.5537412126
 05/30  20:00:00,104.121202932,7.00317414248,14.2299716859,0.0,36.5179666069,38.8247702939,8.01481707736,2.22768474182,0.0,5.78713233554
 05/30  21:00:00,98.1188879832,6.98682539731,13.7588032326,0.0,32.965339924,36.8579353714,15.7627957676,4.16226775963,0.0,11.600528008
 05/30  22:00:00,70.808031912,6.53871512439,10.4433922024,0.0,25.6355707503,20.6438685092,16.7008423092,5.13471358868,0.0,11.5661287205
 05/30  23:00:00,47.9389284546,6.16740176298,7.49880465666,0.0,15.0252895274,11.7056064465,12.3885499819,6.61889606474,0.0,5.76965391714
 05/30  24:00:00,41.2257094778,6.00613097566,5.97265568434,0.0,11.6412384099,10.0650221343,13.406341403,7.64263966967,0.0,5.76370173337
 05/31  01:00:00,38.8320290719,5.92253701626,5.22332385618,0.0,10.0992000411,10.047477231,12.7996758926,7.0417409051,0.0,5.75793498754
 05/31  02:00:00,35.7649981881,5.80796806374,4.13042067346,0.0,8.25718729233,10.0299323277,8.64913039043,8.62913039043,0.0,0.02
 05/31  03:00:00,34.8532962524,5.7157399568,3.31094341956,0.0,8.25718729233,10.0299323277,16.7093294891,10.9515586251,0.0,5.75777086401
 05/31  04:00:00,36.1401523345,5.67993180511,3.0269526996,0.0,8.25718729233,11.6354268332,10.8327300362,10.8127300362,0.0,0.02
 05/31  05:00:00,38.1529076454,5.68653115868,3.10528763172,0.0,12.1011305571,15.3678112995,22.1529647991,10.6104919056,0.0,11.5424728935
 05/31  06:00:00,69.5270771387,6.13915452829,6.38230237666,0.0,19.7275818095,37.2640762949,22.8846532325,11.2845380437,0.0,11.6001151888
 05/31  07:00:00,90.9389130531,6.47166623721,8.85729707459,0.0,24.3117294858,51.2795993405,28.6261835333,11.1654870484,0.0,17.4606964848
 05/31  08:00:00,77.312891977,5.98183849427,6.99642774664,0.0,23.6694662846,40.6342015617,36.1111203073,6.71571307257,0.0,29.3954072347
 05/31  09:00:00,73.8675529718,5.91452971894,8.62587635717,0.0,23.6694662846,35.6302164847,47.294397663,5.82574961234,18.025,23.4436480507
 05/31  10:00:00,54.354129883,5.68698795913,6.93678246121,0.0,18.7433767983,22.9618409725,48.4820313712,7.05596738508,18.025,23.4010639861
 05/31  11:00:00,54.0350838971,5.66655549829,6.64049823473,0.0,18.7433767983,22.9618409725,42.8960960751,7.35275909908,18.025,17.518336976
 05/31  12:00:00,54.0791621003,5.66940015468,6.63828598237,0.0,18.5889407304,23.1597249699,47.5232129124,6.14752684939,18.025,23.350686063
 05/31  13:00:00,54.6493347366,5.718045321,6.91330689785,0.0,18.7433767983,23.2517909448,44.2293994847,2.86044943713,18.025,23.3439500475
 05/31  14:00:00,54.9461956923,5.74603906637,7.18217828026,0.0,18.7433767983,23.2517909448,37.6947126678,2.15135285834,18.025,17.5183598094
 05/31  15:00:00,54.5754289145,5.75241746191,7.09498139345,0.0,18.7433767983,22.9618409725,45.6305568674,4.262153828,18.025,23.3434030394
 05/31  16:00:00,58.3959153641,5.7858946259,6.43066920693,0.0,18.7433767983,27.431320555,22.8321238325,4.78712383248,18.025,0.02
 05/31  17:00:00,70.542100598,6.01803867465,6.1563759525,0.0,17.6635504202,40.6971502883,17.1717086875,5.64131942309,0.0,11.5303892644
 05/31  18:00:00,78.1121928084,6.17530817887,7.06417523736,0.0,27.5259009287,37.3340067412,21.5774915128,9.98943482636,0.0,11.5880566865
 05/31  19:00:00,81.4835610324,6.31099203806,7.97468078161,0.0,33.8341110165,33.3544677425,16.7539511777,10.9676675476,0.0,5.78628363007
 05/31  20:00:00,98.2703855373,6.48651330454,8.89582505577,0.0,36.5179666069,38.8247702939,24.7849291346,13.2323768867,0.0,11.5525522478
 05/31  21:00:00,92.5916808386,6.49468329886,8.72375735527,0.0,32.965339924,36.8579353714,27.0284077802,15.4290541628,0.0,11.5993536175
 05/31  22:00:00,66.0497761805,6.10854588425,6.11531804859,0.0,25.6355707503,20.6438685092,27.3950457451,15.8303470133,0.0,11.5646987318
 05/31  23:00:00,43.9962356098,5.7975017023,3.92601959488,0.0,15.0252895274,11.7056064465,15.0452664285,15.0252664285,0.0,0.02
 05/31  24:00:00,38.0844172834,5.69807444413,3.13942838594,0.0,11.6412384099,10.0650221343,19.2540039765,13.490057239,0.0,5.76394673745
 06/01  01:00:00,36.213581478,5.66459279458,2.86282238556,0.0,10.0992000411,10.047477231,17.5721832572,11.8141571543,0.0,5.75802610289
 06/01  02:00:00,34.1956583335,5.64216968959,2.72688384958,0.0,8.25718729233,10.0299323277,9.94939582734,9.92939582734,0.0,0.02
 06/01  03:00:00,34.1851491768,5.63522258321,2.72332027926,0.0,8.25718729233,10.0299323277,13.9444123497,8.18656766268,0.0,5.75784468706
 06/01  04:00:00,35.9771180688,5.63828948563,2.90556364671,0.0,8.25718729233,11.6354268332,12.2076372086,6.44412837047,0.0,5.76350883816
 06/01  05:00:00,38.3419172851,5.67160560092,3.30923631676,0.0,12.1011305571,15.3678112995,11.1109673554,5.32992527904,0.0,5.78104207639
 06/01  06:00:00,70.5402837576,6.17715580077,7.35752205472,0.0,19.7275818095,37.2640762949,14.7685230428,3.16840681334,0.0,11.6001162294
 06/01  07:00:00,93.9142425947,6.68172078082,11.6225985914,0.0,24.3117294858,51.2795993405,18.4759236993,1.01575194879,0.0,17.4601717505
 06/01  08:00:00,81.8545192366,6.2767394701,11.2431703057,0.0,23.6694662846,40.6342015617,29.3943483178,0.0,0.0,29.3943483178
 06/01  09:00:00,79.220914789,6.28566198887,13.6081153895,0.0,23.6694662846,35.6302164847,41.4691918943,0.0,18.025,23.4441918943
 06/01  10:00:00,61.3790691825,6.1088464753,13.5398738258,0.0,18.7433767983,22.9618409725,41.4249994268,0.0,18.025,23.3999994268
 06/01  11:00:00,63.6541360494,6.25085617638,15.6752556751,0.0,18.7433767983,22.9618409725,41.3759702864,0.0,18.025,23.3509702864
 06/01  12:00:00,64.3595477457,6.3075768027,16.2804972718,0.0,18.5889407304,23.1597249699,35.5427381839,0.0,18.025,17.5177381839
 06/01  13:00:00,64.4825974732,6.33699524435,16.1276308877,0.0,18.7433767983,23.2517909448,41.3701560671,0.0,18.025,23.3451560671
 06/01  14:00:00,64.6924042105,6.37096949622,16.3034570252,0.0,18.7433767983,23.2517909448,35.5372543105,0.0,18.025,17.5122543105
 06/01  15:00:00,64.965914049,6.43073364309,16.8071597695,0.0,18.7433767983,22.9618409725,41.3714186586,0.0,18.025,23.3464186586
 06/01  16:00:00,69.0869026098,6.47944819644,16.4281038168,0.0,18.7433767983,27.431320555,23.7886089821,0.0,18.025,5.7636089821
 06/01  17:00:00,80.7011383404,6.72348233028,15.6099787538,0.0,17.6635504202,40.6971502883,5.7750791544,0.0,0.0,5.7750791544
 06/01  18:00:00,87.1618176318,6.88670824245,15.402415693,0.0,27.5259009287,37.3340067412,11.5879216715,0.0,0.0,11.5879216715
 06/01  19:00:00,90.2375641237,7.01491303707,16.0247763059,0.0,33.8341110165,33.3544677425,5.78525945903,0.0,0.0,5.78525945903
 06/01  20:00:00,104.875975329,7.1996703369,16.6722681417,0.0,36.5179666069,38.8247702939,11.5699427016,0.0167241803358,0.0,11.5532185213
 06/01  21:00:00,100.852037909,7.21676544697,16.2620523636,0.0,32.965339924,36.8579353714,11.7635755229,0.164269714688,0.0,11.5993058082
 06/01  22:00:00,73.5340110067,6.78348234059,12.9246275722,0.0,25.6355707503,20.6438685092,12.2923916533,0.727687904492,0.0,11.5647037488
 06/01  23:00:00,50.4418863157,6.38690430326,9.78227487648,0.0,15.0252895274,11.7056064465,6.93521920045,1.16574888611,0.0,5.76947031434
 06/01  24:00:00,43.72500449,6.22124559081,8.25685163168,0.0,11.6412384099,10.0650221343,1.50405224055,1.48405224055,0.0,0.02
 06/02  01:00:00,40.9266713259,6.10369791934,7.13681345275,0.0,10.0992000411,10.047477231,7.63616396238,1.87819053528,0.0,5.75797342709
 06/02  02:00:00,38.0269701057,6.00073012563,6.1996366686,0.0,8.25718729233,10.0299323277,8.27984503867,2.52194942165,0.0,5.75789561702
 06/02  03:00:00,37.367158812,5.93702933622,5.60353016554,0.0,8.25718729233,10.0299323277,3.26759514161,3.24759514161,0.0,0.02
 06/02  04:00:00,38.4808185358,5.88728663315,5.16027390639,0.0,8.25718729233,11.6354268332,9.68636337252,3.92307871191,0.0,5.76328466061
 06/02  05:00:00,40.6262651026,5.90764345104,5.3575558563,0.0,12.1011305571,15.3678112995,9.55001674128,3.76939787106,0.0,5.78061887022
 06/02  06:00:00,72.9735782102,6.45065456755,9.51733374616,0.0,19.7275818095,37.2640762949,19.2625518868,2.84952265648,0.0,16.4130292303
 06/02  07:00:00,95.3635817232,6.85465540949,12.8990281971,0.0,24.3117294858,51.2795993405,14.2972724024,1.67198204099,0.0,12.6252903614
 06/02  08:00:00,82.8133065785,6.39929846333,12.0794155799,0.0,23.6694662846,40.6342015617,29.3921873093,0.0,0.0,29.3921873093
 06/02  09:00:00,79.2157483428,6.34118329906,13.5474365837,0.0,23.6694662846,35.6302164847,41.4694171042,0.0,18.025,23.4444171042
 06/02  10:00:00,60.1663187416,6.13934190503,12.2966386637,0.0,18.7433767983,22.9618409725,41.5411422667,0.118141043883,18.025,23.3980012228
 06/02  11:00:00,60.5330669439,6.16801902039,12.6370289493,0.0,18.7433767983,22.9618409725,41.3750667302,0.0,18.025,23.3500667302
 06/02  12:00:00,62.1386363209,6.26111169535,14.1060562022,0.0,18.5889407304,23.1597249699,35.5396415247,0.0,18.025,17.5146415247
 06/02  13:00:00,63.007595835,6.34748555055,14.6421456639,0.0,18.7433767983,23.2517909448,41.3706371251,0.0,18.025,23.3456371251
 06/02  14:00:00,64.2857537142,6.42217367374,15.8456073315,0.0,18.7433767983,23.2517909448,35.5340429859,0.0,18.025,17.5090429859
 06/02  15:00:00,63.9970920236,6.43961199031,15.8294656228,0.0,18.7433767983,22.9618409725,41.3715251162,0.0,18.025,23.3465251162
 06/02  16:00:00,67.1739788661,6.46686514979,14.5277687659,0.0,18.7433767983,27.431320555,23.7885048032,0.0,18.025,5.76350480323
 06/02  17:00:00,78.7384304441,6.70811556066,13.6626472126,0.0,17.6635504202,40.6971502883,5.77503638555,0.0,0.0,5.77503638555
 06/02  18:00:00,86.6461178408,6.91592858216,14.8575116925,0.0,27.5259009287,37.3340067412,11.5983492926,0.010444246348,0.0,11.5879050462
 06/02  19:00:00,90.5658321525,7.09113376136,16.276836458,0.0,33.8341110165,33.3544677425,5.78530672389,0.0,0.0,5.78530672389
 06/02  20:00:00,105.591940914,7.29814860539,17.2897666474,0.0,36.5179666069,38.8247702939,12.3382663664,0.785861206372,0.0,11.5524051601
 06/02  21:00:00,101.839384315,7.31980762496,17.1463748655,0.0,32.965339924,36.8579353714,12.9785790556,1.37946570422,0.0,11.5991133513
 06/02  22:00:00,74.5077491203,6.87778061016,13.8040812636,0.0,25.6355707503,20.6438685092,13.1572869877,1.59271772778,0.0,11.56456926
 06/02  23:00:00,51.3361246253,6.46792589532,10.5954991848,0.0,15.0252895274,11.7056064465,7.47947051607,1.71000476682,0.0,5.76946574925
 06/02  24:00:00,44.5788731412,6.29535459291,9.03661727103,0.0,11.6412384099,10.0650221343,1.76335584912,1.74335584912,0.0,0.02
 06/03  01:00:00,44.8876873835,6.21669219111,8.22535930296,0.0,12.8411359301,10.0650221343,7.5708353739,1.8128394576,0.0,5.7579959163
 06/03  02:00:00,39.074974126,6.08969714083,7.15867800712,0.0,8.25718729233,10.0299323277,7.57928721516,1.82138450842,0.0,5.75790270674
 06/03  03:00:00,38.4539890943,6.02560590754,6.60178855662,0.0,8.25718729233,10.0299323277,1.76862581859,1.74862581859,0.0,0.02
 06/03  04:00:00,39.699520917,5.98509933373,6.28116969008,0.0,8.25718729233,11.6354268332,7.4300928417,1.66683689327,0.0,5.76325594843
 06/03  05:00:00,38.181306485,5.96732111021,6.2743877006,0.0,8.71707943955,15.3327214929,7.2578939869,1.48865169707,0.0,5.76924228983
 06/03  06:00:00,58.7175361292,6.19553297788,8.37030823855,0.0,18.5082010057,25.6353820695,6.70719992952,0.927488610876,0.0,5.77971131864
 06/03  07:00:00,79.4735521332,6.62804744489,12.3582530209,0.0,19.4083231844,41.0650158608,11.6448786006,0.0457936284201,0.0,11.5990849721
 06/03  08:00:00,110.255697188,7.14123547673,18.750264088,0.0,26.3286599382,57.9988325916,35.4405100839,0.0,0.0,35.4405100839
 06/03  09:00:00,94.5004576952,6.8641278135,18.4263160583,0.0,26.3286599382,42.8504436482,47.4086687706,0.0,18.025,29.3836687706
 06/03  10:00:00,67.2477001958,6.46563543931,15.5662062901,0.0,21.7447113004,23.4437158914,41.4699259747,0.0,18.025,23.4449259747
 06/03  11:00:00,64.6403464422,6.46602030448,15.4202920655,0.0,19.3027497915,23.426170988,41.4211900187,0.0,18.025,23.3961900187
 06/03  12:00:00,66.1680397927,6.56360028616,16.7083157922,0.0,19.1483137236,23.7250123474,35.537478921,0.0,18.025,17.512478921
 06/03  13:00:00,67.3714216261,6.63913324014,17.6906268615,0.0,19.3027497915,23.7161209604,41.3701146581,0.0,18.025,23.3451146581
 06/03  14:00:00,68.1874538004,6.69629402518,18.4494899566,0.0,19.3027497915,23.7161209604,35.5327167059,0.0,18.025,17.5077167059
 06/03  15:00:00,68.4653431923,6.76308696917,18.9505441505,0.0,19.3027497915,23.426170988,41.3706833192,0.0,18.025,23.3456833192
 06/03  16:00:00,73.1127559298,6.79965593749,19.1100582055,0.0,19.3027497915,27.8956505705,23.7884717109,0.0,18.025,5.76347171094
