Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  17:00:00,81.1374951983,6.97915880469,18.3327802071,0.0,18.2229234133,37.5968344597,5.76906960327,0.0,0.0,5.76906960327
 06/03  18:00:00,95.8592768299,7.25326219373,18.827129694,0.0,32.690315043,37.0816133363,5.77494549042,0.0,0.0,5.77494549042
 06/03  19:00:00,96.1034322825,7.36040793379,18.8523957021,0.0,36.8143715336,33.066984531,5.78431849821,0.0,0.0,5.78431849821
 06/03  20:00:00,107.024384578,7.4703700709,18.7713032601,0.0,36.3493007332,38.7721355839,11.5668484307,0.0147261768268,0.0,11.5521222539
 06/03  21:00:00,105.635235175,7.4042616379,17.6821315241,0.0,36.1807251679,36.8228455648,6.40462752814,0.618104228387,0.0,5.78652329976
 06/03  22:00:00,80.3681608522,6.96372384229,14.1755472683,0.0,31.0351095914,20.6438685092,13.0234332051,1.42447898568,0.0,11.5989542194
 06/03  23:00:00,53.9511313492,6.52582115387,10.750502523,0.0,17.4250845679,11.7056064465,13.6100637683,2.06977870745,0.0,11.5402850608
 06/03  24:00:00,45.7402553618,6.33356297418,8.95989873352,0.0,12.8411359301,10.0650221343,8.83769140695,3.07421402886,0.0,5.76347737809
 06/04  01:00:00,44.3783841288,6.19529228378,7.61803923653,0.0,12.925468867,10.100111941,4.61040303636,4.59040303636,0.0,0.02
 06/04  02:00:00,38.1464460952,6.03015486604,6.17027339287,0.0,8.34152022915,10.0650221343,11.7553669527,5.99753781511,0.0,5.75782913759
 06/04  03:00:00,37.1029145145,5.93029430778,5.2266075868,0.0,8.34152022915,10.0650221343,7.255114897,7.235114897,0.0,0.02
 06/04  04:00:00,37.9499029328,5.85405474671,4.54317970801,0.0,8.34152022915,11.6705166398,14.0914001205,8.32791278637,0.0,5.76348733413
 06/04  05:00:00,35.9932552551,5.79481891729,4.13942371362,0.0,8.80141237637,15.3678112995,14.5617187783,8.79265904059,0.0,5.76905973775
 06/04  06:00:00,56.0989663386,5.99249843903,5.95478332029,0.0,18.5082010057,25.6353820695,11.9406199367,6.16077313911,0.0,5.77984679759
 06/04  07:00:00,76.6538842942,6.41991808464,9.6273089464,0.0,19.4926561212,41.1001056674,17.9059562937,2.3579535991,0.0,15.5480026946
 06/04  08:00:00,107.051468463,6.93917707233,15.7481188993,0.0,26.3286599382,57.9988325916,31.4085176489,0.0,0.0,31.4085176489
 06/04  09:00:00,92.9940113873,6.75525719979,17.1481799691,0.0,26.2443270014,42.8153538416,47.4102131741,0.0,18.025,29.3852131741
 06/04  10:00:00,66.4702912272,6.38838095693,14.8660624608,0.0,21.7447113004,23.4437158914,41.4673680911,0.0,18.025,23.4423680911
 06/04  11:00:00,64.132580507,6.38847489952,14.930368782,0.0,19.3449162599,23.4437158914,41.4188416734,0.0,18.025,23.3938416734
 06/04  12:00:00,65.3585549617,6.44845251338,15.95427317,0.0,19.190480192,23.7425572507,35.5349496985,0.0,18.025,17.5099496985
 06/04  13:00:00,66.5144662061,6.49780751169,17.0347141033,0.0,19.260583323,23.698576057,41.3688682864,0.0,18.025,23.3438682864
 06/04  14:00:00,67.3535626207,6.54721876357,17.8243910326,0.0,19.260583323,23.698576057,35.5316685558,0.0,18.025,17.5066685558
 06/04  15:00:00,66.7523980637,6.56303661761,17.4973665934,0.0,19.260583323,23.4086260847,41.3690853498,0.0,18.025,23.3440853498
 06/04  16:00:00,70.6946847752,6.57281197242,16.9785484778,0.0,19.260583323,27.8781056672,23.7882594015,0.0,18.025,5.76325940151
 06/04  17:00:00,78.5546951592,6.74910325506,16.0397546448,0.0,18.1807569449,37.5792895564,5.76909737701,0.0,0.0,5.76909737701
 06/04  18:00:00,93.279612149,7.02587516952,16.5942834545,0.0,32.6059821062,37.0465235296,5.77465803036,0.0,0.0,5.77465803036
 06/04  19:00:00,94.2127915491,7.1764775236,17.1456977028,0.0,36.8143715336,33.066984531,5.78619642014,0.0,0.0,5.78619642014
 06/04  20:00:00,105.689138486,7.32423246055,17.4627841462,0.0,36.43363367,38.8072253906,11.5652975504,0.0139184198608,0.0,11.5513791305
 06/04  21:00:00,104.288494602,7.28192827234,16.5771587647,0.0,36.0963922311,36.7877557581,6.41350220339,0.627373467386,0.0,5.786128736
 06/04  22:00:00,79.2671252032,6.8642562471,13.2934204141,0.0,30.9507766546,20.6087787026,12.9771628251,1.37861067616,0.0,11.5985521489
 06/04  23:00:00,53.1826296271,6.44532636688,10.0625056646,0.0,17.4250845679,11.7056064465,13.529824006,1.98881785454,0.0,11.5410061515
 06/04  24:00:00,45.2680174416,6.26953360532,8.43227437756,0.0,12.925468867,10.100111941,2.94286271701,2.92286271701,0.0,0.02
 06/05  01:00:00,40.7382848389,6.10738561656,6.94475328871,0.0,10.0992000411,10.047477231,10.0835014265,4.32629976069,0.0,5.75720166582
 06/05  02:00:00,37.6138603833,5.98212019133,5.80515020157,0.0,8.25718729233,10.0299323277,11.3751416083,5.61735846436,0.0,5.75778314396
 06/05  03:00:00,36.7585179703,5.90062640121,5.03130600417,0.0,8.25718729233,10.0299323277,6.69444216736,6.67444216736,0.0,0.02
 06/05  04:00:00,37.6956810864,5.83531433612,4.42712681326,0.0,8.25718729233,11.6354268332,13.3617593346,7.5986940325,0.0,5.76306530214
 06/05  05:00:00,39.7481562097,5.84212667053,4.54499539369,0.0,12.1011305571,15.3678112995,13.5465408257,7.76638162123,0.0,5.78015920451
 06/05  06:00:00,72.3000907444,6.40041015173,8.89414537784,0.0,19.7275818095,37.2640762949,16.8368405218,5.23897240671,0.0,11.5978681151
 06/05  07:00:00,95.5238619982,6.86935866,13.0446773565,0.0,24.3117294858,51.2795993405,19.1432082354,1.68766301136,0.0,17.455545224
 06/05  08:00:00,84.4026886704,6.50019121836,13.5679529575,0.0,23.6694662846,40.6342015617,29.3827735494,0.0,0.0,29.3827735494
 06/05  09:00:00,84.2216065914,6.61009153176,18.2844247865,0.0,23.6694662846,35.6302164847,41.4635347157,0.0,18.025,23.4385347157
 06/05  10:00:00,67.1934383754,6.48770105182,18.9754229403,0.0,18.7433767983,22.9618409725,41.4192638039,0.0,18.025,23.3942638039
 06/05  11:00:00,67.887030851,6.55236680053,19.60666245,0.0,18.7433767983,22.9618409725,41.3695131768,0.0,18.025,23.3445131768
 06/05  12:00:00,68.123270529,6.60885948441,19.7429618054,0.0,18.5889407304,23.1597249699,35.5394583977,0.0,18.025,17.5144583977
 06/05  13:00:00,68.7479157948,6.65069903249,20.0792649789,0.0,18.7433767983,23.2517909448,41.3623846414,0.0,18.025,23.3373846414
 06/05  14:00:00,68.8674038156,6.67627883249,20.1731736431,0.0,18.7433767983,23.2517909448,35.5393274614,0.0,18.025,17.5143274614
 06/05  15:00:00,68.6256011637,6.73286847004,20.1647308802,0.0,18.7433767983,22.9618409725,41.3622467846,0.0,18.025,23.3372467846
 06/05  16:00:00,72.5578476706,6.77663015012,19.6018970179,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,84.2733801108,7.01348595719,18.8922544288,0.0,17.6635504202,40.6971502883,5.77450308204,0.0,0.0,5.77450308204
 06/05  18:00:00,90.5964974429,7.18477825876,18.5390929058,0.0,27.5259009287,37.3340067412,11.586210284,0.0,0.0,11.586210284
 06/05  19:00:00,92.9331066964,7.28794188742,18.4473353175,0.0,33.8341110165,33.3544677425,11.5518600755,0.0,0.0,11.5518600755
 06/05  20:00:00,106.954233449,7.42526008541,18.5249883084,0.0,36.5179666069,38.8247702939,5.80301701562,0.0176700580559,0.0,5.78534695757
 06/05  21:00:00,102.634654797,7.41237194582,17.8491323259,0.0,32.965339924,36.8579353714,17.6825818821,0.297376590228,0.0,17.3852052919
 06/05  22:00:00,75.0999205381,6.95389132101,14.3201866243,0.0,25.6355707503,20.6438685092,6.71380508909,0.922057134082,0.0,5.791747955
 06/05  23:00:00,51.7049634911,6.52560000553,10.9066864185,0.0,15.0252895274,11.7056064465,7.15056221973,1.38144294386,0.0,5.76911927587
 06/05  24:00:00,44.6885098449,6.32952835528,9.11209477729,0.0,11.6412384099,10.0650221343,7.47967791973,1.71654719926,0.0,5.76313072048
 06/06  01:00:00,41.6888128656,6.19008932591,7.81258110197,0.0,10.0992000411,10.047477231,7.91321786173,2.15645796586,0.0,5.75675989588
 06/06  02:00:00,38.6358409799,6.0705753247,6.73868429692,0.0,8.25718729233,10.0299323277,3.04333500725,3.02333500725,0.0,0.02
 06/06  03:00:00,37.8569815138,5.99389505362,6.03650038094,0.0,8.25718729233,10.0299323277,9.51793761178,3.76035236988,0.0,5.7575852419
 06/06  04:00:00,38.8914726666,5.93567191715,5.52256886811,0.0,8.25718729233,11.6354268332,10.2235649247,4.46098109203,0.0,5.76258383267
 06/06  05:00:00,41.0141438141,5.95362749673,5.699490899,0.0,12.1011305571,15.3678112995,10.0935200884,4.31319906769,0.0,5.78032102072
 06/06  06:00:00,74.0703836809,6.55287076201,10.5120012251,0.0,19.7275818095,37.2640762949,13.3979031705,1.80113623953,0.0,11.596766931
 06/06  07:00:00,98.532292356,7.0804979772,15.8419878406,0.0,24.3117294858,51.2795993405,17.4534233204,0.0,0.0,17.4534233204
 06/06  08:00:00,88.8882249718,6.72480996617,17.8288871344,0.0,23.6694662846,40.6342015617,29.3819664596,0.0,0.0,29.3819664596
 06/06  09:00:00,88.4610470498,6.78084720073,22.3531203523,0.0,23.6694662846,35.6302164847,41.4575556426,0.0,18.025,23.4325556426
 06/06  10:00:00,70.7193489092,6.64879806519,22.3402454365,0.0,18.7433767983,22.9618409725,41.4171497135,0.0,18.025,23.3921497135
 06/06  11:00:00,72.0004974889,6.7327551717,23.539747072,0.0,18.7433767983,22.9618409725,35.5384105172,0.0,18.025,17.5134105172
 06/06  12:00:00,73.8120007205,6.83568717917,25.2048687915,0.0,18.5889407304,23.1597249699,41.3607012201,0.0,18.025,23.3357012201
 06/06  13:00:00,75.1155589718,6.90870494645,26.1889094393,0.0,18.7433767983,23.2517909448,35.5378898832,0.0,18.025,17.5128898832
 06/06  14:00:00,72.518591972,6.82565892786,23.6749857845,0.0,18.7433767983,23.2517909448,41.3602075194,0.0,18.025,23.3352075194
 06/06  15:00:00,71.1880912632,6.82865949993,22.6314375335,0.0,18.7433767983,22.9618409725,35.5375310775,0.0,18.025,17.5125310775
 06/06  16:00:00,76.7986816728,6.91932634009,23.7000357376,0.0,18.7433767983,27.431320555,23.788209929,0.0,18.025,5.76320992896
 06/06  17:00:00,90.5769457039,7.25069949366,24.9586167108,0.0,17.6635504202,40.6971502883,5.77445311018,0.0,0.0,5.77445311018
 06/06  18:00:00,96.5952347348,7.42492778038,24.297697312,0.0,27.5259009287,37.3340067412,11.5852408109,0.0,0.0,11.5852408109
 06/06  19:00:00,97.5132849271,7.49837753806,22.8170928084,0.0,33.8341110165,33.3544677425,5.78494560548,0.0,0.0,5.78494560548
 06/06  20:00:00,110.999146262,7.65728753224,22.337881045,0.0,36.5179666069,38.8247702939,11.5514219105,0.0,0.0,11.5514219105
 06/06  21:00:00,106.838525949,7.66003907582,21.8053567508,0.0,32.965339924,36.8579353714,11.597209748,0.0,0.0,11.597209748
 06/06  22:00:00,78.9879247293,7.19565939719,17.9664322186,0.0,25.6355707503,20.6438685092,11.5629156401,0.0,0.0,11.5629156401
 06/06  23:00:00,55.4800019479,6.77103945165,14.4362931483,0.0,15.0252895274,11.7056064465,5.76887991137,0.0,0.0,5.76887991137
 06/06  24:00:00,48.6004952591,6.59358865174,12.760029787,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,45.7486523142,6.47440240485,11.5881119387,0.0,10.0992000411,10.047477231,5.75773791954,0.0,0.0,5.75773791954
 06/07  02:00:00,42.8582289701,6.37371078831,10.6579380668,0.0,8.25718729233,10.0299323277,5.75769642068,0.0,0.0,5.75769642068
 06/07  03:00:00,42.2692533097,6.31615978918,10.1265162254,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,43.5559465083,6.27988119312,9.84283660528,0.0,8.25718729233,11.6354268332,5.76257295975,0.0,0.0,5.76257295975
 06/07  05:00:00,46.2538819026,6.33680173667,10.5560678169,0.0,12.1011305571,15.3678112995,5.7800062292,0.0,0.0,5.7800062292
 06/07  06:00:00,80.3804649452,6.99669086435,16.3782759595,0.0,19.7275818095,37.2640762949,11.5963853611,0.0,0.0,11.5963853611
 06/07  07:00:00,105.091832883,7.49549345298,21.9865606402,0.0,24.3117294858,51.2795993405,17.4539204171,0.0,0.0,17.4539204171
 06/07  08:00:00,95.1654964718,7.05119286988,23.7797904396,0.0,23.6694662846,40.6342015617,29.378703146,0.0,0.0,29.378703146
 06/07  09:00:00,93.1193003528,7.06235559049,26.7298799438,0.0,23.6694662846,35.6302164847,41.4581457392,0.0,18.025,23.4331457392
 06/07  10:00:00,74.572650418,6.86188637781,25.9804653189,0.0,18.7433767983,22.9618409725,41.4159390046,0.0,18.025,23.3909390046
 06/07  11:00:00,75.9858322227,6.93882800117,27.3190138209,0.0,18.7433767983,22.9618409725,35.5367470338,0.0,18.025,17.5117470338
 06/07  12:00:00,77.424217997,7.03898238539,28.6137996278,0.0,18.5889407304,23.1597249699,41.3656837637,0.0,18.025,23.3406837637
 06/07  13:00:00,79.2110107515,7.14513187375,30.047934581,0.0,18.7433767983,23.2517909448,35.5329162673,0.0,18.025,17.5079162673
 06/07  14:00:00,77.733623968,7.13561294406,28.5800747706,0.0,18.7433767983,23.2517909448,41.3648081592,0.0,18.025,23.3398081592
 06/07  15:00:00,75.7198822152,7.12348494026,26.8684035332,0.0,18.7433767983,22.9618409725,35.5325037141,0.0,18.025,17.5075037141
 06/07  16:00:00,80.3767869077,7.21124210891,26.9862380882,0.0,18.7433767983,27.431320555,23.7880242247,0.0,18.025,5.76302422469
 06/07  17:00:00,91.842343168,7.45708816157,26.0176389317,0.0,17.6635504202,40.6971502883,5.77417219732,0.0,0.0,5.77417219732
 06/07  18:00:00,90.875032275,7.28326617657,18.7191747719,0.0,27.5259009287,37.3340067412,11.9899732709,0.405324984093,0.0,11.5846482868
 06/07  19:00:00,90.2511122543,7.16020075313,15.893106209,0.0,33.8341110165,33.3544677425,13.8949126424,2.34418885071,0.0,11.5507237916
 06/07  20:00:00,104.087141045,7.24728092123,15.8358996753,0.0,36.5179666069,38.8247702939,10.0473446393,4.26202883447,0.0,5.78531580485
 06/07  21:00:00,99.5947899258,7.19093292303,15.0307424344,0.0,32.965339924,36.8579353714,17.836170724,6.23923502693,0.0,11.596935697
 06/07  22:00:00,72.1192614739,6.72215345673,11.5712884247,0.0,25.6355707503,20.6438685092,19.0252720184,7.46242669494,0.0,11.5628453234
 06/07  23:00:00,48.8781514063,6.29912342451,8.30636583299,0.0,15.0252895274,11.7056064465,14.8169100284,9.0479674719,0.0,5.76894255645
 06/07  24:00:00,41.9557804902,6.10749817424,6.60140845321,0.0,11.6412384099,10.0650221343,15.5678281235,9.80469917897,0.0,5.76312894456
 06/08  01:00:00,39.0427481391,5.97309870116,5.38352007352,0.0,10.0992000411,10.047477231,10.5750018533,10.5550018533,0.0,0.02
 06/08  02:00:00,36.1659594654,5.86072764425,4.47865448018,0.0,8.25718729233,10.0299323277,16.9827747623,11.2253558567,0.0,5.75741890555
 06/08  03:00:00,35.4997618569,5.78475140989,3.88843803567,0.0,8.25718729233,10.0299323277,11.8268174516,11.8068174516,0.0,0.02
 06/08  04:00:00,36.5979559141,5.72484580803,3.43988914402,0.0,8.25718729233,11.6354268332,17.9800428237,12.2167893571,0.0,5.76325346662
 06/08  05:00:00,38.6211916298,5.73179578655,3.52839171175,0.0,12.1011305571,15.3678112995,17.3323303266,11.5523741328,0.0,5.77995619383
 06/08  06:00:00,70.1736025314,6.2094884272,6.95863285966,0.0,19.7275818095,37.2640762949,28.1551981078,10.7738919651,0.0,17.3813061427
 06/08  07:00:00,91.9334624486,6.56607315031,9.75763530206,0.0,24.3117294858,51.2795993405,20.8219549622,9.1809695965,0.0,11.6409853657
 06/08  08:00:00,78.7211747358,6.11580301631,8.27087647239,0.0,23.6694662846,40.6342015617,34.3811264987,5.00239546933,0.0,29.3787310294
 06/08  09:00:00,75.6797795225,6.08728121915,10.2654421894,0.0,23.6694662846,35.6302164847,45.3888431799,3.92905841734,18.025,23.4347847626
 06/08  10:00:00,56.2367433914,5.84853938262,8.6579159716,0.0,18.7433767983,22.9618409725,45.9005896495,4.48520839086,18.025,23.3903812587
 06/08  11:00:00,56.0429322778,5.82617838697,8.48876916647,0.0,18.7433767983,22.9618409725,45.2123514556,3.84675305844,18.025,23.3405983971
 06/08  12:00:00,56.4212228889,5.88130125986,8.76849008384,0.0,18.5889407304,23.1597249699,40.2289114485,4.69279037378,18.025,17.5111210747
 06/08  13:00:00,56.8211219081,5.90962634114,8.8935586709,0.0,18.7433767983,23.2517909448,43.4725016883,2.11356391918,18.025,23.3339377691
 06/08  14:00:00,56.693349697,5.89907422024,8.77634346897,0.0,18.7433767983,23.2517909448,37.5674487466,2.03224110368,18.025,17.5102076429
 06/08  15:00:00,56.9164211532,5.95897314609,9.22946062087,0.0,18.7433767983,22.9618409725,38.7367342269,3.20725297516,18.025,17.5044812517
 06/08  16:00:00,60.7082000156,5.97816182488,8.55073816091,0.0,18.7433767983,27.431320555,27.0595191836,3.27157263857,18.025,5.76294654507
 06/08  17:00:00,72.3955866389,6.18969270909,7.83828526173,0.0,17.6635504202,40.6971502883,9.59055545279,3.81631462004,0.0,5.77424083276
 06/08  18:00:00,79.696770518,6.32273672247,8.50145840345,0.0,27.5259009287,37.3340067412,19.4332579907,7.84845275937,0.0,11.5848052313
 06/08  19:00:00,83.0675880775,6.45623958199,9.41355451134,0.0,33.8341110165,33.3544677425,20.3216620355,8.77084779775,0.0,11.5508142378
 06/08  20:00:00,98.1153873625,6.64148437056,10.469953381,0.0,36.5179666069,38.8247702939,16.3999106005,10.6162839862,0.0,5.78362661426
 06/08  21:00:00,94.5008147229,6.66699847307,10.4607204667,0.0,32.965339924,36.8579353714,23.1114776955,11.5150110648,0.0,11.5964666307
 06/08  22:00:00,67.763541134,6.26590950172,7.67182713613,0.0,25.6355707503,20.6438685092,23.9365139871,12.3739905706,0.0,11.5625234165
 06/08  23:00:00,45.258971148,5.91281087313,5.0735055809,0.0,15.0252895274,11.7056064465,18.8218847484,13.0531591596,0.0,5.76872558874
 06/08  24:00:00,38.9635393368,5.78139325873,3.93527732933,0.0,11.6412384099,10.0650221343,18.6790223345,12.9158719488,0.0,5.76315038568
 06/09  01:00:00,36.6947411966,5.70554015295,3.30307626626,0.0,10.0992000411,10.047477231,12.7876647359,12.7676647359,0.0,0.02
 06/09  02:00:00,34.4283225627,5.66182293401,2.93992743773,0.0,8.25718729233,10.0299323277,18.3495592584,12.5921012047,0.0,5.75745805378
 06/09  03:00:00,34.2094002105,5.6386642599,2.74416651564,0.0,8.25718729233,10.0299323277,12.2351996643,12.2151996643,0.0,0.02
 06/09  04:00:00,35.69692731,5.62410295902,2.63961073857,0.0,8.25718729233,11.6354268332,17.4078635883,11.6451274456,0.0,5.76273614272
 06/09  05:00:00,37.9096015214,5.65053704363,2.89806935979,0.0,12.1011305571,15.3678112995,21.7924547888,10.2542495744,0.0,11.5382052144
 06/09  06:00:00,69.0761336485,6.06339265078,6.00728016027,0.0,19.7275818095,37.2640762949,20.6914483382,9.09778300686,0.0,11.5936653313
 06/09  07:00:00,91.1845720205,6.45430016961,9.12054023771,0.0,24.3117294858,51.2795993405,25.465824205,8.01451483227,0.0,17.4513093727
 06/09  08:00:00,77.9460362099,5.99973600628,7.61182096482,0.0,23.6694662846,40.6342015617,27.2178565776,3.7128568086,0.0,23.504999769
 06/09  09:00:00,75.2252124915,6.0020117896,9.89615514947,0.0,23.6694662846,35.6302164847,43.7976406073,2.34024761822,18.025,23.432392989
 06/09  10:00:00,56.8663148956,5.85443444149,9.28160193925,0.0,18.7433767983,22.9618409725,43.4741143245,2.0597525826,18.025,23.3893617419
 06/09  11:00:00,57.3678364303,5.90264096289,9.73721656844,0.0,18.7433767983,22.9618409725,42.7102609353,1.34503255648,18.025,23.3402283789
 06/09  12:00:00,58.0422128664,5.98852378959,10.2822626933,0.0,18.5889407304,23.1597249699,37.2225189477,1.6867931558,18.025,17.5107257919
 06/09  13:00:00,58.4552926239,6.03095779356,10.4064042535,0.0,18.7433767983,23.2517909448,41.6496991343,0.291163408058,18.025,23.3335357263
 06/09  14:00:00,58.6884012565,6.07410626837,10.5963681934,0.0,18.7433767983,23.2517909448,36.0802230574,0.545665626973,18.025,17.5095574304
 06/09  15:00:00,59.1143310709,6.14627393853,11.2400754942,0.0,18.7433767983,22.9618409725,36.8316127904,1.30288222919,18.025,17.5037305612
 06/09  16:00:00,63.1709220791,6.1916686854,10.7999592587,0.0,18.7433767983,27.431320555,25.3096785628,1.52180297392,18.025,5.76287558888
 06/09  17:00:00,74.943399938,6.41220178456,10.1635983732,0.0,17.6635504202,40.6971502883,7.60374295121,1.82963045524,0.0,5.77411249597
 06/09  18:00:00,82.6355199365,6.59943193888,11.1635292782,0.0,27.5259009287,37.3340067412,14.3487274504,2.76443511463,0.0,11.5842923358
 06/09  19:00:00,86.3537001844,6.7599991392,12.3959188763,0.0,33.8341110165,33.3544677425,14.258034905,2.70811964395,0.0,11.5499152611
 06/09  20:00:00,101.457231475,6.94973061737,13.5035633347,0.0,36.5179666069,38.8247702939,10.2928613257,4.50740283505,0.0,5.78545849061
 06/09  21:00:00,97.7019550771,6.96290769216,13.3659694273,0.0,32.965339924,36.8579353714,17.4938693769,5.8981172044,0.0,11.5957521725
 06/09  22:00:00,70.6186486611,6.53304159672,10.2598153178,0.0,25.6355707503,20.6438685092,18.2191280362,6.65699307909,0.0,11.5621349571
 06/09  23:00:00,47.6914483896,6.14389102814,7.27491009074,0.0,15.0252895274,11.7056064465,13.427875791,7.65920483056,0.0,5.76867096044
 06/09  24:00:00,41.0704819246,5.98444456245,5.83917483349,0.0,11.6412384099,10.0650221343,13.8140551047,8.0509975655,0.0,5.76305753916
 06/10  01:00:00,41.4526098577,5.91303544156,5.09397342533,0.0,12.8411359301,10.0650221343,8.47127876995,8.45127876995,0.0,0.02
 06/10  02:00:00,35.7645059557,5.79849523205,4.13944255042,0.0,8.25718729233,10.0299323277,14.5381373991,8.78060926171,0.0,5.75752813742
 06/10  03:00:00,35.1901605409,5.73824300054,3.62535345903,0.0,8.25718729233,10.0299323277,8.89465842263,8.87465842263,0.0,0.02
 06/10  04:00:00,36.480284676,5.70070854733,3.34636769996,0.0,8.25718729233,11.6354268332,14.6455598128,8.88251853769,0.0,5.76304127509
 06/10  05:00:00,34.9098575959,5.67986706048,3.29044577296,0.0,8.71707943955,15.3327214929,14.1156370396,8.34700457316,0.0,5.76863246646
 06/10  06:00:00,54.7885780635,5.84807549504,4.78887933264,0.0,18.5082010057,25.6353820695,12.7361373667,6.95668689022,0.0,5.7794504765
 06/10  07:00:00,74.600067907,6.22578466203,7.88715715398,0.0,19.4083231844,41.0650158608,22.9540329055,5.57101852534,0.0,17.3830143802
 06/10  08:00:00,104.187011983,6.69874144494,13.1242386863,0.0,26.3286599382,57.9988325916,30.538122767,1.02214212901,0.0,29.515980638
 06/10  09:00:00,89.6644577481,6.47644943655,13.9781050366,0.0,26.3286599382,42.8504436482,47.5354034803,0.143716431512,18.025,29.3666870488
 06/10  10:00:00,63.7103536904,6.14748679396,12.347091315,0.0,21.7447113004,23.4437158914,41.4886825906,0.0308638354577,18.025,23.4328187552
 06/10  11:00:00,62.9884763825,6.23224197987,14.0022613419,0.0,19.3027497915,23.426170988,41.4090445442,0.0,18.025,23.3840445442
 06/10  12:00:00,65.1092408652,6.3290955653,15.8840644189,0.0,19.1483137236,23.7250123474,35.5347966933,0.0,18.025,17.5097966933
 06/10  13:00:00,68.2166209516,6.43531381916,18.7396788932,0.0,19.3027497915,23.7161209604,41.3553637694,0.0,18.025,23.3303637694
 06/10  14:00:00,70.3249114068,6.54278609921,20.7405014935,0.0,19.3027497915,23.7161209604,35.5333035708,0.0,18.025,17.5083035708
 06/10  15:00:00,71.1062233833,6.64123288535,21.7133111014,0.0,19.3027497915,23.426170988,35.5273945711,0.0,18.025,17.5023945711
 06/10  16:00:00,74.9122485872,6.6589061736,21.0503512997,0.0,19.3027497915,27.8956505705,23.7877361335,0.0,18.025,5.76273613347
 06/10  17:00:00,82.2071779872,6.83373812391,19.5479403862,0.0,18.2229234133,37.5968344597,5.76840802664,0.0,0.0,5.76840802664
 06/10  18:00:00,96.6522330665,7.11306323864,19.7603510069,0.0,32.690315043,37.0816133363,5.77397433693,0.0,0.0,5.77397433693
 06/10  19:00:00,97.0047110122,7.28291581258,19.8312483745,0.0,36.8143715336,33.066984531,11.5495062647,0.0,0.0,11.5495062647
 06/10  20:00:00,107.684053327,7.44145019708,19.459978861,0.0,36.3493007332,38.7721355839,5.78476778524,0.0,0.0,5.78476778524
 06/10  21:00:00,106.283064736,7.39125050246,18.3430519149,0.0,36.1807251679,36.8228455648,11.550077792,0.0,0.0,11.550077792
 06/10  22:00:00,80.9950199876,6.97058703696,14.7956690481,0.0,31.0351095914,20.6438685092,11.5948995912,0.0,0.0,11.5948995912
 06/10  23:00:00,54.6735916004,6.55462350259,11.4442376961,0.0,17.4250845679,11.7056064465,5.77964707028,0.0,0.0,5.77964707028
 06/10  24:00:00,46.5644646878,6.38182923621,9.73588093684,0.0,12.8411359301,10.0650221343,5.76301662547,0.0,0.0,5.76301662547
 06/11  01:00:00,45.3303681184,6.26208397177,8.50326472759,0.0,12.925468867,10.100111941,0.386120506201,0.366120506201,0.0,0.02
 06/11  02:00:00,39.227047947,6.1135389041,7.16752293571,0.0,8.34152022915,10.0650221343,6.7908347676,1.03349984913,0.0,5.75733491846
 06/11  03:00:00,38.3505730352,6.02804874234,6.37654113829,0.0,8.34152022915,10.0650221343,1.61030158797,1.59030158797,0.0,0.02
 06/11  04:00:00,39.3095346104,5.9637547493,5.79315525053,0.0,8.34152022915,11.6705166398,8.20097259603,2.43795270242,0.0,5.76301989361
 06/11  05:00:00,37.4369711476,5.91718794417,5.46082322827,0.0,8.80141237637,15.3678112995,9.04244878479,3.2741059191,0.0,5.76834286569
 06/11  06:00:00,57.1550155999,6.08685539262,6.91654646152,0.0,18.5082010057,25.6353820695,8.63949421464,2.86002903383,0.0,5.77946518081
 06/11  07:00:00,76.5774037435,6.42040963907,9.55046342435,0.0,19.4926561212,41.1001056674,20.3872001772,3.00456840802,0.0,17.3826317691
 06/11  08:00:00,105.798591945,6.86922353787,14.5653602124,0.0,26.3286599382,57.9988325916,30.0473002796,0.533725437468,0.0,29.5135748422
 06/11  09:00:00,90.3843683255,6.59657534029,14.6973281497,0.0,26.2443270014,42.8153538416,47.985902758,0.596298826663,18.025,29.3646039313
 06/11  10:00:00,62.9007420924,6.18164349178,11.5033345639,0.0,21.7447113004,23.4437158914,43.9969513002,2.54086683032,18.025,23.4310844699
 06/11  11:00:00,59.7652434292,6.11254067529,10.839026779,0.0,19.3449162599,23.4437158914,43.9100675542,2.50351038655,18.025,23.3815571677
 06/11  12:00:00,60.7111812756,6.18254223826,11.5728528748,0.0,19.190480192,23.7425572507,37.2601152139,1.72665001457,18.025,17.5084651993
 06/11  13:00:00,61.8585208272,6.2826299172,12.5939788403,0.0,19.260583323,23.698576057,35.5294667041,0.0,18.025,17.5044667041
 06/11  14:00:00,62.2463378936,6.3183032223,12.9461285554,0.0,19.260583323,23.698576057,41.3619945269,0.0,18.025,23.3369945269
 06/11  15:00:00,62.2278701246,6.35559319645,13.1803137333,0.0,19.260583323,23.4086260847,35.5312760621,0.0,18.025,17.5062760621
 06/11  16:00:00,66.1271000807,6.37361135197,12.6102154793,0.0,19.260583323,27.8781056672,23.7877336004,0.0,18.025,5.76273360038
 06/11  17:00:00,74.4003622248,6.56283749656,12.0717448434,0.0,18.1807569449,37.5792895564,5.76835237299,0.0,0.0,5.76835237299
 06/11  18:00:00,90.1052284384,6.84455338191,13.6012885915,0.0,32.6059821062,37.0465235296,5.78204920751,0.00809936155006,0.0,5.77394984596
 06/11  19:00:00,90.9511026914,6.97530322554,14.0852649445,0.0,36.8143715336,33.066984531,12.1324938714,0.58360960705,0.0,11.5488842644
 06/11  20:00:00,102.660335245,7.11826936069,14.6400306232,0.0,36.43363367,38.8072253906,7.77320270923,1.98898040599,0.0,5.78422230325
 06/11  21:00:00,101.653673418,7.08674838048,14.1375986465,0.0,36.0963922311,36.7877557581,9.00416559275,3.21947454194,0.0,5.78469105082
 06/11  22:00:00,77.1030537344,6.69359337959,11.3001366473,0.0,30.9507766546,20.6087787026,21.7526449744,4.3707645858,0.0,17.3818803886
 06/11  23:00:00,51.4181974182,6.30350572141,8.43997026336,0.0,17.4250845679,11.7056064465,11.0175526465,5.23803191126,0.0,5.77952073525
 06/11  24:00:00,43.7619510923,6.1464428448,7.04933776281,0.0,12.925468867,10.100111941,11.7287654315,5.96598150009,0.0,5.7627839314
 06/12  01:00:00,39.4875053338,6.00343589663,5.79795782135,0.0,10.0992000411,10.047477231,6.75996414247,6.73996414247,0.0,0.02
 06/12  02:00:00,36.5872065678,5.89499389099,4.86565295252,0.0,8.25718729233,10.0299323277,13.1950781654,7.43765302109,0.0,5.75742514434
 06/12  03:00:00,35.9200545541,5.82782915495,4.26567111962,0.0,8.25718729233,10.0299323277,7.90633080398,7.88633080398,0.0,0.02
 06/12  04:00:00,37.0700108434,5.77714610721,3.8596670256,0.0,8.25718729233,11.6354268332,13.9157593545,8.15285109136,0.0,5.76290826318
 06/12  05:00:00,39.2737852608,5.79695350088,4.11586984256,0.0,12.1011305571,15.3678112995,13.4542804711,7.67509562357,0.0,5.77918484757
 06/12  06:00:00,71.5051245909,6.32790186678,8.17181265586,0.0,19.7275818095,37.2640762949,22.0441809591,5.33791128643,0.0,16.7062696726
 06/12  07:00:00,93.9687353468,6.73976742651,11.6193096424,0.0,24.3117294858,51.2795993405,14.6252912225,2.30981234589,0.0,12.3154788766
 06/12  08:00:00,81.1288394504,6.29503118023,10.4993755507,0.0,23.6694662846,40.6342015617,29.3691107588,0.0,0.0,29.3691107588
 06/12  09:00:00,78.1050827282,6.27720238693,12.5008732435,0.0,23.6694662846,35.6302164847,41.4506565374,0.0,18.025,23.4256565374
 06/12  10:00:00,59.2406654434,6.07679134513,11.4336181047,0.0,18.7433767983,22.9618409725,41.4094547329,0.0,18.025,23.3844547329
 06/12  11:00:00,59.6390752025,6.12637231473,11.7847410394,0.0,18.7433767983,22.9618409725,35.5340671788,0.0,18.025,17.5090671788
 06/12  12:00:00,60.2452810005,6.1689690257,12.304902794,0.0,18.5889407304,23.1597249699,41.3577651722,0.0,18.025,23.3327651722
 06/12  13:00:00,60.5510408308,6.22889460382,12.3042329661,0.0,18.7433767983,23.2517909448,35.5336526913,0.0,18.025,17.5086526913
 06/12  14:00:00,61.0285765231,6.27450555816,12.7361590886,0.0,18.7433767983,23.2517909448,41.3546804423,0.0,18.025,23.3296804423
 06/12  15:00:00,61.3264536477,6.33793652365,13.2605561087,0.0,18.7433767983,22.9618409725,35.5325698595,0.0,18.025,17.5075698595
 06/12  16:00:00,65.5869984111,6.39759325328,13.0101207311,0.0,18.7433767983,27.431320555,23.7877642835,0.0,18.025,5.76276428351
 06/12  17:00:00,77.8540941961,6.64588647879,12.8406312053,0.0,17.6635504202,40.6971502883,5.77305704547,0.0,0.0,5.77305704547
 06/12  18:00:00,85.2484025103,6.82103639967,13.5548531329,0.0,27.5259009287,37.3340067412,11.5827032996,0.0,0.0,11.5827032996
 06/12  19:00:00,88.4263514548,6.953614328,14.2749947038,0.0,33.8341110165,33.3544677425,5.78351671485,0.0,0.0,5.78351671485
 06/12  20:00:00,102.802547516,7.10326412943,14.6953788156,0.0,36.5179666069,38.8247702939,12.481731935,0.932632776727,0.0,11.5490991583
 06/12  21:00:00,98.8080155205,7.10021677166,14.3347740009,0.0,32.965339924,36.8579353714,13.4690731574,1.87660521614,0.0,11.5924679412
 06/12  22:00:00,71.8288733563,6.68055010823,11.3225732766,0.0,25.6355707503,20.6438685092,8.21571433522,2.42559479307,0.0,5.79011954215
 06/12  23:00:00,48.9147716186,6.28672844825,8.35541899098,0.0,15.0252895274,11.7056064465,9.21736296187,3.44889786071,0.0,5.76846510116
 06/12  24:00:00,42.1337986167,6.10700699847,6.77994780848,0.0,11.6412384099,10.0650221343,10.3314810842,4.5685593777,0.0,5.76292170645
 06/13  01:00:00,39.3064545801,5.98056469527,5.63977705622,0.0,10.0992000411,10.047477231,11.4905779192,5.73322045599,0.0,5.75735746326
 06/13  02:00:00,36.4123830233,5.87326479115,4.71256886587,0.0,8.25718729233,10.0299323277,6.72389092004,6.70389092004,0.0,0.02
 06/13  03:00:00,35.6811288155,5.79957558679,4.05499838971,0.0,8.25718729233,10.0299323277,13.2102800721,7.45327788172,0.0,5.75700219033
 06/13  04:00:00,36.7414848564,5.73873880634,3.5695549373,0.0,8.25718729233,11.6354268332,13.931517593,8.1690924312,0.0,5.76242516175
 06/13  05:00:00,38.8887045414,5.75439500301,3.77335739602,0.0,12.1011305571,15.3678112995,13.8670323898,8.08768992561,0.0,5.77934246415
 06/13  06:00:00,70.9626717932,6.26673098456,7.69055286044,0.0,19.7275818095,37.2640762949,17.5422963592,5.94872063991,0.0,11.5935757193
 06/13  07:00:00,93.8720452938,6.71717953911,11.5452256198,0.0,24.3117294858,51.2795993405,19.4476196214,1.99950536278,0.0,17.4481142586
 06/13  08:00:00,82.8107430311,6.37681459043,12.0995127844,0.0,23.6694662846,40.6342015617,23.5053821039,0.00934198261087,0.0,23.4960401213
 06/13  09:00:00,81.5901632394,6.4352269421,15.8279322989,0.0,23.6694662846,35.6302164847,47.3048856075,0.0,18.025,29.2798856075
 06/13  10:00:00,63.634699819,6.27061459175,15.6338448195,0.0,18.7433767983,22.9618409725,35.5673920382,0.0,18.025,17.5423920382
 06/13  11:00:00,64.7414769635,6.34650175645,16.6670186179,0.0,18.7433767983,22.9618409725,41.3612493589,0.0,18.025,23.3362493589
 06/13  12:00:00,66.9300207988,6.48257812593,18.6760378998,0.0,18.5889407304,23.1597249699,35.5314912037,0.0,18.025,17.5064912037
 06/13  13:00:00,67.4552329327,6.55942007488,18.8779063171,0.0,18.7433767983,23.2517909448,41.3533484439,0.0,18.025,23.3283484439
 06/13  14:00:00,67.9771251766,6.63689854447,19.3223213737,0.0,18.7433767983,23.2517909448,35.5314056435,0.0,18.025,17.5064056435
 06/13  15:00:00,68.4107457615,6.72022220622,19.9625642804,0.0,18.7433767983,22.9618409725,35.5252032579,0.0,18.025,17.5002032579
 06/13  16:00:00,72.3883249295,6.77925405135,19.4298002339,0.0,18.7433767983,27.431320555,23.7875294738,0.0,18.025,5.76252947381
 06/13  17:00:00,84.5599681766,7.04235030475,19.1500541466,0.0,17.6635504202,40.6971502883,5.77341576769,0.0,0.0,5.77341576769
 06/13  18:00:00,90.2278915071,7.17864384912,18.1767536883,0.0,27.5259009287,37.3340067412,11.5811934362,0.0,0.0,11.5811934362
 06/13  19:00:00,92.3315188256,7.2607904514,17.8729941239,0.0,33.8341110165,33.3544677425,11.5486752712,0.0,0.0,11.5486752712
 06/13  20:00:00,106.390275759,7.39393270871,17.992453861,0.0,36.5179666069,38.8247702939,5.7842662528,0.0,0.0,5.7842662528
 06/13  21:00:00,102.061353356,7.37201751916,17.3163282137,0.0,32.965339924,36.8579353714,11.5938993734,0.0,0.0,11.5938993734
 06/13  22:00:00,74.7214757387,6.93697425844,13.9587611068,0.0,25.6355707503,20.6438685092,11.5604349622,0.0,0.0,11.5604349622
 06/13  23:00:00,51.6367649067,6.53361912641,10.830528046,0.0,15.0252895274,11.7056064465,5.78890548459,0.0206029405935,0.0,5.76830254399
 06/13  24:00:00,44.7891413264,6.35123580553,9.19106934492,0.0,11.6412384099,10.0650221343,0.338661941159,0.318661941159,0.0,0.02
 06/14  01:00:00,41.9185299675,6.22311678611,8.00930811978,0.0,10.0992000411,10.047477231,6.53015671385,0.772820630731,0.0,5.75733608311
 06/14  02:00:00,38.9660393088,6.11163007108,7.02785890908,0.0,8.25718729233,10.0299323277,6.90951765333,1.15221900005,0.0,5.75729865328
 06/14  03:00:00,38.2576081218,6.03820346989,6.39285933936,0.0,8.25718729233,10.0299323277,1.46227595022,1.44227595022,0.0,0.02
 06/14  04:00:00,39.3526966834,5.98266171339,5.93684809934,0.0,8.25718729233,11.6354268332,7.48205888915,1.71978571645,0.0,5.7622731727
 06/14  05:00:00,41.5205279142,6.00330415542,6.15628345804,0.0,12.1011305571,15.3678112995,7.70779056313,1.92862988847,0.0,5.77916067466
 06/14  06:00:00,74.1111438846,6.56047715016,10.5452930469,0.0,19.7275818095,37.2640762949,12.6229962738,1.0294679612,0.0,11.5935283126
 06/14  07:00:00,98.2652206646,7.06314955806,15.5924577651,0.0,24.3117294858,51.2795993405,17.4466370333,0.0,0.0,17.4466370333
 06/14  08:00:00,88.4078982225,6.70623820294,17.3672590249,0.0,23.6694662846,40.6342015617,29.3645633361,0.0,0.0,29.3645633361
 06/14  09:00:00,86.7853174542,6.7299352244,20.7283964134,0.0,23.6694662846,35.6302164847,41.4458635088,0.0,18.025,23.4208635088
 06/14  10:00:00,68.8321151821,6.56687323467,20.5350039769,0.0,18.7433767983,22.9618409725,41.405203136,0.0,18.025,23.380203136
 06/14  11:00:00,71.6379235297,6.70580067261,23.2041721316,0.0,18.7433767983,22.9618409725,35.5308348071,0.0,18.025,17.5058348071
 06/14  12:00:00,73.7793488474,6.84034850146,25.1675994146,0.0,18.5889407304,23.1597249699,35.5264307783,0.0,18.025,17.5014307783
 06/14  13:00:00,73.5553102871,6.88174801212,24.655664851,0.0,18.7433767983,23.2517909448,41.3574697564,0.0,18.025,23.3324697564
 06/14  14:00:00,72.9956719801,6.90640457982,24.0713634814,0.0,18.7433767983,23.2517909448,35.5261549758,0.0,18.025,17.5011549758
 06/14  15:00:00,71.1044329342,6.88946167433,22.4870225601,0.0,18.7433767983,22.9618409725,41.354342855,0.0,18.025,23.329342855
 06/14  16:00:00,73.6455675748,6.87929926426,20.5869993473,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,85.0592490663,7.09745597333,19.5942319895,0.0,17.6635504202,40.6971502883,5.77349964511,0.0,0.0,5.77349964511
 06/14  18:00:00,91.6203795922,7.27513366854,19.4727666428,0.0,27.5259009287,37.3340067412,11.5822802924,0.0,0.0,11.5822802924
 06/14  19:00:00,93.6139662338,7.35531859827,19.0609230877,0.0,33.8341110165,33.3544677425,11.5487088695,0.0,0.0,11.5487088695
 06/14  20:00:00,107.357555533,7.47300712561,18.8806717557,0.0,36.5179666069,38.8247702939,5.80102828935,0.0175762630116,0.0,5.78345202634
 06/14  21:00:00,103.005286523,7.45501803652,18.1772780875,0.0,32.965339924,36.8579353714,11.592935072,0.0,0.0,11.592935072
 06/14  22:00:00,75.5154716164,7.0061670518,14.6835800425,0.0,25.6355707503,20.6438685092,11.7705930718,0.210126179887,0.0,11.560466892
 06/14  23:00:00,52.2450250609,6.58812241202,11.3842920995,0.0,15.0252895274,11.7056064465,6.53967941413,0.771424724801,0.0,5.76825468932
 06/14  24:00:00,45.237652219,6.3948089421,9.59601012935,0.0,11.6412384099,10.0650221343,6.99145063969,1.22878625746,0.0,5.76266438223
 06/15  01:00:00,42.2552845698,6.25830592992,8.31088057615,0.0,10.0992000411,10.047477231,1.71404438636,1.69404438636,0.0,0.02
 06/15  02:00:00,39.2273380263,6.13980672054,7.26098498993,0.0,8.25718729233,10.0299323277,7.87431393951,2.11715510618,0.0,5.75715883333
 06/15  03:00:00,38.4237441638,6.0601620239,6.53704057206,0.0,8.25718729233,10.0299323277,2.96396078878,2.94396078878,0.0,0.02
 06/15  04:00:00,39.4476884243,5.99984580745,6.0146630304,0.0,8.25718729233,11.6354268332,9.58151555522,3.81959638432,0.0,5.7619191709
 06/15  05:00:00,41.4984401271,6.01051152077,6.12699714128,0.0,12.1011305571,15.3678112995,9.69250719802,3.91358684314,0.0,5.77892035488
 06/15  06:00:00,73.918772783,6.55616585919,10.3572497454,0.0,19.7275818095,37.2640762949,19.2066944407,2.43544685012,0.0,16.7712475906
 06/15  07:00:00,97.5956523934,7.03852330088,14.9475412048,0.0,24.3117294858,51.2795993405,12.5313613248,0.284036128085,0.0,12.2473251967
 06/15  08:00:00,87.3698666773,6.66905814895,16.3664223307,0.0,23.6694662846,40.6342015617,29.3612265791,0.0,0.0,29.3612265791
 06/15  09:00:00,86.0510623514,6.70310412939,20.020985937,0.0,23.6694662846,35.6302164847,41.4466464814,0.0,18.025,23.4216464814
 06/15  10:00:00,67.5500329968,6.5261761569,19.2936258092,0.0,18.7433767983,22.9618409725,41.4051097825,0.0,18.025,23.3801097825
 06/15  11:00:00,67.3348949408,6.54109376749,19.0658565728,0.0,18.7433767983,22.9618409725,35.5309029165,0.0,18.025,17.5059029165
 06/15  12:00:00,67.8893749322,6.58227352953,19.535706705,0.0,18.5889407304,23.1597249699,41.3507432005,0.0,18.025,23.3257432005
 06/15  13:00:00,69.0598282975,6.64516032536,20.3967746528,0.0,18.7433767983,23.2517909448,35.5291437785,0.0,18.025,17.5041437785
 06/15  14:00:00,69.6793311387,6.69755949551,20.9638727505,0.0,18.7433767983,23.2517909448,35.5228101519,0.0,18.025,17.4978101519
 06/15  15:00:00,70.1438094485,6.78105637475,21.6348112337,0.0,18.7433767983,22.9618409725,41.3551671572,0.0,18.025,23.3301671572
 06/15  16:00:00,74.3617202706,6.84918742607,21.3332674624,0.0,18.7433767983,27.431320555,19.1398250009,0.0,18.025,1.11482500085
 06/15  17:00:00,86.3632223173,7.11430505506,20.8813644367,0.0,17.6635504202,40.6971502883,10.4291112166,0.0,0.0,10.4291112166
 06/15  18:00:00,92.4261320289,7.29125195676,20.2624164748,0.0,27.5259009287,37.3340067412,11.5810558926,0.0,0.0,11.5810558926
 06/15  19:00:00,94.7632716839,7.40889477798,20.1566662857,0.0,33.8341110165,33.3544677425,5.78420761633,0.0,0.0,5.78420761633
 06/15  20:00:00,108.885001865,7.57296532001,20.3081702424,0.0,36.5179666069,38.8247702939,5.7836668734,0.0,0.0,5.7836668734
 06/15  21:00:00,104.692409725,7.56343212597,19.7560039373,0.0,32.965339924,36.8579353714,11.5929645618,0.0,0.0,11.5929645618
 06/15  22:00:00,77.0903887525,7.11127558529,16.1534030715,0.0,25.6355707503,20.6438685092,11.5601044019,0.0,0.0,11.5601044019
 06/15  23:00:00,53.7811119843,6.69235347169,12.8161552053,0.0,15.0252895274,11.7056064465,5.76802239318,0.0,0.0,5.76802239318
 06/15  24:00:00,46.885851782,6.50842282464,11.1306011772,0.0,11.6412384099,10.0650221343,5.76268887212,0.0,0.0,5.76268887212
 06/16  01:00:00,43.9990446384,6.38270002179,9.93025076673,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,41.0446704173,6.27495784664,8.94317103133,0.0,8.25718729233,10.0299323277,5.75703361142,0.0,0.0,5.75703361142
 06/16  03:00:00,40.3715699017,6.20835829391,8.33667348848,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,41.5363540695,6.16148109475,7.94170004739,0.0,8.25718729233,11.6354268332,5.76207732487,0.0,0.0,5.76207732487
 06/16  05:00:00,43.9465165448,6.19798511849,8.38760928417,0.0,12.1011305571,15.3678112995,5.77875139818,0.0,0.0,5.77875139818
 06/16  06:00:00,76.7875223264,6.77049925379,13.0116836854,0.0,19.7275818095,37.2640762949,17.3787822649,0.0,0.0,17.3787822649
 06/16  07:00:00,101.129119136,7.26915824008,18.2503964641,0.0,24.3117294858,51.2795993405,11.6364831435,0.0,0.0,11.6364831435
 06/16  08:00:00,91.6014001245,6.89277312305,20.3742566521,0.0,23.6694662846,40.6342015617,29.3601401406,0.0,0.0,29.3601401406
 06/16  09:00:00,90.9392096432,6.96297153276,24.6492769649,0.0,23.6694662846,35.6302164847,41.4454638161,0.0,18.025,23.4204638161
 06/16  10:00:00,72.7521288611,6.78282741823,24.2390787829,0.0,18.7433767983,22.9618409725,41.4042850329,0.0,18.025,23.3792850329
 06/16  11:00:00,74.2747873769,6.88512578644,25.6617224674,0.0,18.7433767983,22.9618409725,35.5299827033,0.0,18.025,17.5049827033
 06/16  12:00:00,75.7352531031,6.96349055647,27.0003730071,0.0,18.5889407304,23.1597249699,41.3493767193,0.0,18.025,23.3243767193
 06/16  13:00:00,75.7509460794,6.96968548603,26.7633731871,0.0,18.7433767983,23.2517909448,35.5279790689,0.0,18.025,17.5029790689
 06/16  14:00:00,75.7240186508,7.00009173361,26.7060336881,0.0,18.7433767983,23.2517909448,35.5256497288,0.0,18.025,17.5006497288
 06/16  15:00:00,75.0814909666,7.00990941032,26.3436447574,0.0,18.7433767983,22.9618409725,41.3533182682,0.0,18.025,23.3283182682
 06/16  16:00:00,78.5602593984,7.02953002128,25.3514709178,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,89.9450970561,7.26912114764,24.3084317999,0.0,17.6635504202,40.6971502883,11.5265762311,0.0,0.0,11.5265762311
 06/16  18:00:00,95.2798337011,7.4187886568,22.9885970411,0.0,27.5259009287,37.3340067412,5.79998625281,0.0,0.0,5.79998625281
 06/16  19:00:00,96.4904982685,7.48774594802,21.8050521347,0.0,33.8341110165,33.3544677425,11.5481094532,0.0,0.0,11.5481094532
 06/16  20:00:00,110.104182983,7.63857111704,21.4617581017,0.0,36.5179666069,38.8247702939,5.78322931551,0.0,0.0,5.78322931551
 06/16  21:00:00,105.744954764,7.62468397696,20.7473153252,0.0,32.965339924,36.8579353714,11.5913535088,0.0,0.0,11.5913535088
 06/16  22:00:00,77.9286409072,7.16102857902,16.9419138056,0.0,25.6355707503,20.6438685092,11.5597109352,0.0,0.0,11.5597109352
 06/16  23:00:00,54.4871452181,6.73652234232,13.4780267866,0.0,15.0252895274,11.7056064465,5.76798582134,0.0,0.0,5.76798582134
 06/16  24:00:00,47.5035310859,6.54805473479,11.7086550511,0.0,11.6412384099,10.0650221343,5.76256960011,0.0,0.0,5.76256960011
 06/17  01:00:00,47.6076542406,6.45614817943,10.7059358245,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,41.5698700413,6.3142520396,9.42908010709,0.0,8.25718729233,10.0299323277,5.75690792239,0.0,0.0,5.75690792239
 06/17  03:00:00,40.758705797,6.2361634939,8.69600985444,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  04:00:00,41.8733195982,6.18473481575,8.25541621177,0.0,8.25718729233,11.6354268332,5.76254513233,0.0,0.0,5.76254513233
 06/17  05:00:00,40.3075229343,6.15778770615,8.21024123963,0.0,8.71707943955,15.3327214929,5.76787790813,0.0,0.0,5.76787790813
 06/17  06:00:00,60.9942108894,6.39139340388,10.4512675821,0.0,18.5082010057,25.6353820695,5.77796470039,0.0,0.0,5.77796470039
 06/17  07:00:00,82.865337062,6.8737649829,15.5045697901,0.0,19.4083231844,41.0650158608,11.5923658766,0.0,0.0,11.5923658766
 06/17  08:00:00,116.839174398,7.48773053117,24.9875725779,0.0,26.3286599382,57.9988325916,35.3959406655,0.0,0.0,35.3959406655
 06/17  09:00:00,104.832530447,7.36873970203,28.2540026901,0.0,26.3286599382,42.8504436482,41.5110812053,0.0,18.025,23.4860812053
 06/17  10:00:00,79.0976262593,7.0370011172,26.8449263695,0.0,21.7447113004,23.4437158914,41.4470815516,0.0,18.025,23.4220815516
 06/17  11:00:00,77.7842103762,7.09326378117,27.9370319717,0.0,19.3027497915,23.426170988,41.4000008056,0.0,18.025,23.3750008056
 06/17  12:00:00,79.3756805278,7.21137141624,29.2682644894,0.0,19.1483137236,23.7250123474,35.5238177942,0.0,18.025,17.4988177942
 06/17  13:00:00,81.1469015507,7.30019743108,30.8051197896,0.0,19.3027497915,23.7161209604,41.354968757,0.0,18.025,23.329968757
 06/17  14:00:00,82.9413625872,7.40680109618,32.492971135,0.0,19.3027497915,23.7161209604,35.5239235784,0.0,18.025,17.4989235784
 06/17  15:00:00,83.7001181759,7.49618867318,33.4522940069,0.0,19.3027497915,23.426170988,41.3508746682,0.0,18.025,23.3258746682
 06/17  16:00:00,86.2721137377,7.47221575987,31.596944056,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,91.9919339895,7.57210819937,28.5943740356,0.0,18.2229234133,37.5968344597,5.76660397489,0.0,0.0,5.76660397489
 06/17  18:00:00,105.622795865,7.82080788215,28.0232273931,0.0,32.690315043,37.0816133363,5.77323578851,0.0,0.0,5.77323578851
 06/17  19:00:00,105.479569817,7.94194042042,27.6471626368,0.0,36.8143715336,33.066984531,11.5469529419,0.0,0.0,11.5469529419
 06/17  20:00:00,115.973223825,8.07180676187,27.1188737849,0.0,36.3493007332,38.7721355839,5.78416636133,0.0,0.0,5.78416636133
 06/17  21:00:00,114.093679815,8.0007311317,25.5442680513,0.0,36.1807251679,36.8228455648,11.5483085453,0.0,0.0,11.5483085453
 06/17  22:00:00,88.3736498871,7.55043169977,21.5945780203,0.0,31.0351095914,20.6438685092,11.5917697079,0.0,0.0,11.5917697079
 06/17  23:00:00,61.5545911183,7.1058440926,17.7740882384,0.0,17.4250845679,11.7056064465,5.77885186518,0.0,0.0,5.77885186518
 06/17  24:00:00,53.3333476448,6.91812654945,15.9685076663,0.0,12.8411359301,10.0650221343,5.76245499255,0.0,0.0,5.76245499255
 06/18  01:00:00,51.9654926093,6.78816771826,14.6123362887,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,45.7854281452,6.63305325878,13.206418676,0.0,8.34152022915,10.0650221343,5.75696345317,0.0,0.0,5.75696345317
 06/18  03:00:00,44.9659408381,6.55485832836,12.4651313542,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,46.1676503938,6.50805996002,12.1070051279,0.0,8.34152022915,11.6705166398,5.76244573154,0.0,0.0,5.76244573154
 06/18  05:00:00,44.9592501061,6.49254361332,12.4077968847,0.0,8.80141237637,15.3678112995,5.76786559934,0.0,0.0,5.76786559934
 06/18  06:00:00,66.2728253623,6.74577705476,15.3755083739,0.0,18.5082010057,25.6353820695,5.77790193506,0.0,0.0,5.77790193506
 06/18  07:00:00,89.1680137335,7.23200875052,21.3295970644,0.0,19.4926561212,41.1001056674,11.5919954148,0.0,0.0,11.5919954148
 06/18  08:00:00,123.998532758,7.89174813556,31.7429360148,0.0,26.3286599382,57.9988325916,35.3929611596,0.0,0.0,35.3929611596
 06/18  09:00:00,111.36614613,7.77867392022,34.4971226011,0.0,26.2443270014,42.8153538416,41.5091487348,0.0,18.025,23.4841487348
 06/18  10:00:00,81.9269224799,7.25211852714,29.4591160928,0.0,21.7447113004,23.4437158914,41.4468139291,0.0,18.025,23.4218139291
 06/18  11:00:00,80.2403837905,7.26757221744,30.1591934213,0.0,19.3449162599,23.4437158914,41.3980892462,0.0,18.025,23.3730892462
 06/18  12:00:00,80.8014813342,7.29782376748,30.5479071155,0.0,19.190480192,23.7425572507,35.52362294,0.0,18.025,17.49862294
 06/18  13:00:00,81.9867958106,7.33900655276,31.6659219515,0.0,19.260583323,23.698576057,41.3528796831,0.0,18.025,23.3278796831
 06/18  14:00:00,83.2592024982,7.40180675034,32.8755225461,0.0,19.260583323,23.698576057,35.5240664992,0.0,18.025,17.4990664992
 06/18  15:00:00,83.8063816503,7.45575432528,33.6587073833,0.0,19.260583323,23.4086260847,41.3484872131,0.0,18.025,23.3234872131
 06/18  16:00:00,88.1471502309,7.49582643328,33.5080886268,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,96.5142143329,7.71296072748,33.0355211207,0.0,18.1807569449,37.5792895564,5.76769374153,0.0,0.0,5.76769374153
 06/18  18:00:00,112.049563709,8.05676475777,34.3334707874,0.0,32.6059821062,37.0465235296,5.77305623486,0.0,0.0,5.77305623486
 06/18  19:00:00,112.351578616,8.22407719705,34.2370468367,0.0,36.8143715336,33.066984531,11.5472854858,0.0,0.0,11.5472854858
 06/18  20:00:00,122.788425294,8.3792254793,33.5072459091,0.0,36.43363367,38.8072253906,5.78358662418,0.0,0.0,5.78358662418
