Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  21:00:00,120.104006146,8.29625690126,31.3785030712,0.0,36.0963922311,36.7877557581,11.547327972,0.0,0.0,11.547327972
 06/18  22:00:00,93.5392765515,7.81072051908,26.6193552563,0.0,30.9507766546,20.6087787026,11.5911813251,0.0,0.0,11.5911813251
 06/18  23:00:00,65.9979465867,7.33258024762,21.9907158942,0.0,17.4250845679,11.7056064465,5.77870650678,0.0,0.0,5.77870650678
 06/18  24:00:00,57.1600520407,7.12035759002,19.4735652746,0.0,12.925468867,10.100111941,5.76231641975,0.0,0.0,5.76231641975
 06/19  01:00:00,51.7221997165,6.92629741678,17.1098205448,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,47.8627711291,6.77685966333,15.259382027,0.0,8.25718729233,10.0299323277,5.75702750636,0.0,0.0,5.75702750636
 06/19  03:00:00,46.5877983532,6.68162743223,14.0796475435,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,47.2725362474,6.61059695925,13.2287814558,0.0,8.25718729233,11.6354268332,5.76216482969,0.0,0.0,5.76216482969
 06/19  05:00:00,49.5463549624,6.62722136862,13.5582433612,0.0,12.1011305571,15.3678112995,5.77820554263,0.0,0.0,5.77820554263
 06/19  06:00:00,83.5449305443,7.24751822108,19.2921251356,0.0,19.7275818095,37.2640762949,11.5901238989,0.0,0.0,11.5901238989
 06/19  07:00:00,110.15696674,7.81047701818,26.736990961,0.0,24.3117294858,51.2795993405,17.4416548365,0.0,0.0,17.4416548365
 06/19  08:00:00,100.222919311,7.38138844998,28.5072074673,0.0,23.6694662846,40.6342015617,29.3540467551,0.0,0.0,29.3540467551
 06/19  09:00:00,98.7847159531,7.41822052943,32.0395629513,0.0,23.6694662846,35.6302164847,41.4380904241,0.0,18.025,23.4130904241
 06/19  10:00:00,80.5074215817,7.22953923729,31.5476890008,0.0,18.7433767983,22.9618409725,35.5618488141,0.0,18.025,17.5368488141
 06/19  11:00:00,80.9113473502,7.24245113391,31.9409721848,0.0,18.7433767983,22.9618409725,41.3557657355,0.0,18.025,23.3307657355
 06/19  12:00:00,83.0468476658,7.36535300879,33.9101229918,0.0,18.5889407304,23.1597249699,35.5267187089,0.0,18.025,17.5017187089
 06/19  13:00:00,84.5532200828,7.46278019988,35.0725651169,0.0,18.7433767983,23.2517909448,39.3532414079,0.0,18.025,21.3282414079
 06/19  14:00:00,85.3794088654,7.53043059069,35.8311072509,0.0,18.7433767983,23.2517909448,37.5183688787,0.0,18.025,19.4933688787
 06/19  15:00:00,85.7468598975,7.60446230718,36.4144710928,0.0,18.7433767983,22.9618409725,35.5225518234,0.0,18.025,17.4975518234
 06/19  16:00:00,89.9992132722,7.66560861147,36.1543664091,0.0,18.7433767983,27.431320555,23.7871394355,0.0,18.025,5.76213943548
 06/19  17:00:00,101.728025112,7.93877025211,35.4217433497,0.0,17.6635504202,40.6971502883,5.77271868503,0.0,0.0,5.77271868503
 06/19  18:00:00,109.462933144,8.19528796488,36.3952454767,0.0,27.5259009287,37.3340067412,11.5799922165,0.0,0.0,11.5799922165
 06/19  19:00:00,112.665201651,8.3798079133,37.0877325202,0.0,33.8341110165,33.3544677425,5.78310553269,0.0,0.0,5.78310553269
 06/19  20:00:00,125.586397808,8.52563096483,36.056942772,0.0,36.5179666069,38.8247702939,11.5470650493,0.0,0.0,11.5470650493
 06/19  21:00:00,120.104954663,8.47834679165,34.2537056582,0.0,32.965339924,36.8579353714,11.5899480828,0.0,0.0,11.5899480828
 06/19  22:00:00,90.5991186202,7.92192110957,28.8515381444,0.0,25.6355707503,20.6438685092,5.78901042147,0.0,0.0,5.78901042147
 06/19  23:00:00,65.5360343821,7.40831160406,23.8551492632,0.0,15.0252895274,11.7056064465,5.76777799343,0.0,0.0,5.76777799343
 06/19  24:00:00,57.6141335065,7.16867747347,21.1986522369,0.0,11.6412384099,10.0650221343,5.76238354713,0.0,0.0,5.76238354713
 06/20  01:00:00,53.7640255006,6.99645649685,19.0814865711,0.0,10.0992000411,10.047477231,5.75673090847,0.0,0.0,5.75673090847
 06/20  02:00:00,49.9672860844,6.8459106226,17.2948562918,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,48.6602207048,6.74845345317,16.0852419488,0.0,8.25718729233,10.0299323277,5.75692619169,0.0,0.0,5.75692619169
 06/20  04:00:00,49.3254191013,6.6764068522,15.2158624356,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/20  05:00:00,51.7509130406,6.70323137787,15.6867993233,0.0,12.1011305571,15.3678112995,11.5365994665,0.0,0.0,11.5365994665
 06/20  06:00:00,85.9740610773,7.33401711886,21.6347774012,0.0,19.7275818095,37.2640762949,11.5895257312,0.0,0.0,11.5895257312
 06/20  07:00:00,110.882350262,7.82780704868,27.4450654003,0.0,24.3117294858,51.2795993405,17.4402278061,0.0,0.0,17.4402278061
 06/20  08:00:00,100.058836363,7.37094119874,28.3535886089,0.0,23.6694662846,40.6342015617,23.4857741731,0.0,0.0,23.4857741731
 06/20  09:00:00,97.7192043959,7.3603404865,31.0319459134,0.0,23.6694662846,35.6302164847,41.4407574746,0.0,18.025,23.4157574746
 06/20  10:00:00,79.1317685751,7.15646084657,30.2451185915,0.0,18.7433767983,22.9618409725,41.3983817072,0.0,18.025,23.3733817072
 06/20  11:00:00,81.5103739998,7.28170343038,32.5007526687,0.0,18.7433767983,22.9618409725,35.5268756452,0.0,18.025,17.5018756452
 06/20  12:00:00,83.3845434811,7.39018467952,34.222992007,0.0,18.5889407304,23.1597249699,41.3464543679,0.0,18.025,23.3214543679
 06/20  13:00:00,85.9363449665,7.5222876457,36.3961905016,0.0,18.7433767983,23.2517909448,35.5252782155,0.0,18.025,17.5002782155
 06/20  14:00:00,85.999801686,7.57118041544,36.410749907,0.0,18.7433767983,23.2517909448,35.5225497448,0.0,18.025,17.4975497448
 06/20  15:00:00,85.9625524498,7.647561047,36.5870757876,0.0,18.7433767983,22.9618409725,41.3485496938,0.0,18.025,23.3235496938
 06/20  16:00:00,90.102254643,7.72110725689,36.2019129863,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,101.573688712,7.98451258496,35.2216669713,0.0,17.6635504202,40.6971502883,5.77277437643,0.0,0.0,5.77277437643
 06/20  18:00:00,106.065345962,8.09955107729,33.0934103422,0.0,27.5259009287,37.3340067412,11.5794006289,0.0,0.0,11.5794006289
 06/20  19:00:00,106.619180433,8.14496321843,31.2765622586,0.0,33.8341110165,33.3544677425,11.5471654297,0.0,0.0,11.5471654297
 06/20  20:00:00,118.844985261,8.23345113935,29.6077246832,0.0,36.5179666069,38.8247702939,5.78370444705,0.0,0.0,5.78370444705
 06/20  21:00:00,112.93885203,8.15576072583,27.4102056213,0.0,32.965339924,36.8579353714,11.5909613195,0.0,0.0,11.5909613195
 06/20  22:00:00,83.8489574352,7.62119891144,22.4021089877,0.0,25.6355707503,20.6438685092,11.5582413584,0.0,0.0,11.5582413584
 06/20  23:00:00,59.0722358399,7.12177479374,17.6778936354,0.0,15.0252895274,11.7056064465,5.76758133713,0.0,0.0,5.76758133713
 06/20  24:00:00,51.3998002875,6.88087585743,15.2721292592,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,47.9016560241,6.70755381381,13.5080263119,0.0,10.0992000411,10.047477231,5.75677623072,0.0,0.0,5.75677623072
 06/21  02:00:00,44.4005159605,6.55768871834,12.0163076357,0.0,8.25718729233,10.0299323277,5.75661854005,0.0,0.0,5.75661854005
 06/21  03:00:00,43.2873583246,6.45857740794,11.0022650309,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,44.0514943042,6.38282379262,10.2355226548,0.0,8.25718729233,11.6354268332,5.76224589725,0.0,0.0,5.76224589725
 06/21  05:00:00,46.1105285683,6.39002304394,10.3596357507,0.0,12.1011305571,15.3678112995,5.77825663639,0.0,0.0,5.77825663639
 06/21  06:00:00,78.9944245015,6.96549705017,15.023674623,0.0,19.7275818095,37.2640762949,11.5904823715,0.0,0.0,11.5904823715
 06/21  07:00:00,102.026213263,7.38513336353,19.0316246657,0.0,24.3117294858,51.2795993405,17.4400555379,0.0,0.0,17.4400555379
 06/21  08:00:00,90.4782108397,6.92089119761,19.2230276304,0.0,23.6694662846,40.6342015617,23.4841121335,0.0,0.0,23.4841121335
 06/21  09:00:00,87.8398416574,6.88569887485,21.6272296452,0.0,23.6694662846,35.6302164847,41.4431881688,0.0,18.025,23.4181881688
 06/21  10:00:00,68.562214988,6.65799573119,20.1740439795,0.0,18.7433767983,22.9618409725,41.3986134151,0.0,18.025,23.3736134151
 06/21  11:00:00,69.631367897,6.71452797244,21.1889264686,0.0,18.7433767983,22.9618409725,37.3361788909,0.0,18.025,19.3111788909
 06/21  12:00:00,71.5508250481,6.8211135046,22.9583525894,0.0,18.5889407304,23.1597249699,39.5384461125,0.0,18.025,21.5134461125
 06/21  13:00:00,74.0815801135,6.9450374253,25.1186768889,0.0,18.7433767983,23.2517909448,35.5205980909,0.0,18.025,17.4955980909
 06/21  14:00:00,75.4572207914,7.03760468955,26.4017541777,0.0,18.7433767983,23.2517909448,41.3458140743,0.0,18.025,23.3208140743
 06/21  15:00:00,75.6415411888,7.11438624247,26.7992430465,0.0,18.7433767983,22.9618409725,35.5247060995,0.0,18.025,17.4997060995
 06/21  16:00:00,79.4987726129,7.16765786154,26.1518820848,0.0,18.7433767983,27.431320555,23.7870498639,0.0,18.025,5.76204986387
 06/21  17:00:00,91.819026015,7.45410186418,25.9974245259,0.0,17.6635504202,40.6971502883,5.77270228013,0.0,0.0,5.77270228013
 06/21  18:00:00,98.939741629,7.67144828737,26.3959232612,0.0,27.5259009287,37.3340067412,11.5789441226,0.0,0.0,11.5789441226
 06/21  19:00:00,100.722936347,7.77888495541,25.7464107638,0.0,33.8341110165,33.3544677425,5.78291902495,0.0,0.0,5.78291902495
 06/21  20:00:00,113.399864315,7.89222316004,24.5038422948,0.0,36.5179666069,38.8247702939,5.78311049253,0.0,0.0,5.78311049253
 06/21  21:00:00,108.683893828,7.86411013458,23.4469133942,0.0,32.965339924,36.8579353714,15.9003757005,0.0,0.0,15.9003757005
 06/21  22:00:00,80.6795343461,7.38460507933,19.4692961578,0.0,25.6355707503,20.6438685092,7.25763272167,0.0,0.0,7.25763272167
 06/21  23:00:00,56.9203415825,6.9361285333,15.7116523451,0.0,15.0252895274,11.7056064465,5.76752701153,0.0,0.0,5.76752701153
 06/21  24:00:00,49.8387643351,6.73457799927,13.8573929885,0.0,11.6412384099,10.0650221343,5.76217540266,0.0,0.0,5.76217540266
 06/22  01:00:00,46.7813387513,6.59371758465,12.5015530544,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,43.6888590163,6.47314391893,11.3891983628,0.0,8.25718729233,10.0299323277,5.75670219294,0.0,0.0,5.75670219294
 06/22  03:00:00,42.956467533,6.40085425233,10.7291020246,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,44.0957307986,6.35028313161,10.312307238,0.0,8.25718729233,11.6354268332,5.76217272687,0.0,0.0,5.76217272687
 06/22  05:00:00,46.5861510937,6.38819076254,10.8370991584,0.0,12.1011305571,15.3678112995,5.77821399769,0.0,0.0,5.77821399769
 06/22  06:00:00,79.4678072095,6.9732433712,15.4893271558,0.0,19.7275818095,37.2640762949,11.5901336696,0.0,0.0,11.5901336696
 06/22  07:00:00,103.010269808,7.42186213124,19.9789770157,0.0,24.3117294858,51.2795993405,17.4396217174,0.0,0.0,17.4396217174
 06/22  08:00:00,93.8491220062,7.02975743254,22.485086343,0.0,23.6694662846,40.6342015617,29.3484001501,0.0,0.0,29.3484001501
 06/22  09:00:00,94.2110218287,7.13300988094,27.7511114749,0.0,23.6694662846,35.6302164847,41.4336844508,0.0,18.025,23.4086844508
 06/22  10:00:00,76.6287818891,6.97365915718,27.924954519,0.0,18.7433767983,22.9618409725,35.5593602042,0.0,18.025,17.5343602042
 06/22  11:00:00,78.3651310001,7.10337397642,29.5338491219,0.0,18.7433767983,22.9618409725,41.3520508854,0.0,18.025,23.3270508854
 06/22  12:00:00,80.6633687406,7.24847969494,31.6435339932,0.0,18.5889407304,23.1597249699,35.5228754604,0.0,18.025,17.4978754604
 06/22  13:00:00,78.6975316406,7.22525014796,29.4544211265,0.0,18.7433767983,23.2517909448,35.5179973565,0.0,18.025,17.4929973565
 06/22  14:00:00,77.0124840062,7.1900698342,27.8045595374,0.0,18.7433767983,23.2517909448,41.3475931051,0.0,18.025,23.3225931051
 06/22  15:00:00,76.9327181778,7.24298102009,27.9618283067,0.0,18.7433767983,22.9618409725,35.5218967831,0.0,18.025,17.4968967831
 06/22  16:00:00,81.8249540609,7.32154282636,28.3241856993,0.0,18.7433767983,27.431320555,23.786981687,0.0,18.025,5.76198168703
 06/22  17:00:00,94.7834340945,7.62284246739,28.7931025201,0.0,17.6635504202,40.6971502883,5.77266214021,0.0,0.0,5.77266214021
 06/22  18:00:00,100.595968001,7.78742015848,27.936193015,0.0,27.5259009287,37.3340067412,11.5781857191,0.0,0.0,11.5781857191
 06/22  19:00:00,101.486893305,7.85255192528,26.4367137999,0.0,33.8341110165,33.3544677425,5.78332810133,0.0,0.0,5.78332810133
 06/22  20:00:00,114.181949983,7.96674640697,25.2114128663,0.0,36.5179666069,38.8247702939,11.5445523587,0.0,0.0,11.5445523587
 06/22  21:00:00,109.238596649,7.91900785316,23.9467379689,0.0,32.965339924,36.8579353714,11.5886734763,0.0,0.0,11.5886734763
 06/22  22:00:00,80.9508708642,7.41535332031,19.7098976538,0.0,25.6355707503,20.6438685092,5.78886723317,0.0,0.0,5.78886723317
 06/22  23:00:00,56.9643569443,6.94643647525,15.745366562,0.0,15.0252895274,11.7056064465,5.7675053276,0.0,0.0,5.7675053276
 06/22  24:00:00,49.620639108,6.7267277882,13.6471227658,0.0,11.6412384099,10.0650221343,5.76206791346,0.0,0.0,5.76206791346
 06/23  01:00:00,46.3263953736,6.56954861835,12.0707822868,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,43.0394663189,6.43628706465,10.7766674699,0.0,8.25718729233,10.0299323277,5.75678166015,0.0,0.0,5.75678166015
 06/23  03:00:00,42.1545088582,6.35257236143,9.97542779559,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,43.1463731417,6.29148830811,9.42175151557,0.0,8.25718729233,11.6354268332,5.76206235291,0.0,0.0,5.76206235291
 06/23  05:00:00,45.3939249037,6.31465903462,9.71841336042,0.0,12.1011305571,15.3678112995,5.77803818643,0.0,0.0,5.77803818643
 06/23  06:00:00,78.6748683013,6.91899084965,14.7506570325,0.0,19.7275818095,37.2640762949,11.5885201731,0.0,0.0,11.5885201731
 06/23  07:00:00,103.18759652,7.43140097129,20.1467878858,0.0,24.3117294858,51.2795993405,17.4383123562,0.0,0.0,17.4383123562
 06/23  08:00:00,94.3070330982,7.05146364195,22.9213063881,0.0,23.6694662846,40.6342015617,29.3462782853,0.0,0.0,29.3462782853
 06/23  09:00:00,91.4812328922,7.02901604822,25.1253282447,0.0,23.6694662846,35.6302164847,41.432770188,0.0,18.025,23.407770188
 06/23  10:00:00,71.7593784104,6.78422357085,23.2449935107,0.0,18.7433767983,22.9618409725,35.5579436367,0.0,18.025,17.5329436367
 06/23  11:00:00,73.3027321861,6.86464550602,24.7101839478,0.0,18.7433767983,22.9618409725,41.3517777067,0.0,18.025,23.3267777067
 06/23  12:00:00,75.815629282,6.99541130375,27.048868041,0.0,18.5889407304,23.1597249699,35.5226846344,0.0,18.025,17.4976846344
 06/23  13:00:00,77.4111661802,7.1016385929,28.2916728433,0.0,18.7433767983,23.2517909448,35.5176023364,0.0,18.025,17.4926023364
 06/23  14:00:00,78.0007378442,7.17029984054,28.8125884802,0.0,18.7433767983,23.2517909448,41.3469097681,0.0,18.025,23.3219097681
 06/23  15:00:00,77.9722566549,7.22425729292,29.020095639,0.0,18.7433767983,22.9618409725,35.5212682118,0.0,18.025,17.4962682118
 06/23  16:00:00,81.8208768914,7.2671196091,28.3745373313,0.0,18.7433767983,27.431320555,23.7869258617,0.0,18.025,5.7619258617
 06/23  17:00:00,93.6001803629,7.53470878267,27.6979908086,0.0,17.6635504202,40.6971502883,5.77255622517,0.0,0.0,5.77255622517
 06/23  18:00:00,99.7680290876,7.70822674323,27.187463292,0.0,27.5259009287,37.3340067412,11.5785164934,0.0,0.0,11.5785164934
 06/23  19:00:00,101.476287507,7.81214180657,26.4665288031,0.0,33.8341110165,33.3544677425,5.78314313234,0.0,0.0,5.78314313234
 06/23  20:00:00,114.042880061,7.93223259226,25.1068677081,0.0,36.5179666069,38.8247702939,11.5452244784,0.0,0.0,11.5452244784
 06/23  21:00:00,108.673276661,7.87231336065,23.4281288422,0.0,32.965339924,36.8579353714,11.588057097,0.0,0.0,11.588057097
 06/23  22:00:00,80.1050138723,7.35550188649,18.9239043528,0.0,25.6355707503,20.6438685092,5.78858923276,0.0,0.0,5.78858923276
 06/23  23:00:00,55.9772033454,6.87836947278,14.8262867813,0.0,15.0252895274,11.7056064465,5.76728389026,0.0,0.0,5.76728389026
 06/23  24:00:00,48.4492063693,6.64603889257,12.5563845592,0.0,11.6412384099,10.0650221343,5.76201628384,0.0,0.0,5.76201628384
 06/24  01:00:00,48.091233755,6.51830016563,11.127392733,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,41.6894355115,6.3454618642,9.5174655372,0.0,8.25718729233,10.0299323277,6.00554831868,0.248980884501,0.0,5.75656743418
 06/24  03:00:00,40.5513070352,6.24098646483,8.48381670668,0.0,8.25718729233,10.0299323277,0.836786115065,0.816786115065,0.0,0.02
 06/24  04:00:00,41.3181122522,6.16262101534,7.72236266828,0.0,8.25718729233,11.6354268332,7.04095736551,1.278903268,0.0,5.76205409751
 06/24  05:00:00,39.3456821163,6.10617788921,7.30005907582,0.0,8.71707943955,15.3327214929,7.41550385592,1.64844697466,0.0,5.76705688126
 06/24  06:00:00,60.1292036004,6.34355138659,9.63417088317,0.0,18.5082010057,25.6353820695,6.30210150883,0.52495832815,0.0,5.77714318068
 06/24  07:00:00,82.4909777461,6.86475954785,15.1393337506,0.0,19.4083231844,41.0650158608,11.5890797023,0.0,0.0,11.5890797023
 06/24  08:00:00,116.986937304,7.51819564954,25.10502475,0.0,26.3286599382,57.9988325916,35.3727855141,0.0,0.0,35.3727855141
 06/24  09:00:00,104.664863912,7.39040843679,28.0647749623,0.0,26.3286599382,42.8504436482,41.498448656,0.0,18.025,23.473448656
 06/24  10:00:00,78.4916043536,7.01964652364,26.256333822,0.0,21.7447113004,23.4437158914,41.4391546978,0.0,18.025,23.4141546978
 06/24  11:00:00,77.4763441296,7.07975948051,27.6427272456,0.0,19.3027497915,23.426170988,41.3919872031,0.0,18.025,23.3669872031
 06/24  12:00:00,78.3766084498,7.14676527633,28.3338378368,0.0,19.1483137236,23.7250123474,35.5221465624,0.0,18.025,17.4971465624
 06/24  13:00:00,80.1860855368,7.24164113487,29.9028918517,0.0,19.3027497915,23.7161209604,35.5168842116,0.0,18.025,17.4918842116
 06/24  14:00:00,80.4573519401,7.30329846777,30.1125060711,0.0,19.3027497915,23.7161209604,41.3457769067,0.0,18.025,23.3207769067
 06/24  15:00:00,79.0473706382,7.31154957228,28.9842197294,0.0,19.3027497915,23.426170988,35.5203032578,0.0,18.025,17.4953032578
 06/24  16:00:00,82.0924926229,7.31164739449,27.5779273817,0.0,19.3027497915,27.8956505705,23.78586816,0.0,18.025,5.76086815995
 06/24  17:00:00,90.4757167286,7.5286583934,27.1216564991,0.0,18.2229234133,37.5968344597,5.76724848144,0.0,0.0,5.76724848144
 06/24  18:00:00,105.957736268,7.84666409761,28.3323715712,0.0,32.690315043,37.0816133363,5.77238988976,0.0,0.0,5.77238988976
 06/24  19:00:00,105.474705433,7.95282035427,27.6315016282,0.0,36.8143715336,33.066984531,5.78283400053,0.0,0.0,5.78283400053
 06/24  20:00:00,115.236445279,8.06471344993,26.3892640423,0.0,36.3493007332,38.7721355839,5.78300280437,0.0,0.0,5.78300280437
 06/24  21:00:00,113.049571983,7.96891309204,24.532058516,0.0,36.1807251679,36.8228455648,11.5463519529,0.0,0.0,11.5463519529
 06/24  22:00:00,87.0573902901,7.49091724895,20.3379519781,0.0,31.0351095914,20.6438685092,11.5885318419,0.0,0.0,11.5885318419
 06/24  23:00:00,60.0959024738,7.02420485122,16.3971076691,0.0,17.4250845679,11.7056064465,5.77791995018,0.0,0.0,5.77791995018
 06/24  24:00:00,51.5716281378,6.81147515408,14.3134779593,0.0,12.8411359301,10.0650221343,5.76171020876,0.0,0.0,5.76171020876
 06/25  01:00:00,49.9422633833,6.65725247828,12.7200499747,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,43.4538613061,6.47635594894,11.0315801786,0.0,8.34152022915,10.0650221343,5.75670673558,0.0,0.0,5.75670673558
 06/25  03:00:00,42.3361950322,6.37151131351,10.0187590035,0.0,8.34152022915,10.0650221343,5.75619690183,0.0,0.0,5.75619690183
 06/25  04:00:00,43.16068193,6.29545424949,9.31268377234,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,41.3112129878,6.24786573194,9.00448660467,0.0,8.80141237637,15.3678112995,5.92357269458,0.156459299777,0.0,5.7671133948
 06/25  06:00:00,62.1775250952,6.4927445537,11.5333072,0.0,18.5082010057,25.6353820695,5.777498043,0.0,0.0,5.777498043
 06/25  07:00:00,84.2802503409,6.98033863147,16.6936208841,0.0,19.4926561212,41.1001056674,11.5888118087,0.0,0.0,11.5888118087
 06/25  08:00:00,117.956972445,7.58991984735,26.0033578203,0.0,26.3286599382,57.9988325916,35.3721390419,0.0,0.0,35.3721390419
 06/25  09:00:00,103.341249115,7.36177596183,26.8892297606,0.0,26.2443270014,42.8153538416,41.4983530449,0.0,18.025,23.4733530449
 06/25  10:00:00,75.6281518693,6.94259048341,23.4699481863,0.0,21.7447113004,23.4437158914,41.4361745753,0.0,18.025,23.4111745753
 06/25  11:00:00,73.7906412501,6.96384877154,24.0132312391,0.0,19.3449162599,23.4437158914,41.3922206676,0.0,18.025,23.3672206676
 06/25  12:00:00,74.9124456576,7.04243214353,24.9143015891,0.0,19.190480192,23.7425572507,35.5220603564,0.0,18.025,17.4970603564
 06/25  13:00:00,76.4156944713,7.12042645429,26.3134325929,0.0,19.260583323,23.698576057,35.5167018857,0.0,18.025,17.4917018857
 06/25  14:00:00,77.274306161,7.18949247923,27.1029826707,0.0,19.260583323,23.698576057,41.3453860736,0.0,18.025,23.3203860736
 06/25  15:00:00,77.3734693704,7.22578161339,27.4558026636,0.0,19.260583323,23.4086260847,35.5198978152,0.0,18.025,17.4948978152
 06/25  16:00:00,81.3539694248,7.25013693619,26.9606317572,0.0,19.260583323,27.8781056672,23.7867732353,0.0,18.025,5.76177323529
 06/25  17:00:00,89.5229186711,7.45741212829,26.2998230189,0.0,18.1807569449,37.5792895564,5.76696897936,0.0,0.0,5.76696897936
 06/25  18:00:00,104.370592789,7.76915138336,26.9421718346,0.0,32.6059821062,37.0465235296,5.77233807803,0.0,0.0,5.77233807803
 06/25  19:00:00,104.868438083,7.94243505008,27.035630517,0.0,36.8143715336,33.066984531,5.78273375773,0.0,0.0,5.78273375773
 06/25  20:00:00,115.627076297,8.09368162663,26.6315148289,0.0,36.43363367,38.8072253906,5.78288833571,0.0,0.0,5.78288833571
 06/25  21:00:00,113.720744014,8.02255789769,25.2690193594,0.0,36.0963922311,36.7877557581,11.5460773131,0.0,0.0,11.5460773131
 06/25  22:00:00,88.0158991407,7.56060396448,21.3462130458,0.0,30.9507766546,20.6087787026,11.5880609735,0.0,0.0,11.5880609735
 06/25  23:00:00,61.2938648398,7.10201566528,17.5172687283,0.0,17.4250845679,11.7056064465,5.77774965144,0.0,0.0,5.77774965144
 06/25  24:00:00,53.192291855,6.90818356264,15.7180158065,0.0,12.925468867,10.100111941,5.76129296196,0.0,0.0,5.76129296196
 06/26  01:00:00,48.4683629907,6.73075545672,14.0515544816,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,45.2568742293,6.59856074457,12.8318147912,0.0,8.25718729233,10.0299323277,5.75657748443,0.0,0.0,5.75657748443
 06/26  03:00:00,44.4791720709,6.52244458262,12.1302297848,0.0,8.25718729233,10.0299323277,5.7560559236,0.0,0.0,5.7560559236
 06/26  04:00:00,45.6654468352,6.47476612934,11.7575646503,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,48.2117890118,6.51565499413,12.3353093729,0.0,12.1011305571,15.3678112995,5.77768213703,0.0,0.0,5.77768213703
 06/26  06:00:00,81.2576744094,7.11251421106,17.1399888052,0.0,19.7275818095,37.2640762949,11.5873244632,0.0,0.0,11.5873244632
 06/26  07:00:00,104.668626753,7.54767271682,21.5116115384,0.0,24.3117294858,51.2795993405,17.4369064137,0.0,0.0,17.4369064137
 06/26  08:00:00,93.380442646,7.05560266464,21.9906204704,0.0,23.6694662846,40.6342015617,29.3398119003,0.0,0.0,29.3398119003
 06/26  09:00:00,89.5587250548,6.96855507868,23.2633114287,0.0,23.6694662846,35.6302164847,41.428493074,0.0,18.025,23.403493074
 06/26  10:00:00,70.5392554778,6.74837569526,22.060743424,0.0,18.7433767983,22.9618409725,35.5551836355,0.0,18.025,17.5301836355
 06/26  11:00:00,71.64720706,6.79841108063,23.1209086962,0.0,18.7433767983,22.9618409725,41.3477101182,0.0,18.025,23.3227101182
 06/26  12:00:00,70.7742242277,6.7697314414,22.2331593717,0.0,18.5889407304,23.1597249699,35.5205651328,0.0,18.025,17.4955651328
 06/26  13:00:00,71.2802720655,6.77439620771,22.4880360063,0.0,18.7433767983,23.2517909448,35.5172633058,0.0,18.025,17.4922633058
 06/26  14:00:00,73.9361791781,6.92016320538,24.9981794763,0.0,18.7433767983,23.2517909448,41.340619536,0.0,18.025,23.315619536
 06/26  15:00:00,74.0923867521,6.96325075953,25.4012506727,0.0,18.7433767983,22.9618409725,35.5201905902,0.0,18.025,17.4951905902
 06/26  16:00:00,78.1607664595,7.00534305825,24.9762183711,0.0,18.7433767983,27.431320555,23.7866130651,0.0,18.025,5.76161306511
 06/26  17:00:00,89.3231100011,7.26763453913,23.6880158739,0.0,17.6635504202,40.6971502883,5.7723523905,0.0,0.0,5.7723523905
 06/26  18:00:00,95.1823408912,7.45272367346,22.8573231948,0.0,27.5259009287,37.3340067412,8.76161106777,0.0,0.0,8.76161106777
 06/26  19:00:00,98.2603184897,7.60082699948,23.4619029321,0.0,33.8341110165,33.3544677425,8.5885308573,0.0,0.0,8.5885308573
 06/26  20:00:00,112.109535235,7.76444343833,23.3413494286,0.0,36.5179666069,38.8247702939,5.78168780962,0.0,0.0,5.78168780962
 06/26  21:00:00,107.762274958,7.75182296401,22.6376648142,0.0,32.965339924,36.8579353714,11.588103402,0.0,0.0,11.588103402
 06/26  22:00:00,79.7338959734,7.27636433573,18.6319560787,0.0,25.6355707503,20.6438685092,11.556358239,0.0,0.0,11.556358239
 06/26  23:00:00,56.0945908956,6.83879105196,14.9832734688,0.0,15.0252895274,11.7056064465,5.76706318787,0.0,0.0,5.76706318787
 06/26  24:00:00,49.1130788801,6.65309207467,13.2132248671,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,46.1433612557,6.52515403476,11.9321553544,0.0,10.0992000411,10.047477231,5.75659593121,0.0,0.0,5.75659593121
 06/27  02:00:00,43.1202934724,6.41483132799,10.8789677219,0.0,8.25718729233,10.0299323277,5.75648518736,0.0,0.0,5.75648518736
 06/27  03:00:00,42.468325191,6.3525838476,10.2892492005,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,43.6774820997,6.3107437757,9.93362295821,0.0,8.25718729233,11.6354268332,5.76158638445,0.0,0.0,5.76158638445
 06/27  05:00:00,46.1937275017,6.35221641992,10.4806980588,0.0,12.1011305571,15.3678112995,5.77747993342,0.0,0.0,5.77747993342
 06/27  06:00:00,79.0616358454,6.93697595998,15.1195046849,0.0,19.7275818095,37.2640762949,11.5878288874,0.0,0.0,11.5878288874
 06/27  07:00:00,102.159999219,7.36220717015,19.1884667532,0.0,24.3117294858,51.2795993405,17.4348049713,0.0,0.0,17.4348049713
 06/27  08:00:00,90.1177387204,6.86594543893,18.9175902458,0.0,23.6694662846,40.6342015617,23.4747489646,0.0,0.0,23.4747489646
 06/27  09:00:00,87.2651371516,6.81268636468,21.1256070595,0.0,23.6694662846,35.6302164847,41.4329088397,0.0,18.025,23.4079088397
 06/27  10:00:00,66.571722659,6.50427997401,18.3373090045,0.0,18.7433767983,22.9618409725,41.3917850463,0.0,18.025,23.3667850463
 06/27  11:00:00,65.8498704758,6.46541607654,17.6565729999,0.0,18.7433767983,22.9618409725,35.5220696839,0.0,18.025,17.4970696839
 06/27  12:00:00,65.9302195019,6.43632331947,17.7225640232,0.0,18.5889407304,23.1597249699,35.5175450535,0.0,18.025,17.4925450535
 06/27  13:00:00,65.7644366508,6.44223220241,17.3043755819,0.0,18.7433767983,23.2517909448,41.3434885516,0.0,18.025,23.3184885516
 06/27  14:00:00,66.3446611497,6.46180082041,17.8650271544,0.0,18.7433767983,23.2517909448,35.518248323,0.0,18.025,17.493248323
 06/27  15:00:00,66.5048533615,6.50197030421,18.2749987493,0.0,18.7433767983,22.9618409725,35.5168507559,0.0,18.025,17.4918507559
 06/27  16:00:00,70.6817519569,6.54727203536,17.9552875065,0.0,18.7433767983,27.431320555,23.7865510367,0.0,18.025,5.76155103673
 06/27  17:00:00,83.6101826271,6.85896713606,18.383770037,0.0,17.6635504202,40.6971502883,5.77189859538,0.0,0.0,5.77189859538
 06/27  18:00:00,90.8860645021,7.08539517619,18.9283903369,0.0,27.5259009287,37.3340067412,11.5766858045,0.0,0.0,11.5766858045
 06/27  19:00:00,94.4917705445,7.27014458849,20.0240523212,0.0,33.8341110165,33.3544677425,5.78207866527,0.0,0.0,5.78207866527
 06/27  20:00:00,109.427002405,7.49307605496,20.930189546,0.0,36.5179666069,38.8247702939,11.5446828967,0.0,0.0,11.5446828967
 06/27  21:00:00,105.213837382,7.50239740648,20.338667609,0.0,32.965339924,36.8579353714,11.5859385096,0.0,0.0,11.5859385096
 06/27  22:00:00,77.0713504967,7.02830434932,16.217488501,0.0,25.6355707503,20.6438685092,5.78783839733,0.0,0.0,5.78783839733
 06/27  23:00:00,53.5664689063,6.60738504403,12.6865644578,0.0,15.0252895274,11.7056064465,5.76703630087,0.0,0.0,5.76703630087
 06/27  24:00:00,46.6608988066,6.43691974201,10.9772177281,0.0,11.6412384099,10.0650221343,5.76172367066,0.0,0.0,5.76172367066
 06/28  01:00:00,43.7706072155,6.31999361757,9.76456726406,0.0,10.0992000411,10.047477231,0.182739248344,0.162739248344,0.0,0.02
 06/28  02:00:00,40.7933339912,6.21686127953,8.7499829722,0.0,8.25718729233,10.0299323277,6.21549993954,0.459084823882,0.0,5.75641511565
 06/28  03:00:00,40.0689038895,6.15296195543,8.08945133766,0.0,8.25718729233,10.0299323277,6.43461363853,0.678429864902,0.0,5.75618377363
 06/28  04:00:00,41.1731569865,6.10635236639,7.6336996735,0.0,8.25718729233,11.6354268332,0.862972510066,0.842972510066,0.0,0.02
 06/28  05:00:00,43.4419846095,6.13777835246,7.94339925198,0.0,12.1011305571,15.3678112995,6.66106569045,0.883618454157,0.0,5.77744723629
 06/28  06:00:00,76.7799001738,6.75017066445,13.0245898378,0.0,19.7275818095,37.2640762949,11.824036556,0.23640034686,0.0,11.5876362092
 06/28  07:00:00,100.773178502,7.23467350925,17.9292049701,0.0,24.3117294858,51.2795993405,17.4328622118,0.0,0.0,17.4328622118
 06/28  08:00:00,89.3096439859,6.76719597527,18.2082569407,0.0,23.6694662846,40.6342015617,29.3358141859,0.0,0.0,29.3358141859
 06/28  09:00:00,86.8350196822,6.7346919449,20.7734889144,0.0,23.6694662846,35.6302164847,41.4256193008,0.0,18.025,23.4006193008
 06/28  10:00:00,67.6740529071,6.50077683312,19.4431555058,0.0,18.7433767983,22.9618409725,35.5537738728,0.0,18.025,17.5287738728
 06/28  11:00:00,69.0959024728,6.56922235859,20.7988027146,0.0,18.7433767983,22.9618409725,41.3447702038,0.0,18.025,23.3197702038
 06/28  12:00:00,71.6354009033,6.67270673415,23.1913709999,0.0,18.5889407304,23.1597249699,35.5181278779,0.0,18.025,17.4931278779
 06/28  13:00:00,72.9706790995,6.77181188617,24.1810380259,0.0,18.7433767983,23.2517909448,35.5186535186,0.0,18.025,17.4936535186
 06/28  14:00:00,70.9894065306,6.7317877391,22.2397908197,0.0,18.7433767983,23.2517909448,35.5151398763,0.0,18.025,17.4901398763
 06/28  15:00:00,72.3650568022,6.86180426036,23.7753780756,0.0,18.7433767983,22.9618409725,41.3428628482,0.0,18.025,23.3178628482
 06/28  16:00:00,78.9489141615,7.01639123266,25.7533306465,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,91.4602440206,7.32361931389,25.769180442,0.0,17.6635504202,40.6971502883,5.77204638639,0.0,0.0,5.77204638639
 06/28  18:00:00,97.1829820305,7.49636093407,24.8143565855,0.0,27.5259009287,37.3340067412,11.5765453609,0.0,0.0,11.5765453609
 06/28  19:00:00,100.017464151,7.65609520197,25.1638011335,0.0,33.8341110165,33.3544677425,11.5437345649,0.0,0.0,11.5437345649
 06/28  20:00:00,114.125786231,7.86509533941,25.2569689703,0.0,36.5179666069,38.8247702939,5.78228503806,0.0,0.0,5.78228503806
 06/28  21:00:00,109.53610959,7.85978810438,24.3035648606,0.0,32.965339924,36.8579353714,11.5875944347,0.0,0.0,11.5875944347
 06/28  22:00:00,81.2127010753,7.36391826198,20.0232306439,0.0,25.6355707503,20.6438685092,11.5554363261,0.0,0.0,11.5554363261
 06/28  23:00:00,57.2369678095,6.90980086372,16.0546553676,0.0,15.0252895274,11.7056064465,5.76693817559,0.0,0.0,5.76693817559
 06/28  24:00:00,50.1277904191,6.71642318419,14.1646156863,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,47.0601556615,6.58287131353,12.7912377542,0.0,10.0992000411,10.047477231,5.75631177891,0.0,0.0,5.75631177891
 06/29  02:00:00,43.9088917316,6.4649486525,11.6174602956,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  03:00:00,43.0987289058,6.39303275611,10.8792080218,0.0,8.25718729233,10.0299323277,5.75637973445,0.0,0.0,5.75637973445
 06/29  04:00:00,44.1920844168,6.34376335613,10.4152186691,0.0,8.25718729233,11.6354268332,5.76129440665,0.0,0.0,5.76129440665
 06/29  05:00:00,46.6320744473,6.38065354747,10.8906240073,0.0,12.1011305571,15.3678112995,5.7773437222,0.0,0.0,5.7773437222
 06/29  06:00:00,80.0557242202,7.00580883068,16.0447942747,0.0,19.7275818095,37.2640762949,11.5860391817,0.0,0.0,11.5860391817
 06/29  07:00:00,103.818309788,7.4684441736,20.7405830562,0.0,24.3117294858,51.2795993405,11.629701183,0.0,0.0,11.629701183
 06/29  08:00:00,93.2797516114,6.99842664959,21.9471481836,0.0,23.6694662846,40.6342015617,29.3361168288,0.0,0.0,29.3361168288
 06/29  09:00:00,90.6990553234,6.97310301804,24.399129811,0.0,23.6694662846,35.6302164847,41.4275148868,0.0,18.025,23.4025148868
 06/29  10:00:00,70.9664892246,6.72590350386,22.5104674926,0.0,18.7433767983,22.9618409725,35.5528863782,0.0,18.025,17.5278863782
 06/29  11:00:00,71.8976846768,6.7686795791,23.4011328722,0.0,18.7433767983,22.9618409725,41.3449213834,0.0,18.025,23.3199213834
 06/29  12:00:00,73.9520841417,6.86926219545,25.3115019647,0.0,18.5889407304,23.1597249699,35.5193892555,0.0,18.025,17.4943892555
 06/29  13:00:00,75.9524648463,6.97182547483,26.9628156882,0.0,18.7433767983,23.2517909448,35.5138024108,0.0,18.025,17.4888024108
 06/29  14:00:00,76.9677389211,7.03528368799,27.91463567,0.0,18.7433767983,23.2517909448,41.3409154381,0.0,18.025,23.3159154381
 06/29  15:00:00,77.9522406398,7.13696551664,29.0874024901,0.0,18.7433767983,22.9618409725,35.51610941,0.0,18.025,17.49110941
 06/29  16:00:00,81.769847075,7.1771204683,28.4135375433,0.0,18.7433767983,27.431320555,23.7864724689,0.0,18.025,5.7614724689
 06/29  17:00:00,92.2355301631,7.39781989245,26.4702761901,0.0,17.6635504202,40.6971502883,5.77197328865,0.0,0.0,5.77197328865
 06/29  18:00:00,98.0183839359,7.57962406858,25.5665097298,0.0,27.5259009287,37.3340067412,11.5753684005,0.0,0.0,11.5753684005
 06/29  19:00:00,100.502915558,7.71230396076,25.5930562676,0.0,33.8341110165,33.3544677425,5.78237972434,0.0,0.0,5.78237972434
 06/29  20:00:00,114.008685203,7.88200325035,25.122970494,0.0,36.5179666069,38.8247702939,5.78165884345,0.0,0.0,5.78165884345
 06/29  21:00:00,109.284994379,7.86562621591,24.046627543,0.0,32.965339924,36.8579353714,11.5871627395,0.0,0.0,11.5871627395
 06/29  22:00:00,81.0206430827,7.37364701601,19.8214559241,0.0,25.6355707503,20.6438685092,11.5543904702,0.0,0.0,11.5543904702
 06/29  23:00:00,57.1103686714,6.92115900529,15.9167028452,0.0,15.0252895274,11.7056064465,5.76568934388,0.0,0.0,5.76568934388
 06/29  24:00:00,49.9872865494,6.72396779522,14.0165722278,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,46.9230471374,6.58824884307,12.6487585668,0.0,10.0992000411,10.047477231,5.7563477546,0.0,0.0,5.7563477546
 06/30  02:00:00,43.7682258063,6.46805529597,11.4736873589,0.0,8.25718729233,10.0299323277,5.75640698604,0.0,0.0,5.75640698604
 06/30  03:00:00,42.9526233023,6.39453955257,10.7316035626,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,44.0530678633,6.34507977769,10.2748881935,0.0,8.25718729233,11.6354268332,5.76142134841,0.0,0.0,5.76142134841
 06/30  05:00:00,46.4657954464,6.37946424754,10.7255452941,0.0,12.1011305571,15.3678112995,5.7771266076,0.0,0.0,5.7771266076
 06/30  06:00:00,79.1671144534,6.95304574916,15.2089598776,0.0,19.7275818095,37.2640762949,11.5855207902,0.0,0.0,11.5855207902
 06/30  07:00:00,102.404649837,7.38431635355,19.4110701567,0.0,24.3117294858,51.2795993405,17.4330798441,0.0,0.0,17.4330798441
 06/30  08:00:00,90.3861446898,6.8822288806,19.1697550291,0.0,23.6694662846,40.6342015617,23.4692929231,0.0,0.0,23.4692929231
 06/30  09:00:00,88.0142111031,6.85737587777,21.8300223732,0.0,23.6694662846,35.6302164847,41.4275475963,0.0,18.025,23.4025475963
 06/30  10:00:00,69.2778263693,6.63874632043,20.9089683346,0.0,18.7433767983,22.9618409725,41.388608817,0.0,18.025,23.363608817
 06/30  11:00:00,69.1618801063,6.64050646859,20.7935064592,0.0,18.7433767983,22.9618409725,35.5189337705,0.0,18.025,17.4939337705
 06/30  12:00:00,69.372048178,6.65201660025,20.948715048,0.0,18.5889407304,23.1597249699,35.5171324847,0.0,18.025,17.4921324847
 06/30  13:00:00,70.7032059,6.70227081069,21.9831188207,0.0,18.7433767983,23.2517909448,41.3372216606,0.0,18.025,23.3122216606
 06/30  14:00:00,70.808564418,6.71442492257,22.0763240053,0.0,18.7433767983,23.2517909448,35.5171887974,0.0,18.025,17.4921887974
 06/30  15:00:00,70.1873371361,6.74822134259,21.711246396,0.0,18.7433767983,22.9618409725,35.5152543927,0.0,18.025,17.4902543927
 06/30  16:00:00,74.6637871186,6.81197587336,21.6726299485,0.0,18.7433767983,27.431320555,23.7864577805,0.0,18.025,5.76145778046
 06/30  17:00:00,86.1098394643,7.05568807064,20.6867274817,0.0,17.6635504202,40.6971502883,5.77182179642,0.0,0.0,5.77182179642
 06/30  18:00:00,91.632347269,7.19358974839,19.5665209222,0.0,27.5259009287,37.3340067412,11.5759155536,0.0,0.0,11.5759155536
 06/30  19:00:00,94.0917355337,7.31684904524,19.5773438392,0.0,33.8341110165,33.3544677425,5.78205748155,0.0,0.0,5.78205748155
 06/30  20:00:00,107.788729492,7.46137581251,19.3236498577,0.0,36.5179666069,38.8247702939,5.78212816402,0.0,0.0,5.78212816402
 06/30  21:00:00,103.167557054,7.42991776855,18.3649144266,0.0,32.965339924,36.8579353714,11.5866447331,0.0,0.0,11.5866447331
 06/30  22:00:00,75.7047988862,6.99286165292,14.8864112415,0.0,25.6355707503,20.6438685092,11.5552251663,0.0,0.0,11.5552251663
 06/30  23:00:00,52.7680259167,6.6016860021,11.8938390908,0.0,15.0252895274,11.7056064465,5.76673002372,0.0,0.0,5.76673002372
 06/30  24:00:00,46.077598849,6.43331375037,10.3975413586,0.0,11.6412384099,10.0650221343,5.76146727202,0.0,0.0,5.76146727202
 07/01  01:00:00,46.9472349083,6.39530842073,10.1064122445,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,41.8058204418,6.31248983496,9.66684961804,0.0,8.25718729233,10.0299323277,5.75622479535,0.0,0.0,5.75622479535
 07/01  03:00:00,41.3822394584,6.25908654985,9.29667789859,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,42.7060321613,6.22348041558,9.04945747325,0.0,8.25718729233,11.6354268332,5.76100480842,0.0,0.0,5.76100480842
 07/01  05:00:00,41.176601915,6.19810666395,9.03909543359,0.0,8.71707943955,15.3327214929,5.76664584244,0.0,0.0,5.76664584244
 07/01  06:00:00,62.3676839846,6.46348039222,11.7527849476,0.0,18.5082010057,25.6353820695,5.77718843934,0.0,0.0,5.77718843934
 07/01  07:00:00,85.4493536477,7.0219826784,17.9405977146,0.0,19.4083231844,41.0650158608,11.586398977,0.0,0.0,11.586398977
 07/01  08:00:00,124.041346621,7.81526231996,31.8625139225,0.0,26.3286599382,57.9988325916,29.4660371825,0.0,0.0,29.4660371825
 07/01  09:00:00,114.42033108,7.80159271746,37.4091476328,0.0,26.3286599382,42.8504436482,47.357476125,0.0,18.025,29.332476125
 07/01  10:00:00,88.7668650406,7.48227981677,36.0690388095,0.0,21.7447113004,23.4437158914,38.0618836882,0.0,18.025,20.0368836882
 07/01  11:00:00,88.2131448769,7.59028681832,37.8690546054,0.0,19.3027497915,23.426170988,38.9106710111,0.0,18.025,20.8856710111
 07/01  12:00:00,88.2851238177,7.61137039942,37.7777805784,0.0,19.1483137236,23.7250123474,35.5128945466,0.0,18.025,17.4878945466
 07/01  13:00:00,87.640832026,7.59827327914,37.0010459782,0.0,19.3027497915,23.7161209604,41.3391991143,0.0,18.025,23.3141991143
 07/01  14:00:00,87.5761889389,7.61910183015,36.915571216,0.0,19.3027497915,23.7161209604,35.5145892653,0.0,18.025,17.4895892653
 07/01  15:00:00,87.7528984779,7.67701023143,37.3243204324,0.0,19.3027497915,23.426170988,35.5148486663,0.0,18.025,17.4898486663
 07/01  16:00:00,92.0033949952,7.72766011062,37.0728581359,0.0,19.3027497915,27.8956505705,23.7863638381,0.0,18.025,5.76136383808
 07/01  17:00:00,101.612081631,8.0146556442,37.7720715718,0.0,18.2229234133,37.5968344597,5.7655192156,0.0,0.0,5.7655192156
 07/01  18:00:00,116.232684181,8.35487592242,38.0991643626,0.0,32.690315043,37.0816133363,5.77163890693,0.0,0.0,5.77163890693
 07/01  19:00:00,114.015860021,8.41642084134,35.7091301074,0.0,36.8143715336,33.066984531,5.78093503131,0.0,0.0,5.78093503131
 07/01  20:00:00,121.72053507,8.44651799031,32.4916228997,0.0,36.3493007332,38.7721355839,11.5421964178,0.0,0.0,11.5421964178
 07/01  21:00:00,118.304737564,8.28573347575,29.470477445,0.0,36.1807251679,36.8228455648,5.78211733863,0.0,0.0,5.78211733863
 07/01  22:00:00,91.8073539018,7.77753252903,24.8014090201,0.0,31.0351095914,20.6438685092,11.5861840121,0.0,0.0,11.5861840121
 07/01  23:00:00,64.4247755364,7.29487640548,20.4553731026,0.0,17.4250845679,11.7056064465,5.77717875862,0.0,0.0,5.77717875862
 07/01  24:00:00,55.9748407609,7.09127074486,18.4369314126,0.0,12.8411359301,10.0650221343,5.76122784111,0.0,0.0,5.76122784111
 07/02  01:00:00,54.6263080715,6.95882782477,17.1025469366,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,48.3646446681,6.79570582815,15.6230402737,0.0,8.34152022915,10.0650221343,5.75624391626,0.0,0.0,5.75624391626
 07/02  03:00:00,47.4430981281,6.70772673286,14.7894746796,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,48.4882994999,6.65115878273,14.2846322054,0.0,8.34152022915,11.6705166398,5.76033358787,0.0,0.0,5.76033358787
 07/02  05:00:00,47.3357181434,6.63188300224,14.64501936,0.0,8.80141237637,15.3678112995,5.76657303644,0.0,0.0,5.76657303644
 07/02  06:00:00,69.5271101276,6.91602412701,18.4596773859,0.0,18.5082010057,25.6353820695,5.7763013388,0.0,0.0,5.7763013388
 07/02  07:00:00,94.5262769911,7.49229186765,26.4278027895,0.0,19.4926561212,41.1001056674,11.5860875264,0.0,0.0,11.5860875264
 07/02  08:00:00,133.525175318,8.35008494782,40.8115372591,0.0,26.3286599382,57.9988325916,29.4633470828,0.0,0.0,29.4633470828
 07/02  09:00:00,120.781968461,8.21805289932,43.4737675281,0.0,26.2443270014,42.8153538416,47.347888347,0.0,18.025,29.322888347
 07/02  10:00:00,92.8548620794,7.73548377768,39.9038369458,0.0,21.7447113004,23.4437158914,41.4295873194,0.0,18.025,23.4045873194
 07/02  11:00:00,90.6851738466,7.74303297986,40.1286327537,0.0,19.3449162599,23.4437158914,35.5502693338,0.0,18.025,17.5252693338
 07/02  12:00:00,89.2208050768,7.71888885414,38.5462395227,0.0,19.190480192,23.7425572507,41.3371966478,0.0,18.025,23.3121966478
 07/02  13:00:00,86.060567196,7.60142519947,35.4773432613,0.0,19.260583323,23.698576057,35.5167966361,0.0,18.025,17.4917966361
 07/02  14:00:00,83.8029586414,7.51988930148,33.3012678568,0.0,19.260583323,23.698576057,35.5130083429,0.0,18.025,17.4880083429
 07/02  15:00:00,82.8655350072,7.52166554107,32.6520196409,0.0,19.260583323,23.4086260847,35.5131320804,0.0,18.025,17.4881320804
 07/02  16:00:00,85.6799031479,7.47774495962,31.0589992713,0.0,19.260583323,27.8781056672,23.7861986088,0.0,18.025,5.76119860883
 07/02  17:00:00,92.5884654913,7.60995167365,29.212876085,0.0,18.1807569449,37.5792895564,5.76639324794,0.0,0.0,5.76639324794
 07/02  18:00:00,106.396638601,7.85592367905,28.8815004119,0.0,32.6059821062,37.0465235296,5.77165102481,0.0,0.0,5.77165102481
 07/02  19:00:00,105.261619859,7.92456880687,27.4467493385,0.0,36.8143715336,33.066984531,5.78170950207,0.0,0.0,5.78170950207
 07/02  20:00:00,114.56866466,7.99828875412,25.66856861,0.0,36.43363367,38.8072253906,11.5437116346,0.0,0.0,11.5437116346
 07/02  21:00:00,112.229183238,7.90391764195,23.8961737797,0.0,36.0963922311,36.7877557581,5.78205632071,0.0,0.0,5.78205632071
 07/02  22:00:00,86.5631705526,7.44744625635,20.0067491241,0.0,30.9507766546,20.6087787026,11.5859574747,0.0,0.0,11.5859574747
 07/02  23:00:00,59.9903551517,7.00274863765,16.3130881246,0.0,17.4250845679,11.7056064465,5.77705059247,0.0,0.0,5.77705059247
 07/02  24:00:00,51.855279383,6.81174595689,14.4774782852,0.0,12.925468867,10.100111941,5.76145462288,0.0,0.0,5.76145462288
 07/03  01:00:00,47.1981102164,6.6423069809,12.8697732255,0.0,10.0992000411,10.047477231,5.75502795014,0.0,0.0,5.75502795014
 07/03  02:00:00,43.9906294691,6.51257886014,11.6515821898,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,43.0619562437,6.42785327322,10.8076294169,0.0,8.25718729233,10.0299323277,5.75576369427,0.0,0.0,5.75576369427
 07/03  04:00:00,43.9773726243,6.36342796419,10.1808656397,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,46.2458310015,6.38560852525,10.4994592376,0.0,12.1011305571,15.3678112995,11.5332988381,0.0,0.0,11.5332988381
 07/03  06:00:00,78.6096686648,6.92791001848,14.676695988,0.0,19.7275818095,37.2640762949,11.5832157347,0.0,0.0,11.5832157347
 07/03  07:00:00,101.262629071,7.32867138127,18.3247584879,0.0,24.3117294858,51.2795993405,11.6267745074,0.0,0.0,11.6267745074
 07/03  08:00:00,89.3945295278,6.87597710239,18.184429364,0.0,23.6694662846,40.6342015617,29.3288729978,0.0,0.0,29.3288729978
 07/03  09:00:00,87.4558759941,6.87813703187,21.2509472495,0.0,23.6694662846,35.6302164847,35.5767761861,0.0,18.025,17.5517761861
 07/03  10:00:00,67.5239858723,6.59899755495,19.1949059352,0.0,18.7433767983,22.9618409725,41.3855314403,0.0,18.025,23.3605314403
 07/03  11:00:00,66.5947385247,6.55025602361,18.3166291727,0.0,18.7433767983,22.9618409725,35.517622789,0.0,18.025,17.492622789
 07/03  12:00:00,66.8097360717,6.53608499355,18.5023505602,0.0,18.5889407304,23.1597249699,41.336414244,0.0,18.025,23.311414244
 07/03  13:00:00,66.5237836614,6.5276822147,17.9782993617,0.0,18.7433767983,23.2517909448,35.5162476706,0.0,18.025,17.4912476706
 07/03  14:00:00,67.1438811586,6.54086807194,18.5852078109,0.0,18.7433767983,23.2517909448,35.5123692671,0.0,18.025,17.4873692671
 07/03  15:00:00,66.9151720713,6.56554545119,18.6217730614,0.0,18.7433767983,22.9618409725,35.51240692,0.0,18.025,17.48740692
 07/03  16:00:00,70.9403016953,6.5987878738,18.1623513187,0.0,18.7433767983,27.431320555,23.7862091128,0.0,18.025,5.76120911282
 07/03  17:00:00,83.4061594393,6.87257763912,18.1661801828,0.0,17.6635504202,40.6971502883,5.77124005758,0.0,0.0,5.77124005758
 07/03  18:00:00,90.6124155697,7.08640047566,18.6538190617,0.0,27.5259009287,37.3340067412,11.5744210596,0.0,0.0,11.5744210596
 07/03  19:00:00,93.6522865576,7.24121091171,19.2135624877,0.0,33.8341110165,33.3544677425,5.78139295022,0.0,0.0,5.78139295022
 07/03  20:00:00,107.587445809,7.39097946463,19.1927905085,0.0,36.5179666069,38.8247702939,11.5610791871,0.018021827082,0.0,11.54305736
 07/03  21:00:00,103.310141214,7.39290848308,18.5445517229,0.0,32.965339924,36.8579353714,11.5855479722,0.0,0.0,11.5855479722
 07/03  22:00:00,75.7124650836,6.95098773347,14.9359882473,0.0,25.6355707503,20.6438685092,5.78724726662,0.0,0.0,5.78724726662
 07/03  23:00:00,52.4587578243,6.543670596,11.6426053156,0.0,15.0252895274,11.7056064465,5.96818127784,0.201562517371,0.0,5.76661876046
 07/03  24:00:00,45.5837635661,6.3705048548,9.96652740439,0.0,11.6412384099,10.0650221343,6.31628900398,0.554870359579,0.0,5.7614186444
 07/04  01:00:00,45.9273964543,6.29124783506,9.07122345922,0.0,12.925468867,10.100111941,0.889248637025,0.869248637025,0.0,0.02
 07/04  02:00:00,39.9853519334,6.15904647896,7.88041317347,0.0,8.34152022915,10.0650221343,6.92178533455,1.16561252852,0.0,5.75617280603
 07/04  03:00:00,39.1494476937,6.08309532638,7.12046442026,0.0,8.34152022915,10.0650221343,1.51174171061,1.49174171061,0.0,0.02
 07/04  04:00:00,40.1746652093,6.02762314123,6.59454187256,0.0,8.34152022915,11.6705166398,7.55048914908,1.78912317537,0.0,5.76136597371
 07/04  05:00:00,38.4477764839,5.99378885694,6.39518365661,0.0,8.80141237637,15.3678112995,7.60673261525,1.84031642613,0.0,5.76641618913
 07/04  06:00:00,58.2363911036,6.17306709673,7.91193230734,0.0,18.5082010057,25.6353820695,7.59017666422,1.81444502451,0.0,5.7757316397
 07/04  07:00:00,77.9996351314,6.53333028053,10.8601519897,0.0,19.4926561212,41.1001056674,13.0957767583,1.5105063586,0.0,11.5852703997
 07/04  08:00:00,107.563985701,6.98138251267,16.2190894044,0.0,26.3286599382,57.9988325916,29.4615165781,0.0,0.0,29.4615165781
 07/04  09:00:00,92.3599327715,6.72313580103,16.5466714308,0.0,26.2443270014,42.8153538416,47.3478750874,0.0,18.025,29.3228750874
 07/04  10:00:00,65.1106998988,6.30333013235,13.5918506631,0.0,21.7447113004,23.4437158914,41.6529931299,0.226197573506,18.025,23.4017955564
 07/04  11:00:00,62.2005290234,6.25492105687,13.1321144539,0.0,19.3449162599,23.4437158914,35.8282031437,0.279267557592,18.025,17.5239355861
 07/04  12:00:00,62.3223974587,6.2634118388,13.1033156586,0.0,19.190480192,23.7425572507,36.0485753184,0.535572453236,18.025,17.4880028652
