Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  13:00:00,62.847792048,6.30830173171,13.5577027577,0.0,19.260583323,23.698576057,41.337205593,0.0,18.025,23.312205593
 07/04  14:00:00,63.3703250614,6.34808234615,14.0404520668,0.0,19.260583323,23.698576057,35.512789641,0.0,18.025,17.487789641
 07/04  15:00:00,63.3630805167,6.36906758504,14.3021704756,0.0,19.260583323,23.4086260847,35.5141401826,0.0,18.025,17.4891401826
 07/04  16:00:00,67.0866896887,6.36693956809,13.5765992345,0.0,19.260583323,27.8781056672,23.7860780163,0.0,18.025,5.7610780163
 07/04  17:00:00,74.8913989395,6.52962353395,12.5961507782,0.0,18.1807569449,37.5792895564,5.76518469841,0.0,0.0,5.76518469841
 07/04  18:00:00,90.9119921015,6.83989182637,14.4129010746,0.0,32.6059821062,37.0465235296,5.77950655746,0.00792272663623,0.0,5.77158383083
 07/04  19:00:00,92.8391249588,7.03940823157,15.9094364625,0.0,36.8143715336,33.066984531,5.77984031695,0.0,0.0,5.77984031695
 07/04  20:00:00,104.860939285,7.224397803,16.7347534042,0.0,36.43363367,38.8072253906,11.8840483175,0.342288476007,0.0,11.5417598415
 07/04  21:00:00,103.769273016,7.20532551863,16.1348731266,0.0,36.0963922311,36.7877557581,6.9897500393,1.20794819334,0.0,5.78180184596
 07/04  22:00:00,78.9797962845,6.80820739563,13.0626438013,0.0,30.9507766546,20.6087787026,13.2617031544,1.67740546129,0.0,11.5842976932
 07/04  23:00:00,53.0923167374,6.41182957325,10.0059872013,0.0,17.4250845679,11.7056064465,7.76745945517,1.99077507547,0.0,5.7766843797
 07/04  24:00:00,45.3530566416,6.25444640946,8.53256374477,0.0,12.925468867,10.100111941,8.27688092737,2.51558901925,0.0,5.76129190812
 07/05  01:00:00,41.0147161673,6.11064084208,7.21805771373,0.0,10.0992000411,10.047477231,3.3157954982,3.2957954982,0.0,0.02
 07/05  02:00:00,38.0569495334,6.00055465502,6.2299283655,0.0,8.25718729233,10.0299323277,9.82730928109,4.07111324345,0.0,5.75619603765
 07/05  03:00:00,37.2867713162,5.92688226091,5.53342829449,0.0,8.25718729233,10.0299323277,4.90996378785,4.88996378785,0.0,0.02
 07/05  04:00:00,38.2920679111,5.86671251837,4.99228174851,0.0,8.25718729233,11.6354268332,11.3926089317,5.63135511433,0.0,5.76125381739
 07/05  05:00:00,40.509059372,5.89056479668,5.25775134987,0.0,12.1011305571,15.3678112995,11.0194468855,5.24292752502,0.0,5.77651936046
 07/05  06:00:00,73.2229828387,6.46197176921,9.75597590103,0.0,19.7275818095,37.2640762949,15.2319731916,3.64723034993,0.0,11.5847428417
 07/05  07:00:00,96.5885006389,6.93199306282,14.0473416892,0.0,24.3117294858,51.2795993405,18.5536688006,1.12606541019,0.0,17.4276033904
 07/05  08:00:00,85.153484792,6.52806708795,14.2913222288,0.0,23.6694662846,40.6342015617,23.4728658034,0.0094822967536,0.0,23.4633835067
 07/05  09:00:00,83.5943106271,6.56242552637,17.705119891,0.0,23.6694662846,35.6302164847,41.4224627929,0.0,18.025,23.3974627929
 07/05  10:00:00,65.5901747647,6.39156305289,17.4685359666,0.0,18.7433767983,22.9618409725,41.3827148654,0.0,18.025,23.3577148654
 07/05  11:00:00,66.3018239681,6.45429354632,18.1196867594,0.0,18.7433767983,22.9618409725,35.5150825983,0.0,18.025,17.4900825983
 07/05  12:00:00,67.7731177645,6.55381213624,19.4480125853,0.0,18.5889407304,23.1597249699,35.5138242925,0.0,18.025,17.4888242925
 07/05  13:00:00,69.8623650509,6.67719308752,21.16737805,0.0,18.7433767983,23.2517909448,36.0647913855,0.0,18.025,18.0397913855
 07/05  14:00:00,70.9997017049,6.75712790662,22.2247822451,0.0,18.7433767983,23.2517909448,40.7834245693,0.0,18.025,22.7584245693
 07/05  15:00:00,71.7141495502,6.84519744692,23.1411073657,0.0,18.7433767983,22.9618409725,35.5128039749,0.0,18.025,17.4878039749
 07/05  16:00:00,75.3541074834,6.89992859296,22.2750195858,0.0,18.7433767983,27.431320555,23.7861621233,0.0,18.025,5.76116212328
 07/05  17:00:00,86.3832958767,7.12064206156,20.8952644393,0.0,17.6635504202,40.6971502883,5.7714009586,0.0,0.0,5.7714009586
 07/05  18:00:00,94.1039295928,7.3403653494,21.8913956842,0.0,27.5259009287,37.3340067412,11.5741769928,0.0,0.0,11.5741769928
 07/05  19:00:00,97.5205894891,7.49892997668,22.8241628924,0.0,33.8341110165,33.3544677425,5.78138783477,0.0,0.0,5.78138783477
 07/05  20:00:00,110.635414964,7.63985800408,21.9919051753,0.0,36.5179666069,38.8247702939,5.78060353609,0.0,0.0,5.78060353609
 07/05  21:00:00,106.072577488,7.62231788494,21.0776083385,0.0,32.965339924,36.8579353714,11.5849425658,0.0,0.0,11.5849425658
 07/05  22:00:00,78.2651290599,7.15939059722,17.2802640142,0.0,25.6355707503,20.6438685092,11.5531756327,0.0,0.0,11.5531756327
 07/05  23:00:00,54.7438736534,6.73131149365,13.7400935528,0.0,15.0252895274,11.7056064465,5.76643368909,0.0,0.0,5.76643368909
 07/05  24:00:00,47.7399303626,6.54306509568,11.9501494814,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,44.7792002672,6.41478966384,10.6783898824,0.0,10.0992000411,10.047477231,5.75618896785,0.0,0.0,5.75618896785
 07/06  02:00:00,41.7409641908,6.30405217322,9.61045475455,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,40.9522734934,6.23178503328,8.89402610214,0.0,8.25718729233,10.0299323277,5.75617130223,0.0,0.0,5.75617130223
 07/06  04:00:00,41.9894083228,6.17770520673,8.37863495725,0.0,8.25718729233,11.6354268332,5.98021446685,0.219315712205,0.0,5.76089875464
 07/06  05:00:00,44.2794166784,6.2089839669,8.70969604552,0.0,12.1011305571,15.3678112995,6.14395579858,0.367424636381,0.0,5.7765311622
 07/06  06:00:00,77.0408210524,6.78414025846,13.2516621316,0.0,19.7275818095,37.2640762949,11.9529925695,0.370789899869,0.0,11.5822026696
 07/06  07:00:00,100.041743868,7.21458322314,17.2180176326,0.0,24.3117294858,51.2795993405,11.6250155648,0.0,0.0,11.6250155648
 07/06  08:00:00,88.9579834771,6.78978268808,17.8341165996,0.0,23.6694662846,40.6342015617,29.3241942602,0.0,0.0,29.3241942602
 07/06  09:00:00,87.7242880413,6.81305273008,21.5844750765,0.0,23.6694662846,35.6302164847,41.4175968235,0.0,18.025,23.3925968235
 07/06  10:00:00,69.3728467817,6.6191480187,21.0236341462,0.0,18.7433767983,22.9618409725,35.547524268,0.0,18.025,17.522524268
 07/06  11:00:00,70.9647842861,6.67605209374,22.560892348,0.0,18.7433767983,22.9618409725,35.5150995892,0.0,18.025,17.4900995892
 07/06  12:00:00,72.4387409151,6.76206940025,23.9053855087,0.0,18.5889407304,23.1597249699,41.3356863106,0.0,18.025,23.3106863106
 07/06  13:00:00,73.5293125333,6.80414992431,24.7073725796,0.0,18.7433767983,23.2517909448,35.5114751972,0.0,18.025,17.4864751972
 07/06  14:00:00,74.5067210377,6.88358856112,25.6053410263,0.0,18.7433767983,23.2517909448,35.511307821,0.0,18.025,17.486307821
 07/06  15:00:00,74.3392696244,6.91856100421,25.6928689653,0.0,18.7433767983,22.9618409725,35.5110941589,0.0,18.025,17.4860941589
 07/06  16:00:00,76.3713299784,6.89425996375,23.297921995,0.0,18.7433767983,27.431320555,23.7860348937,0.0,18.025,5.76103489367
 07/06  17:00:00,87.4849161771,7.14167730013,21.975858425,0.0,17.6635504202,40.6971502883,5.7710603433,0.0,0.0,5.7710603433
 07/06  18:00:00,92.4851516462,7.2776418938,20.3353526771,0.0,27.5259009287,37.3340067412,11.5735036255,0.0,0.0,11.5735036255
 07/06  19:00:00,94.3490849147,7.34322779761,19.8083726588,0.0,33.8341110165,33.3544677425,5.78101231486,0.0,0.0,5.78101231486
 07/06  20:00:00,108.109275881,7.47147458728,19.6341539246,0.0,36.5179666069,38.8247702939,11.6263647338,0.0841834591324,0.0,11.5421812747
 07/06  21:00:00,103.290612754,7.42641224532,18.491563202,0.0,32.965339924,36.8579353714,12.2931743254,0.709021954965,0.0,11.5841523704
 07/06  22:00:00,75.4087746342,6.94587487639,14.6374418474,0.0,25.6355707503,20.6438685092,7.05713010842,1.27114079321,0.0,5.78598931522
 07/06  23:00:00,51.8840207725,6.51403569855,11.0975205796,0.0,15.0252895274,11.7056064465,7.41280944641,1.64647200592,0.0,5.76633744048
 07/06  24:00:00,44.8261240938,6.32185196261,9.2575552484,0.0,11.6412384099,10.0650221343,7.73540875334,1.97414154239,0.0,5.76126721095
 07/07  01:00:00,41.8702148867,6.18963579333,7.99456844902,0.0,10.0992000411,10.047477231,2.31878616113,2.29878616113,0.0,0.02
 07/07  02:00:00,38.8347604547,6.07354706119,6.93475363017,0.0,8.25718729233,10.0299323277,8.83689738453,3.08088056731,0.0,5.75601681722
 07/07  03:00:00,37.9735352289,5.99214446846,6.154937203,0.0,8.25718729233,10.0299323277,4.03466460879,4.01466460879,0.0,0.02
 07/07  04:00:00,38.9253241396,5.92833936891,5.56391994767,0.0,8.25718729233,11.6354268332,10.6042361927,4.8439003934,0.0,5.76033579925
 07/07  05:00:00,41.0266750727,5.94369282521,5.72225528269,0.0,12.1011305571,15.3678112995,10.3090678777,4.53288591026,0.0,5.77618196741
 07/07  06:00:00,73.8640413456,6.52474560357,10.3342884044,0.0,19.7275818095,37.2640762949,14.0779867856,2.49363333186,0.0,11.5843534537
 07/07  07:00:00,97.1629799735,6.98568347564,14.5681676386,0.0,24.3117294858,51.2795993405,18.1706508517,0.742169734158,0.0,17.4284811175
 07/07  08:00:00,84.8596742566,6.53589852136,13.9897060967,0.0,23.6694662846,40.6342015617,23.4617249718,0.0,0.0,23.4617249718
 07/07  09:00:00,82.0300470339,6.53015599526,16.1731441545,0.0,23.6694662846,35.6302164847,41.4201993303,0.0,18.025,23.3951993303
 07/07  10:00:00,63.3443953428,6.31900808185,15.2953247935,0.0,18.7433767983,22.9618409725,41.381886356,0.0,18.025,23.356886356
 07/07  11:00:00,63.3755166358,6.33444344969,15.3132379813,0.0,18.7433767983,22.9618409725,35.5151540886,0.0,18.025,17.4901540886
 07/07  12:00:00,64.0594333428,6.38343063912,15.904719537,0.0,18.5889407304,23.1597249699,35.5147550042,0.0,18.025,17.4897550042
 07/07  13:00:00,64.2724591517,6.43487282663,15.8197995697,0.0,18.7433767983,23.2517909448,35.5099163358,0.0,18.025,17.4849163358
 07/07  14:00:00,64.8990513535,6.46130242732,16.4199658775,0.0,18.7433767983,23.2517909448,41.3328439303,0.0,18.025,23.3078439303
 07/07  15:00:00,65.1286027202,6.52103500862,16.879733603,0.0,18.7433767983,22.9618409725,35.5131898296,0.0,18.025,17.4881898296
 07/07  16:00:00,68.48477878,6.52727201665,15.7783570404,0.0,18.7433767983,27.431320555,23.7860388808,0.0,18.025,5.76103888084
 07/07  17:00:00,79.7831400428,6.73219536054,14.683567342,0.0,17.6635504202,40.6971502883,5.77131602063,0.0,0.0,5.77131602063
 07/07  18:00:00,87.1748125595,6.92193919199,15.3807310745,0.0,27.5259009287,37.3340067412,5.79682948472,0.0,0.0,5.79682948472
 07/07  19:00:00,90.5053933747,7.06186822698,16.2460456674,0.0,33.8341110165,33.3544677425,11.5425388962,0.0,0.0,11.5425388962
 07/07  20:00:00,105.227793214,7.24896227922,16.9751975252,0.0,36.5179666069,38.8247702939,6.05024522182,0.269207486187,0.0,5.78103773563
 07/07  21:00:00,101.779967844,7.29672147513,17.1106211158,0.0,32.965339924,36.8579353714,12.2238774515,0.63991733388,0.0,11.5839601176
 07/07  22:00:00,74.9700333295,6.89396837687,14.2506140816,0.0,25.6355707503,20.6438685092,12.1049802052,0.552332132925,0.0,11.5526480723
 07/07  23:00:00,52.2930140084,6.52317174285,11.4973864979,0.0,15.0252895274,11.7056064465,0.323453743281,0.303453743281,0.0,0.02
 07/07  24:00:00,45.9833149277,6.38657128588,10.3500329582,0.0,11.6412384099,10.0650221343,5.79232943874,0.0310841655471,0.0,5.76124527319
 07/08  01:00:00,46.7936633561,6.34734999313,10.0008195271,0.0,12.8411359301,10.0650221343,5.75597800909,0.0,0.0,5.75597800909
 07/08  02:00:00,41.5063291967,6.25891251985,9.42096618337,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,41.3882237804,6.23235491588,9.32941267347,0.0,8.25718729233,10.0299323277,5.75563252547,0.0,0.0,5.75563252547
 07/08  04:00:00,43.1544605617,6.2292535181,9.4921513966,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,42.3848476003,6.25479332578,10.1906974804,0.0,8.71707943955,15.3327214929,5.76551353231,0.0,0.0,5.76551353231
 07/08  06:00:00,63.3889108932,6.5105229436,12.7270259238,0.0,18.5082010057,25.6353820695,5.77641250974,0.0,0.0,5.77641250974
 07/08  07:00:00,85.8159046332,7.02194331624,18.3072882236,0.0,19.4083231844,41.0650158608,11.5837336131,0.0,0.0,11.5837336131
 07/08  08:00:00,120.34561024,7.6401713746,28.341997917,0.0,26.3286599382,57.9988325916,29.4534292593,0.0,0.0,29.4534292593
 07/08  09:00:00,104.16942137,7.32956537901,27.6303615119,0.0,26.3286599382,42.8504436482,47.3388594281,0.0,18.025,29.3138594281
 07/08  10:00:00,76.9529760373,6.90620623392,24.8312841766,0.0,21.7447113004,23.4437158914,41.4229732719,0.0,18.025,23.3979732719
 07/08  11:00:00,76.7074374175,6.96508076692,26.9886013662,0.0,19.3027497915,23.426170988,35.546176563,0.0,18.025,17.521176563
 07/08  12:00:00,78.8877976311,7.07864859103,28.9132084133,0.0,19.1483137236,23.7250123474,35.5100460808,0.0,18.025,17.4850460808
 07/08  13:00:00,82.4118736072,7.21206292558,32.1583292746,0.0,19.3027497915,23.7161209604,41.3344460381,0.0,18.025,23.3094460381
 07/08  14:00:00,83.9874511888,7.27591925259,33.6700476019,0.0,19.3027497915,23.7161209604,35.5103781085,0.0,18.025,17.4853781085
 07/08  15:00:00,74.0977032638,6.94043921894,24.4057294907,0.0,19.3027497915,23.426170988,35.5120563371,0.0,18.025,17.4870563371
 07/08  16:00:00,70.2186987708,6.61817937423,16.3976718575,0.0,19.3027497915,27.8956505705,23.7858880235,0.0,18.025,5.76088802348
 07/08  17:00:00,76.8577873582,6.71410742664,14.3183648893,0.0,18.2229234133,37.5968344597,5.76608381591,0.0,0.0,5.76608381591
 07/08  18:00:00,92.658528159,7.00135695782,15.8785755392,0.0,32.690315043,37.0816133363,5.77919681191,0.00822560937968,0.0,5.77097120253
 07/08  19:00:00,93.8452427209,7.14933129016,16.8056680405,0.0,36.8143715336,33.066984531,5.87137086226,0.0901758949666,0.0,5.7811949673
 07/08  20:00:00,105.336314332,7.29422713009,17.2597606616,0.0,36.3493007332,38.7721355839,7.04720029218,1.26602866983,0.0,5.78117162235
 07/08  21:00:00,104.19409495,7.24082221252,16.4048105987,0.0,36.1807251679,36.8228455648,13.5466761023,2.00395611611,0.0,11.5427199862
 07/08  22:00:00,79.2513985571,6.82926269281,13.1938235985,0.0,31.0351095914,20.6438685092,13.8726872053,2.28932247698,0.0,11.5833647283
 07/08  23:00:00,53.2449389359,6.43126367187,10.1392068359,0.0,17.4250845679,11.7056064465,8.35166639685,2.5753209421,0.0,5.77634545475
 07/08  24:00:00,45.4684258296,6.28131297175,8.74050917842,0.0,12.8411359301,10.0650221343,8.71649548729,2.95535989653,0.0,5.76113559076
 07/09  01:00:00,44.5671291403,6.18573571361,7.81648514276,0.0,12.925468867,10.100111941,3.32689982516,3.30689982516,0.0,0.02
 07/09  02:00:00,38.7541323381,6.05857502641,6.74968162497,0.0,8.34152022915,10.0650221343,9.40164458441,3.64572374585,0.0,5.75592083856
 07/09  03:00:00,38.0654046188,5.99009460701,6.12944066882,0.0,8.34152022915,10.0650221343,4.04453774759,4.02453774759,0.0,0.02
 07/09  04:00:00,39.2280692466,5.94375977245,5.73182978591,0.0,8.34152022915,11.6705166398,10.0861190782,4.32561885001,0.0,5.7605002282
 07/09  05:00:00,37.6277257124,5.91817362739,5.65077670827,0.0,8.80141237637,15.3678112995,9.48973161575,3.7236156064,0.0,5.76611600935
 07/09  06:00:00,57.5093321658,6.1027277797,7.25525135882,0.0,18.5082010057,25.6353820695,8.98402456404,3.20770148829,0.0,5.77632307575
 07/09  07:00:00,77.5317538127,6.48566230421,10.4400079208,0.0,19.4926561212,41.1001056674,13.5356892193,1.95370802248,0.0,11.5819811968
 07/09  08:00:00,107.216788564,6.9411699321,15.9121964705,0.0,26.3286599382,57.9988325916,29.4485552051,0.0,0.0,29.4485552051
 07/09  09:00:00,92.2154216971,6.69580195462,16.4295609906,0.0,26.2443270014,42.8153538416,41.4822864886,0.0,18.025,23.4572864886
 07/09  10:00:00,65.0496403711,6.2846412283,13.5495224136,0.0,21.7447113004,23.4437158914,41.4223133391,0.0,18.025,23.3973133391
 07/09  11:00:00,62.4446288617,6.26498012177,13.3661874934,0.0,19.3449162599,23.4437158914,41.3787194959,0.0,18.025,23.3537194959
 07/09  12:00:00,63.1602644333,6.33106282303,13.8735560585,0.0,19.190480192,23.7425572507,35.5128729758,0.0,18.025,17.4878729758
 07/09  13:00:00,63.3314905226,6.33964465907,14.0100755762,0.0,19.260583323,23.698576057,35.5117974211,0.0,18.025,17.4867974211
 07/09  14:00:00,64.0699093504,6.38975865188,14.6983823104,0.0,19.260583323,23.698576057,35.5089597957,0.0,18.025,17.4839597957
 07/09  15:00:00,65.0413023819,6.47588980658,15.8735965679,0.0,19.260583323,23.4086260847,41.3331407193,0.0,18.025,23.3081407193
 07/09  16:00:00,69.4060660416,6.53030823907,15.7326284172,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,77.5117238073,6.73336229684,15.0127623971,0.0,18.1807569449,37.5792895564,5.76602223328,0.0,0.0,5.76602223328
 07/09  18:00:00,93.0375182962,7.03339059002,16.344960107,0.0,32.6059821062,37.0465235296,5.77797126694,0.00691593911693,0.0,5.77105532782
 07/09  19:00:00,94.1651688476,7.1960592948,17.0788691723,0.0,36.8143715336,33.066984531,11.541335706,0.0,0.0,11.541335706
 07/09  20:00:00,105.469000843,7.32870096331,17.2385592054,0.0,36.43363367,38.8072253906,6.56818033694,0.788098999246,0.0,5.7800813377
 07/09  21:00:00,104.069673511,7.27300981622,16.3676380189,0.0,36.0963922311,36.7877557581,7.62358018226,1.84268286792,0.0,5.78089731434
 07/09  22:00:00,79.0642685204,6.8497784525,13.1056129495,0.0,30.9507766546,20.6087787026,14.0308337389,2.44700007479,0.0,11.5838336641
 07/09  23:00:00,53.0025613982,6.42837182373,9.89972815114,0.0,17.4250845679,11.7056064465,9.15427248119,3.378011583,0.0,5.77626089819
 07/09  24:00:00,45.0613631671,6.24786401893,8.24747690113,0.0,12.925468867,10.100111941,10.1836073067,4.42248086338,0.0,5.7611264433
 07/10  01:00:00,40.5589745991,6.08636887608,6.78659966569,0.0,10.0992000411,10.047477231,11.1985777006,5.44279886626,0.0,5.75577883438
 07/10  02:00:00,37.4668940492,5.96228214778,5.67816762956,0.0,8.25718729233,10.0299323277,6.40684415225,6.38684415225,0.0,0.02
 07/10  03:00:00,36.5696717414,5.87573975246,4.86748257862,0.0,8.25718729233,10.0299323277,13.134910527,7.37888791445,0.0,5.7560226125
 07/10  04:00:00,37.4716427198,5.80474118492,4.23385487816,0.0,8.25718729233,11.6354268332,8.30694902133,8.28694902133,0.0,0.02
 07/10  05:00:00,39.5530414697,5.81202229256,4.38031252713,0.0,12.1011305571,15.3678112995,13.8494040116,8.07317677459,0.0,5.77622723704
 07/10  06:00:00,72.7171678518,6.41768843912,9.29451331881,0.0,19.7275818095,37.2640762949,15.4470792663,3.86374123022,0.0,11.5833380361
 07/10  07:00:00,96.6357597825,6.92820100114,14.0984869407,0.0,24.3117294858,51.2795993405,17.9694289051,0.543664517156,0.0,17.4257643879
 07/10  08:00:00,85.4714562381,6.53066273512,14.6067584376,0.0,23.6694662846,40.6342015617,23.4694250455,0.0107928747928,0.0,23.4586321707
 07/10  09:00:00,84.6489118166,6.58969635363,18.7324925739,0.0,23.6694662846,35.6302164847,41.4179962578,0.0,18.025,23.3929962578
 07/10  10:00:00,67.2289199569,6.44733065144,19.0515475044,0.0,18.7433767983,22.9618409725,41.3781527164,0.0,18.025,23.3531527164
 07/10  11:00:00,68.1569433771,6.51847603009,19.9106454363,0.0,18.7433767983,22.9618409725,35.5129720641,0.0,18.025,17.4879720641
 07/10  12:00:00,68.8920732422,6.58279757304,20.5380037351,0.0,18.5889407304,23.1597249699,35.5113464837,0.0,18.025,17.4863464837
 07/10  13:00:00,70.8262281051,6.67964244393,22.1288133884,0.0,18.7433767983,23.2517909448,35.5088584259,0.0,18.025,17.4838584259
 07/10  14:00:00,70.6712962455,6.69937894724,21.9541470132,0.0,18.7433767983,23.2517909448,41.3328637336,0.0,18.025,23.3078637336
 07/10  15:00:00,69.8811859356,6.73457738983,21.4187858175,0.0,18.7433767983,22.9618409725,35.509029806,0.0,18.025,17.484029806
 07/10  16:00:00,74.0182232081,6.79394294533,21.0451434028,0.0,18.7433767983,27.431320555,23.7857438267,0.0,18.025,5.7607438267
 07/10  17:00:00,86.0625679522,7.04581737443,20.6493942062,0.0,17.6635504202,40.6971502883,5.77085539169,0.0,0.0,5.77085539169
 07/10  18:00:00,91.8492110121,7.20969965867,19.7674060162,0.0,27.5259009287,37.3340067412,5.79601800412,0.0,0.0,5.79601800412
 07/10  19:00:00,94.3962114188,7.33855908594,19.8601994881,0.0,33.8341110165,33.3544677425,11.5422523271,0.0,0.0,11.5422523271
 07/10  20:00:00,108.492454216,7.48914437366,19.9997033405,0.0,36.5179666069,38.8247702939,5.79991948791,0.0189653107535,0.0,5.78095417715
 07/10  21:00:00,104.07136467,7.47513828428,19.2236417258,0.0,32.965339924,36.8579353714,11.58301701,0.0,0.0,11.58301701
 07/10  22:00:00,76.2813290828,7.00986327898,15.4460445049,0.0,25.6355707503,20.6438685092,11.6394024821,0.0872597682303,0.0,11.5521427139
 07/10  23:00:00,52.7811091571,6.57782333017,11.9308468545,0.0,15.0252895274,11.7056064465,0.540154222962,0.520154222962,0.0,0.02
 07/10  24:00:00,45.682558373,6.38337118366,10.0524899311,0.0,11.6412384099,10.0650221343,6.68728016557,0.926252050125,0.0,5.76102811545
 07/11  01:00:00,42.6434758146,6.2483004801,8.70917191351,0.0,10.0992000411,10.047477231,7.06192468098,1.30604133235,0.0,5.75588334863
 07/11  02:00:00,39.5385926748,6.12958806946,7.58256394291,0.0,8.25718729233,10.0299323277,1.68931532326,1.66931532326,0.0,0.02
 07/11  03:00:00,38.6655583783,6.04758238191,6.7915295387,0.0,8.25718729233,10.0299323277,7.82313000668,2.06762176068,0.0,5.755508246
 07/11  04:00:00,39.6007557306,5.98287624479,6.18483695093,0.0,8.25718729233,11.6354268332,2.96610745886,2.94610745886,0.0,0.02
 07/11  05:00:00,41.705430752,5.99942010851,6.34531106567,0.0,12.1011305571,15.3678112995,14.3216094378,2.78999672005,0.0,11.5316127177
 07/11  06:00:00,74.3830595037,6.5693932104,10.8087129312,0.0,19.7275818095,37.2640762949,7.91487288152,2.11329154028,0.0,5.80158134124
 07/11  07:00:00,99.1307186462,7.12025285665,16.4014116598,0.0,24.3117294858,51.2795993405,17.6156419611,0.190215024269,0.0,17.4254269368
 07/11  08:00:00,90.0714959361,6.78023358223,18.9572386832,0.0,23.6694662846,40.6342015617,23.4563474519,0.0,0.0,23.4563474519
 07/11  09:00:00,90.2619256745,6.88220282975,24.0530082143,0.0,23.6694662846,35.6302164847,41.4175669965,0.0,18.025,23.3925669965
 07/11  10:00:00,71.6398582513,6.67373375547,23.2360888861,0.0,18.7433767983,22.9618409725,41.3774204326,0.0,18.025,23.3524204326
 07/11  11:00:00,71.1466203963,6.67409453688,22.7447079739,0.0,18.7433767983,22.9618409725,35.5123232641,0.0,18.025,17.4873232641
 07/11  12:00:00,71.2597847121,6.69336003472,22.7951569827,0.0,18.5889407304,23.1597249699,35.5106249985,0.0,18.025,17.4856249985
 07/11  13:00:00,73.4517069459,6.81715887901,24.6167797043,0.0,18.7433767983,23.2517909448,35.5080724697,0.0,18.025,17.4830724697
 07/11  14:00:00,73.1005290468,6.81285688616,24.2699057984,0.0,18.7433767983,23.2517909448,41.3316952946,0.0,18.025,23.3066952946
 07/11  15:00:00,73.3682630739,6.88460937051,24.7558352652,0.0,18.7433767983,22.9618409725,35.5112891044,0.0,18.025,17.4862891044
 07/11  16:00:00,78.1563901343,6.9678400466,25.0094176971,0.0,18.7433767983,27.431320555,23.7858061265,0.0,18.025,5.76080612651
 07/11  17:00:00,90.3197853087,7.25481290263,24.6976222535,0.0,17.6635504202,40.6971502883,5.77090576162,0.0,0.0,5.77090576162
 07/11  18:00:00,96.5242639488,7.45572948153,24.1964407978,0.0,27.5259009287,37.3340067412,5.7964007859,0.0,0.0,5.7964007859
 07/11  19:00:00,99.0218650272,7.60493639284,24.2194844945,0.0,33.8341110165,33.3544677425,11.5418682141,0.0,0.0,11.5418682141
 07/11  20:00:00,112.243982876,7.75382021627,23.4865645168,0.0,36.5179666069,38.8247702939,5.78063614036,0.0,0.0,5.78063614036
 07/11  21:00:00,107.520020553,7.72029775312,22.4271499298,0.0,32.965339924,36.8579353714,11.5825813385,0.0,0.0,11.5825813385
 07/11  22:00:00,79.1680827598,7.22375767728,18.1189144836,0.0,25.6355707503,20.6438685092,5.78630062578,0.0,0.0,5.78630062578
 07/11  23:00:00,55.3140170189,6.76806404159,14.2735189173,0.0,15.0252895274,11.7056064465,5.76602282016,0.0,0.0,5.76602282016
 07/11  24:00:00,48.0461115048,6.56433242514,12.2350852872,0.0,11.6412384099,10.0650221343,5.7599617709,0.0,0.0,5.7599617709
 07/12  01:00:00,44.8786141154,6.42229275504,10.7703222331,0.0,10.0992000411,10.047477231,5.75588365488,0.0,0.0,5.75588365488
 07/12  02:00:00,41.6570522331,6.29608893203,9.53452474687,0.0,8.25718729233,10.0299323277,0.178802896823,0.158802896823,0.0,0.02
 07/12  03:00:00,40.6665664819,6.20857876657,8.63154532225,0.0,8.25718729233,10.0299323277,6.34216365853,0.586361021241,0.0,5.75580263729
 07/12  04:00:00,41.478761211,6.13750997919,7.9082127656,0.0,8.25718729233,11.6354268332,0.988131592672,0.968131592672,0.0,0.02
 07/12  05:00:00,43.5757715184,6.15386978795,8.06121026613,0.0,12.1011305571,15.3678112995,6.87077759619,1.09469997218,0.0,5.77607762401
 07/12  06:00:00,77.4001725955,6.79450629174,13.6007252395,0.0,19.7275818095,37.2640762949,11.7603484609,0.177688831409,0.0,11.5826596295
 07/12  07:00:00,103.75920799,7.40696942897,20.7431985842,0.0,24.3117294858,51.2795993405,17.4249555295,0.0,0.0,17.4249555295
 07/12  08:00:00,95.9843838194,7.04991533787,24.6004563756,0.0,23.6694662846,40.6342015617,23.4559589099,0.0,0.0,23.4559589099
 07/12  09:00:00,94.8812670714,7.09956240569,28.4549998097,0.0,23.6694662846,35.6302164847,41.4171664065,0.0,18.025,23.3921664065
 07/12  10:00:00,76.2889356074,6.9024598532,27.6564451577,0.0,18.7433767983,22.9618409725,41.3766714622,0.0,18.025,23.3516714622
 07/12  11:00:00,74.3781071449,6.85968387851,25.7906086913,0.0,18.7433767983,22.9618409725,35.5131905136,0.0,18.025,17.4881905136
 07/12  12:00:00,76.0319059281,6.93089772265,27.3297456456,0.0,18.5889407304,23.1597249699,35.5089537236,0.0,18.025,17.4839537236
 07/12  13:00:00,79.4372144476,7.08618414841,30.3332647338,0.0,18.7433767983,23.2517909448,35.5059408902,0.0,18.025,17.4809408902
 07/12  14:00:00,80.1492279234,7.15819343371,30.9732714894,0.0,18.7433767983,23.2517909448,41.3287215767,0.0,18.025,23.3037215767
 07/12  15:00:00,80.3325576647,7.21919562898,31.3855490414,0.0,18.7433767983,22.9618409725,35.5096341397,0.0,18.025,17.4846341397
 07/12  16:00:00,83.2086208644,7.22694862497,29.8025457195,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,93.7617291733,7.4472830015,27.9471013718,0.0,17.6635504202,40.6971502883,5.76963735604,0.0,0.0,5.76963735604
 07/12  18:00:00,100.179352697,7.64028858559,27.6669802113,0.0,27.5259009287,37.3340067412,11.5716646893,0.0,0.0,11.5716646893
 07/12  19:00:00,102.956250691,7.78577179522,27.9730424495,0.0,33.8341110165,33.3544677425,11.5410100199,0.0,0.0,11.5410100199
 07/12  20:00:00,116.032335339,7.95480725961,27.0739355625,0.0,36.5179666069,38.8247702939,5.77986085067,0.0,0.0,5.77986085067
 07/12  21:00:00,111.482698006,7.96503245079,26.1451080219,0.0,32.965339924,36.8579353714,11.58163509,0.0,0.0,11.58163509
 07/12  22:00:00,83.45418636,7.49472202544,22.1340654441,0.0,25.6355707503,20.6438685092,5.78605724397,0.0,0.0,5.78605724397
 07/12  23:00:00,59.5853538171,7.05846939053,18.2544535425,0.0,15.0252895274,11.7056064465,5.76593959608,0.0,0.0,5.76593959608
 07/12  24:00:00,52.6742834594,6.88051624746,16.5470762498,0.0,11.6412384099,10.0650221343,5.76066730078,0.0,0.0,5.76066730078
 07/13  01:00:00,49.8097697521,6.76260435302,15.3611729665,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,46.8701218429,6.66165563764,14.3820269598,0.0,8.25718729233,10.0299323277,5.7557112808,0.0,0.0,5.7557112808
 07/13  03:00:00,46.2718931997,6.60420741301,13.8412499236,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,47.509429384,6.5645153377,13.5118767815,0.0,8.25718729233,11.6354268332,5.76087382682,0.0,0.0,5.76087382682
 07/13  05:00:00,52.5068603974,6.6253239829,14.6368539558,0.0,12.1011305571,15.3678112995,5.77464857501,0.0,0.0,5.77464857501
 07/13  06:00:00,86.6803315542,7.35442592004,22.3209759048,0.0,19.7275818095,37.2640762949,11.5824247614,0.0,0.0,11.5824247614
 07/13  07:00:00,114.621553869,7.97867167878,31.0338560697,0.0,24.3117294858,51.2795993405,17.4232842017,0.0,0.0,17.4232842017
 07/13  08:00:00,106.852392044,7.59935659117,34.9190356478,0.0,23.6694662846,40.6342015617,23.4546997436,0.0,0.0,23.4546997436
 07/13  09:00:00,107.677694031,7.76444573605,40.5865515052,0.0,23.6694662846,35.6302164847,41.4126842382,0.0,18.025,23.3876842382
 07/13  10:00:00,89.8875155279,7.58569763546,40.5717931548,0.0,18.7433767983,22.9618409725,35.5439227639,0.0,18.025,17.5189227639
 07/13  11:00:00,91.6913389405,7.70462997327,42.2588982326,0.0,18.7433767983,22.9618409725,41.3347085167,0.0,18.025,23.3097085167
 07/13  12:00:00,93.9748892861,7.86865159292,44.3349804497,0.0,18.5889407304,23.1597249699,35.5099296066,0.0,18.025,17.4849296066
 07/13  13:00:00,95.4089756742,7.96512155702,45.4260917214,0.0,18.7433767983,23.2517909448,35.5089733342,0.0,18.025,17.4839733342
 07/13  14:00:00,96.8595300091,8.06663564824,46.7751327839,0.0,18.7433767983,23.2517909448,35.5056263323,0.0,18.025,17.4806263323
 07/13  15:00:00,98.3601541425,8.22147296976,48.4108719884,0.0,18.7433767983,22.9618409725,41.3282179,0.0,18.025,23.3032179
 07/13  16:00:00,102.384844514,8.28793389871,47.9177919199,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,116.108751103,8.68937518754,49.0520390588,0.0,17.6635504202,40.6971502883,5.77076854162,0.0,0.0,5.77076854162
 07/13  18:00:00,124.233177899,8.95529635871,50.4058071006,0.0,27.5259009287,37.3340067412,11.5717448056,0.0,0.0,11.5717448056
 07/13  19:00:00,125.953293942,9.04786164875,49.7080082636,0.0,33.8341110165,33.3544677425,5.78029601404,0.0,0.0,5.78029601404
 07/13  20:00:00,138.390079443,9.16824889403,48.2182436352,0.0,36.5179666069,38.8247702939,11.5405062135,0.0,0.0,11.5405062135
 07/13  21:00:00,132.111100557,9.07989466756,45.6586605448,0.0,32.965339924,36.8579353714,11.5813959414,0.0,0.0,11.5813959414
 07/13  22:00:00,101.320013026,8.43536499573,39.0592571425,0.0,25.6355707503,20.6438685092,5.78609926671,0.0,0.0,5.78609926671
 07/13  23:00:00,74.8805118351,7.83480537034,32.7732793826,0.0,15.0252895274,11.7056064465,5.7657970311,0.0,0.0,5.7657970311
 07/13  24:00:00,65.8742347326,7.55135270982,29.0761967934,0.0,11.6412384099,10.0650221343,5.76092443714,0.0,0.0,5.76092443714
 07/14  01:00:00,61.2698329535,7.35180620046,26.2320377288,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,56.7252477383,7.17487754015,23.7239327789,0.0,8.25718729233,10.0299323277,5.75572543614,0.0,0.0,5.75572543614
 07/14  03:00:00,54.5993646706,7.05199466126,21.7209390285,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,54.3646774155,6.95139715943,19.9802437962,0.0,8.25718729233,11.6354268332,5.76019673644,0.0,0.0,5.76019673644
 07/14  05:00:00,58.179695049,6.95854908143,19.9764710064,0.0,12.1011305571,15.3678112995,5.77554074499,0.0,0.0,5.77554074499
 07/14  06:00:00,89.7986302094,7.58080587233,25.2129056107,0.0,19.7275818095,37.2640762949,11.5814847975,0.0,0.0,11.5814847975
 07/14  07:00:00,115.282042072,8.09574251874,31.5772924425,0.0,24.3117294858,51.2795993405,17.423475715,0.0,0.0,17.423475715
 07/14  08:00:00,103.884024162,7.56752026017,31.982512748,0.0,23.6694662846,40.6342015617,23.4547320184,0.0,0.0,23.4547320184
 07/14  09:00:00,102.396375684,7.57969140588,35.489992989,0.0,23.6694662846,35.6302164847,41.4107692892,0.0,18.025,23.3857692892
 07/14  10:00:00,86.7075843693,7.49207121373,37.4854975567,0.0,18.7433767983,22.9618409725,35.5427715979,0.0,18.025,17.5177715979
 07/14  11:00:00,89.8321529763,7.62718951137,40.4771563163,0.0,18.7433767983,22.9618409725,35.5104076621,0.0,18.025,17.4854076621
 07/14  12:00:00,92.6822307338,7.80726203806,43.1037146001,0.0,18.5889407304,23.1597249699,41.3285788195,0.0,18.025,23.3035788195
 07/14  13:00:00,94.5574761887,7.93896631629,44.6007540173,0.0,18.7433767983,23.2517909448,35.509336728,0.0,18.025,17.484336728
 07/14  14:00:00,93.8040564887,7.92664821148,43.8596501609,0.0,18.7433767983,23.2517909448,35.5085616035,0.0,18.025,17.4835616035
 07/14  15:00:00,91.146533705,7.82741813931,41.5913068101,0.0,18.7433767983,22.9618409725,35.5091158786,0.0,18.025,17.4841158786
 07/14  16:00:00,92.3496068281,7.75434011532,38.4161513434,0.0,18.7433767983,27.431320555,23.7855677978,0.0,18.025,5.76056779778
 07/14  17:00:00,102.59293104,7.97834535415,36.2472583696,0.0,17.6635504202,40.6971502883,5.77065376718,0.0,0.0,5.77065376718
 07/14  18:00:00,107.859782443,8.11211319995,34.8756071607,0.0,27.5259009287,37.3340067412,11.5714173625,0.0,0.0,11.5714173625
 07/14  19:00:00,110.464357893,8.24915881251,35.0177837236,0.0,33.8341110165,33.3544677425,5.78035108325,0.0,0.0,5.78035108325
 07/14  20:00:00,123.432685969,8.40547423735,34.0236375339,0.0,36.5179666069,38.8247702939,5.78024516123,0.0,0.0,5.78024516123
 07/14  21:00:00,117.724915394,8.35641859158,31.9959628766,0.0,32.965339924,36.8579353714,11.582022789,0.0,0.0,11.582022789
 07/14  22:00:00,88.3439736497,7.81514817359,26.703438607,0.0,25.6355707503,20.6438685092,11.5503693057,0.0,0.0,11.5503693057
 07/14  23:00:00,63.1662012316,7.30741653065,21.5863646803,0.0,15.0252895274,11.7056064465,5.76589568651,0.0,0.0,5.76589568651
 07/14  24:00:00,55.0463624145,7.06711123683,18.7325746643,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,54.3768574129,6.94019951634,16.99118485,0.0,12.8411359301,10.0650221343,5.75579171065,0.0,0.0,5.75579171065
 07/15  02:00:00,47.5620431549,6.75515420742,14.9804607342,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,46.2205027931,6.64123155964,13.7528371991,0.0,8.25718729233,10.0299323277,5.75568089873,0.0,0.0,5.75568089873
 07/15  04:00:00,46.818298228,6.55315693174,12.8321119727,0.0,8.25718729233,11.6354268332,5.76020718797,0.0,0.0,5.76020718797
 07/15  05:00:00,46.8305587604,6.49864233705,12.5085980563,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,65.7846595664,6.73402818389,14.899318234,0.0,18.5082010057,25.6353820695,11.5315188969,0.0,0.0,11.5315188969
 07/15  07:00:00,88.348570709,7.22359806298,20.6383878134,0.0,19.4083231844,41.0650158608,5.8002945075,0.0,0.0,5.8002945075
 07/15  08:00:00,122.359930904,7.80633006468,30.1902756117,0.0,26.3286599382,57.9988325916,33.0917416848,0.0,0.0,33.0917416848
 07/15  09:00:00,109.122997168,7.62272171056,32.2908598745,0.0,26.3286599382,42.8504436482,43.6936381395,0.0,18.025,25.6686381395
 07/15  10:00:00,83.6848356878,7.28819263068,31.1812142765,0.0,21.7447113004,23.4437158914,41.4153124305,0.0,18.025,23.3903124305
 07/15  11:00:00,82.8363263869,7.36504832518,32.7175651259,0.0,19.3027497915,23.426170988,35.5418336909,0.0,18.025,17.5168336909
 07/15  12:00:00,85.359196364,7.52422019668,34.9390625323,0.0,19.1483137236,23.7250123474,35.5047867941,0.0,18.025,17.4797867941
 07/15  13:00:00,88.4861872303,7.67961750689,37.7651149769,0.0,19.3027497915,23.7161209604,41.3266137398,0.0,18.025,23.3016137398
 07/15  14:00:00,90.2701817234,7.80070138657,39.4280258416,0.0,19.3027497915,23.7161209604,35.5077925156,0.0,18.025,17.4827925156
 07/15  15:00:00,91.4982565598,7.91426518557,40.832484753,0.0,19.3027497915,23.426170988,35.5069801736,0.0,18.025,17.4819801736
 07/15  16:00:00,96.2603214625,7.98571580144,41.071786078,0.0,19.3027497915,27.8956505705,23.7855794927,0.0,18.025,5.76057949272
 07/15  17:00:00,104.708479901,8.21803427556,40.6651690064,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,121.014832281,8.61433768341,42.6219421049,0.0,32.690315043,37.0816133363,5.77064713672,0.0,0.0,5.77064713672
 07/15  19:00:00,121.599055675,8.79623610907,42.9126300415,0.0,36.8143715336,33.066984531,11.5412822123,0.0,0.0,11.5412822123
 07/15  20:00:00,130.601883972,8.87465905732,40.9449595623,0.0,36.3493007332,38.7721355839,5.780513908,0.0,0.0,5.780513908
 07/15  21:00:00,127.322518016,8.72981671681,38.0442996166,0.0,36.1807251679,36.8228455648,5.78048989502,0.0,0.0,5.78048989502
 07/15  22:00:00,99.9359443832,8.18001645766,32.5277031339,0.0,31.0351095914,20.6438685092,11.5818622159,0.0,0.0,11.5818622159
 07/15  23:00:00,71.3823273309,7.63765257758,27.0702542642,0.0,17.4250845679,11.7056064465,6.76386531942,0.0,0.0,6.76386531942
 07/15  24:00:00,61.7562132514,7.38028879489,23.9293523375,0.0,12.8411359301,10.0650221343,4.77452122188,0.0,0.0,4.77452122188
 07/16  01:00:00,59.1994096609,7.19592191006,21.4385944123,0.0,12.925468867,10.100111941,5.75558185775,0.0,0.0,5.75558185775
 07/16  02:00:00,51.8097220538,6.98464469016,18.8792296746,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,49.7778239466,6.85675261587,16.9752164686,0.0,8.34152022915,10.0650221343,5.75576263758,0.0,0.0,5.75576263758
 07/16  04:00:00,49.7474182236,6.75437231996,15.4405996882,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,49.5708184328,6.68774182936,14.9403390429,0.0,8.80141237637,15.3678112995,5.76573911984,0.0,0.0,5.76573911984
 07/16  06:00:00,68.7754167387,6.92202817196,17.7020835053,0.0,18.5082010057,25.6353820695,5.7756553082,0.0,0.0,5.7756553082
 07/16  07:00:00,93.0731480219,7.454769277,25.0123821564,0.0,19.4926561212,41.1001056674,11.5815957891,0.0,0.0,11.5815957891
 07/16  08:00:00,129.166342255,8.16507557303,36.6379558463,0.0,26.3286599382,57.9988325916,29.4394175808,0.0,0.0,29.4394175808
 07/16  09:00:00,117.621050774,8.07961957236,40.4514444798,0.0,26.2443270014,42.8153538416,47.3314581819,0.0,18.025,29.3064581819
 07/16  10:00:00,92.7539399291,7.76440688638,39.7741148691,0.0,21.7447113004,23.4437158914,35.5729001588,0.0,18.025,17.5479001588
 07/16  11:00:00,93.6098017703,7.93632946703,42.8600524697,0.0,19.3449162599,23.4437158914,41.3719881205,0.0,18.025,23.3469881205
 07/16  12:00:00,96.6535866746,8.12541257958,45.5725541311,0.0,19.190480192,23.7425572507,35.5079974407,0.0,18.025,17.4829974407
 07/16  13:00:00,98.1587668706,8.23585563782,46.9411696531,0.0,19.260583323,23.698576057,35.5063251253,0.0,18.025,17.4813251253
 07/16  14:00:00,99.5397401935,8.33946637473,48.218534321,0.0,19.260583323,23.698576057,41.3270348166,0.0,18.025,23.3020348166
 07/16  15:00:00,99.7146116747,8.38304235515,48.6397793952,0.0,19.260583323,23.4086260847,35.5080641811,0.0,18.025,17.4830641811
 07/16  16:00:00,103.637526294,8.41282314635,48.0816000271,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,110.951595465,8.59554295371,46.5904901591,0.0,18.1807569449,37.5792895564,5.76552943068,0.0,0.0,5.76552943068
 07/16  18:00:00,122.848097433,8.76258101242,44.4263912444,0.0,32.6059821062,37.0465235296,5.77068149816,0.0,0.0,5.77068149816
 07/16  19:00:00,123.151419061,8.89059602358,44.370640059,0.0,36.8143715336,33.066984531,11.5403893683,0.0,0.0,11.5403893683
 07/16  20:00:00,134.164417303,9.05622416837,44.2065101842,0.0,36.43363367,38.8072253906,5.77961628785,0.0,0.0,5.77961628785
 07/16  21:00:00,130.716816849,8.91655893482,41.3712884233,0.0,36.0963922311,36.7877557581,5.78034755802,0.0,0.0,5.78034755802
 07/16  22:00:00,103.462433376,8.36669755334,35.986943649,0.0,30.9507766546,20.6087787026,11.580562969,0.0,0.0,11.580562969
 07/16  23:00:00,75.2127326537,7.83080310474,30.7075181166,0.0,17.4250845679,11.7056064465,5.77556560849,0.0,0.0,5.77556560849
 07/16  24:00:00,65.8870143481,7.58091725056,27.7401027718,0.0,12.925468867,10.100111941,5.76073715093,0.0,0.0,5.76073715093
 07/17  01:00:00,60.0841477537,7.35659053086,25.0415732453,0.0,10.0992000411,10.047477231,5.75558376538,0.0,0.0,5.75558376538
 07/17  02:00:00,55.9543064794,7.18551750713,22.9423642473,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,54.2508665263,7.07140253235,21.3530368874,0.0,8.25718729233,10.0299323277,5.7554560044,0.0,0.0,5.7554560044
 07/17  04:00:00,54.3793615651,6.97790723403,19.9684348774,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,58.4407309332,6.99172571438,20.2043483531,0.0,12.1011305571,15.3678112995,5.77564046153,0.0,0.0,5.77564046153
 07/17  06:00:00,90.0514867772,7.60874681696,25.4378567547,0.0,19.7275818095,37.2640762949,11.5813122474,0.0,0.0,11.5813122474
 07/17  07:00:00,114.87934917,8.11355180241,31.1568334243,0.0,24.3117294858,51.2795993405,17.4220456832,0.0,0.0,17.4220456832
 07/17  08:00:00,103.735602066,7.6060184353,31.7956246879,0.0,23.6694662846,40.6342015617,23.4518004077,0.0,0.0,23.4518004077
 07/17  09:00:00,100.569930217,7.54849987847,33.6947636228,0.0,23.6694662846,35.6302164847,41.4105315475,0.0,18.025,23.3855315475
 07/17  10:00:00,81.6133066302,7.30771657474,32.5755875079,0.0,18.7433767983,22.9618409725,35.5417617508,0.0,18.025,17.5167617508
 07/17  11:00:00,82.1621272584,7.32490919146,33.1094219221,0.0,18.7433767983,22.9618409725,41.3318017953,0.0,18.025,23.3068017953
 07/17  12:00:00,83.1046748134,7.36097349722,33.972458763,0.0,18.5889407304,23.1597249699,35.5084390196,0.0,18.025,17.4834390196
 07/17  13:00:00,84.6180609778,7.42750423461,35.1728094521,0.0,18.7433767983,23.2517909448,35.5094273378,0.0,18.025,17.4844273378
 07/17  14:00:00,85.7474163826,7.49695693062,36.232711888,0.0,18.7433767983,23.2517909448,35.5065145662,0.0,18.025,17.4815145662
 07/17  15:00:00,85.2538463986,7.55221822909,35.9738324599,0.0,18.7433767983,22.9618409725,35.5055244872,0.0,18.025,17.4805244872
 07/17  16:00:00,90.4766261779,7.65153082174,36.6459924889,0.0,18.7433767983,27.431320555,23.7854955348,0.0,18.025,5.76049553482
 07/17  17:00:00,104.17975214,8.01755805363,37.7948820996,0.0,17.6635504202,40.6971502883,5.77041035665,0.0,0.0,5.77041035665
 07/17  18:00:00,110.543909603,8.23598056397,37.4358968632,0.0,27.5259009287,37.3340067412,11.5708929707,0.0,0.0,11.5708929707
 07/17  19:00:00,114.307374928,8.44556164241,38.6644207625,0.0,33.8341110165,33.3544677425,5.77934774862,0.0,0.0,5.77934774862
 07/17  20:00:00,127.827446778,8.63560616973,38.1882838927,0.0,36.5179666069,38.8247702939,11.5384440819,0.0,0.0,11.5384440819
 07/17  21:00:00,122.074644589,8.57868439891,36.1234617303,0.0,32.965339924,36.8579353714,5.80067249349,0.0,0.0,5.80067249349
 07/17  22:00:00,92.8589732788,8.02932941384,31.0042850795,0.0,25.6355707503,20.6438685092,11.5507079297,0.0,0.0,11.5507079297
 07/17  23:00:00,67.7921874136,7.51232928136,26.0074509304,0.0,15.0252895274,11.7056064465,5.76473557878,0.0,0.0,5.76473557878
 07/17  24:00:00,59.8557217043,7.27247583698,23.3365801965,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,56.2299421847,7.11092807939,21.4330319891,0.0,10.0992000411,10.047477231,5.75563129019,0.0,0.0,5.75563129019
 07/18  02:00:00,52.5033533409,6.96819469011,19.7087362973,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,51.0339138021,6.87214680926,18.3353434118,0.0,8.25718729233,10.0299323277,5.75559892981,0.0,0.0,5.75559892981
 07/18  04:00:00,51.2779852825,6.79110877015,17.0538556308,0.0,8.25718729233,11.6354268332,5.76065844546,0.0,0.0,5.76065844546
 07/18  05:00:00,55.7250126963,6.82225845642,17.6581043718,0.0,12.1011305571,15.3678112995,5.77547321033,0.0,0.0,5.77547321033
 07/18  06:00:00,89.5300390797,7.53168243558,24.9934857642,0.0,19.7275818095,37.2640762949,11.5801524519,0.0,0.0,11.5801524519
 07/18  07:00:00,118.335994842,8.18734149746,34.5397081423,0.0,24.3117294858,51.2795993405,11.6207399368,0.0,0.0,11.6207399368
 07/18  08:00:00,108.725199675,7.73361019405,36.65763752,0.0,23.6694662846,40.6342015617,29.3082788781,0.0,0.0,29.3082788781
 07/18  09:00:00,106.897388427,7.76392389822,39.8068001809,0.0,23.6694662846,35.6302164847,35.5708675384,0.0,18.025,17.5458675384
 07/18  10:00:00,89.2711777393,7.58773896685,39.9534455724,0.0,18.7433767983,22.9618409725,41.3736143386,0.0,18.025,23.3486143386
 07/18  11:00:00,90.2154018436,7.68956007738,40.7980497127,0.0,18.7433767983,22.9618409725,35.5099479331,0.0,18.025,17.4849479331
 07/18  12:00:00,92.2715855353,7.85782711383,42.6425161648,0.0,18.5889407304,23.1597249699,35.5072028253,0.0,18.025,17.4822028253
 07/18  13:00:00,93.2885033359,7.94285903479,43.3279018899,0.0,18.7433767983,23.2517909448,35.5056371577,0.0,18.025,17.4806371577
 07/18  14:00:00,88.6979134683,7.74072195398,38.9394507051,0.0,18.7433767983,23.2517909448,41.3266322311,0.0,18.025,23.3016322311
 07/18  15:00:00,81.0921011261,7.44930264002,31.9150069005,0.0,18.7433767983,22.9618409725,35.5076211601,0.0,18.025,17.4826211601
 07/18  16:00:00,82.5671826799,7.34772526356,29.0403523394,0.0,18.7433767983,27.431320555,23.3443483898,0.0,18.025,5.31934838977
 07/18  17:00:00,95.261604731,7.61636791795,29.2779263097,0.0,17.6635504202,40.6971502883,0.461453377656,0.0,0.0,0.461453377656
 07/18  18:00:00,101.951450419,7.82072912576,29.258700891,0.0,27.5259009287,37.3340067412,11.5703447388,0.0,0.0,11.5703447388
 07/18  19:00:00,105.271681706,7.98228085319,30.092009989,0.0,33.8341110165,33.3544677425,11.5398704982,0.0,0.0,11.5398704982
 07/18  20:00:00,117.492418862,8.10968961784,28.3791817335,0.0,36.5179666069,38.8247702939,5.77921062414,0.0,0.0,5.77921062414
 07/18  21:00:00,111.522662927,8.02445550562,26.1257185089,0.0,32.965339924,36.8579353714,11.5795812219,0.0,0.0,11.5795812219
 07/18  22:00:00,82.7495884613,7.49799127259,21.426250937,0.0,25.6355707503,20.6438685092,5.78514290659,0.0,0.0,5.78514290659
 07/18  23:00:00,58.5659492942,7.02869461442,17.2648518968,0.0,15.0252895274,11.7056064465,5.76441922647,0.0,0.0,5.76441922647
 07/18  24:00:00,51.2971875884,6.82059283117,15.2299266801,0.0,11.6412384099,10.0650221343,5.76068901966,0.0,0.0,5.76068901966
 07/19  01:00:00,48.1722771943,6.67960670049,13.806696011,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,44.9891821289,6.55585027347,12.6069080397,0.0,8.25718729233,10.0299323277,5.75563164954,0.0,0.0,5.75563164954
 07/19  03:00:00,44.0009610502,6.46986809232,11.7046756856,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,44.8044386197,6.39993312924,10.9714885816,0.0,8.25718729233,11.6354268332,5.76060603336,0.0,0.0,5.76060603336
 07/19  05:00:00,48.9251878508,6.42057744969,11.2599676175,0.0,12.1011305571,15.3678112995,5.77542605914,0.0,0.0,5.77542605914
 07/19  06:00:00,80.2633984867,7.02771442161,16.230820241,0.0,19.7275818095,37.2640762949,11.580752354,0.0,0.0,11.580752354
 07/19  07:00:00,104.056950513,7.48603938789,20.961975743,0.0,24.3117294858,51.2795993405,17.4210570095,0.0,0.0,17.4210570095
 07/19  08:00:00,92.3709104164,6.9821945207,21.0547742847,0.0,23.6694662846,40.6342015617,23.4493303314,0.0,0.0,23.4493303314
 07/19  09:00:00,90.2686222694,6.97568245347,23.9662848153,0.0,23.6694662846,35.6302164847,41.4071752786,0.0,18.025,23.3821752786
 07/19  10:00:00,71.9794989682,6.77675212761,23.4727576902,0.0,18.7433767983,22.9618409725,35.5399315297,0.0,18.025,17.5149315297
 07/19  11:00:00,73.0731445412,6.85382519041,24.4915297072,0.0,18.7433767983,22.9618409725,35.5076287485,0.0,18.025,17.4826287485
 07/19  12:00:00,74.686408246,6.95041395782,25.964756905,0.0,18.5889407304,23.1597249699,41.3244505222,0.0,18.025,23.2994505222
 07/19  13:00:00,76.3419231877,7.03552196742,27.288663331,0.0,18.7433767983,23.2517909448,35.5058532098,0.0,18.025,17.4808532098
 07/19  14:00:00,77.0454958412,7.09891095291,27.9288452856,0.0,18.7433767983,23.2517909448,35.5047953947,0.0,18.025,17.4797953947
 07/19  15:00:00,75.9910790719,7.0954052925,27.1678830185,0.0,18.7433767983,22.9618409725,35.5037329466,0.0,18.025,17.4787329466
 07/19  16:00:00,79.1216778196,7.1120767458,25.8305008242,0.0,18.7433767983,27.431320555,23.7854340518,0.0,18.025,5.76043405178
 07/19  17:00:00,89.7547243994,7.31384874127,24.0735739525,0.0,17.6635504202,40.6971502883,5.76960227937,0.0,0.0,5.76960227937
 07/19  18:00:00,95.3622374777,7.47195846587,23.0182695877,0.0,27.5259009287,37.3340067412,11.569403458,0.0,0.0,11.569403458
 07/19  19:00:00,98.0463030524,7.59942296777,23.2494974311,0.0,33.8341110165,33.3544677425,5.77984803695,0.0,0.0,5.77984803695
 07/19  20:00:00,111.455183324,7.72022956088,22.7314163885,0.0,36.5179666069,38.8247702939,5.78045802662,0.0,0.0,5.78045802662
 07/19  21:00:00,106.515056626,7.66777847453,21.4747992563,0.0,32.965339924,36.8579353714,11.5808715492,0.0,0.0,11.5808715492
 07/19  22:00:00,78.4001694611,7.18535677315,17.3894699449,0.0,25.6355707503,20.6438685092,11.5502881864,0.0,0.0,11.5502881864
 07/19  23:00:00,54.8461304997,6.75032583182,13.823409413,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,47.822337572,6.56039464094,12.0152799177,0.0,11.6412384099,10.0650221343,5.75986008727,0.0,0.0,5.75986008727
