Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  01:00:00,44.8853439516,6.43191491069,10.7674518693,0.0,10.0992000411,10.047477231,5.77928009317,0.0236219972233,0.0,5.75565809595
 07/20  02:00:00,41.8781353276,6.31942086414,9.73229836286,0.0,8.25718729233,10.0299323277,0.234640492148,0.214640492148,0.0,0.02
 07/20  03:00:00,41.0577445893,6.24263376687,8.98869079873,0.0,8.25718729233,10.0299323277,6.17822956694,0.422723663013,0.0,5.75550590392
 07/20  04:00:00,42.0668007822,6.18458400754,8.44920807781,0.0,8.25718729233,11.6354268332,0.619318827322,0.599318827322,0.0,0.02
 07/20  05:00:00,46.2578567246,6.2148023532,8.79841541638,0.0,12.1011305571,15.3678112995,6.29950110999,0.524149336694,0.0,5.77535177329
 07/20  06:00:00,79.2084183708,6.92034063082,15.2832266232,0.0,19.7275818095,37.2640762949,11.579990996,0.0,0.0,11.579990996
 07/20  07:00:00,105.779992479,7.5281892318,22.6428801173,0.0,24.3117294858,51.2795993405,17.4192192077,0.0,0.0,17.4192192077
 07/20  08:00:00,96.5310980734,7.07679836962,25.1203689676,0.0,23.6694662846,40.6342015617,23.4488394221,0.0,0.0,23.4488394221
 07/20  09:00:00,95.2678515825,7.10931848486,28.8318864245,0.0,23.6694662846,35.6302164847,41.4087492559,0.0,18.025,23.3837492559
 07/20  10:00:00,74.3568478068,6.80462268039,25.8222380387,0.0,18.7433767983,22.9618409725,35.5403795139,0.0,18.025,17.5153795139
 07/20  11:00:00,76.3040869569,6.87984189523,27.6964587306,0.0,18.7433767983,22.9618409725,41.3300890041,0.0,18.025,23.3050890041
 07/20  12:00:00,80.7119458561,7.07659916261,31.8641141078,0.0,18.5889407304,23.1597249699,35.506006383,0.0,18.025,17.481006383
 07/20  13:00:00,83.7410622333,7.23872254719,34.4846030173,0.0,18.7433767983,23.2517909448,35.5074671867,0.0,18.025,17.4824671867
 07/20  14:00:00,85.2767431912,7.35057852781,35.9084270537,0.0,18.7433767983,23.2517909448,35.5037451185,0.0,18.025,17.4787451185
 07/20  15:00:00,89.4831052862,7.61115671422,40.1441628247,0.0,18.7433767983,22.9618409725,35.5065058503,0.0,18.025,17.4815058503
 07/20  16:00:00,96.0691442929,7.82328927973,42.0667588466,0.0,18.7433767983,27.431320555,23.7853759316,0.0,18.025,5.76037593164
 07/20  17:00:00,110.523229282,8.28270404531,43.8732276782,0.0,17.6635504202,40.6971502883,5.77002176152,0.0,0.0,5.77002176152
 07/20  18:00:00,118.425268234,8.56805853432,44.9852057159,0.0,27.5259009287,37.3340067412,11.5701378578,0.0,0.0,11.5701378578
 07/20  19:00:00,120.815124555,8.71996374443,44.8977884125,0.0,33.8341110165,33.3544677425,5.77998054488,0.0,0.0,5.77998054488
 07/20  20:00:00,133.28043274,8.86895843073,43.4079428598,0.0,36.5179666069,38.8247702939,5.77981997389,0.0,0.0,5.77981997389
 07/20  21:00:00,126.407939447,8.76303268242,40.2724379307,0.0,32.965339924,36.8579353714,11.5804629665,0.0,0.0,11.5804629665
 07/20  22:00:00,95.3786107672,8.11574411444,33.4375284329,0.0,25.6355707503,20.6438685092,11.5507096974,0.0,0.0,11.5507096974
 07/20  23:00:00,68.9068895928,7.53636064893,27.0981366475,0.0,15.0252895274,11.7056064465,5.76537014446,0.0,0.0,5.76537014446
 07/20  24:00:00,59.9250369411,7.26564580484,23.4127358106,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,55.2744649641,7.07471368914,20.5137744566,0.0,10.0992000411,10.047477231,5.75563951493,0.0,0.0,5.75563951493
 07/21  02:00:00,50.6776432368,6.90543201366,17.9457993369,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,48.644634842,6.78320407874,16.0350117178,0.0,8.25718729233,10.0299323277,5.75518145401,0.0,0.0,5.75518145401
 07/21  04:00:00,48.7192315014,6.68316776319,14.6030570709,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,52.5618070432,6.68554439403,14.631628587,0.0,12.1011305571,15.3678112995,11.5305971767,0.0,0.0,11.5305971767
 07/21  06:00:00,84.7744716582,7.32091883978,20.4487122266,0.0,19.7275818095,37.2640762949,11.5779705734,0.0,0.0,11.5779705734
 07/21  07:00:00,108.726935037,7.76724537114,25.3507837543,0.0,24.3117294858,51.2795993405,11.6200425219,0.0,0.0,11.6200425219
 07/21  08:00:00,97.0864292521,7.20669669628,25.5458092187,0.0,23.6694662846,40.6342015617,23.447136924,0.0,0.0,23.447136924
 07/21  09:00:00,93.5081048982,7.12764994567,27.0538147963,0.0,23.6694662846,35.6302164847,41.4097334032,0.0,18.025,23.3847334032
 07/21  10:00:00,72.5438486504,6.8055778836,24.008288075,0.0,18.7433767983,22.9618409725,41.3715829127,0.0,18.025,23.3465829127
 07/21  11:00:00,72.1123996953,6.78908573189,23.5955310468,0.0,18.7433767983,22.9618409725,35.5073884382,0.0,18.025,17.4823884382
 07/21  12:00:00,73.2172791247,6.83503986843,24.6110093007,0.0,18.5889407304,23.1597249699,35.5060594078,0.0,18.025,17.4810594078
 07/21  13:00:00,74.1957525442,6.83691851571,25.3410995999,0.0,18.7433767983,23.2517909448,35.5029472214,0.0,18.025,17.4779472214
 07/21  14:00:00,71.4553792162,6.74842847493,22.6892162843,0.0,18.7433767983,23.2517909448,35.5017615124,0.0,18.025,17.4767615124
 07/21  15:00:00,68.952105025,6.69658505787,20.5277375992,0.0,18.7433767983,22.9618409725,35.5043854875,0.0,18.025,17.4793854875
 07/21  16:00:00,72.7457120472,6.71115119755,19.8554720119,0.0,18.7433767983,27.431320555,23.7853492738,0.0,18.025,5.76034927375
 07/21  17:00:00,84.0651029818,6.93859546774,18.7592156676,0.0,17.6635504202,40.6971502883,5.7702627559,0.0,0.0,5.7702627559
 07/21  18:00:00,90.4783800386,7.11115347737,18.4952317092,0.0,27.5259009287,37.3340067412,11.5700542422,0.0,0.0,11.5700542422
 07/21  19:00:00,93.6206440008,7.24135962831,19.1819190188,0.0,33.8341110165,33.3544677425,5.77902006042,0.0,0.0,5.77902006042
 07/21  20:00:00,107.794932002,7.40437574304,19.3870266981,0.0,36.5179666069,38.8247702939,5.79682986698,0.0171282594464,0.0,5.77970160753
 07/21  21:00:00,103.571789426,7.40922146044,18.7901111224,0.0,32.965339924,36.8579353714,11.5803127107,0.0,0.0,11.5803127107
 07/21  22:00:00,76.1378148791,6.97099834502,15.3414873171,0.0,25.6355707503,20.6438685092,11.5970520058,0.0465432122629,0.0,11.5505087936
 07/21  23:00:00,53.0941388436,6.57727301699,12.2444761231,0.0,15.0252895274,11.7056064465,5.84956874178,0.0841125822918,0.0,5.76545615949
 07/21  24:00:00,46.5357507929,6.42647685674,10.8626226017,0.0,11.6412384099,10.0650221343,0.0370913081094,0.0170913081094,0.0,0.02
 07/22  01:00:00,47.1118237024,6.37304944756,10.2933200975,0.0,12.8411359301,10.0650221343,5.75562331701,0.0,0.0,5.75562331701
 07/22  02:00:00,41.5507348746,6.26706529715,9.45725861431,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,41.1381702824,6.22063291674,9.09112210766,0.0,8.25718729233,10.0299323277,5.75546397606,0.0,0.0,5.75546397606
 07/22  04:00:00,42.5824304643,6.19625535344,8.95316924823,0.0,8.25718729233,11.6354268332,5.76015329015,0.0,0.0,5.76015329015
 07/22  05:00:00,43.3400072676,6.1962952164,9.32042417141,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,61.9516089126,6.42037311494,11.3799649521,0.0,18.5082010057,25.6353820695,11.530594204,0.0,0.0,11.530594204
 07/22  07:00:00,82.7290902918,6.84550069004,15.3970778492,0.0,19.4083231844,41.0650158608,5.79907093469,0.0,0.0,5.79907093469
 07/22  08:00:00,113.488421776,7.34970597403,21.7754866039,0.0,26.3286599382,57.9988325916,29.4316186122,0.0,0.0,29.4316186122
 07/22  09:00:00,98.2502592542,7.07374529908,21.9671607666,0.0,26.3286599382,42.8504436482,47.3213961965,0.0,18.025,29.2963961965
 07/22  10:00:00,70.3400747321,6.61521447495,18.5094812393,0.0,21.7447113004,23.4437158914,35.5691421974,0.0,18.025,17.5441421974
 07/22  11:00:00,67.920098123,6.59015640865,18.5762624864,0.0,19.3027497915,23.426170988,41.3677751322,0.0,18.025,23.3427751322
 07/22  12:00:00,68.5276822545,6.60440551896,19.0273883039,0.0,19.1483137236,23.7250123474,35.5047686962,0.0,18.025,17.4797686962
 07/22  13:00:00,70.0003142603,6.63116930389,20.3277105282,0.0,19.3027497915,23.7161209604,35.5015191993,0.0,18.025,17.4765191993
 07/22  14:00:00,70.9755914658,6.6701644875,21.2639947854,0.0,19.3027497915,23.7161209604,35.5041545433,0.0,18.025,17.4791545433
 07/22  15:00:00,69.7488502894,6.67830775356,20.3190613506,0.0,19.3027497915,23.426170988,41.3251611028,0.0,18.025,23.3001611028
 07/22  16:00:00,72.7957549589,6.65089230324,18.9420718296,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,81.1448933928,6.85622684442,18.4634170685,0.0,18.2229234133,37.5968344597,5.76525315046,0.0,0.0,5.76525315046
 07/22  18:00:00,96.9846230681,7.20339829707,20.00270781,0.0,32.690315043,37.0816133363,5.77026107985,0.0,0.0,5.77026107985
 07/22  19:00:00,98.2245035718,7.39536432724,20.9389984943,0.0,36.8143715336,33.066984531,5.78001476815,0.0,0.0,5.78001476815
 07/22  20:00:00,109.643936311,7.55676224603,21.3049528889,0.0,36.3493007332,38.7721355839,11.5396986192,0.0,0.0,11.5396986192
 07/22  21:00:00,108.334521815,7.50912941829,20.2770402869,0.0,36.1807251679,36.8228455648,5.78008580586,0.0,0.0,5.78008580586
 07/22  22:00:00,83.1067238687,7.09614143072,16.7824286298,0.0,31.0351095914,20.6438685092,11.5800656302,0.0,0.0,11.5800656302
 07/22  23:00:00,57.1088965444,6.70135191831,13.7331700062,0.0,17.4250845679,11.7056064465,5.77536588297,0.0,0.0,5.77536588297
 07/22  24:00:00,49.4833260796,6.56687882111,12.4698949919,0.0,12.8411359301,10.0650221343,5.76043790959,0.0,0.0,5.76043790959
 07/23  01:00:00,48.7734760082,6.4880987373,11.7205090014,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,43.1006283243,6.37215651417,10.7826345894,0.0,8.34152022915,10.0650221343,5.75539009693,0.0,0.0,5.75539009693
 07/23  03:00:00,42.6056912484,6.32034978004,10.3395113194,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,44.001441175,6.29290397892,10.1561101355,0.0,8.34152022915,11.6705166398,5.76029507645,0.0,0.0,5.76029507645
 07/23  05:00:00,44.7648314903,6.29287854288,10.5292418984,0.0,8.80141237637,15.3678112995,5.76541974542,0.0,0.0,5.76541974542
 07/23  06:00:00,63.3224514269,6.52225237573,12.6489368708,0.0,18.5082010057,25.6353820695,5.77518746553,0.0,0.0,5.77518746553
 07/23  07:00:00,84.1249679283,6.93536873707,16.583671013,0.0,19.4926561212,41.1001056674,11.5795324538,0.0,0.0,11.5795324538
 07/23  08:00:00,114.79334707,7.43809969951,22.9920305447,0.0,26.3286599382,57.9988325916,29.42937055,0.0,0.0,29.42937055
 07/23  09:00:00,100.602711026,7.20606109625,24.3067344119,0.0,26.2443270014,42.8153538416,41.4669326499,0.0,18.025,23.4419326499
 07/23  10:00:00,73.9073672424,6.82180596439,21.8701827153,0.0,21.7447113004,23.4437158914,41.4105669672,0.0,18.025,23.3855669672
 07/23  11:00:00,70.5717900878,6.7745555168,20.9838490795,0.0,19.3449162599,23.4437158914,35.5383520641,0.0,18.025,17.5133520641
 07/23  12:00:00,70.7837449536,6.78313093206,21.0450162508,0.0,19.190480192,23.7425572507,35.5037664092,0.0,18.025,17.4787664092
 07/23  13:00:00,73.9467087272,6.91208165583,24.0529099732,0.0,19.260583323,23.698576057,41.3245276348,0.0,18.025,23.2995276348
 07/23  14:00:00,74.9220664753,6.97357994178,24.9667682528,0.0,19.260583323,23.698576057,35.5056751411,0.0,18.025,17.4806751411
 07/23  15:00:00,74.9427029543,7.01889827261,25.2320351431,0.0,19.260583323,23.4086260847,35.5043997341,0.0,18.025,17.4793997341
 07/23  16:00:00,78.9667275082,7.0366186009,24.787028063,0.0,19.260583323,27.8781056672,23.7852920174,0.0,18.025,5.76029201737
 07/23  17:00:00,86.4714927516,7.21617043412,23.4897914852,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,100.491969257,7.50414348275,23.3287374899,0.0,32.6059821062,37.0465235296,5.77023700008,0.0,0.0,5.77023700008
 07/23  19:00:00,100.897893967,7.65494674922,23.3528126116,0.0,36.8143715336,33.066984531,11.5399293168,0.0,0.0,11.5399293168
 07/23  20:00:00,111.687068553,7.77809442949,23.0073408592,0.0,36.43363367,38.8072253906,5.77973396807,0.0,0.0,5.77973396807
 07/23  21:00:00,109.79828527,7.69539680991,21.6739642547,0.0,36.0963922311,36.7877557581,5.77964556403,0.0,0.0,5.77964556403
 07/23  22:00:00,84.0881211021,7.23891546539,17.7404847058,0.0,30.9507766546,20.6087787026,11.580052981,0.0,0.0,11.580052981
 07/23  23:00:00,57.6001212036,6.79035521027,14.1353947056,0.0,17.4250845679,11.7056064465,5.77530872399,0.0,0.0,5.77530872399
 07/23  24:00:00,49.4193681424,6.59712196693,12.256276279,0.0,12.925468867,10.100111941,5.76048942732,0.0,0.0,5.76048942732
 07/24  01:00:00,44.699074914,6.42267699991,10.5904293514,0.0,10.0992000411,10.047477231,5.87194530394,0.116568473064,0.0,5.75537683087
 07/24  02:00:00,41.4438982693,6.28853357804,9.3289583698,0.0,8.25718729233,10.0299323277,0.460500496665,0.440500496665,0.0,0.02
 07/24  03:00:00,40.4655869028,6.19885995927,8.44031562959,0.0,8.25718729233,10.0299323277,6.53963228683,0.784140373805,0.0,5.75549191302
 07/24  04:00:00,41.3153848677,6.12847056587,7.75391816745,0.0,8.25718729233,11.6354268332,1.1142688994,1.0942688994,0.0,0.02
 07/24  05:00:00,45.3376558097,6.14558846526,7.94744990899,0.0,12.1011305571,15.3678112995,6.92850142915,1.1533403729,0.0,5.77516105625
 07/24  06:00:00,76.4315661142,6.730449722,12.696301621,0.0,19.7275818095,37.2640762949,12.2923559019,0.71296757055,0.0,11.5793883313
 07/24  07:00:00,100.78229546,7.2366531147,17.9367685313,0.0,24.3117294858,51.2795993405,17.4186373812,0.0,0.0,17.4186373812
 07/24  08:00:00,91.3683991168,6.86930894183,20.1651929444,0.0,23.6694662846,40.6342015617,23.4450702826,0.0,0.0,23.4450702826
 07/24  09:00:00,91.8536857523,6.960799828,25.5662629575,0.0,23.6694662846,35.6302164847,41.4056712887,0.0,18.025,23.3806712887
 07/24  10:00:00,74.5621397916,6.81184807771,26.020323148,0.0,18.7433767983,22.9618409725,35.5387086601,0.0,18.025,17.5137086601
 07/24  11:00:00,75.6517414592,6.88131790261,27.0426485015,0.0,18.7433767983,22.9618409725,35.5068841572,0.0,18.025,17.4818841572
 07/24  12:00:00,77.3801822592,6.98600267666,28.6229584249,0.0,18.5889407304,23.1597249699,41.3242549901,0.0,18.025,23.2992549901
 07/24  13:00:00,79.8168391743,7.10279479523,30.6963202378,0.0,18.7433767983,23.2517909448,35.505398453,0.0,18.025,17.4803984531
 07/24  14:00:00,80.3301104514,7.1222373088,31.1901480366,0.0,18.7433767983,23.2517909448,35.5040728976,0.0,18.025,17.4790728976
 07/24  15:00:00,79.0971475671,7.14802872595,30.221343191,0.0,18.7433767983,22.9618409725,35.5027424003,0.0,18.025,17.4777424003
 07/24  16:00:00,82.2476849427,7.15438070736,28.9142202251,0.0,18.7433767983,27.431320555,23.7851735901,0.0,18.025,5.76017359009
 07/24  17:00:00,92.9969466855,7.39821932955,27.2314494654,0.0,17.6635504202,40.6971502883,5.770068793,0.0,0.0,5.770068793
 07/24  18:00:00,99.4899186176,7.60495080723,27.0130011102,0.0,27.5259009287,37.3340067412,11.569037221,0.0,0.0,11.569037221
 07/24  19:00:00,101.811714515,7.74079569439,26.87356815,0.0,33.8341110165,33.3544677425,5.77955768636,0.0,0.0,5.77955768636
 07/24  20:00:00,114.151276941,7.86451902486,25.2832516503,0.0,36.5179666069,38.8247702939,5.7781658578,0.0,0.0,5.7781658578
 07/24  21:00:00,109.283238718,7.82883496468,24.0819716798,0.0,32.965339924,36.8579353714,11.5797084834,0.0,0.0,11.5797084834
 07/24  22:00:00,81.0903389107,7.34244239335,19.9225893585,0.0,25.6355707503,20.6438685092,6.01652996997,0.0,0.0,6.01652996997
 07/24  23:00:00,57.4138019079,6.90741774442,16.2340082548,0.0,15.0252895274,11.7056064465,5.53416151464,0.0,0.0,5.53416151464
 07/24  24:00:00,50.5810396158,6.73232390574,14.6020678614,0.0,11.6412384099,10.0650221343,5.76046288887,0.0,0.0,5.76046288887
 07/25  01:00:00,47.8654639421,6.62164256493,13.5578565536,0.0,10.0992000411,10.047477231,5.75532808112,0.0,0.0,5.75532808112
 07/25  02:00:00,45.0744253545,6.52638038585,12.7216390821,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,44.5001192742,6.4706965084,12.2030150696,0.0,8.25718729233,10.0299323277,5.75514036644,0.0,0.0,5.75514036644
 07/25  04:00:00,45.7825898684,6.43542918436,11.9141664396,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,50.5048693947,6.498976265,12.7612813872,0.0,12.1011305571,15.3678112995,5.77512600828,0.0,0.0,5.77512600828
 07/25  06:00:00,83.171221538,7.18200475679,18.9844096251,0.0,19.7275818095,37.2640762949,11.5796240833,0.0,0.0,11.5796240833
 07/25  07:00:00,109.601794744,7.74184102551,26.251090534,0.0,24.3117294858,51.2795993405,17.4180596671,0.0,0.0,17.4180596671
 07/25  08:00:00,100.67692767,7.29451134033,29.0485260753,0.0,23.6694662846,40.6342015617,23.4428233554,0.0,0.0,23.4428233554
 07/25  09:00:00,99.9058972426,7.35227463765,33.2270044735,0.0,23.6694662846,35.6302164847,41.4034291178,0.0,18.025,23.3784291178
 07/25  10:00:00,80.2994530043,7.08785415113,31.4816352633,0.0,18.7433767983,22.9618409725,35.5370922802,0.0,18.025,17.5120922802
 07/25  11:00:00,79.4477843262,7.06030579993,30.6597063644,0.0,18.7433767983,22.9618409725,35.5061262215,0.0,18.025,17.4811262215
 07/25  12:00:00,79.4282738008,7.06847009062,30.5885840161,0.0,18.5889407304,23.1597249699,41.3219359833,0.0,18.025,23.2969359833
 07/25  13:00:00,80.2753144658,7.10809383989,31.1495002521,0.0,18.7433767983,23.2517909448,35.5036102501,0.0,18.025,17.4786102501
 07/25  14:00:00,82.3947349154,7.19920223522,33.1778085231,0.0,18.7433767983,23.2517909448,35.5018627873,0.0,18.025,17.4768627873
 07/25  15:00:00,84.4934490404,7.33946069223,35.4262173034,0.0,18.7433767983,22.9618409725,35.5065816872,0.0,18.025,17.4815816872
 07/25  16:00:00,88.232928284,7.40486617642,34.6489800206,0.0,18.7433767983,27.431320555,23.7852825823,0.0,18.025,5.76028258233
 07/25  17:00:00,100.294653782,7.7086547463,34.2187248869,0.0,17.6635504202,40.6971502883,5.76999029903,0.0,0.0,5.76999029903
 07/25  18:00:00,106.622542504,7.91239726375,33.8381880111,0.0,27.5259009287,37.3340067412,5.79451086089,0.0,0.0,5.79451086089
 07/25  19:00:00,108.321258156,8.02820175498,33.0957104549,0.0,33.8341110165,33.3544677425,11.5385358334,0.0,0.0,11.5385358334
 07/25  20:00:00,122.508510911,8.16523294244,31.4557778629,0.0,36.5179666069,38.8247702939,5.7795105277,0.0,0.0,5.7795105277
 07/25  21:00:00,115.112483968,8.13399258939,29.6060659414,0.0,32.965339924,36.8579353714,11.5791735308,0.0,0.0,11.5791735308
 07/25  22:00:00,85.9862396864,7.61051480847,24.5504265452,0.0,25.6355707503,20.6438685092,5.78463522292,0.0,0.0,5.78463522292
 07/25  23:00:00,61.4133275524,7.13792855263,20.0030247448,0.0,15.0252895274,11.7056064465,5.76535290072,0.0,0.0,5.76535290072
 07/25  24:00:00,53.8748249071,6.9318617331,17.6963170108,0.0,11.6412384099,10.0650221343,5.76024145265,0.0,0.0,5.76024145265
 07/26  01:00:00,50.2665047498,6.78486965776,15.7956752621,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,46.6792856175,6.65469959871,14.1981791117,0.0,8.25718729233,10.0299323277,5.75531331497,0.0,0.0,5.75531331497
 07/26  03:00:00,45.5585562089,6.57064158703,13.1615118524,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,46.3642445209,6.50280813735,12.4284418882,0.0,8.25718729233,11.6354268332,5.75921733094,0.0,0.0,5.75921733094
 07/26  05:00:00,50.450356438,6.52403288654,12.6817175219,0.0,12.1011305571,15.3678112995,5.77491021387,0.0,0.0,5.77491021387
 07/26  06:00:00,81.7456082865,7.12935311508,17.6114549073,0.0,19.7275818095,37.2640762949,11.5794830013,0.0,0.0,11.5794830013
 07/26  07:00:00,105.419740703,7.5688398323,22.2420493001,0.0,24.3117294858,51.2795993405,17.4184500703,0.0,0.0,17.4184500703
 07/26  08:00:00,95.4636971435,7.11702770412,24.0127849933,0.0,23.6694662846,40.6342015617,23.4451372108,0.0,0.0,23.4451372108
 07/26  09:00:00,93.6287189996,7.12922829997,27.1728757749,0.0,23.6694662846,35.6302164847,41.4018751628,0.0,18.025,23.3768751628
 07/26  10:00:00,74.7606097292,6.92273977737,26.107912467,0.0,18.7433767983,22.9618409725,35.5381092944,0.0,18.025,17.5131092944
 07/26  11:00:00,74.1753959468,6.90525521926,25.5423714679,0.0,18.7433767983,22.9618409725,35.5076987082,0.0,18.025,17.4826987082
 07/26  12:00:00,74.0844083353,6.9175547035,25.3956352817,0.0,18.5889407304,23.1597249699,35.5016544923,0.0,18.025,17.4766544923
 07/26  13:00:00,75.1922463401,6.97593024117,26.1985979842,0.0,18.7433767983,23.2517909448,41.3216760094,0.0,18.025,23.2966760094
 07/26  14:00:00,77.0476668457,7.06617696783,27.9637719127,0.0,18.7433767983,23.2517909448,35.5033714474,0.0,18.025,17.4783714474
 07/26  15:00:00,77.9034060917,7.15726051029,29.0183761859,0.0,18.7433767983,22.9618409725,35.5019623501,0.0,18.025,17.4769623501
 07/26  16:00:00,80.0480092468,7.1162491622,26.7526796392,0.0,18.7433767983,27.431320555,23.7850810623,0.0,18.025,5.76008106227
 07/26  17:00:00,91.4202238023,7.35742648518,25.6955251106,0.0,17.6635504202,40.6971502883,5.77002837063,0.0,0.0,5.77002837063
 07/26  18:00:00,97.9753382689,7.5724098607,25.5309774212,0.0,27.5259009287,37.3340067412,5.79432769378,0.0,0.0,5.79432769378
 07/26  19:00:00,100.940943402,7.7174783545,26.0261233695,0.0,33.8341110165,33.3544677425,11.5386900768,0.0,0.0,11.5386900768
 07/26  20:00:00,116.196750677,7.88623404258,25.4230181048,0.0,36.5179666069,38.8247702939,5.77864205807,0.0,0.0,5.77864205807
 07/26  21:00:00,109.500038448,7.86235095506,24.2652714978,0.0,32.965339924,36.8579353714,11.5776557223,0.0,0.0,11.5776557223
 07/26  22:00:00,81.2375305383,7.36901358012,20.0432265488,0.0,25.6355707503,20.6438685092,5.7848660945,0.0,0.0,5.7848660945
 07/26  23:00:00,57.3615971638,6.91960967212,16.1696151068,0.0,15.0252895274,11.7056064465,5.76526054231,0.0,0.0,5.76526054231
 07/26  24:00:00,50.1738592192,6.72021149177,14.207004707,0.0,11.6412384099,10.0650221343,5.76037728596,0.0,0.0,5.76037728596
 07/27  01:00:00,47.0751210634,6.58374652202,12.8054179064,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,43.9847317503,6.46845075611,11.6898745996,0.0,8.25718729233,10.0299323277,5.75532488932,0.0,0.0,5.75532488932
 07/27  03:00:00,43.1146905381,6.39209078618,10.8962006892,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,44.0473918413,6.33226777432,10.2821299571,0.0,8.25718729233,11.6354268332,5.75987689206,0.0,0.0,5.75987689206
 07/27  05:00:00,48.3007084041,6.36249641753,10.6936102547,0.0,12.1011305571,15.3678112995,5.77488203962,0.0,0.0,5.77488203962
 07/27  06:00:00,79.2937541236,6.94848992903,15.3404712567,0.0,19.7275818095,37.2640762949,11.5789775346,0.0,0.0,11.5789775346
 07/27  07:00:00,103.297633554,7.43179296126,20.2570034469,0.0,24.3117294858,51.2795993405,11.618813529,0.0,0.0,11.618813529
 07/27  08:00:00,93.9698858774,7.02321568572,22.6127926448,0.0,23.6694662846,40.6342015617,29.2992130921,0.0,0.0,29.2992130921
 07/27  09:00:00,92.5511155933,7.03843892913,26.1860634878,0.0,23.6694662846,35.6302164847,35.5636906172,0.0,18.025,17.5386906172
 07/27  10:00:00,73.904929788,6.81830541744,25.3566717173,0.0,18.7433767983,22.9618409725,41.366929433,0.0,18.025,23.341929433
 07/27  11:00:00,74.9393380589,6.89112438072,26.3204474987,0.0,18.7433767983,22.9618409725,35.5064806347,0.0,18.025,17.4814806347
 07/27  12:00:00,75.2677512672,6.8963369526,26.6001985225,0.0,18.5889407304,23.1597249699,35.5039107671,0.0,18.025,17.4789107671
 07/27  13:00:00,77.263087283,6.98342257229,28.2619475091,0.0,18.7433767983,23.2517909448,35.5005135156,0.0,18.025,17.4755135156
 07/27  14:00:00,78.6732340228,7.06294553727,29.5925722184,0.0,18.7433767983,23.2517909448,41.3201353054,0.0,18.025,23.2951353054
 07/27  15:00:00,79.5108378837,7.16675865572,30.616314136,0.0,18.7433767983,22.9618409725,35.5021610298,0.0,18.025,17.4771610298
 07/27  16:00:00,83.7768118186,7.22481563317,30.3729222968,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,96.8470973401,7.56977038395,30.9100576949,0.0,17.6635504202,40.6971502883,5.76987531686,0.0,0.0,5.76987531686
 07/27  18:00:00,103.516539376,7.79499477667,30.8495955991,0.0,27.5259009287,37.3340067412,11.5686885262,0.0,0.0,11.5686885262
 07/27  19:00:00,100.893085996,7.73213937872,25.9636152164,0.0,33.8341110165,33.3544677425,5.77926458824,0.0,0.0,5.77926458824
 07/27  20:00:00,113.545173198,7.73597538035,22.9217034533,0.0,36.5179666069,38.8247702939,11.538044622,0.0,0.0,11.538044622
 07/27  21:00:00,107.277585585,7.71841694208,22.1867599581,0.0,32.965339924,36.8579353714,11.5774095395,0.0,0.0,11.5774095395
 07/27  22:00:00,79.5058760597,7.25933397962,18.421252809,0.0,25.6355707503,20.6438685092,5.78464807596,0.0,0.0,5.78464807596
 07/27  23:00:00,56.2432288588,6.84190444965,15.1289550853,0.0,15.0252895274,11.7056064465,5.76526489921,0.0,0.0,5.76526489921
 07/27  24:00:00,49.4814862205,6.66849729104,13.5663537312,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,46.8144872125,6.55899978497,12.5695275503,0.0,10.0992000411,10.047477231,5.75541345048,0.0,0.0,5.75541345048
 07/28  02:00:00,44.1278161319,6.46946292253,11.8319530848,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,43.6910338794,6.42118615988,11.4434460096,0.0,8.25718729233,10.0299323277,5.75531101656,0.0,0.0,5.75531101656
 07/28  04:00:00,45.093385508,6.39247609224,11.2679185914,0.0,8.25718729233,11.6354268332,5.76020954863,0.0,0.0,5.76020954863
 07/28  05:00:00,49.8433274885,6.45760767434,12.1411213716,0.0,12.1011305571,15.3678112995,5.77492485996,0.0,0.0,5.77492485996
 07/28  06:00:00,82.0268729311,7.10873233513,17.9133587527,0.0,19.7275818095,37.2640762949,11.5774977749,0.0,0.0,11.5774977749
 07/28  07:00:00,106.812040245,7.59777438315,23.6054385257,0.0,24.3117294858,51.2795993405,11.618268064,0.0,0.0,11.618268064
 07/28  08:00:00,96.2271196533,7.10517597193,24.7880729664,0.0,23.6694662846,40.6342015617,23.4426238599,0.0,0.0,23.4426238599
 07/28  09:00:00,94.1851388085,7.10193952841,27.7565962058,0.0,23.6694662846,35.6302164847,41.4059259566,0.0,18.025,23.3809259566
 07/28  10:00:00,75.1607520991,6.88629292521,26.5445053216,0.0,18.7433767983,22.9618409725,41.366362739,0.0,18.025,23.341362739
 07/28  11:00:00,75.7979293667,6.94844252068,27.1217226315,0.0,18.7433767983,22.9618409725,35.5051152968,0.0,18.025,17.4801152968
 07/28  12:00:00,76.3449959554,6.97945584184,27.5943288272,0.0,18.5889407304,23.1597249699,35.5034681789,0.0,18.025,17.4784681789
 07/28  13:00:00,78.5619525591,7.08864223396,29.4555946411,0.0,18.7433767983,23.2517909448,35.5031066481,0.0,18.025,17.4781066481
 07/28  14:00:00,79.6743793526,7.16358711705,30.4930768159,0.0,18.7433767983,23.2517909448,35.5023379452,0.0,18.025,17.4773379452
 07/28  15:00:00,79.9285920624,7.23236899514,30.968458592,0.0,18.7433767983,22.9618409725,35.5008165225,0.0,18.025,17.4758165225
 07/28  16:00:00,84.7031038436,7.33415103204,31.1898821248,0.0,18.7433767983,27.431320555,23.785110296,0.0,18.025,5.76011029601
 07/28  17:00:00,97.4242407607,7.64735580076,31.409623046,0.0,17.6635504202,40.6971502883,5.7697940198,0.0,0.0,5.7697940198
 07/28  18:00:00,104.070363889,7.8507882075,31.3476346499,0.0,27.5259009287,37.3340067412,11.568836185,0.0,0.0,11.568836185
 07/28  19:00:00,106.352652222,7.97465722251,31.18066832,0.0,33.8341110165,33.3544677425,5.77944721181,0.0,0.0,5.77944721181
 07/28  20:00:00,121.262402242,8.12704997926,30.2478667764,0.0,36.5179666069,38.8247702939,5.77922915368,0.0,0.0,5.77922915368
 07/28  21:00:00,114.115606334,8.10252621168,28.640679067,0.0,32.965339924,36.8579353714,11.5785645268,0.0,0.0,11.5785645268
 07/28  22:00:00,85.3476677654,7.59994839595,23.9224325646,0.0,25.6355707503,20.6438685092,11.5492063957,0.0,0.0,11.5492063957
 07/28  23:00:00,60.8013453841,7.13146999673,19.3975128879,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,53.064848146,6.91696645261,16.9012472281,0.0,11.6412384099,10.0650221343,5.75996214132,0.0,0.0,5.75996214132
 07/29  01:00:00,52.6726793787,6.80979034004,15.4174480761,0.0,12.8411359301,10.0650221343,5.75532400969,0.0,0.0,5.75532400969
 07/29  02:00:00,46.2278964006,6.65041410915,13.751086555,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,45.1014808101,6.55801504752,12.7170632387,0.0,8.25718729233,10.0299323277,5.75511318094,0.0,0.0,5.75511318094
 07/29  04:00:00,45.8806692033,6.4847212823,11.9629645689,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,45.9767703965,6.43940474329,11.7140985175,0.0,8.71707943955,15.3327214929,5.76517062842,0.0,0.0,5.76517062842
 07/29  06:00:00,65.3108409962,6.68725626462,14.4723502873,0.0,18.5082010057,25.6353820695,5.77465814752,0.0,0.0,5.77465814752
 07/29  07:00:00,88.2953067564,7.18108398794,20.6277643322,0.0,19.4083231844,41.0650158608,11.5788995259,0.0,0.0,11.5788995259
 07/29  08:00:00,122.462078791,7.80183527706,30.2970882528,0.0,26.3286599382,57.9988325916,29.425526225,0.0,0.0,29.425526225
 07/29  09:00:00,108.577088485,7.59805742924,31.7697300776,0.0,26.3286599382,42.8504436482,41.4661768858,0.0,18.025,23.4411768858
 07/29  10:00:00,80.1951391105,7.13991975494,27.8398753577,0.0,21.7447113004,23.4437158914,41.4077273088,0.0,18.025,23.3827273088
 07/29  11:00:00,76.1665565427,7.05654453448,26.356359708,0.0,19.3027497915,23.426170988,41.3631415062,0.0,18.025,23.3381415062
 07/29  12:00:00,75.7780656519,7.07144472124,25.8107518513,0.0,19.1483137236,23.7250123474,35.5019751421,0.0,18.025,17.4769751421
 07/29  13:00:00,77.1958698013,7.14328165787,27.0111728781,0.0,19.3027497915,23.7161209604,35.5041515122,0.0,18.025,17.4791515122
 07/29  14:00:00,78.1213082294,7.17985401902,27.9000383334,0.0,19.3027497915,23.7161209604,35.5026104575,0.0,18.025,17.4776104575
 07/29  15:00:00,78.8264997506,7.24446238799,28.8305710056,0.0,19.3027497915,23.426170988,35.5010708542,0.0,18.025,17.4760708542
 07/29  16:00:00,83.3475932357,7.289550547,28.8552680151,0.0,19.3027497915,27.8956505705,23.7851366589,0.0,18.025,5.76013665887
 07/29  17:00:00,91.8428788601,7.49389325739,28.5237624122,0.0,18.2229234133,37.5968344597,5.76505022922,0.0,0.0,5.76505022922
 07/29  18:00:00,106.803154682,7.8042833022,29.220384686,0.0,32.690315043,37.0816133363,5.76997484954,0.0,0.0,5.76997484954
 07/29  19:00:00,106.92615804,7.96036849082,29.0756885921,0.0,36.8143715336,33.066984531,5.77939663976,0.0,0.0,5.77939663976
 07/29  20:00:00,118.939690369,8.11468122296,28.1588292384,0.0,36.3493007332,38.7721355839,5.77844301703,0.0,0.0,5.77844301703
 07/29  21:00:00,115.218710643,8.05487093844,26.6155230394,0.0,36.1807251679,36.8228455648,5.77979540357,0.0,0.0,5.77979540357
 07/29  22:00:00,89.2530669008,7.59265724917,22.4323147847,0.0,31.0351095914,20.6438685092,11.5787916498,0.0,0.0,11.5787916498
 07/29  23:00:00,62.2112846821,7.13559811389,18.4013417949,0.0,17.4250845679,11.7056064465,5.77373051409,0.0,0.0,5.77373051409
 07/29  24:00:00,53.9057576117,6.94198390038,16.5172437745,0.0,12.8411359301,10.0650221343,5.76033194872,0.0,0.0,5.76033194872
 07/30  01:00:00,52.5613169461,6.81051538659,15.1859395071,0.0,12.925468867,10.100111941,5.75526602999,0.0,0.0,5.75526602999
 07/30  02:00:00,46.3253506262,6.64765806833,13.7318756187,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,45.3798574299,6.55804221631,12.8759915868,0.0,8.34152022915,10.0650221343,5.75505014788,0.0,0.0,5.75505014788
 07/30  04:00:00,46.3036639272,6.49196793945,12.2592921382,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,48.4127156909,6.45072673823,12.1353016633,0.0,8.80141237637,15.3678112995,5.764757272,0.0,0.0,5.764757272
 07/30  06:00:00,66.9524330991,6.75602381515,16.0451782937,0.0,18.5082010057,25.6353820695,5.77459493722,0.0,0.0,5.77459493722
 07/30  07:00:00,92.0644178155,7.32959451645,24.1289489023,0.0,19.4926561212,41.1001056674,11.578620342,0.0,0.0,11.578620342
 07/30  08:00:00,127.433447656,8.00714535031,35.0631557963,0.0,26.3286599382,57.9988325916,29.424270843,0.0,0.0,29.424270843
 07/30  09:00:00,113.781812841,7.8183588051,36.8735823813,0.0,26.2443270014,42.8153538416,41.4652140781,0.0,18.025,23.4402140781
 07/30  10:00:00,87.0112797357,7.42988886958,34.3660504707,0.0,21.7447113004,23.4437158914,41.4068023375,0.0,18.025,23.3818023375
 07/30  11:00:00,86.6820416532,7.55050576119,36.3181751699,0.0,19.3449162599,23.4437158914,39.9812380027,0.0,18.025,21.9562380027
 07/30  12:00:00,88.5249429502,7.68699049596,37.8823740662,0.0,19.190480192,23.7425572507,36.8817732199,0.0,18.025,18.8567732199
 07/30  13:00:00,88.8758196677,7.73745879502,38.1566596127,0.0,19.260583323,23.698576057,35.5034083998,0.0,18.025,17.4784083998
 07/30  14:00:00,89.0366835244,7.77576750266,38.279213572,0.0,19.260583323,23.698576057,35.5018140784,0.0,18.025,17.4768140784
 07/30  15:00:00,88.9780362364,7.82162511021,38.4646581342,0.0,19.260583323,23.4086260847,35.500239958,0.0,18.025,17.475239958
 07/30  16:00:00,93.1695941893,7.85196299977,38.1745695676,0.0,19.260583323,27.8781056672,23.7851449151,0.0,18.025,5.76014491511
 07/30  17:00:00,101.423754977,8.06500536477,37.5932407886,0.0,18.1807569449,37.5792895564,5.76506144795,0.0,0.0,5.76506144795
 07/30  18:00:00,116.939322292,8.41989343139,38.8603681947,0.0,32.6059821062,37.0465235296,5.76993284291,0.0,0.0,5.76993284291
 07/30  19:00:00,117.045371856,8.56048256163,38.5947914145,0.0,36.8143715336,33.066984531,5.77914046429,0.0,0.0,5.77914046429
 07/30  20:00:00,128.495813129,8.66050404631,37.0497110429,0.0,36.43363367,38.8072253906,5.77966785725,0.0,0.0,5.77966785725
 07/30  21:00:00,123.747635778,8.55057936909,34.7681683179,0.0,36.0963922311,36.7877557581,5.77952246934,0.0,0.0,5.77952246934
 07/30  22:00:00,97.0163865786,8.03600648069,29.8717138691,0.0,30.9507766546,20.6087787026,11.5784986709,0.0,0.0,11.5784986709
 07/30  23:00:00,69.1888918217,7.52509915292,24.989452342,0.0,17.4250845679,11.7056064465,5.77491449315,0.0,0.0,5.77491449315
 07/30  24:00:00,60.1929576064,7.29341427919,22.3335916536,0.0,12.925468867,10.100111941,5.76028139115,0.0,0.0,5.76028139115
 07/31  01:00:00,54.298426695,7.0733396075,19.5391309627,0.0,10.0992000411,10.047477231,5.75529136054,0.0,0.0,5.75529136054
 07/31  02:00:00,49.7247496564,6.89087003607,17.0074862452,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,47.8784724192,6.7652296973,15.2868439556,0.0,8.25718729233,10.0299323277,5.75536481737,0.0,0.0,5.75536481737
 07/31  04:00:00,48.1577414728,6.65932398533,14.0654384306,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,53.6630497414,6.6424845423,13.8919776337,0.0,12.1011305571,15.3678112995,5.77479445847,0.0,0.0,5.77479445847
 07/31  06:00:00,83.6116047922,7.26558563272,19.3412553389,0.0,19.7275818095,37.2640762949,11.5785138317,0.0,0.0,11.5785138317
 07/31  07:00:00,108.614322797,7.75195681416,25.2535596752,0.0,24.3117294858,51.2795993405,17.4163854026,0.0,0.0,17.4163854026
 07/31  08:00:00,98.4633497472,7.26021864654,26.8692792555,0.0,23.6694662846,40.6342015617,23.4395000423,0.0,0.0,23.4395000423
 07/31  09:00:00,96.4561493494,7.26166850627,29.8678900181,0.0,23.6694662846,35.6302164847,41.4001870694,0.0,18.025,23.3751870694
 07/31  10:00:00,76.6620209503,7.01655170131,27.9155265119,0.0,18.7433767983,22.9618409725,35.5359353843,0.0,18.025,17.5109353843
 07/31  11:00:00,77.5387145575,7.10097983777,28.7099760804,0.0,18.7433767983,22.9618409725,35.5041090156,0.0,18.025,17.4791090156
 07/31  12:00:00,78.4233083689,7.2003589926,29.4517424058,0.0,18.5889407304,23.1597249699,35.5014886056,0.0,18.025,17.4764886056
 07/31  13:00:00,79.1801915664,7.26634822511,29.8961366368,0.0,18.7433767983,23.2517909448,41.3211510735,0.0,18.025,23.2961510735
 07/31  14:00:00,79.5563628909,7.3226014328,30.2160539839,0.0,18.7433767983,23.2517909448,35.5027489298,0.0,18.025,17.4777489298
 07/31  15:00:00,78.7824561158,7.34558756994,29.7091100052,0.0,18.7433767983,22.9618409725,35.5011481829,0.0,18.025,17.4761481829
 07/31  16:00:00,82.6420246207,7.38545094342,29.0775044466,0.0,18.7433767983,27.431320555,23.7850868311,0.0,18.025,5.76008683106
 07/31  17:00:00,94.3192310106,7.6340518744,28.3179243057,0.0,17.6635504202,40.6971502883,5.76886009636,0.0,0.0,5.76886009636
 07/31  18:00:00,100.023083529,7.79212436688,27.3590404432,0.0,27.5259009287,37.3340067412,5.79403950502,0.0,0.0,5.79403950502
 07/31  19:00:00,102.243511213,7.90512598821,27.1410666426,0.0,33.8341110165,33.3544677425,11.5382306934,0.0,0.0,11.5382306934
 07/31  20:00:00,117.608577056,8.06214720486,26.6589542598,0.0,36.5179666069,38.8247702939,5.77837289458,0.0,0.0,5.77837289458
 07/31  21:00:00,110.982682294,8.03176824469,25.5785322519,0.0,32.965339924,36.8579353714,11.5760418743,0.0,0.0,11.5760418743
 07/31  22:00:00,82.0561603538,7.48826077059,20.742635359,0.0,25.6355707503,20.6438685092,5.78446379651,0.0,0.0,5.78446379651
 07/31  23:00:00,57.3246580714,6.97314178431,16.0791581579,0.0,15.0252895274,11.7056064465,5.76514964484,0.0,0.0,5.76514964484
 07/31  24:00:00,49.4160151203,6.71858285874,13.4508012545,0.0,11.6412384099,10.0650221343,5.76023062087,0.0,0.0,5.76023062087
 08/01  01:00:00,45.7622468277,6.53817583001,11.5381222906,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,42.1415996511,6.37917237042,9.93602925727,0.0,8.25718729233,10.0299323277,6.1482129644,0.392880592793,0.0,5.7553323716
 08/01  03:00:00,40.8219524724,6.26414085369,8.73142056463,0.0,8.25718729233,10.0299323277,1.11327595558,1.09327595558,0.0,0.02
 08/01  04:00:00,41.3407180836,6.16680249948,7.74093155776,0.0,8.25718729233,11.6354268332,7.53524031065,1.7757040349,0.0,5.75953627575
 08/01  05:00:00,46.8732596178,6.15261039639,7.59206672987,0.0,12.1011305571,15.3678112995,8.00105059341,2.22637539582,0.0,5.77467519759
 08/01  06:00:00,75.7552011987,6.71113526895,12.0393067426,0.0,19.7275818095,37.2640762949,13.021418297,1.44323946791,0.0,11.5781788291
 08/01  07:00:00,98.3949074816,7.11619363566,15.6699211629,0.0,24.3117294858,51.2795993405,12.275242589,0.6580289266,0.0,11.6172136624
 08/01  08:00:00,86.5788001439,6.67820417777,15.5667468779,0.0,23.6694662846,40.6342015617,29.2969445226,0.0,0.0,29.2969445226
 08/01  09:00:00,84.2993070652,6.66385692837,18.308862,0.0,23.6694662846,35.6302164847,35.5653964554,0.0,18.025,17.5403964554
 08/01  10:00:00,65.5190829115,6.44027168764,17.3488714083,0.0,18.7433767983,22.9618409725,41.3649840631,0.0,18.025,23.3399840631
 08/01  11:00:00,66.5976877461,6.5148445994,18.35508702,0.0,18.7433767983,22.9618409725,35.5049774399,0.0,18.025,17.4799774399
 08/01  12:00:00,67.2605261499,6.56952391588,18.9197986615,0.0,18.5889407304,23.1597249699,35.504116904,0.0,18.025,17.479116904
 08/01  13:00:00,68.4629737603,6.65451300979,19.7907535578,0.0,18.7433767983,23.2517909448,35.5005628942,0.0,18.025,17.4755628942
 08/01  14:00:00,70.3410819923,6.76089154776,21.5624831944,0.0,18.7433767983,23.2517909448,35.4989184732,0.0,18.025,17.4739184732
 08/01  15:00:00,72.077117172,6.88766579292,23.4616955091,0.0,18.7433767983,22.9618409725,35.5010498854,0.0,18.025,17.4760498854
 08/01  16:00:00,76.8845670589,6.98852976901,23.7169759428,0.0,18.7433767983,27.431320555,23.7840442646,0.0,18.025,5.7590442646
 08/01  17:00:00,88.9938071038,7.27858738498,23.3479697677,0.0,17.6635504202,40.6971502883,5.76962473107,0.0,0.0,5.76962473107
 08/01  18:00:00,94.9801534518,7.45378704297,22.6544485295,0.0,27.5259009287,37.3340067412,11.5677435496,0.0,0.0,11.5677435496
 08/01  19:00:00,96.8932950872,7.54974304859,22.1462418598,0.0,33.8341110165,33.3544677425,5.77954348051,0.0,0.0,5.77954348051
 08/01  20:00:00,112.482379907,7.68704647309,21.90786366,0.0,36.5179666069,38.8247702939,5.77930878741,0.0,0.0,5.77930878741
 08/01  21:00:00,106.1971697,7.66412502695,21.1606699416,0.0,32.965339924,36.8579353714,11.5781247106,0.0,0.0,11.5781247106
 08/01  22:00:00,78.0959527937,7.17956380149,17.0911210499,0.0,25.6355707503,20.6438685092,11.5489073418,0.0,0.0,11.5489073418
 08/01  23:00:00,54.3812980676,6.73195159171,13.3769940077,0.0,15.0252895274,11.7056064465,5.77746634564,0.0125153232751,0.0,5.76495102236
 08/01  24:00:00,47.1151290151,6.52373003753,11.344773834,0.0,11.6412384099,10.0650221343,0.485177213273,0.465177213273,0.0,0.02
 08/02  01:00:00,44.0231527077,6.38424367353,9.95295453018,0.0,10.0992000411,10.047477231,6.65878293918,0.903398950924,0.0,5.75538398825
 08/02  02:00:00,40.9008521931,6.26311787369,8.81134477738,0.0,8.25718729233,10.0299323277,1.27450360288,1.25450360288,0.0,0.02
 08/02  03:00:00,39.9171859263,6.17467197938,7.91611727266,0.0,8.25718729233,10.0299323277,7.41024278993,1.65508766276,0.0,5.75515512717
 08/02  04:00:00,40.7998824805,6.10514585794,7.26176113046,0.0,8.25718729233,11.6354268332,2.05228229877,2.03228229877,0.0,0.02
 08/02  05:00:00,46.5105654068,6.10757337698,7.27441001788,0.0,12.1011305571,15.3678112995,8.2004206795,2.42567321214,0.0,5.77474746736
 08/02  06:00:00,75.0741642065,6.64598540182,11.4234272995,0.0,19.7275818095,37.2640762949,13.5848225434,2.00642858707,0.0,11.5783939563
 08/02  07:00:00,98.118679728,7.07855294891,15.4313365384,0.0,24.3117294858,51.2795993405,17.9765900164,0.56078505907,0.0,17.4158049573
 08/02  08:00:00,86.6131157638,6.65769034171,15.6215840337,0.0,23.6694662846,40.6342015617,23.449674339,0.00969620131324,0.0,23.4399781377
 08/02  09:00:00,84.8084739663,6.65566657029,18.8262244504,0.0,23.6694662846,35.6302164847,41.4006215308,0.0,18.025,23.3756215308
 08/02  10:00:00,66.0945972664,6.42346808955,17.9411912077,0.0,18.7433767983,22.9618409725,35.5348492367,0.0,18.025,17.5098492367
 08/02  11:00:00,67.4326587804,6.4930374733,19.2118662321,0.0,18.7433767983,22.9618409725,35.5039718622,0.0,18.025,17.4789718622
 08/02  12:00:00,68.3178638515,6.53247372427,20.0141870697,0.0,18.5889407304,23.1597249699,41.3186299589,0.0,18.025,23.2936299589
 08/02  13:00:00,68.8295626355,6.53660685278,20.2752524879,0.0,18.7433767983,23.2517909448,35.5007514404,0.0,18.025,17.4757514404
 08/02  14:00:00,69.5620573708,6.59995562098,20.9443974458,0.0,18.7433767983,23.2517909448,35.5028730888,0.0,18.025,17.4778730888
 08/02  15:00:00,69.1342809036,6.62540528715,20.7811205314,0.0,18.7433767983,22.9618409725,35.5012091425,0.0,18.025,17.4762091425
 08/02  16:00:00,73.506582268,6.69219661847,20.6353200547,0.0,18.7433767983,27.431320555,23.7849330127,0.0,18.025,5.7599330127
 08/02  17:00:00,85.2095195678,6.95294654192,19.889324165,0.0,17.6635504202,40.6971502883,5.76972834809,0.0,0.0,5.76972834809
 08/02  18:00:00,91.7075576331,7.14852002715,19.6871297128,0.0,27.5259009287,37.3340067412,5.79405020347,0.0,0.0,5.79405020347
 08/02  19:00:00,94.3850494533,7.28289796322,19.9048405004,0.0,33.8341110165,33.3544677425,11.5375418585,0.0,0.0,11.5375418585
 08/02  20:00:00,110.271374388,7.44789446231,19.9360127146,0.0,36.5179666069,38.8247702939,5.7783904993,0.0,0.0,5.7783904993
 08/02  21:00:00,104.213014199,7.45362860642,19.3870146159,0.0,32.965339924,36.8579353714,11.5766697934,0.0,0.0,11.5766697934
 08/02  22:00:00,76.3813889427,6.99739582805,15.5587368889,0.0,25.6355707503,20.6438685092,5.78443896303,0.0,0.0,5.78443896303
 08/02  23:00:00,52.9075015941,6.57700957925,12.0581384931,0.0,15.0252895274,11.7056064465,5.77931089267,0.0143408289282,0.0,5.76497006375
 08/02  24:00:00,45.8571946037,6.39184236641,10.2187247051,0.0,11.6412384099,10.0650221343,6.18715819228,0.426918528243,0.0,5.76023966403
 08/03  01:00:00,42.9058131076,6.2678693758,8.95199773349,0.0,10.0992000411,10.047477231,0.892082636045,0.872082636045,0.0,0.02
 08/03  02:00:00,39.8734656158,6.15805024012,7.88901985569,0.0,8.25718729233,10.0299323277,7.03688639184,1.28154179235,0.0,5.75534459949
 08/03  03:00:00,38.9952029057,6.08064063851,7.08817389646,0.0,8.25718729233,10.0299323277,1.72023733237,1.70023733237,0.0,0.02
 08/03  04:00:00,39.9708373817,6.02070238231,6.51715457242,0.0,8.25718729233,11.6354268332,7.83287151311,2.07334041479,0.0,5.75953109832
 08/03  05:00:00,45.7407951372,6.02978141428,6.58243727691,0.0,12.1011305571,15.3678112995,8.24267322412,2.46804307268,0.0,5.77463015143
 08/03  06:00:00,74.6882379545,6.59919794448,11.0842911041,0.0,19.7275818095,37.2640762949,13.2045709376,1.62660970471,0.0,11.5779612329
 08/03  07:00:00,98.625982477,7.087849236,15.9293545656,0.0,24.3117294858,51.2795993405,11.7090085043,0.0926715101477,0.0,11.6163369942
 08/03  08:00:00,87.9608356928,6.6918459978,16.9351500348,0.0,23.6694662846,40.6342015617,29.2956951037,0.0,0.0,29.2956951037
 08/03  09:00:00,86.7554450409,6.71162395642,20.7172401217,0.0,23.6694662846,35.6302164847,35.5646499404,0.0,18.025,17.5396499404
 08/03  10:00:00,68.3872541463,6.5110469223,20.1462722002,0.0,18.7433767983,22.9618409725,41.365675865,0.0,18.025,23.340675865
 08/03  11:00:00,68.9671478044,6.54536249244,20.6940326377,0.0,18.7433767983,22.9618409725,35.5050896953,0.0,18.025,17.4800896953
 08/03  12:00:00,69.685772202,6.5968187588,21.3177533419,0.0,18.5889407304,23.1597249699,35.5032966758,0.0,18.025,17.4782966758
 08/03  13:00:00,70.6869298093,6.66563690036,22.0035889562,0.0,18.7433767983,23.2517909448,35.4996907812,0.0,18.025,17.4746907812
 08/03  14:00:00,69.779666492,6.64977306275,21.1121890327,0.0,18.7433767983,23.2517909448,35.499294574,0.0,18.025,17.474294574
 08/03  15:00:00,69.4294054003,6.68199208471,21.0196610027,0.0,18.7433767983,22.9618409725,35.500051605,0.0,18.025,17.475051605
 08/03  16:00:00,74.7441356251,6.77325078786,21.7918263788,0.0,18.7433767983,27.431320555,23.7849281905,0.0,18.025,5.75992819046
 08/03  17:00:00,87.2170485056,7.07469206949,21.7751119339,0.0,17.6635504202,40.6971502883,5.76973595284,0.0,0.0,5.76973595284
 08/03  18:00:00,93.2437455964,7.25739292988,21.1144444812,0.0,27.5259009287,37.3340067412,11.5675733537,0.0,0.0,11.5675733537
 08/03  19:00:00,96.088682684,7.40722146597,21.4841582459,0.0,33.8341110165,33.3544677425,5.77922726714,0.0,0.0,5.77922726714
 08/03  20:00:00,112.376156559,7.61030600721,21.8783890477,0.0,36.5179666069,38.8247702939,5.77898109915,0.0,0.0,5.77898109915
 08/03  21:00:00,106.575410145,7.63098102121,21.5720636375,0.0,32.965339924,36.8579353714,11.5768190508,0.0,0.0,11.5768190508
 08/03  22:00:00,78.6038127381,7.16240448378,17.6161482589,0.0,25.6355707503,20.6438685092,11.5484136579,0.0,0.0,11.5484136579
 08/03  23:00:00,54.9853637837,6.72921060245,13.9838061451,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,47.8770963195,6.53962347743,12.0908496492,0.0,11.6412384099,10.0650221343,5.76022726964,0.0,0.0,5.76022726964
 08/04  01:00:00,44.9705121149,6.42026706603,10.8642936703,0.0,10.0992000411,10.047477231,5.75535230125,0.0,0.0,5.75535230125
 08/04  02:00:00,42.0530208264,6.31829792628,9.90833519089,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,41.2725218139,6.24822118297,9.1979065306,0.0,8.25718729233,10.0299323277,5.75482421171,0.0,0.0,5.75482421171
 08/04  04:00:00,42.3204592686,6.19618341587,8.6913039852,0.0,8.25718729233,11.6354268332,0.162820745185,0.142820745185,0.0,0.02
 08/04  05:00:00,48.2699908522,6.21961629501,8.92179910887,0.0,12.1011305571,15.3678112995,6.09520868316,0.320468382342,0.0,5.77474030082
 08/04  06:00:00,77.9914606298,6.83836044435,14.1483575027,0.0,19.7275818095,37.2640762949,11.5864560202,0.00830689560885,0.0,11.5781491246
 08/04  07:00:00,102.927591431,7.37959942268,19.9392135832,0.0,24.3117294858,51.2795993405,17.4154600575,0.0,0.0,17.4154600575
 08/04  08:00:00,94.2328269506,6.98390151463,22.9150922467,0.0,23.6694662846,40.6342015617,23.4376258588,0.0,0.0,23.4376258588
 08/04  09:00:00,93.218100808,7.02237418491,26.8691490287,0.0,23.6694662846,35.6302164847,41.3975019656,0.0,18.025,23.3725019656
 08/04  10:00:00,74.3073610939,6.7917086662,25.7857200549,0.0,18.7433767983,22.9618409725,35.5338774168,0.0,18.025,17.5088774168
 08/04  11:00:00,75.2982838249,6.84461077173,26.7259210932,0.0,18.7433767983,22.9618409725,35.5030450726,0.0,18.025,17.4780450726
 08/04  12:00:00,76.1879366374,6.89925680975,27.5174795712,0.0,18.5889407304,23.1597249699,35.4999739796,0.0,18.025,17.4749739796
 08/04  13:00:00,77.2843260272,6.95911999212,28.3075054412,0.0,18.7433767983,23.2517909448,41.3189526542,0.0,18.025,23.2939526542
 08/04  14:00:00,77.9546092484,7.01111555026,28.9257932799,0.0,18.7433767983,23.2517909448,35.5009586595,0.0,18.025,17.4759586595
 08/04  15:00:00,77.8828518127,7.06338321078,29.0917169821,0.0,18.7433767983,22.9618409725,35.4995618656,0.0,18.025,17.4745618656
