Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  16:00:00,82.1501494813,7.12570042654,28.845388134,0.0,18.7433767983,27.431320555,23.7848959435,0.0,18.025,5.75989594345
 08/04  17:00:00,93.8796942556,7.39660319904,28.1158467379,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,100.016722665,7.58909068901,27.5557304528,0.0,27.5259009287,37.3340067412,11.5680279039,0.0,0.0,11.5680279039
 08/04  19:00:00,102.467820326,7.7308201563,27.5396954002,0.0,33.8341110165,33.3544677425,5.77948978079,0.0,0.0,5.77948978079
 08/04  20:00:00,118.02224348,7.92836991873,27.206412568,0.0,36.5179666069,38.8247702939,11.5386227932,0.0,0.0,11.5386227932
 08/04  21:00:00,111.965714471,7.96024258715,26.6331129567,0.0,32.965339924,36.8579353714,11.5774233166,0.0,0.0,11.5774233166
 08/04  22:00:00,83.8346845423,7.48515854131,22.5242748779,0.0,25.6355707503,20.6438685092,5.78440728393,0.0,0.0,5.78440728393
 08/04  23:00:00,59.8239000121,7.04144858613,18.5101014506,0.0,15.0252895274,11.7056064465,5.7650263657,0.0,0.0,5.7650263657
 08/04  24:00:00,52.7020643425,6.85752862018,16.5979141645,0.0,11.6412384099,10.0650221343,5.76008332863,0.0,0.0,5.76008332863
 08/05  01:00:00,53.0564893447,6.79163098037,15.8194311997,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,47.2215630122,6.66650026262,14.7286715516,0.0,8.25718729233,10.0299323277,5.75526743783,0.0,0.0,5.75526743783
 08/05  03:00:00,46.4726737406,6.60129799409,14.0449873301,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,47.6992275045,6.56316378944,13.7030864535,0.0,8.25718729233,11.6354268332,5.76001192568,0.0,0.0,5.76001192568
 08/05  05:00:00,50.1882551921,6.54378620919,13.937219314,0.0,8.71707943955,15.3327214929,5.76465586474,0.0,0.0,5.76465586474
 08/05  06:00:00,67.7755489403,6.7942299521,16.8301038441,0.0,18.5082010057,25.6353820695,5.77473167188,0.0,0.0,5.77473167188
 08/05  07:00:00,90.0515811662,7.26797241751,22.2971910345,0.0,19.4083231844,41.0650158608,11.5775544025,0.0,0.0,11.5775544025
 08/05  08:00:00,124.504494182,7.88545598918,32.2559332192,0.0,26.3286599382,57.9988325916,23.5388327526,0.0,0.0,23.5388327526
 08/05  09:00:00,111.182836587,7.69168316487,34.2818831227,0.0,26.3286599382,42.8504436482,47.3143275506,0.0,18.025,29.2893275506
 08/05  10:00:00,85.5453111915,7.33276201548,32.9972333381,0.0,21.7447113004,23.4437158914,35.5640697951,0.0,18.025,17.5390697951
 08/05  11:00:00,86.4072098447,7.44852521237,36.2050505942,0.0,19.3027497915,23.426170988,41.3616432321,0.0,18.025,23.3366432321
 08/05  12:00:00,87.6638598346,7.53369132747,37.2343112735,0.0,19.1483137236,23.7250123474,35.5029707317,0.0,18.025,17.4779707317
 08/05  13:00:00,87.8597314333,7.5472957887,37.2710311738,0.0,19.3027497915,23.7161209604,35.5011398436,0.0,18.025,17.4761398436
 08/05  14:00:00,89.3153815659,7.62773218169,38.6462454537,0.0,19.3027497915,23.7161209604,35.5006192362,0.0,18.025,17.4756192362
 08/05  15:00:00,90.6142664491,7.71315905031,40.1496539372,0.0,19.3027497915,23.426170988,35.498874954,0.0,18.025,17.473874954
 08/05  16:00:00,94.999135917,7.75711672479,40.0392604765,0.0,19.3027497915,27.8956505705,23.7849407309,0.0,18.025,5.75994073087
 08/05  17:00:00,104.018417009,8.01933329483,40.1738755359,0.0,18.2229234133,37.5968344597,5.76487612919,0.0,0.0,5.76487612919
 08/05  18:00:00,119.603961626,8.38464335486,41.4408504548,0.0,32.690315043,37.0816133363,5.76971999224,0.0,0.0,5.76971999224
 08/05  19:00:00,119.345349255,8.5341046516,40.9211708536,0.0,36.8143715336,33.066984531,5.77922822404,0.0,0.0,5.77922822404
 08/05  20:00:00,131.667991497,8.70586571612,40.295970391,0.0,36.3493007332,38.7721355839,5.77898601854,0.0,0.0,5.77898601854
 08/05  21:00:00,127.630940989,8.63682547265,38.4458211648,0.0,36.1807251679,36.8228455648,11.538854227,0.0,0.0,11.538854227
 08/05  22:00:00,100.2623004,8.09993220866,32.9343112006,0.0,31.0351095914,20.6438685092,5.79859816646,0.0,0.0,5.79859816646
 08/05  23:00:00,71.687114878,7.57309287434,27.4396987162,0.0,17.4250845679,11.7056064465,11.5293530752,0.0,0.0,11.5293530752
 08/05  24:00:00,62.0721688665,7.33705619196,24.2885981116,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,59.830231212,7.18162932377,22.0837482139,0.0,12.925468867,10.100111941,5.75521389922,0.0,0.0,5.75521389922
 08/06  02:00:00,52.7162851173,6.99350699533,19.7769701446,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,50.6992599342,6.87461508373,17.8788298914,0.0,8.34152022915,10.0650221343,5.75497155986,0.0,0.0,5.75497155986
 08/06  04:00:00,50.675452347,6.78601234493,16.3370461715,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,52.1322771488,6.71712871083,15.5884775901,0.0,8.80141237637,15.3678112995,5.76495982863,0.0,0.0,5.76495982863
 08/06  06:00:00,68.4678038416,6.90839297191,17.4081988664,0.0,18.5082010057,25.6353820695,5.77456983108,0.0,0.0,5.77456983108
 08/06  07:00:00,91.1825585005,7.38227508851,23.1944457791,0.0,19.4926561212,41.1001056674,11.5778165631,0.0,0.0,11.5778165631
 08/06  08:00:00,126.578337041,8.03286064782,34.1823761357,0.0,26.3286599382,57.9988325916,29.4185779441,0.0,0.0,29.4185779441
 08/06  09:00:00,113.233635133,7.84619443166,36.2975991251,0.0,26.2443270014,42.8153538416,41.4623307478,0.0,18.025,23.4373307478
 08/06  10:00:00,87.7910414204,7.4946539323,35.0810714219,0.0,21.7447113004,23.4437158914,41.405118757,0.0,18.025,23.380118757
 08/06  11:00:00,87.7862419327,7.60205594604,37.3708424529,0.0,19.3449162599,23.4437158914,41.3604773371,0.0,18.025,23.3354773371
 08/06  12:00:00,89.8430336487,7.691354058,39.1961122933,0.0,19.190480192,23.7425572507,35.4999559882,0.0,18.025,17.4749559882
 08/06  13:00:00,92.8988671198,7.84900669252,42.0681703414,0.0,19.260583323,23.698576057,35.5019066851,0.0,18.025,17.4769066851
 08/06  14:00:00,95.1648709282,7.97949295,44.2036868402,0.0,19.260583323,23.698576057,35.5001203032,0.0,18.025,17.4751203032
 08/06  15:00:00,95.6979975942,8.053750705,44.9525049284,0.0,19.260583323,23.4086260847,35.5008985898,0.0,18.025,17.4758985898
 08/06  16:00:00,98.9976322442,8.04497913118,43.8096032881,0.0,19.260583323,27.8781056672,23.783828971,0.0,18.025,5.758828971
 08/06  17:00:00,106.801029915,8.23944882127,42.7960878146,0.0,18.1807569449,37.5792895564,5.7648998087,0.0,0.0,5.7648998087
 08/06  18:00:00,121.664310176,8.56254589609,43.4427214982,0.0,32.6059821062,37.0465235296,5.76927443906,0.0,0.0,5.76927443906
 08/06  19:00:00,121.024809218,8.67415337523,42.4605811074,0.0,36.8143715336,33.066984531,5.77928039048,0.0,0.0,5.77928039048
 08/06  20:00:00,133.261863346,8.81811415467,41.6581752364,0.0,36.43363367,38.8072253906,5.77906981965,0.0,0.0,5.77906981965
 08/06  21:00:00,129.333934816,8.75605067886,40.149019537,0.0,36.0963922311,36.7877557581,5.77890929571,0.0,0.0,5.77890929571
 08/06  22:00:00,102.746513939,8.24871394659,35.3891677018,0.0,30.9507766546,20.6087787026,11.5776445267,0.0,0.0,11.5776445267
 08/06  23:00:00,74.9362650386,7.74310902049,30.5188372523,0.0,17.4250845679,11.7056064465,5.77459799126,0.0,0.0,5.77459799126
 08/06  24:00:00,65.9554564632,7.52193483554,27.867580015,0.0,12.925468867,10.100111941,5.76009385476,0.0,0.0,5.76009385476
 08/07  01:00:00,60.8326647092,7.33580789631,25.8109114863,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,57.3972274565,7.20233784443,24.3685017094,0.0,8.25718729233,10.0299323277,5.75527336454,0.0,0.0,5.75527336454
 08/07  03:00:00,56.079417525,7.11147059575,23.1415587223,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,56.7197609685,7.0445605558,22.24223036,0.0,8.25718729233,11.6354268332,5.76015478335,0.0,0.0,5.76015478335
 08/07  05:00:00,62.9185847531,7.07682986343,22.71318756,0.0,12.1011305571,15.3678112995,5.77436419158,0.0,0.0,5.77436419158
 08/07  06:00:00,92.9069796599,7.71935605294,28.1828908496,0.0,19.7275818095,37.2640762949,11.5778010254,0.0,0.0,11.5778010254
 08/07  07:00:00,117.326895884,8.20248765819,33.5156454143,0.0,24.3117294858,51.2795993405,17.4149660797,0.0,0.0,17.4149660797
 08/07  08:00:00,106.856078452,7.72387121106,34.7983838036,0.0,23.6694662846,40.6342015617,23.4396848924,0.0,0.0,23.4396848924
 08/07  09:00:00,104.201876327,7.69140241725,37.1839004891,0.0,23.6694662846,35.6302164847,41.3968399189,0.0,18.025,23.3718399189
 08/07  10:00:00,85.8506879879,7.47115854794,36.6496054483,0.0,18.7433767983,22.9618409725,35.5328277675,0.0,18.025,17.5078277675
 08/07  11:00:00,87.2324867517,7.5315528143,37.9731865722,0.0,18.7433767983,22.9618409725,35.503363843,0.0,18.025,17.478363843
 08/07  12:00:00,89.1558270006,7.61313607325,39.7714931717,0.0,18.5889407304,23.1597249699,35.5004789975,0.0,18.025,17.4754789975
 08/07  13:00:00,90.2609573518,7.68025788049,40.5630019839,0.0,18.7433767983,23.2517909448,35.4997179336,0.0,18.025,17.4747179336
 08/07  14:00:00,90.6559003559,7.71761364252,40.9205894753,0.0,18.7433767983,23.2517909448,41.3175100321,0.0,18.025,23.2925100321
 08/07  15:00:00,91.0374826915,7.78115839541,41.5285780254,0.0,18.7433767983,22.9618409725,35.4998188258,0.0,18.025,17.4748188258
 08/07  16:00:00,94.3318642324,7.80558755474,40.3472223385,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,106.87932496,8.1161499203,40.395935145,0.0,17.6635504202,40.6971502883,5.76962182222,0.0,0.0,5.76962182222
 08/07  18:00:00,113.172935391,8.31407243265,39.9869676389,0.0,27.5259009287,37.3340067412,11.567636761,0.0,0.0,11.567636761
 08/07  19:00:00,116.788131408,8.51036308813,41.0804765219,0.0,33.8341110165,33.3544677425,5.7785821185,0.0,0.0,5.7785821185
 08/07  20:00:00,133.608161343,8.79016672915,41.9305390315,0.0,36.5179666069,38.8247702939,11.5365352394,0.0,0.0,11.5365352394
 08/07  21:00:00,125.824078921,8.74028729679,39.7114443096,0.0,32.965339924,36.8579353714,5.7988908109,0.0,0.0,5.7988908109
 08/07  22:00:00,94.9223967901,8.1078639363,32.9892861997,0.0,25.6355707503,20.6438685092,11.5485420081,0.0,0.0,11.5485420081
 08/07  23:00:00,68.2091596804,7.52462253704,26.4121935998,0.0,15.0252895274,11.7056064465,5.76499246393,0.0,0.0,5.76499246393
 08/07  24:00:00,58.8472468966,7.23849398454,22.3621387033,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,54.1554275217,7.04284815375,19.4266311439,0.0,10.0992000411,10.047477231,5.75534429849,0.0,0.0,5.75534429849
 08/08  02:00:00,49.6905248493,6.87276169581,16.9913793617,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,47.6224796048,6.74184687604,15.054242546,0.0,8.25718729233,10.0299323277,5.75509741951,0.0,0.0,5.75509741951
 08/08  04:00:00,47.7197334392,6.63330077898,13.6534630032,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,53.0531383185,6.61009002537,13.3144809199,0.0,12.1011305571,15.3678112995,11.5290690158,0.0,0.0,11.5290690158
 08/08  06:00:00,81.4380191859,7.14048083343,17.2928119866,0.0,19.7275818095,37.2640762949,5.79684896117,0.0,0.0,5.79684896117
 08/08  07:00:00,104.76580752,7.55479517391,21.6022562711,0.0,24.3117294858,51.2795993405,17.4150820292,0.0,0.0,17.4150820292
 08/08  08:00:00,94.2023001661,7.09344191802,22.7750382061,0.0,23.6694662846,40.6342015617,23.4397141115,0.0,0.0,23.4397141115
 08/08  09:00:00,92.5053815646,7.08977900934,26.0890362967,0.0,23.6694662846,35.6302164847,41.3998521705,0.0,18.025,23.3748521705
 08/08  10:00:00,73.8638797112,6.86935732832,25.2645956741,0.0,18.7433767983,22.9618409725,35.534694827,0.0,18.025,17.509694827
 08/08  11:00:00,73.5846674155,6.86006983562,24.9968502026,0.0,18.7433767983,22.9618409725,35.5029923687,0.0,18.025,17.4779923687
 08/08  12:00:00,73.2332959725,6.85284975824,24.6092515147,0.0,18.5889407304,23.1597249699,41.3182520587,0.0,18.025,23.2932520587
 08/08  13:00:00,74.1347640347,6.91054839764,25.2065196975,0.0,18.7433767983,23.2517909448,35.5003126992,0.0,18.025,17.4753126992
 08/08  14:00:00,74.3364396651,6.93306640763,25.3856763734,0.0,18.7433767983,23.2517909448,35.501265089,0.0,18.025,17.476265089
 08/08  15:00:00,73.4647336255,6.92613080584,24.810855477,0.0,18.7433767983,22.9618409725,35.500490586,0.0,18.025,17.475490586
 08/08  16:00:00,77.5220951754,6.96949652463,24.373541251,0.0,18.7433767983,27.431320555,23.7848897272,0.0,18.025,5.75988972716
 08/08  17:00:00,89.3145969764,7.21615204897,23.7312084271,0.0,17.6635504202,40.6971502883,5.76961768825,0.0,0.0,5.76961768825
 08/08  18:00:00,95.6593474447,7.39379879917,23.3936630363,0.0,27.5259009287,37.3340067412,5.79380175677,0.0,0.0,5.79380175677
 08/08  19:00:00,98.7582585302,7.46872795052,22.2082358906,0.0,33.8341110165,33.3544677425,11.5366598042,0.0,0.0,11.5366598042
 08/08  20:00:00,111.688902124,7.59893906666,21.2025117101,0.0,36.5179666069,38.8247702939,5.77815501473,0.0,0.0,5.77815501473
 08/08  21:00:00,105.530136977,7.60006074959,20.5577294853,0.0,32.965339924,36.8579353714,11.5763148763,0.0,0.0,11.5763148763
 08/08  22:00:00,77.7750705724,7.14293606545,16.8068967461,0.0,25.6355707503,20.6438685092,5.78411053666,0.0,0.0,5.78411053666
 08/08  23:00:00,54.267073117,6.71765879324,13.2770708663,0.0,15.0252895274,11.7056064465,5.76489984167,0.0,0.0,5.76489984167
 08/08  24:00:00,47.1542620518,6.52284303515,11.3848001573,0.0,11.6412384099,10.0650221343,5.75998513688,0.0,0.0,5.75998513688
 08/09  01:00:00,44.2067411226,6.39649644426,10.1243037745,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,41.2102200223,6.28611122697,9.0977190454,0.0,8.25718729233,10.0299323277,5.75509891203,0.0,0.0,5.75509891203
 08/09  03:00:00,40.3618644726,6.20834838613,8.32713286555,0.0,8.25718729233,10.0299323277,0.248115717736,0.228115717736,0.0,0.02
 08/09  04:00:00,41.3475492254,6.14936043131,7.76521553447,0.0,8.25718729233,11.6354268332,6.41188054965,0.65185737863,0.0,5.76002317102
 08/09  05:00:00,47.1152638809,6.15832334958,7.82837675252,0.0,12.1011305571,15.3678112995,6.77668715466,1.00216483417,0.0,5.77452232049
 08/09  06:00:00,75.4258228969,6.67650352749,11.7445936168,0.0,19.7275818095,37.2640762949,12.5992157227,1.0222573384,0.0,11.5769583843
 08/09  07:00:00,98.7323413756,7.12239418965,16.0011977589,0.0,24.3117294858,51.2795993405,11.6646934535,0.0483034972561,0.0,11.6163899562
 08/09  08:00:00,88.1547350527,6.74824999219,17.0726659077,0.0,23.6694662846,40.6342015617,23.4394209246,0.0,0.0,23.4394209246
 08/09  09:00:00,87.3322911984,6.79555641807,21.2101691365,0.0,23.6694662846,35.6302164847,41.4022371553,0.0,18.025,23.3772371553
 08/09  10:00:00,68.8170692986,6.61749132832,20.4696526387,0.0,18.7433767983,22.9618409725,41.3625812877,0.0,18.025,23.3375812877
 08/09  11:00:00,68.5951939487,6.62563646099,20.2418117308,0.0,18.7433767983,22.9618409725,35.5027625239,0.0,18.025,17.4777625239
 08/09  12:00:00,68.1645866236,6.60756829692,19.7858255131,0.0,18.5889407304,23.1597249699,35.5008043913,0.0,18.025,17.4758043913
 08/09  13:00:00,70.1071414983,6.70038570489,21.3890590179,0.0,18.7433767983,23.2517909448,35.5008564807,0.0,18.025,17.4758564807
 08/09  14:00:00,71.6546180673,6.80805717119,22.828863984,0.0,18.7433767983,23.2517909448,35.4990391485,0.0,18.025,17.4740391485
 08/09  15:00:00,71.1167195878,6.82181178258,22.5671604144,0.0,18.7433767983,22.9618409725,35.4976456,0.0,18.025,17.4726456
 08/09  16:00:00,74.0128270862,6.81985014703,21.0139255529,0.0,18.7433767983,27.431320555,23.7849166243,0.0,18.025,5.75991662435
 08/09  17:00:00,85.9326851344,7.07679532637,20.4886580406,0.0,17.6635504202,40.6971502883,5.76962969752,0.0,0.0,5.76962969752
 08/09  18:00:00,92.6242111097,7.28967507656,20.4626513451,0.0,27.5259009287,37.3340067412,11.5673535477,0.0,0.0,11.5673535477
 08/09  19:00:00,97.3366422475,7.43198768806,20.8233643635,0.0,33.8341110165,33.3544677425,5.77905034476,0.0,0.0,5.77905034476
 08/09  20:00:00,111.680031901,7.6079184332,21.1846665662,0.0,36.5179666069,38.8247702939,5.77805341012,0.0,0.0,5.77805341012
 08/09  21:00:00,105.826657294,7.61551848731,20.838795343,0.0,32.965339924,36.8579353714,11.5776030508,0.0,0.0,11.5776030508
 08/09  22:00:00,78.0399812915,7.15234032736,17.0624016535,0.0,25.6355707503,20.6438685092,5.78307284163,0.0,0.0,5.78307284163
 08/09  23:00:00,54.5858093928,6.72227673806,13.5911933109,0.0,15.0252895274,11.7056064465,5.76490696468,0.0,0.0,5.76490696468
 08/09  24:00:00,47.5369894345,6.53057992716,11.7597905245,0.0,11.6412384099,10.0650221343,5.75982998585,0.0,0.0,5.75982998585
 08/10  01:00:00,44.6836513371,6.40893925356,10.5887700951,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,41.8061199795,6.3078580537,9.67187466388,0.0,8.25718729233,10.0299323277,5.75530350338,0.0,0.0,5.75530350338
 08/10  03:00:00,41.0977485655,6.24069252685,9.03067129907,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,42.2372110494,6.19381660274,8.61042566557,0.0,8.25718729233,11.6354268332,5.76009718823,0.0,0.0,5.76009718823
 08/10  05:00:00,48.342333888,6.22383761839,8.98993389398,0.0,12.1011305571,15.3678112995,5.77448913353,0.0,0.0,5.77448913353
 08/10  06:00:00,77.1943403403,6.78722606607,13.4023889344,0.0,19.7275818095,37.2640762949,11.5777161961,0.0,0.0,11.5777161961
 08/10  07:00:00,100.537196261,7.230033395,17.6984121573,0.0,24.3117294858,51.2795993405,17.4144421086,0.0,0.0,17.4144421086
 08/10  08:00:00,89.0611405016,6.78395884107,17.9433657988,0.0,23.6694662846,40.6342015617,23.4378131482,0.0,0.0,23.4378131482
 08/10  09:00:00,86.2047674771,6.74730386275,20.1308934816,0.0,23.6694662846,35.6302164847,35.5597105929,0.0,18.025,17.5347105929
 08/10  10:00:00,67.1423508146,6.53886340107,18.8735680106,0.0,18.7433767983,22.9618409725,41.3630988139,0.0,18.025,23.3380988139
 08/10  11:00:00,67.5075330039,6.57249475452,19.2072935279,0.0,18.7433767983,22.9618409725,35.5041252288,0.0,18.025,17.4791252288
 08/10  12:00:00,67.7121574639,6.59377328479,19.347189969,0.0,18.5889407304,23.1597249699,35.501204935,0.0,18.025,17.476204935
 08/10  13:00:00,68.3233370141,6.62120045326,19.684440455,0.0,18.7433767983,23.2517909448,35.4974692109,0.0,18.025,17.4724692109
 08/10  14:00:00,68.5721814991,6.64346060875,19.9110261839,0.0,18.7433767983,23.2517909448,35.4993980966,0.0,18.025,17.4743980966
 08/10  15:00:00,68.4460030569,6.6940044625,20.0242542441,0.0,18.7433767983,22.9618409725,41.3180643629,0.0,18.025,23.2930643629
 08/10  16:00:00,72.8028524008,6.7488222709,19.8749799092,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,84.7810667921,7.00981712281,19.4040151668,0.0,17.6635504202,40.6971502883,5.76946354491,0.0,0.0,5.76946354491
 08/10  18:00:00,91.2004860133,7.19754843473,19.1310495654,0.0,27.5259009287,37.3340067412,11.5667366482,0.0,0.0,11.5667366482
 08/10  19:00:00,95.6296424707,7.31635701769,19.2319988145,0.0,33.8341110165,33.3544677425,5.77808353037,0.0,0.0,5.77808353037
 08/10  20:00:00,110.006508266,7.48039053197,19.6386687102,0.0,36.5179666069,38.8247702939,5.79495242418,0.0156114269546,0.0,5.77934099722
 08/10  21:00:00,104.276921187,7.49843730905,19.4061451087,0.0,32.965339924,36.8579353714,11.5764394389,0.0,0.0,11.5764394389
 08/10  22:00:00,76.7917399491,7.0555780122,15.9109200372,0.0,25.6355707503,20.6438685092,11.5484378117,0.0,0.0,11.5484378117
 08/10  23:00:00,53.5909940734,6.64495253871,12.6737031788,0.0,15.0252895274,11.7056064465,5.76492139814,0.0,0.0,5.76492139814
 08/10  24:00:00,46.7389542369,6.46812889132,11.0242125715,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,44.0447512471,6.35724122241,10.0015631736,0.0,10.0992000411,10.047477231,5.75510647336,0.0,0.0,5.75510647336
 08/11  02:00:00,41.2928349406,6.26315965644,9.20329366583,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,40.689862228,6.2022833331,8.66118986794,0.0,8.25718729233,10.0299323277,5.75514624118,0.0,0.0,5.75514624118
 08/11  04:00:00,41.9176582677,6.16046431428,8.32422878292,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,48.0876763779,6.19345894865,8.76565357675,0.0,12.1011305571,15.3678112995,5.77459163343,0.0,0.0,5.77459163343
 08/11  06:00:00,76.9279388849,6.75472966254,13.1684890651,0.0,19.7275818095,37.2640762949,11.5777032781,0.0,0.0,11.5777032781
 08/11  07:00:00,100.079414182,7.19183405683,17.278830927,0.0,24.3117294858,51.2795993405,17.4142129974,0.0,0.0,17.4142129974
 08/11  08:00:00,88.2992955356,6.73794848145,17.227533645,0.0,23.6694662846,40.6342015617,23.4372786068,0.0,0.0,23.4372786068
 08/11  09:00:00,87.2932662632,6.77288254858,21.1938203746,0.0,23.6694662846,35.6302164847,41.3975805318,0.0,18.025,23.3725805318
 08/11  10:00:00,68.5954254107,6.58147681184,20.2840261778,0.0,18.7433767983,22.9618409725,35.5339184439,0.0,18.025,17.5089184439
 08/11  11:00:00,69.0612702257,6.60734552481,20.7261795051,0.0,18.7433767983,22.9618409725,35.5028968005,0.0,18.025,17.4778968005
 08/11  12:00:00,68.9663131175,6.59171131859,20.6034078698,0.0,18.5889407304,23.1597249699,35.5011617769,0.0,18.025,17.4761617769
 08/11  13:00:00,71.025569927,6.7021059701,22.3057705514,0.0,18.7433767983,23.2517909448,41.3178123342,0.0,18.025,23.2928123342
 08/11  14:00:00,71.7634988847,6.75727571312,22.9885295958,0.0,18.7433767983,23.2517909448,35.4999674295,0.0,18.025,17.4749674295
 08/11  15:00:00,71.073538098,6.78538861904,22.5604048059,0.0,18.7433767983,22.9618409725,35.5019033826,0.0,18.025,17.4769033826
 08/11  16:00:00,74.444380946,6.81281895594,21.4525086746,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,87.2077337783,7.11065017879,21.7298498817,0.0,17.6635504202,40.6971502883,5.76953718615,0.0,0.0,5.76953718615
 08/11  18:00:00,94.1448745666,7.33581852448,21.937173703,0.0,27.5259009287,37.3340067412,11.5672840406,0.0,0.0,11.5672840406
 08/11  19:00:00,98.5916095448,7.47156299568,22.0387571731,0.0,33.8341110165,33.3544677425,5.77928351274,0.0,0.0,5.77928351274
 08/11  20:00:00,112.445289727,7.64057815937,21.9172644171,0.0,36.5179666069,38.8247702939,11.5379248815,0.0,0.0,11.5379248815
 08/11  21:00:00,106.277842909,7.63162487406,21.2738804109,0.0,32.965339924,36.8579353714,11.5764574176,0.0,0.0,11.5764574176
 08/11  22:00:00,78.0855428021,7.1433369328,17.1169693864,0.0,25.6355707503,20.6438685092,5.78428201243,0.0,0.0,5.78428201243
 08/11  23:00:00,54.3291509223,6.69466542508,13.3621445505,0.0,15.0252895274,11.7056064465,5.76494770622,0.0,0.0,5.76494770622
 08/11  24:00:00,47.0556904554,6.49002797511,11.3190497998,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,47.0786524474,6.39384334378,10.2393847236,0.0,12.8411359301,10.0650221343,5.95098297415,0.195649062143,0.0,5.75533391201
 08/12  02:00:00,40.9892587542,6.24779832688,8.91507575443,0.0,8.25718729233,10.0299323277,0.593395327526,0.573395327526,0.0,0.02
 08/12  03:00:00,40.0117361701,6.15925035834,8.02610021588,0.0,8.25718729233,10.0299323277,6.73610294929,0.98091908453,0.0,5.75518386477
 08/12  04:00:00,40.8909333863,6.09376867369,7.3641949011,0.0,8.25718729233,11.6354268332,7.1158964177,1.35592606845,0.0,5.75997034925
 08/12  05:00:00,42.7390344796,6.04448271933,6.9873108917,0.0,8.71707943955,15.3327214929,1.66704352424,1.64704352424,0.0,0.02
 08/12  06:00:00,59.1977042806,6.24457633189,8.80192303007,0.0,18.5082010057,25.6353820695,12.8690964641,1.34000236286,0.0,11.5290941012
 08/12  07:00:00,80.9226970144,6.73160875996,13.7046898805,0.0,19.4083231844,41.0650158608,5.83883424491,0.0399608753027,0.0,5.79887336961
 08/12  08:00:00,113.103009159,7.30665360572,21.4332742978,0.0,26.3286599382,57.9988325916,29.4171768419,0.0,0.0,29.4171768419
 08/12  09:00:00,100.28858936,7.13631488263,23.9430184824,0.0,26.3286599382,42.8504436482,43.5360496962,0.0,18.025,25.5110496962
 08/12  10:00:00,75.082219493,6.82269539464,23.0442224134,0.0,21.7447113004,23.4437158914,39.3340911843,0.0,18.025,21.3090911843
 08/12  11:00:00,75.1208093804,6.94411084018,25.4230744222,0.0,19.3027497915,23.426170988,41.3621412387,0.0,18.025,23.3371412387
 08/12  12:00:00,76.6518985909,7.06743286768,26.6886143815,0.0,19.1483137236,23.7250123474,35.5012300984,0.0,18.025,17.4762300984
 08/12  13:00:00,77.6963027511,7.1005566172,27.554348497,0.0,19.3027497915,23.7161209604,35.4993126884,0.0,18.025,17.4743126884
 08/12  14:00:00,78.8406412608,7.19326482954,28.6059781071,0.0,19.3027497915,23.7161209604,35.5012320502,0.0,18.025,17.4762320502
 08/12  15:00:00,78.7448044485,7.23825260907,28.7551038411,0.0,19.3027497915,23.426170988,35.4993786962,0.0,18.025,17.4743786962
 08/12  16:00:00,82.2005281443,7.21324025267,27.7845325052,0.0,19.3027497915,27.8956505705,23.7848348347,0.0,18.025,5.75983483469
 08/12  17:00:00,90.7149461849,7.41706177656,27.4726847901,0.0,18.2229234133,37.5968344597,5.76484273097,0.0,0.0,5.76484273097
 08/12  18:00:00,106.726872547,7.77103445683,29.1773799397,0.0,32.690315043,37.0816133363,5.76948891348,0.0,0.0,5.76948891348
 08/12  19:00:00,108.5766248,7.90657228135,28.8959892161,0.0,36.8143715336,33.066984531,5.77893452727,0.0,0.0,5.77893452727
 08/12  20:00:00,118.682136266,8.04610581051,27.9698878889,0.0,36.3493007332,38.7721355839,5.77794413426,0.0,0.0,5.77794413426
 08/12  21:00:00,114.877122042,7.98936837594,26.3394758993,0.0,36.1807251679,36.8228455648,5.77922979742,0.0,0.0,5.77922979742
 08/12  22:00:00,88.6531313256,7.52372717415,21.9013654322,0.0,31.0351095914,20.6438685092,11.577393468,0.0,0.0,11.577393468
 08/12  23:00:00,61.3889974168,7.06531497087,17.6493715026,0.0,17.4250845679,11.7056064465,5.77453765642,0.0,0.0,5.77453765642
 08/12  24:00:00,52.7631387546,6.86446031346,15.4521657462,0.0,12.8411359301,10.0650221343,5.76011271421,0.0,0.0,5.76011271421
 08/13  01:00:00,51.3758325226,6.7332452258,14.077739279,0.0,12.925468867,10.100111941,5.75532124374,0.0,0.0,5.75532124374
 08/13  02:00:00,45.0878384649,6.57035132729,12.5716816985,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,43.964161651,6.47177736602,11.546574828,0.0,8.34152022915,10.0650221343,5.75506819034,0.0,0.0,5.75506819034
 08/13  04:00:00,44.7672195615,6.40090363121,10.8139287085,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,48.4657128073,6.34418923799,10.41085651,0.0,8.80141237637,15.3678112995,5.76487472937,0.0,0.0,5.76487472937
 08/13  06:00:00,62.7116334662,6.53076016187,12.0296734618,0.0,18.5082010057,25.6353820695,5.77371155559,0.0,0.0,5.77371155559
 08/13  07:00:00,84.04970079,6.97203009424,16.4718456309,0.0,19.4926561212,41.1001056674,11.5776507713,0.0,0.0,11.5776507713
 08/13  08:00:00,118.505096082,7.60536113532,26.5366540482,0.0,26.3286599382,57.9988325916,29.4160796926,0.0,0.0,29.4160796926
 08/13  09:00:00,105.189855548,7.40617988138,28.6938548627,0.0,26.2443270014,42.8153538416,41.4581005852,0.0,18.025,23.4331005852
 08/13  10:00:00,78.0780763735,7.00790887722,25.8548570597,0.0,21.7447113004,23.4437158914,41.4018331041,0.0,18.025,23.3768331041
 08/13  11:00:00,76.9084599409,7.05128628333,27.0438391319,0.0,19.3449162599,23.4437158914,35.5331338037,0.0,18.025,17.5081338037
 08/13  12:00:00,78.333876117,7.12696840934,28.2513428978,0.0,19.190480192,23.7425572507,35.4986434482,0.0,18.025,17.4736434482
 08/13  13:00:00,79.7389073856,7.2000515352,29.5571706745,0.0,19.260583323,23.698576057,41.3167750717,0.0,18.025,23.2917750717
 08/13  14:00:00,80.501038709,7.26884656267,30.2505079939,0.0,19.260583323,23.698576057,35.4991565729,0.0,18.025,17.4741565729
 08/13  15:00:00,80.5626182962,7.3310722089,30.5398110353,0.0,19.260583323,23.4086260847,35.5010817557,0.0,18.025,17.4760817557
 08/13  16:00:00,84.1832457835,7.32606599797,29.7141364961,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,93.0801789227,7.55995412407,29.7547351309,0.0,18.1807569449,37.5792895564,5.76477389951,0.0,0.0,5.76477389951
 08/13  18:00:00,108.692057301,7.90928142141,31.1237383118,0.0,32.6059821062,37.0465235296,5.76960846342,0.0,0.0,5.76960846342
 08/13  19:00:00,110.651189761,8.05009005675,30.8270327287,0.0,36.8143715336,33.066984531,5.7792887994,0.0,0.0,5.7792887994
 08/13  20:00:00,120.875766017,8.19021783375,29.8999807716,0.0,36.43363367,38.8072253906,11.5381900808,0.0,0.0,11.5381900808
 08/13  21:00:00,116.663821243,8.12095874781,28.1140091162,0.0,36.0963922311,36.7877557581,5.77919945054,0.0,0.0,5.77919945054
 08/13  22:00:00,90.2116445636,7.64117462665,23.4618523265,0.0,30.9507766546,20.6087787026,11.5771111323,0.0,0.0,11.5771111323
 08/13  23:00:00,62.753628708,7.16457149004,18.9147485926,0.0,17.4250845679,11.7056064465,5.77450696358,0.0,0.0,5.77450696358
 08/13  24:00:00,54.037897449,6.95220876206,16.5197523348,0.0,12.925468867,10.100111941,5.76004784962,0.0,0.0,5.76004784962
 08/14  01:00:00,49.097100511,6.7665692686,14.6445924216,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,45.6926506273,6.62263708101,13.2436254683,0.0,8.25718729233,10.0299323277,5.75516754884,0.0,0.0,5.75516754884
 08/14  03:00:00,44.5431670069,6.52243420881,12.1943515918,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,45.2747533783,6.44474209994,11.3970403766,0.0,8.25718729233,11.6354268332,5.76007907631,0.0,0.0,5.76007907631
 08/14  05:00:00,52.9330979603,6.44721507814,11.473323421,0.0,12.1011305571,15.3678112995,5.77455042996,0.0,0.0,5.77455042996
 08/14  06:00:00,80.1796356943,7.02597646186,16.1489404974,0.0,19.7275818095,37.2640762949,11.5769286709,0.0,0.0,11.5769286709
 08/14  07:00:00,104.700202526,7.51429725774,21.5771656986,0.0,24.3117294858,51.2795993405,11.6162727879,0.0,0.0,11.6162727879
 08/14  08:00:00,95.4527107142,7.09648057865,24.0224174858,0.0,23.6694662846,40.6342015617,23.4381372753,0.0,0.0,23.4381372753
 08/14  09:00:00,94.0802414764,7.12053484976,27.6331457695,0.0,23.6694662846,35.6302164847,41.40180901,0.0,18.025,23.37680901
 08/14  10:00:00,76.0623226036,6.94942847981,27.3829723732,0.0,18.7433767983,22.9618409725,41.3621141202,0.0,18.025,23.3371141202
 08/14  11:00:00,77.3593089348,7.04829905743,28.5832664436,0.0,18.7433767983,22.9618409725,35.5024241033,0.0,18.025,17.4774241033
 08/14  12:00:00,77.8806814875,7.08351721144,29.0259737985,0.0,18.5889407304,23.1597249699,35.5004266723,0.0,18.025,17.4754266723
 08/14  13:00:00,80.3241306769,7.23384442625,31.0725918788,0.0,18.7433767983,23.2517909448,35.5004375578,0.0,18.025,17.4754375578
 08/14  14:00:00,80.6160756426,7.25777008711,31.3406109555,0.0,18.7433767983,23.2517909448,35.4985823835,0.0,18.025,17.4735823835
 08/14  15:00:00,80.738161276,7.30077802202,31.709638267,0.0,18.7433767983,22.9618409725,35.5004989156,0.0,18.025,17.4754989156
 08/14  16:00:00,84.6840088974,7.3542510979,31.1507083839,0.0,18.7433767983,27.431320555,23.7848121079,0.0,18.025,5.75981210794
 08/14  17:00:00,97.028432351,7.65081794105,31.0103860611,0.0,17.6635504202,40.6971502883,5.76950542139,0.0,0.0,5.76950542139
 08/14  18:00:00,103.831810616,7.87129150712,31.0886407558,0.0,27.5259009287,37.3340067412,11.5673817024,0.0,0.0,11.5673817024
 08/14  19:00:00,106.244097874,7.91723214765,29.2455802407,0.0,33.8341110165,33.3544677425,5.77889209219,0.0,0.0,5.77889209219
 08/14  20:00:00,118.178297941,8.0027064113,27.2881493418,0.0,36.5179666069,38.8247702939,5.7785762929,0.0,0.0,5.7785762929
 08/14  21:00:00,111.093119635,7.96789646582,25.7528872392,0.0,32.965339924,36.8579353714,11.5771971613,0.0,0.0,11.5771971613
 08/14  22:00:00,82.435708658,7.46928739036,21.1411884729,0.0,25.6355707503,20.6438685092,5.78415696206,0.0,0.0,5.78415696206
 08/14  23:00:00,58.0920895655,7.00592280574,16.8138299721,0.0,15.0252895274,11.7056064465,5.764869804,0.0,0.0,5.764869804
 08/14  24:00:00,50.5410819183,6.78861478703,14.5058503722,0.0,11.6412384099,10.0650221343,5.76003884466,0.0,0.0,5.76003884466
 08/15  01:00:00,47.3849005438,6.64434418914,13.054616355,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,44.2193481214,6.52062892972,11.8723325643,0.0,8.25718729233,10.0299323277,5.75513807962,0.0,0.0,5.75513807962
 08/15  03:00:00,43.1992975954,6.4310726518,10.9418422525,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,44.0168945377,6.3610296578,10.2228970573,0.0,8.25718729233,11.6354268332,5.76013956387,0.0,0.0,5.76013956387
 08/15  05:00:00,51.6949328732,6.36666010129,10.3157135626,0.0,12.1011305571,15.3678112995,5.774297012,0.0,0.0,5.774297012
 08/15  06:00:00,78.0007556134,6.88029677015,14.1157384637,0.0,19.7275818095,37.2640762949,11.5772730357,0.0,0.0,11.5772730357
 08/15  07:00:00,100.231402681,7.25082868402,17.3718309597,0.0,24.3117294858,51.2795993405,17.4145555277,0.0,0.0,17.4145555277
 08/15  08:00:00,87.8533743363,6.77731774267,16.7422455771,0.0,23.6694662846,40.6342015617,23.4368685154,0.0,0.0,23.4368685154
 08/15  09:00:00,85.7572913141,6.76047239575,19.67025216,0.0,23.6694662846,35.6302164847,35.5581340113,0.0,18.025,17.5331340113
 08/15  10:00:00,66.8122156503,6.5212473094,18.5610514709,0.0,18.7433767983,22.9618409725,41.3633154477,0.0,18.025,23.3383154477
 08/15  11:00:00,65.9541914816,6.47761986504,17.7488284793,0.0,18.7433767983,22.9618409725,35.5032209938,0.0,18.025,17.4782209938
 08/15  12:00:00,65.9337730509,6.46424450601,17.6983364278,0.0,18.5889407304,23.1597249699,35.5002639092,0.0,18.025,17.4752639092
 08/15  13:00:00,66.8881179936,6.49512448856,18.375298918,0.0,18.7433767983,23.2517909448,35.500275133,0.0,18.025,17.475275133
 08/15  14:00:00,67.5230534721,6.5241586859,18.9812014873,0.0,18.7433767983,23.2517909448,35.4983968942,0.0,18.025,17.4733968942
 08/15  15:00:00,68.5858179215,6.60419393015,20.2538806887,0.0,18.7433767983,22.9618409725,41.3166842929,0.0,18.025,23.2916842929
 08/15  16:00:00,73.6865756451,6.69310779112,20.8144198964,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,85.2074944056,6.95518350823,19.8850801891,0.0,17.6635504202,40.6971502883,5.7695293484,0.0,0.0,5.7695293484
 08/15  18:00:00,91.3778965674,7.13139681181,19.3746179622,0.0,27.5259009287,37.3340067412,11.5670640826,0.0,0.0,11.5670640826
 08/15  19:00:00,96.4414731088,7.29099320361,20.0691962118,0.0,33.8341110165,33.3544677425,5.77926450996,0.0,0.0,5.77926450996
 08/15  20:00:00,110.633053447,7.47894936036,20.2666610759,0.0,36.5179666069,38.8247702939,5.77899635279,0.0,0.0,5.77899635279
 08/15  21:00:00,104.654986668,7.48777731728,19.7948743853,0.0,32.965339924,36.8579353714,11.5762122229,0.0,0.0,11.5762122229
 08/15  22:00:00,76.773213714,7.02683757285,15.921138166,0.0,25.6355707503,20.6438685092,11.5481936579,0.0,0.0,11.5481936579
 08/15  23:00:00,53.312600651,6.60580947364,12.4344561034,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,46.2481946614,6.41961379933,10.5819680017,0.0,11.6412384099,10.0650221343,5.76011199252,0.0,0.0,5.76011199252
 08/16  01:00:00,43.3121704993,6.29490418302,9.33132075632,0.0,10.0992000411,10.047477231,5.93057960082,0.175513190694,0.0,5.75506641013
 08/16  02:00:00,40.3048885376,6.18499554719,8.29351167174,0.0,8.25718729233,10.0299323277,0.584257137855,0.564257137855,0.0,0.02
 08/16  03:00:00,39.4202529867,6.10555446144,7.48831055589,0.0,8.25718729233,10.0299323277,6.72957957731,0.974766426393,0.0,5.75481315092
 08/16  04:00:00,40.3429072482,6.04327484348,6.86666876214,0.0,8.25718729233,11.6354268332,1.37406879588,1.35406879588,0.0,0.02
 08/16  05:00:00,47.9730061936,6.04972364962,6.91072139867,0.0,12.1011305571,15.3678112995,7.42407741833,1.64995668752,0.0,5.77412073081
 08/16  06:00:00,74.59372841,6.58223900327,11.0067714957,0.0,19.7275818095,37.2640762949,13.329321962,1.75173016913,0.0,11.5775917928
 08/16  07:00:00,97.7214723983,7.02093548778,15.0917913358,0.0,24.3117294858,51.2795993405,17.8831396368,0.468958050463,0.0,17.4141815863
 08/16  08:00:00,86.4041859594,6.61348713696,15.4568874668,0.0,23.6694662846,40.6342015617,23.4456786988,0.0102108024914,0.0,23.4354678963
 08/16  09:00:00,83.7856072682,6.59930159767,17.8597435549,0.0,23.6694662846,35.6302164847,41.3965026895,0.0,18.025,23.3715026895
 08/16  10:00:00,65.2594081024,6.41572207423,17.1137664481,0.0,18.7433767983,22.9618409725,35.53306405,0.0,18.025,17.50806405
 08/16  11:00:00,66.5269575432,6.4564419976,18.3427718435,0.0,18.7433767983,22.9618409725,35.5044178728,0.0,18.025,17.4794178728
 08/16  12:00:00,67.73426814,6.50891151896,19.45416353,0.0,18.5889407304,23.1597249699,35.4979966052,0.0,18.025,17.4729966052
 08/16  13:00:00,69.4234944703,6.63525681472,20.7705442612,0.0,18.7433767983,23.2517909448,35.499864103,0.0,18.025,17.474864103
 08/16  14:00:00,69.5085276369,6.64262064745,20.8482147141,0.0,18.7433767983,23.2517909448,41.3186286755,0.0,18.025,23.2936286755
 08/16  15:00:00,69.0069360743,6.66206672802,20.6171264426,0.0,18.7433767983,22.9618409725,35.5005567459,0.0,18.025,17.4755567459
 08/16  16:00:00,71.6657231926,6.65634344981,18.8303288883,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,83.2441337857,6.89869564439,17.9782050865,0.0,17.6635504202,40.6971502883,5.76896330646,0.0,0.0,5.76896330646
 08/16  18:00:00,89.9997684617,7.08245241158,18.0454337271,0.0,27.5259009287,37.3340067412,11.5660520133,0.0,0.0,11.5660520133
 08/16  19:00:00,94.545895188,7.19813176244,18.2664794144,0.0,33.8341110165,33.3544677425,5.77884513967,0.0,0.0,5.77884513967
 08/16  20:00:00,109.211717972,7.38899894489,18.9352723771,0.0,36.5179666069,38.8247702939,11.5541536021,0.0173789469779,0.0,11.5367746551
 08/16  21:00:00,103.368135325,7.40862082499,18.5871798702,0.0,32.965339924,36.8579353714,5.92578382014,0.127853096468,0.0,5.79793072367
 08/16  22:00:00,75.6796096054,6.94577705906,14.908597068,0.0,25.6355707503,20.6438685092,12.1457081248,0.597315937257,0.0,11.5483921875
 08/16  23:00:00,52.2230737426,6.52133158679,11.4294033465,0.0,15.0252895274,11.7056064465,6.73458691842,0.969750955856,0.0,5.76483596256
 08/16  24:00:00,45.1480210397,6.33244017427,9.56897082036,0.0,11.6412384099,10.0650221343,1.39529409031,1.37529409031,0.0,0.02
 08/17  01:00:00,42.210797423,6.20744665776,8.31740568761,0.0,10.0992000411,10.047477231,7.40386445591,1.64856350917,0.0,5.75530094674
 08/17  02:00:00,39.2462640353,6.09930824589,7.32057350357,0.0,8.25718729233,10.0299323277,1.8690139063,1.8490139063,0.0,0.02
 08/17  03:00:00,38.4294681611,6.02256956396,6.58051124227,0.0,8.25718729233,10.0299323277,7.86321080854,2.10815357845,0.0,5.75505723009
 08/17  04:00:00,39.4225828202,5.96284010997,6.02677532271,0.0,8.25718729233,11.6354268332,8.46043986555,2.70088971732,0.0,5.75955014823
 08/17  05:00:00,47.0796571043,5.97045951077,6.09663591536,0.0,12.1011305571,15.3678112995,8.4355135991,2.66148680232,0.0,5.77402679679
 08/17  06:00:00,73.6477182429,6.50209350498,10.1409084054,0.0,19.7275818095,37.2640762949,14.0952157312,2.51975044544,0.0,11.5754652857
 08/17  07:00:00,96.9703347034,6.9612251203,14.4003668996,0.0,24.3117294858,51.2795993405,12.4188036049,0.802700576594,0.0,11.6161030283
 08/17  08:00:00,86.5060011839,6.58657063039,15.5856181514,0.0,23.6694662846,40.6342015617,23.4507077263,0.0114503309413,0.0,23.4392573954
 08/17  09:00:00,86.1201218896,6.63862044321,20.1549419601,0.0,23.6694662846,35.6302164847,41.3985121276,0.0,18.025,23.3735121276
 08/17  10:00:00,68.0534069513,6.47504932683,19.8484352273,0.0,18.7433767983,22.9618409725,35.5342482565,0.0,18.025,17.5092482565
 08/17  11:00:00,67.988841739,6.51126268898,19.7498347167,0.0,18.7433767983,22.9618409725,35.5030450872,0.0,18.025,17.4780450872
 08/17  12:00:00,69.2694447657,6.60679106931,20.8914624499,0.0,18.5889407304,23.1597249699,41.3183516106,0.0,18.025,23.2933516106
 08/17  13:00:00,70.8366480853,6.68391864449,22.1350363019,0.0,18.7433767983,23.2517909448,35.5003282893,0.0,18.025,17.4753282893
 08/17  14:00:00,71.3970596425,6.72286690922,22.6564987572,0.0,18.7433767983,23.2517909448,35.498483476,0.0,18.025,17.473483476
 08/17  15:00:00,71.2598059423,6.77264775675,22.7594137276,0.0,18.7433767983,22.9618409725,35.500406534,0.0,18.025,17.475406534
 08/17  16:00:00,75.5344376749,6.82924409239,22.5261394399,0.0,18.7433767983,27.431320555,23.7849344726,0.0,18.025,5.75993447258
 08/17  17:00:00,87.4233646483,7.0937145673,21.962418531,0.0,17.6635504202,40.6971502883,5.76963616502,0.0,0.0,5.76963616502
 08/17  18:00:00,93.4178684141,7.2743570763,21.271634891,0.0,27.5259009287,37.3340067412,5.79376682372,0.0,0.0,5.79376682372
 08/17  19:00:00,97.7678465187,7.39565340311,21.2909048311,0.0,33.8341110165,33.3544677425,11.537627481,0.0,0.0,11.537627481
 08/17  20:00:00,111.793404875,7.5699160387,21.3360440693,0.0,36.5179666069,38.8247702939,5.77812521749,0.0,0.0,5.77812521749
 08/17  21:00:00,105.706701144,7.56969847395,20.7646651402,0.0,32.965339924,36.8579353714,11.5750638108,0.0,0.0,11.5750638108
 08/17  22:00:00,77.5837822872,7.08969628519,16.6688553473,0.0,25.6355707503,20.6438685092,5.78404537355,0.0,0.0,5.78404537355
 08/17  23:00:00,53.8967079451,6.64856937809,12.9757990415,0.0,15.0252895274,11.7056064465,5.76486254372,0.0,0.0,5.76486254372
 08/17  24:00:00,46.737690338,6.4565029616,11.0345716653,0.0,11.6412384099,10.0650221343,5.75994897983,0.0,0.0,5.75994897983
 08/18  01:00:00,43.7616642945,6.33028028897,9.74544455502,0.0,10.0992000411,10.047477231,0.241772063984,0.221772063984,0.0,0.02
 08/18  02:00:00,40.7250768427,6.21902356642,8.67966498544,0.0,8.25718729233,10.0299323277,6.34396747815,0.588895118529,0.0,5.75507235962
 08/18  03:00:00,39.7963948373,6.13650293143,7.83351013286,0.0,8.25718729233,10.0299323277,1.01867178987,0.998671789868,0.0,0.02
 08/18  04:00:00,40.6854742264,6.0723342121,7.18016870091,0.0,8.25718729233,11.6354268332,7.13615495582,1.37616822612,0.0,5.7599867297
 08/18  05:00:00,48.3351286106,6.08184356531,7.24072465892,0.0,12.1011305571,15.3678112995,7.44103254434,1.66656813402,0.0,5.77446441033
 08/18  06:00:00,75.8402906655,6.67981421375,12.1557566294,0.0,19.7275818095,37.2640762949,12.3554147749,0.778642550442,0.0,11.5767722245
 08/18  07:00:00,100.716291582,7.21786198648,17.8896879735,0.0,24.3117294858,51.2795993405,11.6161406971,0.0,0.0,11.6161406971
 08/18  08:00:00,91.1263225117,6.81298417031,19.9795246057,0.0,23.6694662846,40.6342015617,23.4378982988,0.0,0.0,23.4378982988
 08/18  09:00:00,88.7251471601,6.78761773604,22.6109677258,0.0,23.6694662846,35.6302164847,41.4015672838,0.0,18.025,23.3765672838
 08/18  10:00:00,70.4868500867,6.59412019964,22.1628072702,0.0,18.7433767983,22.9618409725,41.3633745633,0.0,18.025,23.3383745633
 08/18  11:00:00,72.0620783698,6.67935417452,23.6549802442,0.0,18.7433767983,22.9618409725,35.5022480889,0.0,18.025,17.4772480889
 08/18  12:00:00,72.9327419312,6.7128692695,24.4486817591,0.0,18.5889407304,23.1597249699,35.49987669,0.0,18.025,17.47487669
 08/18  13:00:00,73.0883806726,6.70036806555,24.3703178936,0.0,18.7433767983,23.2517909448,35.5002729849,0.0,18.025,17.4752729849
 08/18  14:00:00,74.1319448764,6.7571739264,25.3570758322,0.0,18.7433767983,23.2517909448,35.4984276641,0.0,18.025,17.4734276641
 08/18  15:00:00,74.220906582,6.82301702128,25.6701442326,0.0,18.7433767983,22.9618409725,35.5003517197,0.0,18.025,17.4753517197
 08/18  16:00:00,77.5338396914,6.85028501396,24.5045042618,0.0,18.7433767983,27.431320555,23.7847553919,0.0,18.025,5.75975539192
 08/18  17:00:00,89.4402114069,7.12839268725,23.9445894137,0.0,17.6635504202,40.6971502883,5.76961347613,0.0,0.0,5.76961347613
 08/18  18:00:00,95.8710727606,7.34666434147,23.6525289649,0.0,27.5259009287,37.3340067412,11.5672927613,0.0,0.0,11.5672927613
 08/18  19:00:00,100.212844215,7.49572234175,23.6358349528,0.0,33.8341110165,33.3544677425,5.77884546298,0.0,0.0,5.77884546298
 08/18  20:00:00,114.383483463,7.71189456801,23.7841461349,0.0,36.5179666069,38.8247702939,5.77931499249,0.0,0.0,5.77931499249
 08/18  21:00:00,108.7240504,7.75317688389,23.5985357714,0.0,32.965339924,36.8579353714,11.5771239009,0.0,0.0,11.5771239009
 08/18  22:00:00,80.7465050575,7.2795451101,19.641726415,0.0,25.6355707503,20.6438685092,5.78411595435,0.0,0.0,5.78411595435
 08/18  23:00:00,56.9904280553,6.84525062385,15.8728398597,0.0,15.0252895274,11.7056064465,5.76495755773,0.0,0.0,5.76495755773
 08/18  24:00:00,50.056123635,6.66689413984,14.1426122145,0.0,11.6412384099,10.0650221343,5.75999326019,0.0,0.0,5.75999326019
 08/19  01:00:00,50.4934304153,6.60430561266,13.4437034401,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,44.7753848635,6.48656737214,12.4624298556,0.0,8.25718729233,10.0299323277,5.75509561475,0.0,0.0,5.75509561475
 08/19  03:00:00,44.1369955107,6.42590734662,11.8847048991,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,45.3736530332,6.38873709029,11.5519469017,0.0,8.25718729233,11.6354268332,5.76010307165,0.0,0.0,5.76010307165
 08/19  05:00:00,49.6034575393,6.37138741768,11.6408243014,0.0,8.71707943955,15.3327214929,5.76496667354,0.0,0.0,5.76496667354
 08/19  06:00:00,64.5165186594,6.59655919264,13.7687572234,0.0,18.5082010057,25.6353820695,5.77335991723,0.0,0.0,5.77335991723
 08/19  07:00:00,86.9294435088,7.0960940919,19.346945779,0.0,19.4083231844,41.0650158608,11.5761127462,0.0,0.0,11.5761127462
 08/19  08:00:00,119.790699995,7.64708186578,27.7805363453,0.0,26.3286599382,57.9988325916,29.4159434852,0.0,0.0,29.4159434852
 08/19  09:00:00,104.967505874,7.38175344098,28.376505987,0.0,26.3286599382,42.8504436482,41.4560856512,0.0,18.025,23.4310856512
 08/19  10:00:00,78.8629601365,7.02617714161,26.6214713322,0.0,21.7447113004,23.4437158914,41.4039013493,0.0,18.025,23.3789013493
 08/19  11:00:00,77.620281819,7.03047805032,27.8361799498,0.0,19.3027497915,23.426170988,35.5321778838,0.0,18.025,17.5071778838
 08/19  12:00:00,79.3849356596,7.15468590015,29.3343952346,0.0,19.1483137236,23.7250123474,35.5019360659,0.0,18.025,17.4769360659
 08/19  13:00:00,80.7443253227,7.21786692384,30.4850607933,0.0,19.3027497915,23.7161209604,35.4980701012,0.0,18.025,17.4730701012
 08/19  14:00:00,83.130662157,7.33544131023,32.7538234774,0.0,19.3027497915,23.7161209604,35.4999892198,0.0,18.025,17.4749892198
 08/19  15:00:00,83.3329569162,7.38428785655,33.197222849,0.0,19.3027497915,23.426170988,41.3188198733,0.0,18.025,23.2938198733
 08/19  16:00:00,86.8231653729,7.38980306668,32.2306094345,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,96.1478805648,7.6629398804,32.6597373703,0.0,18.2229234133,37.5968344597,5.76468902472,0.0,0.0,5.76468902472
 08/19  18:00:00,111.805269871,8.01985309675,34.006955496,0.0,32.690315043,37.0816133363,5.76960443687,0.0,0.0,5.76960443687
 08/19  19:00:00,115.996622664,8.1888719639,34.1496873782,0.0,36.8143715336,33.066984531,5.7786672678,0.0,0.0,5.7786672678
 08/19  20:00:00,124.993791349,8.36955747174,33.9580861683,0.0,36.3493007332,38.7721355839,11.5367023733,0.0,0.0,11.5367023733
 08/19  21:00:00,121.480657913,8.31928537587,32.613091669,0.0,36.1807251679,36.8228455648,5.77919525296,0.0,0.0,5.77919525296
 08/19  22:00:00,95.0561044932,7.83055514276,27.9975073055,0.0,31.0351095914,20.6438685092,11.5771041026,0.0,0.0,11.5771041026
 08/19  23:00:00,67.4782584629,7.34910987725,23.4548378043,0.0,17.4250845679,11.7056064465,5.77415947651,0.0,0.0,5.77415947651
 08/19  24:00:00,58.626439247,7.14449561558,21.035432942,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,57.1009634138,7.01689772956,19.5192185819,0.0,12.925468867,10.100111941,5.75526198133,0.0,0.0,5.75526198133
 08/20  02:00:00,50.738676986,6.85759110307,17.9352769864,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,49.4536174624,6.76463951149,16.743169591,0.0,8.34152022915,10.0650221343,5.75531002869,0.0,0.0,5.75531002869
 08/20  04:00:00,50.121938913,6.69920470415,15.8703399321,0.0,8.34152022915,11.6705166398,5.76010260096,0.0,0.0,5.76010260096
 08/20  05:00:00,54.0031689647,6.65481479648,15.6376891873,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,69.1097508838,6.88370426953,18.0748402523,0.0,18.5082010057,25.6353820695,11.528876005,0.0,0.0,11.528876005
 08/20  07:00:00,90.4640727551,7.31740235613,22.5408464123,0.0,19.4926561212,41.1001056674,5.79847564854,0.0,0.0,5.79847564854
