Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  08:00:00,122.474745583,7.8241117187,30.2875492213,0.0,26.3286599382,57.9988325916,29.4165366496,0.0,0.0,29.4165366496
 08/20  09:00:00,106.882101274,7.53737334805,30.2548916274,0.0,26.2443270014,42.8153538416,47.3179236557,0.0,18.025,29.2929236557
 08/20  10:00:00,79.8476001128,7.13264076314,27.4996562389,0.0,21.7447113004,23.4437158914,35.5634623521,0.0,18.025,17.5384623521
 08/20  11:00:00,78.3527385128,7.15845874091,28.3809427142,0.0,19.3449162599,23.4437158914,41.3629403891,0.0,18.025,23.3379403891
 08/20  12:00:00,80.9443223864,7.32002313024,30.6687355953,0.0,19.190480192,23.7425572507,35.501833684,0.0,18.025,17.476833684
 08/20  13:00:00,81.7981923007,7.2999750902,31.5165299496,0.0,19.260583323,23.698576057,35.4999317794,0.0,18.025,17.4749317794
 08/20  14:00:00,82.148401465,7.3553782208,31.8113353508,0.0,19.260583323,23.698576057,35.4980991622,0.0,18.025,17.4730991622
 08/20  15:00:00,82.347011432,7.40725812989,32.2480155873,0.0,19.260583323,23.4086260847,35.5000390145,0.0,18.025,17.4750390145
 08/20  16:00:00,87.0158266904,7.44314046967,32.4296422232,0.0,19.260583323,27.8781056672,23.7848277755,0.0,18.025,5.7598277755
 08/20  17:00:00,95.8250031994,7.67678963171,32.3827242343,0.0,18.1807569449,37.5792895564,5.76479901527,0.0,0.0,5.76479901527
 08/20  18:00:00,110.430596028,7.98949228993,32.7820669179,0.0,32.6059821062,37.0465235296,5.76968749508,0.0,0.0,5.76968749508
 08/20  19:00:00,113.426606314,8.10208230276,31.6664596421,0.0,36.8143715336,33.066984531,5.77914092312,0.0,0.0,5.77914092312
 08/20  20:00:00,121.785732972,8.25503543681,30.7451310083,0.0,36.43363367,38.8072253906,5.77814960976,0.0,0.0,5.77814960976
 08/20  21:00:00,118.011271238,8.20483779324,29.3775747843,0.0,36.0963922311,36.7877557581,5.77818690018,0.0,0.0,5.77818690018
 08/20  22:00:00,91.736633658,7.72495911442,24.9030562669,0.0,30.9507766546,20.6087787026,11.5775358576,0.0,0.0,11.5775358576
 08/20  23:00:00,64.5064903633,7.25315388577,20.5790233841,0.0,17.4250845679,11.7056064465,5.77457075763,0.0,0.0,5.77457075763
 08/20  24:00:00,56.0413800111,7.0536562238,18.4217883017,0.0,12.925468867,10.100111941,5.76010811055,0.0,0.0,5.76010811055
 08/21  01:00:00,51.3230871888,6.88543586846,16.7517045013,0.0,10.0992000411,10.047477231,5.75524754243,0.0,0.0,5.75524754243
 08/21  02:00:00,48.2414336546,6.76421264561,15.6508375621,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,47.2838982859,6.68188976715,14.775619132,0.0,8.25718729233,10.0299323277,5.75529242052,0.0,0.0,5.75529242052
 08/21  04:00:00,48.2096156442,6.62165578398,14.1549938457,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/21  05:00:00,56.4935409853,6.65182826325,14.8291478297,0.0,12.1011305571,15.3678112995,5.77454020651,0.0,0.0,5.77454020651
 08/21  06:00:00,83.3792883328,7.22354299324,19.1510202355,0.0,19.7275818095,37.2640762949,11.5775363916,0.0,0.0,11.5775363916
 08/21  07:00:00,108.907526215,7.73544736879,25.5633239675,0.0,24.3117294858,51.2795993405,17.4135729688,0.0,0.0,17.4135729688
 08/21  08:00:00,99.9071124479,7.29748174033,28.2758129909,0.0,23.6694662846,40.6342015617,23.4369842418,0.0,0.0,23.4369842418
 08/21  09:00:00,97.6641374899,7.29329861412,31.0442722845,0.0,23.6694662846,35.6302164847,41.3978684026,0.0,18.025,23.3728684026
 08/21  10:00:00,78.6496115321,7.05402468458,29.8656641171,0.0,18.7433767983,22.9618409725,35.5338755941,0.0,18.025,17.5088755941
 08/21  11:00:00,79.9700256215,7.10732042103,31.1349593506,0.0,18.7433767983,22.9618409725,35.5046077182,0.0,18.025,17.4796077182
 08/21  12:00:00,81.7432967147,7.21455618527,32.7575452102,0.0,18.5889407304,23.1597249699,35.4982186244,0.0,18.025,17.4732186244
 08/21  13:00:00,80.6985124344,7.18379344369,31.4970234335,0.0,18.7433767983,23.2517909448,35.5001252394,0.0,18.025,17.4751252394
 08/21  14:00:00,81.7724495165,7.24640694549,32.5083481563,0.0,18.7433767983,23.2517909448,41.3190370521,0.0,18.025,23.2940370521
 08/21  15:00:00,83.3514105087,7.38492188559,34.2387435202,0.0,18.7433767983,22.9618409725,35.5009082458,0.0,18.025,17.4759082458
 08/21  16:00:00,87.3660034835,7.4293759876,33.7575742311,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,98.9461916388,7.70305471582,32.8759004859,0.0,17.6635504202,40.6971502883,5.76952624137,0.0,0.0,5.76952624137
 08/21  18:00:00,104.667983427,7.87554880899,31.920546297,0.0,27.5259009287,37.3340067412,11.5671675351,0.0,0.0,11.5671675351
 08/21  19:00:00,110.187793407,7.97563309242,31.2468713882,0.0,33.8341110165,33.3544677425,5.77895038491,0.0,0.0,5.77895038491
 08/21  20:00:00,121.549136525,8.14624993243,30.515436746,0.0,36.5179666069,38.8247702939,11.5372450107,0.0,0.0,11.5372450107
 08/21  21:00:00,115.214078664,8.15933793132,29.6823980663,0.0,32.965339924,36.8579353714,6.01490695094,0.0,0.0,6.01490695094
 08/21  22:00:00,86.5148298666,7.65348021742,25.0361092287,0.0,25.6355707503,20.6438685092,11.3321603102,0.0,0.0,11.3321603102
 08/21  23:00:00,62.0183501986,7.18453138844,20.5614769853,0.0,15.0252895274,11.7056064465,5.76495560916,0.0,0.0,5.76495560916
 08/21  24:00:00,54.4750655305,6.98359760115,18.2448553685,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,51.3996643402,6.85850279836,16.8552145938,0.0,10.0992000411,10.047477231,5.7552254899,0.0,0.0,5.7552254899
 08/22  02:00:00,48.3814841898,6.75240959587,15.8026896706,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,47.4614951793,6.68119177555,14.953914323,0.0,8.25718729233,10.0299323277,5.75518085266,0.0,0.0,5.75518085266
 08/22  04:00:00,48.4297181032,6.63008606143,14.3666612728,0.0,8.25718729233,11.6354268332,5.75968927692,0.0,0.0,5.75968927692
 08/22  05:00:00,56.7163238982,6.66640259381,15.0373548022,0.0,12.1011305571,15.3678112995,5.77419803825,0.0,0.0,5.77419803825
 08/22  06:00:00,85.3091875404,7.31269914596,20.991762908,0.0,19.7275818095,37.2640762949,11.5759145131,0.0,0.0,11.5759145131
 08/22  07:00:00,111.561129055,7.85362845535,28.0987464449,0.0,24.3117294858,51.2795993405,11.6166542569,0.0,0.0,11.6166542569
 08/22  08:00:00,101.737464438,7.39251672653,30.0111270155,0.0,23.6694662846,40.6342015617,23.4385799105,0.0,0.0,23.4385799105
 08/22  09:00:00,100.681491659,7.44971638573,33.9052103173,0.0,23.6694662846,35.6302164847,41.4003044489,0.0,18.025,23.3753044489
 08/22  10:00:00,82.4692470599,7.27650542416,33.4628145734,0.0,18.7433767983,22.9618409725,35.5342614912,0.0,18.025,17.5092614912
 08/22  11:00:00,83.8978247645,7.37573923731,34.7943384366,0.0,18.7433767983,22.9618409725,41.3224864129,0.0,18.025,23.2974864129
 08/22  12:00:00,85.198170816,7.45564711566,35.9713301755,0.0,18.5889407304,23.1597249699,35.4995341152,0.0,18.025,17.4745341152
 08/22  13:00:00,86.2721259587,7.50932296985,36.7451068068,0.0,18.7433767983,23.2517909448,35.501501624,0.0,18.025,17.476501624
 08/22  14:00:00,87.2604394358,7.5791205624,37.6636217436,0.0,18.7433767983,23.2517909448,35.4996858136,0.0,18.025,17.4746858136
 08/22  15:00:00,87.3507264525,7.62326818434,37.999710411,0.0,18.7433767983,22.9618409725,35.4995907446,0.0,18.025,17.4745907446
 08/22  16:00:00,91.15777894,7.68189243973,37.2968302956,0.0,18.7433767983,27.431320555,23.7849352248,0.0,18.025,5.75993522477
 08/22  17:00:00,99.5179174915,7.79248144124,33.3582010051,0.0,17.6635504202,40.6971502883,5.76967705115,0.0,0.0,5.76967705115
 08/22  18:00:00,102.550985474,7.83463783063,29.8444632274,0.0,27.5259009287,37.3340067412,5.79350014865,0.0,0.0,5.79350014865
 08/22  19:00:00,107.422814474,7.90396012337,28.5535610022,0.0,33.8341110165,33.3544677425,11.5382013322,0.0,0.0,11.5382013322
 08/22  20:00:00,118.462081711,8.05282394619,27.5218089474,0.0,36.5179666069,38.8247702939,5.77852512544,0.0,0.0,5.77852512544
 08/22  21:00:00,111.885268149,8.03130859918,26.4816134733,0.0,32.965339924,36.8579353714,11.5766788223,0.0,0.0,11.5766788223
 08/22  22:00:00,83.1323267214,7.5118647829,21.7952235748,0.0,25.6355707503,20.6438685092,5.78391897334,0.0,0.0,5.78391897334
 08/22  23:00:00,58.7468486282,7.03151790031,17.4429876851,0.0,15.0252895274,11.7056064465,5.7649001676,0.0,0.0,5.7649001676
 08/22  24:00:00,51.356983544,6.81332012122,15.2970435126,0.0,11.6412384099,10.0650221343,5.76005976027,0.0,0.0,5.76005976027
 08/23  01:00:00,48.2483419165,6.67229010452,13.8901102713,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,45.1571933343,6.55372241056,12.7770794264,0.0,8.25718729233,10.0299323277,5.75519392543,0.0,0.0,5.75519392543
 08/23  03:00:00,44.2515046276,6.47244461978,11.9526760141,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,45.2200285894,6.41355195723,11.3735024175,0.0,8.25718729233,11.6354268332,5.7596446441,0.0,0.0,5.7596446441
 08/23  05:00:00,53.0940107051,6.43393316395,11.6475107353,0.0,12.1011305571,15.3678112995,5.77467902411,0.0,0.0,5.77467902411
 08/23  06:00:00,80.0039689827,6.99669735842,16.0025389537,0.0,19.7275818095,37.2640762949,11.5773210014,0.0,0.0,11.5773210014
 08/23  07:00:00,103.026997315,7.41442539477,20.0038158637,0.0,24.3117294858,51.2795993405,11.6167244192,0.0,0.0,11.6167244192
 08/23  08:00:00,91.3823418757,6.91926272078,20.1292547839,0.0,23.6694662846,40.6342015617,29.2942488641,0.0,0.0,29.2942488641
 08/23  09:00:00,88.415936477,6.85747729023,22.2318892593,0.0,23.6694662846,35.6302164847,35.5638318772,0.0,18.025,17.5388318772
 08/23  10:00:00,69.0002141927,6.6243780181,20.6459094729,0.0,18.7433767983,22.9618409725,41.3645617735,0.0,18.025,23.3395617735
 08/23  11:00:00,69.9395851066,6.68601480393,21.525823065,0.0,18.7433767983,22.9618409725,35.5042829086,0.0,18.025,17.4792829086
 08/23  12:00:00,70.4252015348,6.70666951901,21.9473373984,0.0,18.5889407304,23.1597249699,35.5023611911,0.0,18.025,17.4773611911
 08/23  13:00:00,71.1837552738,6.7506094259,22.4154472464,0.0,18.7433767983,23.2517909448,35.4986695201,0.0,18.025,17.4736695201
 08/23  14:00:00,71.2026565506,6.78887001356,22.3960878299,0.0,18.7433767983,23.2517909448,35.5006569545,0.0,18.025,17.4756569545
 08/23  15:00:00,70.2700576772,6.78399392121,21.7583163399,0.0,18.7433767983,22.9618409725,35.4988456768,0.0,18.025,17.4738456768
 08/23  16:00:00,74.01415255,6.81822696293,21.0168723431,0.0,18.7433767983,27.431320555,23.7848904265,0.0,18.025,5.75989042652
 08/23  17:00:00,85.7984046205,7.07299959279,20.3581693807,0.0,17.6635504202,40.6971502883,5.76942929104,0.0,0.0,5.76942929104
 08/23  18:00:00,92.2997175593,7.26566581005,20.162158864,0.0,27.5259009287,37.3340067412,11.5667627562,0.0,0.0,11.5667627562
 08/23  19:00:00,97.5483698543,7.34170541248,19.2413733097,0.0,33.8341110165,33.3544677425,5.77884891583,0.0,0.0,5.77884891583
 08/23  20:00:00,109.486732832,7.47598576054,19.1232975276,0.0,36.5179666069,38.8247702939,5.79709672278,0.0185116381772,0.0,5.7785850846
 08/23  21:00:00,103.52047145,7.47451815817,18.6736043371,0.0,32.965339924,36.8579353714,11.5775729849,0.0,0.0,11.5775729849
 08/23  22:00:00,75.8908164434,7.00809510028,15.0574752914,0.0,25.6355707503,20.6438685092,11.9193090998,0.37083779969,0.0,11.5484713001
 08/23  23:00:00,52.4314621592,6.57449374611,11.5846283655,0.0,15.0252895274,11.7056064465,0.803915893109,0.783915893109,0.0,0.02
 08/23  24:00:00,45.289381283,6.37201497581,9.67074707067,0.0,11.6412384099,10.0650221343,6.97711548375,1.21696854841,0.0,5.76014693534
 08/24  01:00:00,42.3004243752,6.23705207533,8.37742467952,0.0,10.0992000411,10.047477231,7.26660435521,1.51135083421,0.0,5.755253521
 08/24  02:00:00,39.2977061978,6.12243759468,7.34888156807,0.0,8.25718729233,10.0299323277,1.74929349288,1.72929349288,0.0,0.02
 08/24  03:00:00,38.4688990842,6.04131433979,6.60119469141,0.0,8.25718729233,10.0299323277,7.75251338666,1.99749957328,0.0,5.75501381339
 08/24  04:00:00,39.4375521431,5.97676782173,6.02781449862,0.0,8.25718729233,11.6354268332,2.35640836874,2.33640836874,0.0,0.02
 08/24  05:00:00,47.0403290252,5.9780289273,6.04973052533,0.0,12.1011305571,15.3678112995,8.32361827678,2.54896380512,0.0,5.77465447166
 08/24  06:00:00,73.5178102122,6.49865078446,10.0144245758,0.0,19.7275818095,37.2640762949,13.6115370749,2.03374090241,0.0,11.5777961725
 08/24  07:00:00,96.6611762441,6.93979174822,14.1126175024,0.0,24.3117294858,51.2795993405,17.7959306702,0.380922956094,0.0,17.4150077141
 08/24  08:00:00,85.980227054,6.57878091238,15.0676198833,0.0,23.6694662846,40.6342015617,23.4391554141,0.0,0.0,23.4391554141
 08/24  09:00:00,85.6847533572,6.64668090483,19.7114995366,0.0,23.6694662846,35.6302164847,41.3976047787,0.0,18.025,23.3726047787
 08/24  10:00:00,68.4811840538,6.52064246561,20.2306152852,0.0,18.7433767983,22.9618409725,35.5348076745,0.0,18.025,17.5098076745
 08/24  11:00:00,69.6390135552,6.57215567521,21.339109371,0.0,18.7433767983,22.9618409725,35.5044194846,0.0,18.025,17.4794194846
 08/24  12:00:00,71.8798531186,6.68961300057,23.4190415289,0.0,18.5889407304,23.1597249699,35.4980734056,0.0,18.025,17.4730734056
 08/24  13:00:00,72.433912793,6.74003574093,23.676178966,0.0,18.7433767983,23.2517909448,35.50002382,0.0,18.025,17.47502382
 08/24  14:00:00,72.078122049,6.74899421902,23.3114303442,0.0,18.7433767983,23.2517909448,41.3189895843,0.0,18.025,23.2939895843
 08/24  15:00:00,71.6404698454,6.77832257462,23.1343994946,0.0,18.7433767983,22.9618409725,35.5009299789,0.0,18.025,17.4759299789
 08/24  16:00:00,75.6757650074,6.81989551861,22.6768135634,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,87.8064519729,7.0894155161,22.3497954423,0.0,17.6635504202,40.6971502883,5.76964443311,0.0,0.0,5.76964443311
 08/24  18:00:00,94.3618675035,7.28326519106,22.2067054224,0.0,27.5259009287,37.3340067412,11.567855328,0.0,0.0,11.567855328
 08/24  19:00:00,99.1637787958,7.3684075216,20.8300772901,0.0,33.8341110165,33.3544677425,5.77894382275,0.0,0.0,5.77894382275
 08/24  20:00:00,110.77032361,7.51112262155,20.371743496,0.0,36.5179666069,38.8247702939,11.5529959553,0.0152711898901,0.0,11.5377247654
 08/24  21:00:00,104.770502429,7.51420171221,19.8839500157,0.0,32.965339924,36.8579353714,5.79813021093,0.0,0.0,5.79813021093
 08/24  22:00:00,76.96142561,7.05421245498,16.0819660513,0.0,25.6355707503,20.6438685092,11.5487457146,0.0,0.0,11.5487457146
 08/24  23:00:00,53.4895014688,6.62839237316,12.5887636439,0.0,15.0252895274,11.7056064465,5.76497257402,0.0,0.0,5.76497257402
 08/24  24:00:00,46.3996317078,6.43672867763,10.7162875424,0.0,11.6412384099,10.0650221343,0.0743880655284,0.0543880655284,0.0,0.02
 08/25  01:00:00,43.4671083953,6.31091494241,9.47024391131,0.0,10.0992000411,10.047477231,6.1143752123,0.359140811691,0.0,5.75523440061
 08/25  02:00:00,40.492066282,6.20208730425,8.46359157596,0.0,8.25718729233,10.0299323277,0.626627066097,0.606627066097,0.0,0.02
 08/25  03:00:00,39.6411565043,6.12466468196,7.6901001808,0.0,8.25718729233,10.0299323277,6.67123137996,0.916032776331,0.0,5.75519860363
 08/25  04:00:00,40.616894462,6.06574712127,7.11817322013,0.0,8.25718729233,11.6354268332,6.93892796857,1.17920339154,0.0,5.75972457703
 08/25  05:00:00,48.3198786022,6.07809756067,7.2292086493,0.0,12.1011305571,15.3678112995,7.10886947811,1.33459858537,0.0,5.77427089274
 08/25  06:00:00,75.0039178703,6.61365790103,11.3855243097,0.0,19.7275818095,37.2640762949,12.7981265033,1.22194425334,0.0,11.57618225
 08/25  07:00:00,98.454340001,7.06349739899,15.7820750658,0.0,24.3117294858,51.2795993405,11.7058877972,0.0890336921848,0.0,11.616854105
 08/25  08:00:00,87.7914481697,6.67664363176,16.7809747611,0.0,23.6694662846,40.6342015617,23.4399082403,0.0,0.0,23.4399082403
 08/25  09:00:00,87.8914563392,6.75142697699,21.813457798,0.0,23.6694662846,35.6302164847,41.3998615182,0.0,18.025,23.3748615182
 08/25  10:00:00,70.5438028622,6.6280094786,22.1858613187,0.0,18.7433767983,22.9618409725,35.5347200256,0.0,18.025,17.5097200256
 08/25  11:00:00,72.4721182707,6.76737178661,23.9769962964,0.0,18.7433767983,22.9618409725,41.3235629097,0.0,18.025,23.2985629097
 08/25  12:00:00,73.2328071737,6.86063276074,24.600977822,0.0,18.5889407304,23.1597249699,35.5004077906,0.0,18.025,17.4754077906
 08/25  13:00:00,75.3765699367,6.98444595152,26.374424099,0.0,18.7433767983,23.2517909448,35.5024178883,0.0,18.025,17.4774178883
 08/25  14:00:00,76.6502796091,7.06154400095,27.5710352826,0.0,18.7433767983,23.2517909448,35.500671219,0.0,18.025,17.475671219
 08/25  15:00:00,76.3905501707,7.10513440805,27.55766477,0.0,18.7433767983,22.9618409725,35.4989257209,0.0,18.025,17.4739257209
 08/25  16:00:00,80.6012693754,7.16027828162,27.2619317131,0.0,18.7433767983,27.431320555,23.7849719646,0.0,18.025,5.75997196458
 08/25  17:00:00,92.8382084911,7.43754552347,27.0334230698,0.0,17.6635504202,40.6971502883,5.7697121479,0.0,0.0,5.7697121479
 08/25  18:00:00,99.278870679,7.62878363681,26.778192803,0.0,27.5259009287,37.3340067412,5.79384178459,0.0,0.0,5.79384178459
 08/25  19:00:00,104.625012864,7.72363035493,25.9360824888,0.0,33.8341110165,33.3544677425,11.5374245261,0.0,0.0,11.5374245261
 08/25  20:00:00,115.495507276,7.85746132814,24.7505913957,0.0,36.5179666069,38.8247702939,5.7788659587,0.0,0.0,5.7788659587
 08/25  21:00:00,108.808580854,7.82948442741,23.6067400178,0.0,32.965339924,36.8579353714,11.5774633078,0.0,0.0,11.5774633078
 08/25  22:00:00,80.3536105155,7.32253555741,19.2058286451,0.0,25.6355707503,20.6438685092,5.78429250874,0.0,0.0,5.78429250874
 08/25  23:00:00,56.2834309743,6.85471643377,15.1563678235,0.0,15.0252895274,11.7056064465,5.76387797374,0.0,0.0,5.76387797374
 08/25  24:00:00,48.8681403045,6.63437194931,12.9871446846,0.0,11.6412384099,10.0650221343,5.76010234644,0.0,0.0,5.76010234644
 08/26  01:00:00,48.7821663956,6.52823690232,11.8085042151,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,42.5998447874,6.37425728525,10.3991933909,0.0,8.25718729233,10.0299323277,5.75524984567,0.0,0.0,5.75524984567
 08/26  03:00:00,41.5355303164,6.27883831342,9.43030493673,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,42.3814627444,6.20873942865,8.73974604683,0.0,8.25718729233,11.6354268332,5.7600125598,0.0,0.0,5.7600125598
 08/26  05:00:00,46.0721333399,6.15404924468,8.32682965361,0.0,8.71707943955,15.3327214929,5.89503652145,0.130047279157,0.0,5.76498924229
 08/26  06:00:00,60.324775358,6.3294512033,9.84410934514,0.0,18.5082010057,25.6353820695,6.04217112578,0.267454835298,0.0,5.77471629048
 08/26  07:00:00,81.5705575641,6.77321428966,14.3109193262,0.0,19.4083231844,41.0650158608,11.5777640852,0.0,0.0,11.5777640852
 08/26  08:00:00,114.566059544,7.36960301305,22.83334792,0.0,26.3286599382,57.9988325916,29.4201151547,0.0,0.0,29.4201151547
 08/26  09:00:00,101.818828786,7.19737160571,25.4121907806,0.0,26.3286599382,42.8504436482,41.4581423076,0.0,18.025,23.4331423076
 08/26  10:00:00,75.798351801,6.87086369183,23.71216375,0.0,21.7447113004,23.4437158914,41.4044177753,0.0,18.025,23.3794177753
 08/26  11:00:00,74.9491357281,6.97138244546,25.2241191219,0.0,19.3027497915,23.426170988,35.533566982,0.0,18.025,17.508566982
 08/26  12:00:00,76.8582606798,7.11752356859,26.8448763415,0.0,19.1483137236,23.7250123474,35.5023188354,0.0,18.025,17.4773188354
 08/26  13:00:00,78.6308649728,7.18970330924,28.3997570266,0.0,19.3027497915,23.7161209604,35.4985656909,0.0,18.025,17.4735656909
 08/26  14:00:00,79.5004130811,7.25278027074,29.2062289566,0.0,19.3027497915,23.7161209604,35.5006006834,0.0,18.025,17.4756006834
 08/26  15:00:00,76.7199198428,7.18997311302,26.7784938979,0.0,19.3027497915,23.426170988,41.3198216206,0.0,18.025,23.2948216206
 08/26  16:00:00,79.7762138961,7.16369484228,25.4097592041,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,87.0908789702,7.32020396753,23.9454630643,0.0,18.2229234133,37.5968344597,5.76479738341,0.0,0.0,5.76479738341
 08/26  18:00:00,100.385791735,7.55512657904,23.0521934589,0.0,32.690315043,37.0816133363,5.76975067448,0.0,0.0,5.76975067448
 08/26  19:00:00,103.753911519,7.63970244436,22.4561317438,0.0,36.8143715336,33.066984531,5.77886918612,0.0,0.0,5.77886918612
 08/26  20:00:00,112.508267115,7.7345840886,22.1075207516,0.0,36.3493007332,38.7721355839,11.5379371604,0.0,0.0,11.5379371604
 08/26  21:00:00,109.159852935,7.65614679104,20.9554122783,0.0,36.1807251679,36.8228455648,5.77945038787,0.0,0.0,5.77945038787
 08/26  22:00:00,83.5956733932,7.20671425356,17.160896213,0.0,31.0351095914,20.6438685092,11.5778298663,0.0,0.0,11.5778298663
 08/26  23:00:00,57.1260900903,6.77069787364,13.6810696643,0.0,17.4250845679,11.7056064465,5.77470696243,0.0,0.0,5.77470696243
 08/26  24:00:00,48.8851889751,6.58345797377,11.8552124122,0.0,12.8411359301,10.0650221343,5.76006321177,0.0,0.0,5.76006321177
 08/27  01:00:00,47.6779744454,6.46185296512,10.6512695325,0.0,12.925468867,10.100111941,0.0889007080854,0.0689007080854,0.0,0.02
 08/27  02:00:00,41.6203347391,6.31311452834,9.36140440332,0.0,8.34152022915,10.0650221343,6.07986080152,0.324591584459,0.0,5.75526921706
 08/27  03:00:00,40.683580655,6.22409143986,8.51367606054,0.0,8.34152022915,10.0650221343,0.620935284747,0.600935284747,0.0,0.02
 08/27  04:00:00,41.631822299,6.16015914682,7.91926056363,0.0,8.34152022915,11.6705166398,6.60524056463,0.84521185053,0.0,5.7600287141
 08/27  05:00:00,45.4145530557,6.1116858331,7.59219155744,0.0,8.80141237637,15.3678112995,6.77136110761,1.00667354325,0.0,5.76468756436
 08/27  06:00:00,59.5210366305,6.28682450303,9.08299241236,0.0,18.5082010057,25.6353820695,6.84085738868,1.06650220423,0.0,5.77435518444
 08/27  07:00:00,79.9322010145,6.68257460954,12.6437781032,0.0,19.4926561212,41.1001056674,11.7868820312,0.209123102057,0.0,11.5777589291
 08/27  08:00:00,110.734180152,7.19638717914,19.174677622,0.0,26.3286599382,57.9988325916,23.5390300915,0.0,0.0,23.5390300915
 08/27  09:00:00,97.0885408897,7.01408931076,20.9845976005,0.0,26.2443270014,42.8153538416,47.3123350786,0.0,18.025,29.2873350786
 08/27  10:00:00,71.2560288696,6.66852875543,19.3721786603,0.0,21.7447113004,23.4437158914,35.5649322251,0.0,18.025,17.5399322251
 08/27  11:00:00,69.5607818132,6.66940560226,20.078027115,0.0,19.3449162599,23.4437158914,41.3625187162,0.0,18.025,23.3375187162
 08/27  12:00:00,70.1338793689,6.72197206252,20.4563360417,0.0,19.190480192,23.7425572507,35.5029987282,0.0,18.025,17.4779987282
 08/27  13:00:00,70.4339342082,6.70881168491,20.7434271843,0.0,19.260583323,23.698576057,35.4993039055,0.0,18.025,17.4743039055
 08/27  14:00:00,70.956332366,6.7324631962,21.2421736882,0.0,19.260583323,23.698576057,35.501376501,0.0,18.025,17.476376501
 08/27  15:00:00,70.7291406976,6.75238599444,21.2850107506,0.0,19.260583323,23.4086260847,35.4996462427,0.0,18.025,17.4746462427
 08/27  16:00:00,74.293253388,6.73753472145,20.4126686517,0.0,19.260583323,27.8781056672,23.7846578858,0.0,18.025,5.75965788582
 08/27  17:00:00,81.1073033955,6.8763555257,18.465447225,0.0,18.1807569449,37.5792895564,5.76495015602,0.0,0.0,5.76495015602
 08/27  18:00:00,95.7959712707,7.16523708768,18.9716847672,0.0,32.6059821062,37.0465235296,5.76956913856,0.0,0.0,5.76956913856
 08/27  19:00:00,100.806327659,7.34093327097,19.8073150836,0.0,36.8143715336,33.066984531,5.77947387173,0.0,0.0,5.77947387173
 08/27  20:00:00,110.789991276,7.51741979527,20.4869873104,0.0,36.43363367,38.8072253906,5.77924150241,0.0,0.0,5.77924150241
 08/27  21:00:00,107.701869143,7.49042852083,19.7825634672,0.0,36.0963922311,36.7877557581,11.5385354742,0.0,0.0,11.5385354742
 08/27  22:00:00,82.3881452069,7.07044151411,16.2090620368,0.0,30.9507766546,20.6087787026,11.5775211497,0.0,0.0,11.5775211497
 08/27  23:00:00,56.238572114,6.65831361214,12.9059311024,0.0,17.4250845679,11.7056064465,5.77455891707,0.0,0.0,5.77455891707
 08/27  24:00:00,48.3141189443,6.49356609241,11.2546131001,0.0,12.925468867,10.100111941,0.0393553830196,0.0193553830196,0.0,0.02
 08/28  01:00:00,43.9039285287,6.34918120765,9.86879336949,0.0,10.0992000411,10.047477231,5.9643373132,0.209168451375,0.0,5.75516886183
 08/28  02:00:00,40.9482964842,6.24176038615,8.88014622549,0.0,8.25718729233,10.0299323277,0.448110148043,0.428110148043,0.0,0.02
 08/28  03:00:00,40.1518138368,6.16896763913,8.15645035196,0.0,8.25718729233,10.0299323277,6.44652389411,0.691287198571,0.0,5.75523669554
 08/28  04:00:00,41.1733786576,6.11411007472,7.62629064571,0.0,8.25718729233,11.6354268332,6.68449009524,0.924987564425,0.0,5.75950253082
 08/28  05:00:00,48.9315939746,6.13130195426,7.78771103978,0.0,12.1011305571,15.3678112995,6.85119482491,1.07644969987,0.0,5.77474512504
 08/28  06:00:00,77.4371538682,6.66718439577,11.8812203405,0.0,19.7275818095,37.2640762949,12.7030542099,1.12704701417,0.0,11.5760071957
 08/28  07:00:00,98.1799464739,7.07273965659,15.4984207896,0.0,24.3117294858,51.2795993405,12.0268034874,0.409780760272,0.0,11.6170227272
 08/28  08:00:00,87.0641473227,6.67302486679,16.0572805193,0.0,23.6694662846,40.6342015617,23.4503344995,0.0101643266446,0.0,23.4401701729
 08/28  09:00:00,86.3000370423,6.71626442119,20.2571921636,0.0,23.6694662846,35.6302164847,41.4016932402,0.0,18.025,23.3766932402
 08/28  10:00:00,67.1775335085,6.4747971841,18.9727977491,0.0,18.7433767983,22.9618409725,35.5357990764,0.0,18.025,17.5107990764
 08/28  11:00:00,67.054221193,6.47555105269,18.8509155402,0.0,18.7433767983,22.9618409725,41.3239296218,0.0,18.025,23.2989296218
 08/28  12:00:00,68.1714846439,6.51931304058,19.880970631,0.0,18.5889407304,23.1597249699,35.5007623457,0.0,18.025,17.4757623457
 08/28  13:00:00,69.0780498948,6.54358402014,20.5167617383,0.0,18.7433767983,23.2517909448,35.5028534072,0.0,18.025,17.4778534072
 08/28  14:00:00,69.7585712112,6.61171395429,21.1291525594,0.0,18.7433767983,23.2517909448,35.5011810954,0.0,18.025,17.4761810954
 08/28  15:00:00,69.7902314465,6.67609930734,21.3863767653,0.0,18.7433767983,22.9618409725,35.4995091268,0.0,18.025,17.4745091268
 08/28  16:00:00,73.7002395059,6.71396032185,20.8072153228,0.0,18.7433767983,27.431320555,23.7850539761,0.0,18.025,5.76005397605
 08/28  17:00:00,85.3175852577,6.96814590984,19.9821926103,0.0,17.6635504202,40.6971502883,5.76983210186,0.0,0.0,5.76983210186
 08/28  18:00:00,91.0459602898,7.14054267238,19.0335103234,0.0,27.5259009287,37.3340067412,5.79403886116,0.0,0.0,5.79403886116
 08/28  19:00:00,99.8440109698,7.30078470927,19.6939173454,0.0,33.8341110165,33.3544677425,11.538795081,0.0,0.0,11.538795081
 08/28  20:00:00,110.762552261,7.49399894354,20.3810901851,0.0,36.5179666069,38.8247702939,5.79526524528,0.0162053641752,0.0,5.77905988111
 08/28  21:00:00,104.607321366,7.48914247988,19.7458085062,0.0,32.965339924,36.8579353714,11.5779925019,0.0,0.0,11.5779925019
 08/28  22:00:00,76.6325982026,7.01981306059,15.7875283016,0.0,25.6355707503,20.6438685092,5.78453393494,0.0,0.0,5.78453393494
 08/28  23:00:00,53.0790552596,6.59114623784,12.2155570676,0.0,15.0252895274,11.7056064465,5.81223902088,0.0479268221935,0.0,5.76431219869
 08/28  24:00:00,45.9573765098,6.40047943017,10.310268879,0.0,11.6412384099,10.0650221343,6.31844325209,0.55829278057,0.0,5.76015047152
 08/29  01:00:00,42.9604831242,6.27242257014,9.00211210284,0.0,10.0992000411,10.047477231,1.00155280835,0.981552808353,0.0,0.02
 08/29  02:00:00,39.9235588453,6.1613871086,7.93577417864,0.0,8.25718729233,10.0299323277,7.07911023908,1.32395174976,0.0,5.75515848932
 08/29  03:00:00,39.0240062833,6.0817758586,7.11583931656,0.0,8.25718729233,10.0299323277,1.73638341706,1.71638341706,0.0,0.02
 08/29  04:00:00,39.964602145,6.01851199607,6.51310813992,0.0,8.25718729233,11.6354268332,7.84947833808,2.08923700983,0.0,5.76024132825
 08/29  05:00:00,47.5743847342,6.0233306603,6.53847252355,0.0,12.1011305571,15.3678112995,8.26251920027,2.48785090428,0.0,5.77466829599
 08/29  06:00:00,76.1492762162,6.56130851773,10.6992084412,0.0,19.7275818095,37.2640762949,13.4703966388,1.89214352158,0.0,11.5782531172
 08/29  07:00:00,97.4813757067,7.00182429403,14.8707577571,0.0,24.3117294858,51.2795993405,11.9251084171,0.307521635468,0.0,11.6175867816
 08/29  08:00:00,86.5930041625,6.61676930087,15.6423887496,0.0,23.6694662846,40.6342015617,29.2965118861,0.0,0.0,29.2965118861
 08/29  09:00:00,85.0786040595,6.63859818502,19.1134138796,0.0,23.6694662846,35.6302164847,35.5617413704,0.0,18.025,17.5367413704
 08/29  10:00:00,67.4524309444,6.49892400021,19.2235713834,0.0,18.7433767983,22.9618409725,41.3661548868,0.0,18.025,23.3411548868
 08/29  11:00:00,68.9087632777,6.60846783803,20.5725400758,0.0,18.7433767983,22.9618409725,35.5051963164,0.0,18.025,17.4801963164
 08/29  12:00:00,70.591842513,6.72619138266,22.0944462773,0.0,18.5889407304,23.1597249699,35.5024477512,0.0,18.025,17.4774477512
 08/29  13:00:00,71.6502557508,6.7643941407,22.8681549557,0.0,18.7433767983,23.2517909448,35.4988804742,0.0,18.025,17.4738804742
 08/29  14:00:00,72.372676703,6.85610924911,23.4988620199,0.0,18.7433767983,23.2517909448,35.5010068924,0.0,18.025,17.4760068924
 08/29  15:00:00,71.9320886463,6.87828655389,23.3260475406,0.0,18.7433767983,22.9618409725,41.3204983026,0.0,18.025,23.2954983026
 08/29  16:00:00,75.2876002346,6.88446677968,22.2240716649,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,86.6451863848,7.1147820144,21.163152553,0.0,17.6635504202,40.6971502883,5.76972101624,0.0,0.0,5.76972101624
 08/29  18:00:00,91.7097874182,7.24061372041,19.5972552061,0.0,27.5259009287,37.3340067412,11.5678254945,0.0,0.0,11.5678254945
 08/29  19:00:00,98.4764901525,7.27712380431,18.3500575315,0.0,33.8341110165,33.3544677425,5.77941997176,0.0,0.0,5.77941997176
 08/29  20:00:00,108.80104774,7.42167728258,18.4918975599,0.0,36.5179666069,38.8247702939,11.5906174109,0.0531343101376,0.0,11.5374831007
 08/29  21:00:00,103.01967162,7.42901029221,18.2182895843,0.0,32.965339924,36.8579353714,6.16794601807,0.368839244535,0.0,5.79910677353
 08/29  22:00:00,75.5932542425,6.97208921956,14.7958993872,0.0,25.6355707503,20.6438685092,12.2212392417,0.672531721865,0.0,11.5487075198
 08/29  23:00:00,52.2831321514,6.54765363316,11.4631244633,0.0,15.0252895274,11.7056064465,6.62642208183,0.861314330452,0.0,5.76510775137
 08/29  24:00:00,45.3161919826,6.35793628898,9.71163298468,0.0,11.6412384099,10.0650221343,1.10169144057,1.08169144057,0.0,0.02
 08/30  01:00:00,42.5161874344,6.23658658726,8.59364411625,0.0,10.0992000411,10.047477231,6.92218791328,1.16674242417,0.0,5.75544548911
 08/30  02:00:00,39.702204266,6.13632838345,7.7394834361,0.0,8.25718729233,10.0299323277,1.19682359614,1.17682359614,0.0,0.02
 08/30  03:00:00,39.0362569467,6.0699290523,7.13992929236,0.0,8.25718729233,10.0299323277,6.99303269092,1.23780328542,0.0,5.75522940551
 08/30  04:00:00,40.1759015773,6.02060038557,6.72231973124,0.0,8.25718729233,11.6354268332,1.29021675075,1.27021675075,0.0,0.02
 08/30  05:00:00,48.065254895,6.04368829279,7.00897925734,0.0,12.1011305571,15.3678112995,12.7509373397,1.22125756338,0.0,11.5296797764
 08/30  06:00:00,76.7540479456,6.59244849467,11.2728391636,0.0,19.7275818095,37.2640762949,12.7686519954,1.19242805457,0.0,11.5762239409
 08/30  07:00:00,98.0080764314,7.02598889946,15.3732868812,0.0,24.3117294858,51.2795993405,11.8178303479,0.200462891603,0.0,11.6173674563
 08/30  08:00:00,88.0669216069,6.66156113364,17.0715085624,0.0,23.6694662846,40.6342015617,23.4409820007,0.0,0.0,23.4409820007
 08/30  09:00:00,88.3824684112,6.75173878291,22.3041420294,0.0,23.6694662846,35.6302164847,41.4026977811,0.0,18.025,23.3776977811
 08/30  10:00:00,70.6916296431,6.61546429743,22.3462213224,0.0,18.7433767983,22.9618409725,35.5354269158,0.0,18.025,17.5104269158
 08/30  11:00:00,72.0904334963,6.75634316037,23.6063323168,0.0,18.7433767983,22.9618409725,41.3249576371,0.0,18.025,23.2999576371
 08/30  12:00:00,72.6644239345,6.81317350991,24.0800460526,0.0,18.5889407304,23.1597249699,35.5016046694,0.0,18.025,17.4766046694
 08/30  13:00:00,74.1539769952,6.87274794422,25.2635211169,0.0,18.7433767983,23.2517909448,35.5017429923,0.0,18.025,17.4767429923
 08/30  14:00:00,75.5620527826,6.96878196842,26.5755624331,0.0,18.7433767983,23.2517909448,35.5021495372,0.0,18.025,17.4771495372
 08/30  15:00:00,74.9004245884,7.01516499997,26.1575007829,0.0,18.7433767983,22.9618409725,35.5005336576,0.0,18.025,17.4755336576
 08/30  16:00:00,77.9885084526,7.01338783761,24.7960535965,0.0,18.7433767983,27.431320555,23.7850739606,0.0,18.025,5.76007396065
 08/30  17:00:00,88.9974702559,7.23128828824,23.3989300132,0.0,17.6635504202,40.6971502883,5.76978806806,0.0,0.0,5.76978806806
 08/30  18:00:00,94.4891465609,7.38154504476,22.2356831477,0.0,27.5259009287,37.3340067412,11.5671481427,0.0,0.0,11.5671481427
 08/30  19:00:00,101.368724974,7.45137819719,21.0680306948,0.0,33.8341110165,33.3544677425,5.77961862352,0.0,0.0,5.77961862352
 08/30  20:00:00,111.101321711,7.5716210654,20.6422304015,0.0,36.5179666069,38.8247702939,5.79766428166,0.0182787129873,0.0,5.77938556868
 08/30  21:00:00,104.749303741,7.54959075417,19.8273314715,0.0,32.965339924,36.8579353714,11.5785236844,0.0,0.0,11.5785236844
 08/30  22:00:00,76.6739326569,7.05653570102,15.7921317159,0.0,25.6355707503,20.6438685092,6.05553396857,0.271189042582,0.0,5.78434492599
 08/30  23:00:00,52.8872020265,6.60119205206,12.0136542292,0.0,15.0252895274,11.7056064465,6.65639508999,0.891335053166,0.0,5.76506003683
 08/30  24:00:00,45.5042615149,6.38459177472,9.87303819574,0.0,11.6412384099,10.0650221343,7.27881283821,1.51872313417,0.0,5.76008970404
 08/31  01:00:00,42.3326251519,6.23617371767,8.41049910357,0.0,10.0992000411,10.047477231,2.02634053461,2.00634053461,0.0,0.02
 08/31  02:00:00,39.1701000377,6.10834779244,7.23535265401,0.0,8.25718729233,10.0299323277,8.28972993879,2.53453416306,0.0,5.75519577573
 08/31  03:00:00,38.1672717931,6.01458814438,6.32628852025,0.0,8.25718729233,10.0299323277,3.80181665758,3.78181665758,0.0,0.02
 08/31  04:00:00,38.960824171,5.93659359388,5.59124580126,0.0,8.25718729233,11.6354268332,10.7178233495,4.95753350254,0.0,5.76028984695
 08/31  05:00:00,46.4254044617,5.9262417209,5.48657412219,0.0,12.1011305571,15.3678112995,11.1468151006,5.37218328581,0.0,5.77463181479
 08/31  06:00:00,74.8464281485,6.45231872084,9.50533885182,0.0,19.7275818095,37.2640762949,15.7953917412,4.21682863667,0.0,11.5785631045
 08/31  07:00:00,96.0488864111,6.90647889862,13.5335965366,0.0,24.3117294858,51.2795993405,19.0322954287,1.61575860717,0.0,17.4165368215
 08/31  08:00:00,86.7688464071,6.59135892426,15.8436305926,0.0,23.6694662846,40.6342015617,23.453837028,0.0115629807303,0.0,23.4422740473
 08/31  09:00:00,87.9615317244,6.70170069071,21.9332326956,0.0,23.6694662846,35.6302164847,41.3990947833,0.0,18.025,23.3740947833
 08/31  10:00:00,68.9818613684,6.47787401839,20.7740456239,0.0,18.7433767983,22.9618409725,35.5346417611,0.0,18.025,17.5096417611
 08/31  11:00:00,69.499019222,6.51232423132,21.2589357908,0.0,18.7433767983,22.9618409725,35.5050904281,0.0,18.025,17.4800904281
 08/31  12:00:00,70.1792305748,6.55679287484,21.8512277309,0.0,18.5889407304,23.1597249699,35.499026425,0.0,18.025,17.474026425
 08/31  13:00:00,70.4637669504,6.58437039422,21.8616877913,0.0,18.7433767983,23.2517909448,35.5010509558,0.0,18.025,17.4760509558
 08/31  14:00:00,71.1748271986,6.63684369667,22.5202750698,0.0,18.7433767983,23.2517909448,41.32067198,0.0,18.025,23.29567198
 08/31  15:00:00,70.644151816,6.67098841079,22.2454046773,0.0,18.7433767983,22.9618409725,35.5024210481,0.0,18.025,17.4774210481
 08/31  16:00:00,74.6185652492,6.7162496157,21.7232478664,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,87.0106339419,7.00268142054,21.6406942199,0.0,17.6635504202,40.6971502883,5.76976004107,0.0,0.0,5.76976004107
 08/31  18:00:00,92.9574389458,7.19398191738,20.8915291719,0.0,27.5259009287,37.3340067412,11.5681624745,0.0,0.0,11.5681624745
 08/31  19:00:00,100.010028882,7.28349048468,19.8772196059,0.0,33.8341110165,33.3544677425,5.77942416378,0.0,0.0,5.77942416378
 08/31  20:00:00,110.386822633,7.45288422912,20.0464590692,0.0,36.5179666069,38.8247702939,11.5559820824,0.017725961282,0.0,11.5382561211
 08/31  21:00:00,104.653591328,7.4812823006,19.7999240277,0.0,32.965339924,36.8579353714,11.5773164792,0.0,0.0,11.5773164792
 08/31  22:00:00,77.2552023096,7.04837708087,16.3815532524,0.0,25.6355707503,20.6438685092,5.78464042471,0.0,0.0,5.78464042471
 08/31  23:00:00,54.3644023043,6.66102916449,13.4310126908,0.0,15.0252895274,11.7056064465,5.76516647961,0.0,0.0,5.76516647961
 08/31  24:00:00,47.9994165435,6.52127926004,12.2315087432,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,45.2777860327,6.41000546871,11.1818234637,0.0,10.0992000411,10.047477231,5.75531699002,0.0,0.0,5.75531699002
 09/01  02:00:00,42.4005455207,6.31361776198,10.2605288908,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,42.0519356285,6.27459169284,9.95094508122,0.0,8.25718729233,10.0299323277,5.75541104669,0.0,0.0,5.75541104669
 09/01  04:00:00,43.6511405253,6.25863955474,9.95951212924,0.0,8.25718729233,11.6354268332,5.76029720945,0.0,0.0,5.76029720945
 09/01  05:00:00,52.0511157105,6.31398571483,10.7245366068,0.0,12.1011305571,15.3678112995,5.7746656425,0.0,0.0,5.7746656425
 09/01  06:00:00,82.1564475675,6.95881526679,16.3088590654,0.0,19.7275818095,37.2640762949,11.5775077628,0.0,0.0,11.5775077628
 09/01  07:00:00,105.47181388,7.48197404036,22.3810239054,0.0,24.3117294858,51.2795993405,11.618181978,0.0,0.0,11.618181978
 09/01  08:00:00,96.5334187398,7.04935314412,25.1502024285,0.0,23.6694662846,40.6342015617,23.4422115517,0.0,0.0,23.4422115517
 09/01  09:00:00,95.5160617366,7.10520988777,29.0842541622,0.0,23.6694662846,35.6302164847,41.4041888021,0.0,18.025,23.3791888021
 09/01  10:00:00,78.2184996368,6.99418534058,29.4943646306,0.0,18.7433767983,22.9618409725,41.3667494125,0.0,18.025,23.3417494125
 09/01  11:00:00,80.7857601138,7.18706262817,31.8709359714,0.0,18.7433767983,22.9618409725,35.5047979095,0.0,18.025,17.4797979095
 09/01  12:00:00,83.7671565084,7.39165171647,34.6042961983,0.0,18.5889407304,23.1597249699,35.5031053214,0.0,18.025,17.4781053214
 09/01  13:00:00,87.5259548444,7.61241856336,37.8958232972,0.0,18.7433767983,23.2517909448,35.5053570972,0.0,18.025,17.4803570972
 09/01  14:00:00,89.2984013892,7.73251460948,39.548174127,0.0,18.7433767983,23.2517909448,35.5018775317,0.0,18.025,17.4768775317
 09/01  15:00:00,87.0726494037,7.68300504782,37.6618824158,0.0,18.7433767983,22.9618409725,35.5003138252,0.0,18.025,17.4753138252
 09/01  16:00:00,89.1609577695,7.64710391889,35.3347858825,0.0,18.7433767983,27.431320555,23.7840374889,0.0,18.025,5.75903748888
 09/01  17:00:00,102.004078804,7.96592494693,35.6708962767,0.0,17.6635504202,40.6971502883,5.7696740437,0.0,0.0,5.7696740437
 09/01  18:00:00,106.822699997,8.09082584954,33.859941057,0.0,27.5259009287,37.3340067412,11.5677896193,0.0,0.0,11.5677896193
 09/01  19:00:00,110.502616441,8.03637171429,29.6169234593,0.0,33.8341110165,33.3544677425,5.77929075922,0.0,0.0,5.77929075922
 09/01  20:00:00,119.077110209,8.14803921592,28.041591575,0.0,36.5179666069,38.8247702939,5.77906386647,0.0,0.0,5.77906386647
 09/01  21:00:00,113.232942697,8.15188499959,27.7086648881,0.0,32.965339924,36.8579353714,11.5783653774,0.0,0.0,11.5783653774
 09/01  22:00:00,84.9239235296,7.64847652954,23.4501664401,0.0,25.6355707503,20.6438685092,11.5477556779,0.0,0.0,11.5477556779
 09/01  23:00:00,60.7069464777,7.18042867692,19.2541593112,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,52.7374190553,6.9404323126,16.5503544284,0.0,11.6412384099,10.0650221343,5.76033106123,0.0,0.0,5.76033106123
 09/02  01:00:00,50.9136023282,6.71703155376,13.7511287919,0.0,12.8411359301,10.0650221343,5.75547265557,0.0,0.0,5.75547265557
 09/02  02:00:00,43.0577187775,6.45313258991,10.7781888064,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,41.249186988,6.30659417089,9.11618903355,0.0,8.25718729233,10.0299323277,5.75497734436,0.0,0.0,5.75497734436
 09/02  04:00:00,41.7918333119,6.21347202378,8.14537633828,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,46.1360599477,6.19577086093,8.34901947181,0.0,8.71707943955,15.3327214929,5.76518501691,0.0,0.0,5.76518501691
 09/02  06:00:00,62.8251172197,6.39684065749,10.3930395702,0.0,18.5082010057,25.6353820695,5.77455206506,0.0,0.0,5.77455206506
 09/02  07:00:00,80.9713570893,6.7585069059,13.7263859526,0.0,19.4083231844,41.0650158608,11.5787679345,0.0,0.0,11.5787679345
 09/02  08:00:00,110.896924572,7.1975692944,19.3361931183,0.0,26.3286599382,57.9988325916,29.4256322138,0.0,0.0,29.4256322138
 09/02  09:00:00,96.6545020507,7.00575801767,20.4394388137,0.0,26.3286599382,42.8504436482,41.4662116186,0.0,18.025,23.4412116186
 09/02  10:00:00,71.211629363,6.72409193562,19.2721894422,0.0,21.7447113004,23.4437158914,41.4077808595,0.0,18.025,23.3827808595
 09/02  11:00:00,70.1975708425,6.80620524588,20.6377105964,0.0,19.3027497915,23.426170988,41.3625024172,0.0,18.025,23.3375024172
 09/02  12:00:00,71.7063973479,6.91325088965,21.8972757262,0.0,19.1483137236,23.7250123474,35.5020092758,0.0,18.025,17.4770092758
 09/02  13:00:00,73.2164223027,7.00391104577,23.1710944201,0.0,19.3027497915,23.7161209604,35.5042181867,0.0,18.025,17.4792181867
 09/02  14:00:00,75.1560039839,7.10702669294,25.0075597443,0.0,19.3027497915,23.7161209604,35.5027068552,0.0,18.025,17.4777068552
 09/02  15:00:00,78.0790911628,7.24643373822,28.0811893414,0.0,19.3027497915,23.426170988,35.5011968107,0.0,18.025,17.4761968107
 09/02  16:00:00,84.3045978954,7.35070600502,29.7511153824,0.0,19.3027497915,27.8956505705,23.7851357576,0.0,18.025,5.76013575764
 09/02  17:00:00,93.7252224261,7.60553580584,30.294461228,0.0,18.2229234133,37.5968344597,5.76505893447,0.0,0.0,5.76505893447
 09/02  18:00:00,110.115960541,7.96342254473,32.3740486345,0.0,32.690315043,37.0816133363,5.76981503857,0.0,0.0,5.76981503857
 09/02  19:00:00,117.205247204,8.17136779891,33.4917748328,0.0,36.8143715336,33.066984531,5.77942993162,0.0,0.0,5.77942993162
 09/02  20:00:00,125.78852188,8.3984842783,34.7238541372,0.0,36.3493007332,38.7721355839,5.7784799061,0.0,0.0,5.7784799061
 09/02  21:00:00,124.321794364,8.43147655328,35.3419975808,0.0,36.1807251679,36.8228455648,5.77983819613,0.0,0.0,5.77983819613
 09/02  22:00:00,99.7691598888,8.03585565519,32.5052040487,0.0,31.0351095914,20.6438685092,11.5789322069,0.0,0.0,11.5789322069
 09/02  23:00:00,73.8342527454,7.6266153153,29.533289503,0.0,17.4250845679,11.7056064465,5.77487724078,0.0,0.0,5.77487724078
 09/02  24:00:00,64.6964005299,7.4089393148,26.8409296104,0.0,12.8411359301,10.0650221343,5.76037288339,0.0,0.0,5.76037288339
 09/03  01:00:00,59.5235101288,7.13768773634,21.8209555073,0.0,12.925468867,10.100111941,5.75532877577,0.0,0.0,5.75532877577
 09/03  02:00:00,50.7128598022,6.87830510889,17.8887330054,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,48.5387217581,6.74368263606,15.8492107064,0.0,8.34152022915,10.0650221343,5.75513386181,0.0,0.0,5.75513386181
 09/03  04:00:00,47.5050427137,6.60441968349,13.3482127174,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,49.5975435457,6.47644883198,11.410399613,0.0,8.80141237637,15.3678112995,5.76522665931,0.0,0.0,5.76522665931
 09/03  06:00:00,65.3580041168,6.62842465995,12.6943376388,0.0,18.5082010057,25.6353820695,5.77475058912,0.0,0.0,5.77475058912
 09/03  07:00:00,84.8436747398,7.03058309345,17.2071980148,0.0,19.4926561212,41.1001056674,11.5792409123,0.0,0.0,11.5792409123
 09/03  08:00:00,117.594926991,7.5684210462,25.6633340946,0.0,26.3286599382,57.9988325916,29.4262691674,0.0,0.0,29.4262691674
 09/03  09:00:00,103.950480704,7.36937333475,27.4912171088,0.0,26.2443270014,42.8153538416,41.4657962399,0.0,18.025,23.4407962399
 09/03  10:00:00,77.0191072113,6.95120159335,24.8525541185,0.0,21.7447113004,23.4437158914,41.4076768567,0.0,18.025,23.3826768567
 09/03  11:00:00,74.7168427222,6.91101236108,24.9924609717,0.0,19.3449162599,23.4437158914,41.3645938604,0.0,18.025,23.3395938604
 09/03  12:00:00,75.6562404038,6.95140807836,25.7492478419,0.0,19.190480192,23.7425572507,35.5030807467,0.0,18.025,17.4780807467
 09/03  13:00:00,78.1700574594,7.09683831137,28.0915109668,0.0,19.260583323,23.698576057,35.5015368908,0.0,18.025,17.4765368908
 09/03  14:00:00,79.8161149978,7.21448699175,29.6199190758,0.0,19.260583323,23.698576057,35.5038671593,0.0,18.025,17.4788671593
 09/03  15:00:00,80.8388889477,7.28429470116,30.8628353331,0.0,19.260583323,23.4086260847,35.5023883172,0.0,18.025,17.4773883172
 09/03  16:00:00,84.6598466699,7.31560731229,30.2011732175,0.0,19.260583323,27.8781056672,23.7850645975,0.0,18.025,5.76006459749
 09/03  17:00:00,92.3461686169,7.51260202644,29.0680495245,0.0,18.1807569449,37.5792895564,5.76515716017,0.0,0.0,5.76515716017
 09/03  18:00:00,107.543753014,7.85206068219,30.0326225714,0.0,32.6059821062,37.0465235296,5.76977845502,0.0,0.0,5.76977845502
 09/03  19:00:00,111.163048896,7.93198007,27.6889602945,0.0,36.8143715336,33.066984531,5.77980337582,0.0,0.0,5.77980337582
 09/03  20:00:00,116.546168811,8.02132271925,25.7392358086,0.0,36.43363367,38.8072253906,5.77885306455,0.0,0.0,5.77885306455
 09/03  21:00:00,114.29608687,8.03007601455,25.8371065212,0.0,36.0963922311,36.7877557581,11.5391612948,0.0,0.0,11.5391612948
 09/03  22:00:00,88.5861044304,7.57640625811,21.9010137845,0.0,30.9507766546,20.6087787026,5.79956058852,0.0,0.0,5.79956058852
 09/03  23:00:00,60.5578698489,7.04052861927,16.8429882452,0.0,17.4250845679,11.7056064465,11.5294840369,0.0,0.0,11.5294840369
 09/03  24:00:00,51.5666147903,6.79388752565,14.206772345,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,49.8787431485,6.64880200057,12.6650719425,0.0,12.925468867,10.100111941,5.75542144717,0.0,0.0,5.75542144717
 09/04  02:00:00,43.6967020214,6.49156691357,11.2593118069,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,42.4399339155,6.38251153547,10.1115915362,0.0,8.34152022915,10.0650221343,5.75552884123,0.0,0.0,5.75552884123
 09/04  04:00:00,43.1547300122,6.30273687675,9.29957948026,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,46.6623514224,6.23600657126,8.7156477859,0.0,8.80141237637,15.3678112995,5.88131898032,0.116084463837,0.0,5.76523451648
 09/04  06:00:00,62.0177676645,6.36656864279,9.61595113014,0.0,18.5082010057,25.6353820695,6.52581090365,0.750743660519,0.0,5.77506724313
 09/04  07:00:00,79.6064852154,6.70199572663,12.2985898821,0.0,19.4926561212,41.1001056674,12.3134986335,0.734292515493,0.0,11.579206118
 09/04  08:00:00,108.814252886,7.1191937344,17.3318773033,0.0,26.3286599382,57.9988325916,29.4256723568,0.0,0.0,29.4256723568
 09/04  09:00:00,93.5260749526,6.84925917845,17.5869153318,0.0,26.2443270014,42.8153538416,41.468192488,0.0,18.025,23.443192488
 09/04  10:00:00,66.6301465019,6.44414758217,14.9706450796,0.0,21.7447113004,23.4437158914,41.4076450541,0.0,18.025,23.3826450541
 09/04  11:00:00,63.6365724077,6.38312775664,14.4400720427,0.0,19.3449162599,23.4437158914,41.3670162279,0.0,18.025,23.3420162279
 09/04  12:00:00,62.9019910377,6.31625417328,13.630150037,0.0,19.190480192,23.7425572507,35.5049450062,0.0,18.025,17.4799450062
 09/04  13:00:00,62.0548754407,6.26059382917,12.8125702075,0.0,19.260583323,23.698576057,35.5065132247,0.0,18.025,17.4815132247
 09/04  14:00:00,61.902069402,6.2469957388,12.6733622508,0.0,19.260583323,23.698576057,35.501980285,0.0,18.025,17.476980285
 09/04  15:00:00,61.5926205247,6.24298184215,12.6578773597,0.0,19.260583323,23.4086260847,35.5018282861,0.0,18.025,17.4768282861
 09/04  16:00:00,65.2274183492,6.2364008546,11.8479511641,0.0,19.260583323,27.8781056672,23.7851328126,0.0,18.025,5.76013281262
 09/04  17:00:00,73.1160994751,6.3885570793,10.9620221267,0.0,18.1807569449,37.5792895564,5.76422471808,0.0,0.0,5.76422471808
 09/04  18:00:00,88.8873429034,6.67455276991,12.5537165349,0.0,32.6059821062,37.0465235296,5.77806543343,0.00805277258064,0.0,5.77001266085
