Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  19:00:00,96.1849729225,6.85915615484,13.7837045902,0.0,36.8143715336,33.066984531,5.7796811903,0.0,0.0,5.7796811903
 09/04  20:00:00,105.117750121,7.08517386086,15.2469591477,0.0,36.43363367,38.8072253906,6.0807081527,0.301219843207,0.0,5.77948830949
 09/04  21:00:00,103.098606183,7.12823729285,15.5414582917,0.0,36.0963922311,36.7877557581,11.6313624782,0.0924491513339,0.0,11.5389133269
 09/04  22:00:00,78.6824394394,6.76387163319,12.8098757389,0.0,30.9507766546,20.6087787026,11.5787200705,0.0,0.0,11.5787200705
 09/04  23:00:00,52.913703119,6.38367380339,9.85567279597,0.0,17.4250845679,11.7056064465,6.16073877898,0.385757372707,0.0,5.77498140628
 09/04  24:00:00,45.3429780963,6.24582823732,8.53119322815,0.0,12.925468867,10.100111941,0.732346364074,0.712346364074,0.0,0.02
 09/05  01:00:00,40.9903526538,6.10792795587,7.19645792055,0.0,10.0992000411,10.047477231,6.94386869093,1.18842258507,0.0,5.75544610586
 09/05  02:00:00,38.1402416076,6.01111430161,6.30272357648,0.0,8.25718729233,10.0299323277,1.51141877404,1.49141877404,0.0,0.02
 09/05  03:00:00,37.3915110874,5.94198746726,5.6231147885,0.0,8.25718729233,10.0299323277,7.86396771045,2.10840699506,0.0,5.75556071538
 09/05  04:00:00,38.4569583291,5.8891603782,5.13480183182,0.0,8.25718729233,11.6354268332,8.58195630046,2.82204149619,0.0,5.75991480427
 09/05  05:00:00,46.0540055337,5.89323557193,5.14815851717,0.0,12.1011305571,15.3678112995,9.04479818511,3.27008663123,0.0,5.77471155388
 09/05  06:00:00,74.207906099,6.39856672815,8.92053659953,0.0,19.7275818095,37.2640762949,14.1551540749,2.5772774893,0.0,11.5778765856
 09/05  07:00:00,94.3924126699,6.77902285371,12.0045338871,0.0,24.3117294858,51.2795993405,13.4396169196,1.82081705922,0.0,11.6187998604
 09/05  08:00:00,81.75759306,6.34109497257,11.0826084552,0.0,23.6694662846,40.6342015617,23.4434184628,0.0,0.0,23.4434184628
 09/05  09:00:00,78.4227149428,6.29417136397,12.8019273381,0.0,23.6694662846,35.6302164847,41.4076501128,0.0,18.025,23.3826501128
 09/05  10:00:00,59.6911651705,6.12447342707,11.8367273459,0.0,18.7433767983,22.9618409725,41.3693821831,0.0,18.025,23.3443821831
 09/05  11:00:00,60.3162006918,6.20254138468,12.3858883017,0.0,18.7433767983,22.9618409725,35.5057320287,0.0,18.025,17.4807320287
 09/05  12:00:00,61.7428466226,6.29329815299,13.6783305251,0.0,18.5889407304,23.1597249699,35.5048450605,0.0,18.025,17.4798450605
 09/05  13:00:00,62.2991627913,6.3735169925,13.9079232087,0.0,18.7433767983,23.2517909448,35.5053108254,0.0,18.025,17.4803108254
 09/05  14:00:00,62.644625409,6.40513902611,14.2217642695,0.0,18.7433767983,23.2517909448,35.5032985842,0.0,18.025,17.4782985842
 09/05  15:00:00,62.5187027084,6.4150052095,14.3759263323,0.0,18.7433767983,22.9618409725,35.5016708891,0.0,18.025,17.4766708891
 09/05  16:00:00,66.44233599,6.43653976004,13.8267190576,0.0,18.7433767983,27.431320555,23.7851781747,0.0,18.025,5.76017817472
 09/05  17:00:00,78.5092321637,6.67799568089,13.4639640807,0.0,17.6635504202,40.6971502883,5.77003319984,0.0,0.0,5.77003319984
 09/05  18:00:00,85.5172463256,6.83209121282,13.8131952439,0.0,27.5259009287,37.3340067412,11.5688645168,0.0,0.0,11.5688645168
 09/05  19:00:00,94.0329516668,6.94001432803,14.2435964633,0.0,33.8341110165,33.3544677425,5.90044912541,0.120666134436,0.0,5.77978299097
 09/05  20:00:00,105.425633738,7.14238985338,15.3957432372,0.0,36.5179666069,38.8247702939,6.08814545771,0.308560361305,0.0,5.7795850964
 09/05  21:00:00,100.092239543,7.17868886651,15.5411293206,0.0,32.965339924,36.8579353714,11.8526040236,0.273431761131,0.0,11.5791722625
 09/05  22:00:00,73.0413680929,6.75726975975,12.4587954817,0.0,25.6355707503,20.6438685092,11.9688019837,0.418956143931,0.0,11.5498458398
 09/05  23:00:00,49.9286733444,6.35629557917,9.30000543855,0.0,15.0252895274,11.7056064465,6.70096429169,0.935664279222,0.0,5.76530001247
 09/05  24:00:00,43.1818920771,6.18619880222,7.74905330519,0.0,11.6412384099,10.0650221343,1.29744726926,1.27744726926,0.0,0.02
 09/06  01:00:00,40.6097509193,6.08444451329,6.83933678254,0.0,10.0992000411,10.047477231,7.11903862854,1.36362739876,0.0,5.75541122977
 09/06  02:00:00,37.7486942728,5.98247458196,5.93981511476,0.0,8.25718729233,10.0299323277,1.86587891505,1.84587891505,0.0,0.02
 09/06  03:00:00,36.890547902,5.90146565945,5.16267023035,0.0,8.25718729233,10.0299323277,8.98002703781,3.22449440959,0.0,5.75553262822
 09/06  04:00:00,37.9904832192,5.85010635035,4.70738063927,0.0,8.25718729233,11.6354268332,4.13093672552,4.11093672552,0.0,0.02
 09/06  05:00:00,45.8032195684,5.87039818546,4.92020420284,0.0,12.1011305571,15.3678112995,15.166328561,3.63633168027,0.0,11.5299968807
 09/06  06:00:00,73.9120939547,6.37081460967,8.65246724825,0.0,19.7275818095,37.2640762949,8.97994513334,3.1825964974,0.0,5.79734863594
 09/06  07:00:00,94.5202274926,6.78424171347,12.1271173975,0.0,24.3117294858,51.2795993405,19.0599076104,1.64217493322,0.0,17.4177326772
 09/06  08:00:00,82.2821764193,6.36617407646,11.5821054084,0.0,23.6694662846,40.6342015617,23.4437952414,0.0,0.0,23.4437952414
 09/06  09:00:00,79.3466027589,6.35115994111,13.6688224133,0.0,23.6694662846,35.6302164847,41.4064167127,0.0,18.025,23.3814167127
 09/06  10:00:00,60.9193163928,6.20655197403,12.9827957652,0.0,18.7433767983,22.9618409725,35.5385945708,0.0,18.025,17.5135945708
 09/06  11:00:00,62.0924704334,6.32131115453,14.0433853718,0.0,18.7433767983,22.9618409725,41.327543538,0.0,18.025,23.302543538
 09/06  12:00:00,64.0216296608,6.44365480344,15.8067546837,0.0,18.5889407304,23.1597249699,35.5047999004,0.0,18.025,17.4797999004
 09/06  13:00:00,65.0480119983,6.54162947592,16.4886581433,0.0,18.7433767983,23.2517909448,35.50602761,0.0,18.025,17.48102761
 09/06  14:00:00,65.874361012,6.59407883325,17.2625570484,0.0,18.7433767983,23.2517909448,35.5021045367,0.0,18.025,17.4771045367
 09/06  15:00:00,65.5415795996,6.61324624039,17.2005582621,0.0,18.7433767983,22.9618409725,35.5007573284,0.0,18.025,17.4757573284
 09/06  16:00:00,69.6985457539,6.6444516129,16.8750139458,0.0,18.7433767983,27.431320555,23.7851829459,0.0,18.025,5.76018294595
 09/06  17:00:00,81.8608748092,6.89604937441,16.5975499734,0.0,17.6635504202,40.6971502883,5.76891964294,0.0,0.0,5.76891964294
 09/06  18:00:00,88.0154923996,7.03305075208,16.1104750116,0.0,27.5259009287,37.3340067412,11.5691557981,0.0,0.0,11.5691557981
 09/06  19:00:00,98.2019201258,7.1275608939,16.3410123311,0.0,33.8341110165,33.3544677425,5.77940509711,0.0,0.0,5.77940509711
 09/06  20:00:00,106.328843624,7.24013939916,16.2012001492,0.0,36.5179666069,38.8247702939,7.27529316104,1.49528941172,0.0,5.78000374932
 09/06  21:00:00,100.506855518,7.23681872371,15.8976064259,0.0,32.965339924,36.8579353714,13.8296421825,2.24994763699,0.0,11.5796945455
 09/06  22:00:00,75.2212128905,6.93050727004,14.4653967677,0.0,25.6355707503,20.6438685092,11.8923936225,0.342744892948,0.0,11.5496487296
 09/06  23:00:00,53.2524893668,6.59545966364,12.3846553332,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,46.2535259976,6.4073461439,10.5995350603,0.0,11.6412384099,10.0650221343,5.76049935611,0.0,0.0,5.76049935611
 09/07  01:00:00,43.0983967048,6.26924652326,9.1431789571,0.0,10.0992000411,10.047477231,5.75534303939,0.0,0.0,5.75534303939
 09/07  02:00:00,40.0938009011,6.16284292193,8.1045508252,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,39.2363376213,6.08936097969,7.32056298354,0.0,8.25718729233,10.0299323277,6.16298514137,0.407810733692,0.0,5.75517440768
 09/07  04:00:00,40.3227350592,6.04049720376,6.84923952024,0.0,8.25718729233,11.6354268332,0.756894081715,0.736894081715,0.0,0.02
 09/07  05:00:00,48.3387441901,6.07533831393,7.25078377996,0.0,12.1011305571,15.3678112995,6.49496963779,0.719692537126,0.0,5.77527710066
 09/07  06:00:00,77.4528458224,6.65067161495,11.9133534132,0.0,19.7275818095,37.2640762949,11.8568273844,0.276886645598,0.0,11.5799407388
 09/07  07:00:00,98.9173528158,7.09893480316,16.2095367028,0.0,24.3117294858,51.2795993405,17.4193932821,0.0,0.0,17.4193932821
 09/07  08:00:00,87.8105853053,6.68184114047,16.7948403559,0.0,23.6694662846,40.6342015617,23.4464991559,0.0,0.0,23.4464991559
 09/07  09:00:00,88.3576671876,6.78366212509,22.2473781792,0.0,23.6694662846,35.6302164847,41.4054360153,0.0,18.025,23.3804360154
 09/07  10:00:00,72.2435276738,6.7182050107,23.7953502347,0.0,18.7433767983,22.9618409725,35.5389233316,0.0,18.025,17.5139233316
 09/07  11:00:00,74.8792916822,6.89600731115,26.2555075972,0.0,18.7433767983,22.9618409725,41.3281312485,0.0,18.025,23.3031312485
 09/07  12:00:00,78.0230451787,7.08592217435,29.16589997,0.0,18.5889407304,23.1597249699,35.5043474486,0.0,18.025,17.4793474486
 09/07  13:00:00,79.5852063449,7.18360282744,30.3838765909,0.0,18.7433767983,23.2517909448,35.5030443214,0.0,18.025,17.4780443214
 09/07  14:00:00,79.2643034696,7.20493761839,30.0416379673,0.0,18.7433767983,23.2517909448,35.5017305405,0.0,18.025,17.4767305405
 09/07  15:00:00,78.8104789108,7.21626075929,29.8664403519,0.0,18.7433767983,22.9618409725,35.5042810847,0.0,18.025,17.4792810847
 09/07  16:00:00,82.5035176755,7.23754542124,29.0868884637,0.0,18.7433767983,27.431320555,23.7852136967,0.0,18.025,5.76021369672
 09/07  17:00:00,94.1544248763,7.49824922112,28.2888957665,0.0,17.6635504202,40.6971502883,5.7701943492,0.0,0.0,5.7701943492
 09/07  18:00:00,100.455703409,7.67442316517,27.9093059668,0.0,27.5259009287,37.3340067412,11.5693535952,0.0,0.0,11.5693535952
 09/07  19:00:00,108.31877126,7.71760185685,25.8678166415,0.0,33.8341110165,33.3544677425,5.78004491581,0.0,0.0,5.78004491581
 09/07  20:00:00,115.6393153,7.85629670759,24.8955088683,0.0,36.5179666069,38.8247702939,5.77910900932,0.0,0.0,5.77910900932
 09/07  21:00:00,109.254660629,7.84873163896,24.0334898158,0.0,32.965339924,36.8579353714,11.5795975686,0.0,0.0,11.5795975686
 09/07  22:00:00,81.0646142501,7.36463608124,19.8746634343,0.0,25.6355707503,20.6438685092,11.550081619,0.0,0.0,11.550081619
 09/07  23:00:00,57.9615478218,6.95618108912,16.7329887918,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,51.3562460703,6.78686956261,15.3227281846,0.0,11.6412384099,10.0650221343,5.76051781878,0.0,0.0,5.76051781878
 09/08  01:00:00,48.0737135199,6.65569334387,13.7320471226,0.0,10.0992000411,10.047477231,5.75554695397,0.0,0.0,5.75554695397
 09/08  02:00:00,44.5759283987,6.52900863474,12.2205100056,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,43.8896304371,6.46644801771,11.5967665262,0.0,8.25718729233,10.0299323277,5.75508843175,0.0,0.0,5.75508843175
 09/08  04:00:00,45.2501164917,6.4347382638,11.3823769918,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,52.728571721,6.43189636407,11.2840483401,0.0,12.1011305571,15.3678112995,5.77523510295,0.0,0.0,5.77523510295
 09/08  06:00:00,81.0723594295,6.95722801171,15.2263014087,0.0,19.7275818095,37.2640762949,11.5799711313,0.0,0.0,11.5799711313
 09/08  07:00:00,102.101380218,7.37748999382,19.1149966619,0.0,24.3117294858,51.2795993405,17.4196061066,0.0,0.0,17.4196061066
 09/08  08:00:00,89.7728826231,6.86239159109,18.5765792034,0.0,23.6694662846,40.6342015617,23.4470589278,0.0,0.0,23.4470589278
 09/08  09:00:00,86.1317313945,6.77258778973,20.0325108305,0.0,23.6694662846,35.6302164847,41.4067541062,0.0,18.025,23.3817541062
 09/08  10:00:00,65.7921782708,6.45674487921,17.605456611,0.0,18.7433767983,22.9618409725,35.5393411752,0.0,18.025,17.5143411752
 09/08  11:00:00,65.6188211817,6.43126820522,17.4597733601,0.0,18.7433767983,22.9618409725,41.3286930534,0.0,18.025,23.3036930534
 09/08  12:00:00,66.2976343474,6.43001598265,18.0963925549,0.0,18.5889407304,23.1597249699,35.5048368541,0.0,18.025,17.4798368541
 09/08  13:00:00,67.5798549553,6.4765562042,19.0855689765,0.0,18.7433767983,23.2517909448,35.5055172696,0.0,18.025,17.4805172696
 09/08  14:00:00,68.5788539321,6.52615867784,20.0349643873,0.0,18.7433767983,23.2517909448,35.5023363863,0.0,18.025,17.4773363863
 09/08  15:00:00,68.3576372181,6.57709377625,20.0527625607,0.0,18.7433767983,22.9618409725,35.5037354125,0.0,18.025,17.4787354125
 09/08  16:00:00,72.530648434,6.62607927912,19.7254830662,0.0,18.7433767983,27.431320555,23.7840695962,0.0,18.025,5.75906959619
 09/08  17:00:00,84.5682093599,6.92002418875,19.280901207,0.0,17.6635504202,40.6971502883,5.77018482246,0.0,0.0,5.77018482246
 09/08  18:00:00,91.353470306,7.12731282726,19.354175229,0.0,27.5259009287,37.3340067412,11.5693984551,0.0,0.0,11.5693984551
 09/08  19:00:00,101.294966266,7.24542083366,19.3161865582,0.0,33.8341110165,33.3544677425,5.78022294361,0.0,0.0,5.78022294361
 09/08  20:00:00,111.01310549,7.48824458183,20.6373452504,0.0,36.5179666069,38.8247702939,5.77931197375,0.0,0.0,5.77931197375
 09/08  21:00:00,105.680604861,7.54113526962,20.7670215308,0.0,32.965339924,36.8579353714,11.5800988741,0.0,0.0,11.5800988741
 09/08  22:00:00,78.1475759393,7.09820416556,17.2240497393,0.0,25.6355707503,20.6438685092,11.5500076239,0.0,0.0,11.5500076239
 09/08  23:00:00,54.6609329907,6.67884715424,13.7097039467,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/08  24:00:00,47.6325334216,6.49665789489,11.889225108,0.0,11.6412384099,10.0650221343,5.76050674139,0.0,0.0,5.76050674139
 09/09  01:00:00,47.9578914602,6.4256492252,11.086785554,0.0,12.8411359301,10.0650221343,5.75545879748,0.0,0.0,5.75545879748
 09/09  02:00:00,42.5018862975,6.32391684084,10.3515578274,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,42.0842234829,6.27606034704,9.98174485872,0.0,8.25718729233,10.0299323277,5.75530514588,0.0,0.0,5.75530514588
 09/09  04:00:00,43.2964226193,6.23625402007,9.62716398345,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,47.0568096845,6.18819858199,9.27731781798,0.0,8.71707943955,15.3327214929,5.76429390888,0.0,0.0,5.76429390888
 09/09  06:00:00,63.7411117849,6.4084202163,11.2974195915,0.0,18.5082010057,25.6353820695,5.77520814513,0.0,0.0,5.77520814513
 09/09  07:00:00,83.2574724622,6.87466107513,15.8962903776,0.0,19.4083231844,41.0650158608,11.5801037806,0.0,0.0,11.5801037806
 09/09  08:00:00,115.914383253,7.44433748234,24.1068069797,0.0,26.3286599382,57.9988325916,29.4325265391,0.0,0.0,29.4325265391
 09/09  09:00:00,103.195501816,7.27474738355,26.7113915466,0.0,26.3286599382,42.8504436482,41.4719546566,0.0,18.025,23.4469546566
 09/09  10:00:00,77.1428766871,6.933139189,24.9943563558,0.0,21.7447113004,23.4437158914,41.4104219331,0.0,18.025,23.3854219331
 09/09  11:00:00,75.9223007279,6.99021096904,26.1784072333,0.0,19.3027497915,23.426170988,41.3708098399,0.0,18.025,23.3458098399
 09/09  12:00:00,76.207260569,7.02365163841,26.287719314,0.0,19.1483137236,23.7250123474,35.5059249002,0.0,18.025,17.4809249002
 09/09  13:00:00,77.3460446279,7.04767919056,27.2569286736,0.0,19.3027497915,23.7161209604,35.5027141992,0.0,18.025,17.4777141992
 09/09  14:00:00,77.7943965546,7.05229660953,27.700663099,0.0,19.3027497915,23.7161209604,35.5026549349,0.0,18.025,17.4776549349
 09/09  15:00:00,77.8459468934,7.11376594924,27.9806963135,0.0,19.3027497915,23.426170988,35.5041121393,0.0,18.025,17.4791121393
 09/09  16:00:00,80.9676973152,7.09501274397,26.6698932249,0.0,19.3027497915,27.8956505705,23.7852783625,0.0,18.025,5.7602783625
 09/09  17:00:00,88.7846461648,7.27270232987,25.6866928825,0.0,18.2229234133,37.5968344597,5.76535738033,0.0,0.0,5.76535738033
 09/09  18:00:00,103.356916491,7.57549689901,26.0029006472,0.0,32.690315043,37.0816133363,5.77022957582,0.0,0.0,5.77022957582
 09/09  19:00:00,110.912981596,7.72684447244,25.7599961317,0.0,36.8143715336,33.066984531,5.77923042847,0.0,0.0,5.77923042847
 09/09  20:00:00,117.005998236,7.94155442235,26.3982168619,0.0,36.3493007332,38.7721355839,11.538132385,0.0,0.0,11.538132385
 09/09  21:00:00,116.371858783,8.00140120111,27.8220980697,0.0,36.1807251679,36.8228455648,5.78008435111,0.0,0.0,5.78008435111
 09/09  22:00:00,91.9393934457,7.59999409477,25.1112390671,0.0,31.0351095914,20.6438685092,11.5801210145,0.0,0.0,11.5801210145
 09/09  23:00:00,64.5215184432,7.14355023369,20.7035888837,0.0,17.4250845679,11.7056064465,5.77528816093,0.0,0.0,5.77528816093
 09/09  24:00:00,56.1867340472,6.97445382078,18.7657278852,0.0,12.8411359301,10.0650221343,5.76040387956,0.0,0.0,5.76040387956
 09/10  01:00:00,55.2453204083,6.88070463989,17.7997393557,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,48.400707078,6.7207112636,15.7341530266,0.0,8.34152022915,10.0650221343,5.75557111972,0.0,0.0,5.75557111972
 09/10  03:00:00,47.2014592046,6.64295946978,14.612662236,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,48.4356939735,6.6057212479,14.2775356315,0.0,8.34152022915,11.6705166398,5.76042436785,0.0,0.0,5.76042436785
 09/10  05:00:00,52.7702569956,6.58256050114,14.4769762309,0.0,8.80141237637,15.3678112995,5.76517752161,0.0,0.0,5.76517752161
 09/10  06:00:00,69.589383253,6.80306693388,16.7510379477,0.0,18.5082010057,25.6353820695,5.77539335627,0.0,0.0,5.77539335627
 09/10  07:00:00,90.0942973141,7.27917272294,22.2091713535,0.0,19.4926561212,41.1001056674,11.5804471265,0.0,0.0,11.5804471265
 09/10  08:00:00,125.24309944,7.93345878269,32.9463906232,0.0,26.3286599382,57.9988325916,29.433173247,0.0,0.0,29.433173247
 09/10  09:00:00,110.346527681,7.67152939834,33.585058273,0.0,26.2443270014,42.8153538416,41.467654198,0.0,18.025,23.442654198
 09/10  10:00:00,83.5150962705,7.30301383733,30.996686775,0.0,21.7447113004,23.4437158914,41.4117666024,0.0,18.025,23.3867666024
 09/10  11:00:00,81.761445698,7.35133551972,31.5967130409,0.0,19.3449162599,23.4437158914,35.5397316546,0.0,18.025,17.5147316546
 09/10  12:00:00,80.4662800144,7.26551650709,30.2451570359,0.0,19.190480192,23.7425572507,35.5037644323,0.0,18.025,17.4787644323
 09/10  13:00:00,82.6579975243,7.37530469876,32.3009671852,0.0,19.260583323,23.698576057,41.3247512003,0.0,18.025,23.2997512003
 09/10  14:00:00,84.2446405714,7.47880856337,33.7841060009,0.0,19.260583323,23.698576057,35.5060174481,0.0,18.025,17.4810174481
 09/10  15:00:00,84.0754267931,7.50191697865,33.88173221,0.0,19.260583323,23.4086260847,35.5048889221,0.0,18.025,17.4798889221
 09/10  16:00:00,88.1999916109,7.51547925279,33.5414227545,0.0,19.260583323,27.8781056672,23.7853537414,0.0,18.025,5.76035374143
 09/10  17:00:00,96.3189448629,7.71505356361,32.8383495885,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,111.070431752,8.03124918325,33.3800808498,0.0,32.6059821062,37.0465235296,5.7702636429,0.0,0.0,5.7702636429
 09/10  19:00:00,117.348493976,8.1262197732,31.7961220199,0.0,36.8143715336,33.066984531,11.5403617968,0.0,0.0,11.5403617968
 09/10  20:00:00,121.954744554,8.2630579804,30.9060355607,0.0,36.43363367,38.8072253906,5.77987420522,0.0,0.0,5.77987420522
 09/10  21:00:00,118.497639609,8.20669868509,29.861999434,0.0,36.0963922311,36.7877557581,5.77980995737,0.0,0.0,5.77980995737
 09/10  22:00:00,92.6189447768,7.73565812985,25.7745397448,0.0,30.9507766546,20.6087787026,11.5806599113,0.0,0.0,11.5806599113
 09/10  23:00:00,64.8016372372,7.24667564289,20.880575044,0.0,17.4250845679,11.7056064465,5.77533128577,0.0,0.0,5.77533128577
 09/10  24:00:00,56.3532561742,7.05900008784,18.7282777771,0.0,12.925468867,10.100111941,5.76001303361,0.0,0.0,5.76001303361
 09/11  01:00:00,51.9652268362,6.91186942487,17.3673774023,0.0,10.0992000411,10.047477231,5.75556156321,0.0,0.0,5.75556156321
 09/11  02:00:00,48.8517422314,6.7922275744,16.233097428,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,48.1625700128,6.72844128835,15.607705633,0.0,8.25718729233,10.0299323277,5.75438843186,0.0,0.0,5.75438843186
 09/11  04:00:00,49.3464041963,6.68705648864,15.2263368019,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,57.8266146911,6.73152663719,16.0824441476,0.0,12.1011305571,15.3678112995,5.77541125072,0.0,0.0,5.77541125072
 09/11  06:00:00,89.7535609113,7.36700956646,21.6136922845,0.0,19.7275818095,37.2640762949,11.5806853271,0.0,0.0,11.5806853271
 09/11  07:00:00,110.66220354,7.84330288719,27.2099688135,0.0,24.3117294858,51.2795993405,17.4212155591,0.0,0.0,17.4212155591
 09/11  08:00:00,99.8664349946,7.32148097956,28.2110157069,0.0,23.6694662846,40.6342015617,23.4505331422,0.0,0.0,23.4505331422
 09/11  09:00:00,97.4676627548,7.3001022359,30.840909347,0.0,23.6694662846,35.6302164847,41.4093062018,0.0,18.025,23.3843062018
 09/11  10:00:00,78.6907654433,7.06344034664,29.8973338041,0.0,18.7433767983,22.9618409725,35.5408137011,0.0,18.025,17.5158137011
 09/11  11:00:00,74.4544158203,6.90912587116,25.8175012644,0.0,18.7433767983,22.9618409725,41.3305265765,0.0,18.025,23.3055265765
 09/11  12:00:00,69.3139314096,6.67341398407,20.869282601,0.0,18.5889407304,23.1597249699,35.5073421936,0.0,18.025,17.4823421936
 09/11  13:00:00,67.7914222527,6.59474251741,19.1789398524,0.0,18.7433767983,23.2517909448,35.5081914352,0.0,18.025,17.4831914352
 09/11  14:00:00,67.402835232,6.55600177792,18.8290934275,0.0,18.7433767983,23.2517909448,35.5051537717,0.0,18.025,17.4801537717
 09/11  15:00:00,66.3743445233,6.5202332472,18.1263224963,0.0,18.7433767983,22.9618409725,35.5040555622,0.0,18.025,17.4790555622
 09/11  16:00:00,69.8398947628,6.51205387739,17.1487455374,0.0,18.7433767983,27.431320555,23.7854319377,0.0,18.025,5.76043193775
 09/11  17:00:00,81.9787043225,6.77188454904,16.8395198864,0.0,17.6635504202,40.6971502883,5.77005408637,0.0,0.0,5.77005408637
 09/11  18:00:00,89.0629948745,6.97575423984,17.2152306779,0.0,27.5259009287,37.3340067412,11.5698575015,0.0,0.0,11.5698575015
 09/11  19:00:00,101.063164006,7.19109514339,19.1386910064,0.0,33.8341110165,33.3544677425,5.78044426638,0.0,0.0,5.78044426638
 09/11  20:00:00,111.546644617,7.49321866477,21.1658867639,0.0,36.5179666069,38.8247702939,5.78029666439,0.0,0.0,5.78029666439
 09/11  21:00:00,104.802642842,7.45890912478,19.9712587198,0.0,32.965339924,36.8579353714,11.6099769702,0.0296944299721,0.0,11.5802825403
 09/11  22:00:00,76.1450290706,6.94993644966,15.369749911,0.0,25.6355707503,20.6438685092,11.5506675,0.0,0.0,11.5506675
 09/11  23:00:00,52.7955148443,6.54002993434,11.9830881269,0.0,15.0252895274,11.7056064465,5.76560996289,0.0,0.0,5.76560996289
 09/11  24:00:00,46.2114897085,6.39354527279,10.5712873145,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,43.7000826392,6.30532758857,9.7087719178,0.0,10.0992000411,10.047477231,5.75554484354,0.0,0.0,5.75554484354
 09/12  02:00:00,41.0176059681,6.22659888164,8.96458725808,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,40.4743242858,6.17672022153,8.47117902803,0.0,8.25718729233,10.0299323277,5.75571640952,0.0,0.0,5.75571640952
 09/12  04:00:00,41.7435512938,6.14298449807,8.16754894844,0.0,8.25718729233,11.6354268332,5.76018248061,0.0,0.0,5.76018248061
 09/12  05:00:00,49.4113302707,6.15844231078,8.24023863831,0.0,12.1011305571,15.3678112995,6.14757946815,0.372352074763,0.0,5.77522739339
 09/12  06:00:00,79.2771166061,6.66180980141,11.842438401,0.0,19.7275818095,37.2640762949,12.5978641143,1.01869829506,0.0,11.5791658192
 09/12  07:00:00,96.953801276,6.99355313011,14.351306018,0.0,24.3117294858,51.2795993405,12.984037884,1.36308411986,0.0,11.6209537642
 09/12  08:00:00,84.2433803584,6.51502285573,13.3944085363,0.0,23.6694662846,40.6342015617,23.4506071025,0.0,0.0,23.4506071025
 09/12  09:00:00,81.5402980685,6.52441324575,15.6892241167,0.0,23.6694662846,35.6302164847,41.4130664926,0.0,18.025,23.3880664926
 09/12  10:00:00,62.7736663158,6.356742423,14.686929306,0.0,18.7433767983,22.9618409725,41.3705293131,0.0,18.025,23.3455293131
 09/12  11:00:00,63.9896957435,6.46601187331,15.7958923776,0.0,18.7433767983,22.9618409725,35.5083952193,0.0,18.025,17.4833952193
 09/12  12:00:00,65.3871847234,6.56272421677,17.0532201331,0.0,18.5889407304,23.1597249699,35.5068764934,0.0,18.025,17.4818764934
 09/12  13:00:00,65.9235447737,6.62866349093,17.277138349,0.0,18.7433767983,23.2517909448,35.5032702591,0.0,18.025,17.4782702591
 09/12  14:00:00,66.9919731738,6.68851351947,18.2857189644,0.0,18.7433767983,23.2517909448,41.3244911596,0.0,18.025,23.2994911596
 09/12  15:00:00,66.2682512334,6.69044234428,17.8500187313,0.0,18.7433767983,22.9618409725,35.5059687995,0.0,18.025,17.4809687995
 09/12  16:00:00,69.1792847729,6.66109645419,16.3390869842,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,80.8452009227,6.87652202693,15.6013698496,0.0,17.6635504202,40.6971502883,5.76932268445,0.0,0.0,5.76932268445
 09/12  18:00:00,86.8570546941,6.98809206383,14.9969426151,0.0,27.5259009287,37.3340067412,11.6857593483,0.115260756847,0.0,11.5704985915
 09/12  19:00:00,96.6587652441,7.05261826648,14.8727587626,0.0,33.8341110165,33.3544677425,7.19349360801,1.41310057763,0.0,5.78039303037
 09/12  20:00:00,105.535485001,7.1955673314,15.4523714246,0.0,36.5179666069,38.8247702939,14.4310142169,2.89049273938,0.0,11.5405214775
 09/12  21:00:00,99.7452797446,7.18656643933,15.1862264556,0.0,32.965339924,36.8579353714,15.3000771282,3.71935263743,0.0,11.5807244908
 09/12  22:00:00,72.5027135612,6.73517467531,11.942193988,0.0,25.6355707503,20.6438685092,10.2661797181,4.48066115507,0.0,5.78551856307
 09/12  23:00:00,49.0804303423,6.29729805771,8.51072994106,0.0,15.0252895274,11.7056064465,11.9848770799,6.21932790093,0.0,5.76554917898
 09/12  24:00:00,42.0044914433,6.09410199089,6.663723279,0.0,11.6412384099,10.0650221343,13.1615806707,7.40096434539,0.0,5.76061632533
 09/13  01:00:00,39.1436754298,5.96557874275,5.49211721788,0.0,10.0992000411,10.047477231,7.89019083839,7.87019083839,0.0,0.02
 09/13  02:00:00,36.6209322675,5.88437296078,4.9101306419,0.0,8.25718729233,10.0299323277,12.1463743717,6.39063217814,0.0,5.75574219358
 09/13  03:00:00,35.9591881595,5.81316558175,4.31960091922,0.0,8.25718729233,10.0299323277,6.5490359805,6.5290359805,0.0,0.02
 09/13  04:00:00,37.0068028348,5.75620246578,3.81757634696,0.0,8.25718729233,11.6354268332,13.1303525971,7.37019886096,0.0,5.76015373616
 09/13  05:00:00,44.7905397903,5.76875466035,4.00913128615,0.0,12.1011305571,15.3678112995,12.6535566138,6.87805260001,0.0,5.77550401374
 09/13  06:00:00,74.2665970341,6.22044108711,7.27327340525,0.0,19.7275818095,37.2640762949,19.5680406423,7.98687332207,0.0,11.5811673202
 09/13  07:00:00,92.9166703321,6.6304225141,10.677289336,0.0,24.3117294858,51.2795993405,22.6082651696,5.1867262663,0.0,17.4215389033
 09/13  08:00:00,80.9519188081,6.25180544704,10.366155485,0.0,23.6694662846,40.6342015617,23.550135221,0.0991196443379,0.0,23.4510155767
 09/13  09:00:00,79.0243490216,6.31175007697,13.3859296511,0.0,23.6694662846,35.6302164847,41.4078046762,0.0,18.025,23.3828046762
 09/13  10:00:00,61.8057259153,6.22838011382,13.8473488168,0.0,18.7433767983,22.9618409725,35.5422027162,0.0,18.025,17.5172027162
 09/13  11:00:00,63.5483628714,6.36575250959,15.4548147178,0.0,18.7433767983,22.9618409725,35.5085482976,0.0,18.025,17.4835482976
 09/13  12:00:00,65.6412972947,6.50837531295,17.3616780962,0.0,18.5889407304,23.1597249699,41.0196201653,0.0,18.025,22.9946201653
 09/13  13:00:00,67.7952969226,6.62975892624,19.147794694,0.0,18.7433767983,23.2517909448,35.8109968173,0.0,18.025,17.7859968173
 09/13  14:00:00,69.3154267653,6.71306893724,20.584612527,0.0,18.7433767983,23.2517909448,35.5050731751,0.0,18.025,17.4800731751
 09/13  15:00:00,70.2786175756,6.78347141849,21.7673494599,0.0,18.7433767983,22.9618409725,35.5041143118,0.0,18.025,17.4791143118
 09/13  16:00:00,74.2602500038,6.81669471493,21.2644488024,0.0,18.7433767983,27.431320555,23.7855391307,0.0,18.025,5.76053913065
 09/13  17:00:00,85.0336424263,7.01773955574,19.6485918496,0.0,17.6635504202,40.6971502883,5.77052231355,0.0,0.0,5.77052231355
 09/13  18:00:00,90.8721504321,7.16726893417,18.8328548059,0.0,27.5259009287,37.3340067412,11.5700988388,0.0,0.0,11.5700988388
 09/13  19:00:00,99.999565648,7.23386585635,18.0323055591,0.0,33.8341110165,33.3544677425,5.77997704265,0.0,0.0,5.77997704265
 09/13  20:00:00,108.920803424,7.40807111797,18.6251818522,0.0,36.5179666069,38.8247702939,5.78060439228,0.0,0.0,5.78060439228
 09/13  21:00:00,102.730232909,7.38912713989,17.9686082783,0.0,32.965339924,36.8579353714,11.5813613608,0.0,0.0,11.5813613608
 09/13  22:00:00,74.5332163856,6.89503234219,13.8128271367,0.0,25.6355707503,20.6438685092,11.7500259027,0.199297428085,0.0,11.5507284746
 09/13  23:00:00,51.7142522922,6.51187190884,10.9299774494,0.0,15.0252895274,11.7056064465,0.128358982343,0.108358982343,0.0,0.02
 09/13  24:00:00,45.1381875588,6.35287565542,9.53864299576,0.0,11.6412384099,10.0650221343,5.76074747098,0.0,0.0,5.76074747098
 09/14  01:00:00,42.281083996,6.23029522917,8.36480114301,0.0,10.0992000411,10.047477231,6.00570666151,0.250158332054,0.0,5.75554832946
 09/14  02:00:00,39.5534428402,6.14031287875,7.58670437501,0.0,8.25718729233,10.0299323277,0.471556565876,0.451556565876,0.0,0.02
 09/14  03:00:00,39.1009376131,6.09225424676,7.18225278264,0.0,8.25718729233,10.0299323277,6.27734263662,0.521605055792,0.0,5.75573758083
 09/14  04:00:00,40.4040782371,6.05841609758,6.91264043036,0.0,8.25718729233,11.6354268332,0.66303964144,0.64303964144,0.0,0.02
 09/14  05:00:00,48.4019264127,6.09284720738,7.29641668193,0.0,12.1011305571,15.3678112995,6.5087577519,0.732991023754,0.0,5.77576672815
 09/14  06:00:00,79.0710485152,6.64825634039,11.649901003,0.0,19.7275818095,37.2640762949,12.2634790514,0.682058574608,0.0,11.5814204768
 09/14  07:00:00,97.3949618299,7.02276401128,14.7632236269,0.0,24.3117294858,51.2795993405,18.2439533714,0.82103777711,0.0,17.4229155943
 09/14  08:00:00,83.6322988031,6.46302119116,12.8353100836,0.0,23.6694662846,40.6342015617,23.4519239005,0.0,0.0,23.4519239005
 09/14  09:00:00,79.3125461024,6.34357104666,13.6423034257,0.0,23.6694662846,35.6302164847,41.4125416759,0.0,18.025,23.3875416759
 09/14  10:00:00,59.9090610926,6.09311031065,12.0859439096,0.0,18.7433767983,22.9618409725,41.6473301722,0.273392709626,18.025,23.3489374626
 09/14  11:00:00,60.9295818997,6.18478391275,13.0169992992,0.0,18.7433767983,22.9618409725,35.5091554151,0.0,18.025,17.4841554151
 09/14  12:00:00,63.2271677549,6.30675750127,15.1491646283,0.0,18.5889407304,23.1597249699,35.5087528188,0.0,18.025,17.4837528188
 09/14  13:00:00,65.4066844297,6.47210051812,16.9168334913,0.0,18.7433767983,23.2517909448,35.5078389297,0.0,18.025,17.4828389297
 09/14  14:00:00,66.1101465939,6.52035178356,17.5720453264,0.0,18.7433767983,23.2517909448,35.5043195447,0.0,18.025,17.4793195447
 09/14  15:00:00,65.2096690954,6.5256754171,16.9561961634,0.0,18.7433767983,22.9618409725,41.3261101321,0.0,18.025,23.3011101321
 09/14  16:00:00,69.1399075254,6.56090769498,16.3998937257,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,80.4204265899,6.77906325,15.2740453841,0.0,17.6635504202,40.6971502883,5.77047533502,0.0,0.0,5.77047533502
 09/14  18:00:00,86.2441333101,6.88720861483,14.4848839489,0.0,27.5259009287,37.3340067412,11.5706911773,0.0,0.0,11.5706911773
 09/14  19:00:00,96.3366777764,6.97964247577,14.6236369863,0.0,33.8341110165,33.3544677425,5.98483444561,0.205001526099,0.0,5.77983291951
 09/14  20:00:00,105.177070128,7.13524341791,15.1542647528,0.0,36.5179666069,38.8247702939,12.9978880219,1.4576473326,0.0,11.5402406893
 09/14  21:00:00,99.3059557674,7.12941835856,14.8040293082,0.0,32.965339924,36.8579353714,13.812452875,2.23250625155,0.0,11.5799466234
 09/14  22:00:00,72.0899305037,6.68790627443,11.5766604089,0.0,25.6355707503,20.6438685092,8.76921870529,2.98344955221,0.0,5.78576915308
 09/14  23:00:00,48.8880738396,6.27334894214,8.34231350605,0.0,15.0252895274,11.7056064465,10.5297766105,4.76401358343,0.0,5.76576302711
 09/14  24:00:00,42.2639963536,6.11053894901,6.90678657757,0.0,11.6412384099,10.0650221343,10.7570301238,4.99638996024,0.0,5.76064016354
 09/15  01:00:00,39.4539796996,5.98824648148,5.77974587895,0.0,10.0992000411,10.047477231,5.85091118453,5.83091118453,0.0,0.02
 09/15  02:00:00,36.3166549219,5.86428703685,4.62593518037,0.0,8.25718729233,10.0299323277,13.4789732167,7.72312811172,0.0,5.75584510498
 09/15  03:00:00,35.4508098452,5.7745292682,3.84985187484,0.0,8.25718729233,10.0299323277,9.56882110645,9.54882110645,0.0,0.02
 09/15  04:00:00,36.5207803012,5.71342359769,3.37432467151,0.0,8.25718729233,11.6354268332,16.1578240029,10.3973305462,0.0,5.76049345667
 09/15  05:00:00,44.0755447255,5.70983460597,3.35304328937,0.0,12.1011305571,15.3678112995,16.6336477535,10.8579850369,0.0,5.77566271659
 09/15  06:00:00,73.0160773545,6.1011796176,6.141994937,0.0,19.7275818095,37.2640762949,22.4227006596,10.8412626044,0.0,11.5814380552
 09/15  07:00:00,91.4226880968,6.49235661632,9.32134464257,0.0,24.3117294858,51.2795993405,19.2044007667,7.58317870825,0.0,11.6212220584
 09/15  08:00:00,78.7890274668,6.09394924881,8.36109999689,0.0,23.6694662846,40.6342015617,31.1756718323,1.86430277739,0.0,29.3113690549
 09/15  09:00:00,76.0233897863,6.09882143673,10.5978819518,0.0,23.6694662846,35.6302164847,42.3089683054,0.901087220939,18.025,23.3828810844
 09/15  10:00:00,57.7075755412,5.97290374061,10.0046657737,0.0,18.7433767983,22.9618409725,36.7694549402,1.22719285412,18.025,17.517262086
 09/15  11:00:00,58.4466752039,6.06638267557,10.6524902832,0.0,18.7433767983,22.9618409725,35.9047393275,0.392909391884,18.025,17.4868299356
 09/15  12:00:00,58.9364431453,6.1391451426,11.0260465579,0.0,18.5889407304,23.1597249699,36.2061030267,0.698834336043,18.025,17.4822686906
 09/15  13:00:00,59.4814130302,6.19710793219,11.2665549183,0.0,18.7433767983,23.2517909448,41.3288418211,0.0,18.025,23.3038418211
 09/15  14:00:00,59.3011101629,6.17508851674,11.1082694809,0.0,18.7433767983,23.2517909448,35.509431678,0.0,18.025,17.484431678
 09/15  15:00:00,59.1797402395,6.18782826824,11.2641082446,0.0,18.7433767983,22.9618409725,35.5105487463,0.0,18.025,17.4855487463
 09/15  16:00:00,62.9742510909,6.20588043077,10.5892564116,0.0,18.7433767983,27.431320555,24.0226611231,0.237005928056,18.025,5.76065519502
 09/15  17:00:00,74.3476276853,6.37684174216,9.60346349305,0.0,17.6635504202,40.6971502883,6.91841847854,1.14783117205,0.0,5.77058730649
 09/15  18:00:00,83.3392731089,6.50789628688,10.0753297679,0.0,27.5259009287,37.3340067412,14.3798847854,2.80907105626,0.0,11.5708137291
 09/15  19:00:00,91.8289508534,6.59363494581,10.5019058692,0.0,33.8341110165,33.3544677425,10.6299257371,4.84978660882,0.0,5.78013912826
 09/15  20:00:00,100.748979662,6.73838728645,11.123027836,0.0,36.5179666069,38.8247702939,14.9172102478,9.13780208647,0.0,5.77940816135
 09/15  21:00:00,95.0888956852,6.74537025671,10.9710058248,0.0,32.965339924,36.8579353714,22.2225891366,10.6419477019,0.0,11.5806414348
 09/15  22:00:00,68.1950248562,6.32663798952,8.04301301254,0.0,25.6355707503,20.6438685092,23.146142513,11.5948644094,0.0,11.5512781036
 09/15  23:00:00,45.4995787712,5.9505465222,5.27662015327,0.0,15.0252895274,11.7056064465,12.7848931063,12.7648931063,0.0,0.02
 09/15  24:00:00,39.0278766816,5.79562323827,3.98557759187,0.0,11.6412384099,10.0650221343,19.0254655152,13.2646344401,0.0,5.76083107511
 09/16  01:00:00,39.5540043824,5.72799324276,3.38053662032,0.0,12.8411359301,10.0650221343,20.4481882136,14.6924472816,0.0,5.75574093193
 09/16  02:00:00,34.2801840192,5.65673906137,2.79701410579,0.0,8.25718729233,10.0299323277,15.6747788672,15.6547788672,0.0,0.02
 09/16  03:00:00,33.9454196184,5.62192857056,2.49705433239,0.0,8.25718729233,10.0299323277,21.7089171082,15.9535708787,0.0,5.7553462295
 09/16  04:00:00,35.3156449052,5.59670281238,2.2859127701,0.0,8.25718729233,11.6354268332,16.2328097825,16.2128097825,0.0,0.02
 09/16  05:00:00,39.2873302347,5.57206748103,2.12393834304,0.0,8.71707943955,15.3327214929,22.1939306353,16.4281334145,0.0,5.76579722078
 09/16  06:00:00,56.3828026665,5.65628990377,2.80719762996,0.0,18.5082010057,25.6353820695,22.3125729146,16.5369011632,0.0,5.77567175147
 09/16  07:00:00,70.9691526188,5.88240748,4.60014975491,0.0,19.4083231844,41.0650158608,25.8244401076,14.2424704405,0.0,11.5819696672
 09/16  08:00:00,100.241096407,6.32935621735,9.54840255787,0.0,26.3286599382,57.9988325916,34.253638014,4.80983225696,0.0,29.443805757
 09/16  09:00:00,86.8064039222,6.22695033264,11.3700241119,0.0,26.3286599382,42.8504436482,47.9667136291,0.633603310833,18.025,29.3081103183
 09/16  10:00:00,61.2181138575,6.00574520691,9.99693882376,0.0,21.7447113004,23.4437158914,35.9268769977,0.352949359193,18.025,17.5489276385
 09/16  11:00:00,59.69013975,6.11266578415,10.8237550214,0.0,19.3027497915,23.426170988,41.372570021,0.0,18.025,23.347570021
 09/16  12:00:00,60.9093600222,6.24091678257,11.7725286364,0.0,19.1483137236,23.7250123474,35.5090438687,0.0,18.025,17.4840438687
 09/16  13:00:00,61.7886497231,6.33330584677,12.4138842737,0.0,19.3027497915,23.7161209604,35.5071237585,0.0,18.025,17.4821237585
 09/16  14:00:00,62.6559912863,6.40094532588,13.2135886981,0.0,19.3027497915,23.7161209604,41.3279433053,0.0,18.025,23.3029433053
 09/16  15:00:00,62.7570043732,6.41910266885,13.5863940516,0.0,19.3027497915,23.426170988,35.5088862296,0.0,18.025,17.4838862296
 09/16  16:00:00,66.4126658877,6.40567648132,12.8041680329,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,74.2794834101,6.563610061,11.890591225,0.0,18.2229234133,37.5968344597,5.76564967906,0.0,0.0,5.76564967906
 09/16  18:00:00,91.1964343146,6.79353566446,12.740340572,0.0,32.690315043,37.0816133363,5.79311103244,0.0225613924997,0.0,5.77054963994
 09/16  19:00:00,97.1852877584,6.88281686785,12.8762729124,0.0,36.8143715336,33.066984531,13.5180062042,1.97765499272,0.0,11.5403512115
 09/16  20:00:00,103.675820441,7.05315287387,13.9563953307,0.0,36.3493007332,38.7721355839,8.36075719171,2.58089649667,0.0,5.77986069504
 09/16  21:00:00,101.258869495,7.02849628434,13.6819674331,0.0,36.1807251679,36.8228455648,8.73876739642,2.95815251175,0.0,5.78061488467
 09/16  22:00:00,76.5554137846,6.61833186729,10.7088469884,0.0,31.0351095914,20.6438685092,15.5785240134,3.99673497925,0.0,11.5817890341
 09/16  23:00:00,50.5645717029,6.21311765045,7.67703041517,0.0,17.4250845679,11.7056064465,11.2981843818,5.52231725404,0.0,5.77586712778
 09/16  24:00:00,42.9057875519,6.06660752608,6.39260213638,0.0,12.8411359301,10.0650221343,11.4189258888,5.65860011332,0.0,5.76032577547
 09/17  01:00:00,42.1660620944,5.9804229025,5.62073975775,0.0,12.925468867,10.100111941,11.2237292548,5.46784522752,0.0,5.7558840273
 09/17  02:00:00,36.6153470626,5.87231206053,4.79717776896,0.0,8.34152022915,10.0650221343,4.84963339679,4.82963339679,0.0,0.02
 09/17  03:00:00,36.1008886486,5.81386465836,4.34116226538,0.0,8.34152022915,10.0650221343,10.2715944056,4.51579333827,0.0,5.75580106737
 09/17  04:00:00,37.5037516224,5.78553741721,4.16575810139,0.0,8.34152022915,11.6705166398,3.81202630337,3.79202630337,0.0,0.02
 09/17  05:00:00,41.6213695279,5.76664126021,4.14397582541,0.0,8.80141237637,15.3678112995,8.65767574563,2.89281905613,0.0,5.7648566895
 09/17  06:00:00,59.3302580053,5.92624833915,5.48468838025,0.0,18.5082010057,25.6353820695,8.33141644781,2.55583013123,0.0,5.77558631658
 09/17  07:00:00,75.4266649714,6.3022508221,8.51838351196,0.0,19.4926561212,41.1001056674,13.0002339067,1.4189834579,0.0,11.5812504488
 09/17  08:00:00,104.972047446,6.77583452904,13.8328599458,0.0,26.3286599382,57.9988325916,29.4427813569,0.0,0.0,29.4427813569
 09/17  09:00:00,90.9511414279,6.63002799942,15.2310954302,0.0,26.2443270014,42.8153538416,47.3340146514,0.0,18.025,29.3090146514
 09/17  10:00:00,65.9706371806,6.40837580488,14.3468241579,0.0,21.7447113004,23.4437158914,35.5738523984,0.0,18.025,17.5488523984
 09/17  11:00:00,65.2368417549,6.53031067256,15.8930949938,0.0,19.3449162599,23.4437158914,41.3732749546,0.0,18.025,23.3482749546
 09/17  12:00:00,67.8487073379,6.69436264051,18.1987150067,0.0,19.190480192,23.7425572507,35.5089310229,0.0,18.025,17.4839310229
 09/17  13:00:00,70.5981129609,6.83614473987,20.7802164222,0.0,19.260583323,23.698576057,35.5061427018,0.0,18.025,17.4811427018
 09/17  14:00:00,72.4462505076,6.93936153529,22.5251392584,0.0,19.260583323,23.698576057,41.3288501099,0.0,18.025,23.3038501099
 09/17  15:00:00,72.359685998,6.95325496183,22.7146305899,0.0,19.260583323,23.4086260847,35.5096267759,0.0,18.025,17.4846267759
 09/17  16:00:00,75.2473072103,6.90068859411,21.2035046482,0.0,19.260583323,27.8781056672,23.7855558999,0.0,18.025,5.76055589985
 09/17  17:00:00,81.6987614053,7.00358451558,18.9296019092,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,95.3543020921,7.14258757801,16.6685735888,0.0,32.6059821062,37.0465235296,5.79489808725,0.0241645913339,0.0,5.77073349591
 09/17  19:00:00,100.536523636,7.19297244474,15.9173471623,0.0,36.8143715336,33.066984531,12.0337080471,0.492641575602,0.0,11.5410664715
 09/17  20:00:00,106.444944291,7.30861685433,16.3506241315,0.0,36.43363367,38.8072253906,7.93365054419,2.15354737525,0.0,5.78010316894
 09/17  21:00:00,103.136112157,7.2309617884,15.4761583831,0.0,36.0963922311,36.7877557581,9.14907845045,3.36821020021,0.0,5.78086825024
 09/17  22:00:00,78.0820482411,6.78924211106,12.1839822362,0.0,30.9507766546,20.6087787026,16.1834803416,4.60175195398,0.0,11.5817283876
 09/17  23:00:00,52.1066286499,6.3697461433,9.06245136839,0.0,17.4250845679,11.7056064465,11.1906737758,5.41472113145,0.0,5.77595264435
 09/17  24:00:00,44.3113021871,6.19750342462,7.54779487898,0.0,12.925468867,10.100111941,11.7873229852,6.02640445359,0.0,5.76091853165
 09/18  01:00:00,39.9638642712,6.04591397334,6.2319505608,0.0,10.0992000411,10.047477231,12.2381466818,6.48232099291,0.0,5.75582568886
 09/18  02:00:00,36.698782692,5.90499506063,4.96735083622,0.0,8.25718729233,10.0299323277,7.80437456529,7.78437456529,0.0,0.02
 09/18  03:00:00,36.3515321549,5.85542850404,4.66966095012,0.0,8.25718729233,10.0299323277,11.6077953715,5.85234589437,0.0,5.7554494771
 09/18  04:00:00,37.7654180349,5.8217738884,4.51060674449,0.0,8.25718729233,11.6354268332,4.45159482876,4.43159482876,0.0,0.02
 09/18  05:00:00,45.1466945175,5.80398632613,4.33001753948,0.0,12.1011305571,15.3678112995,13.642377496,5.7899224191,0.0,7.85245507688
 09/18  06:00:00,75.6687774075,6.34746565987,8.54837479097,0.0,19.7275818095,37.2640762949,12.3994931049,2.90358497506,0.0,9.49590812989
 09/18  07:00:00,94.4809681404,6.77462885521,12.0973043115,0.0,24.3117294858,51.2795993405,18.1299011904,0.705459355229,0.0,17.4244418352
 09/18  08:00:00,82.262643874,6.34686987624,11.5817642025,0.0,23.6694662846,40.6342015617,23.4655231109,0.00931937436037,0.0,23.4562037365
 09/18  09:00:00,81.1682410054,6.40365498305,15.4378819706,0.0,23.6694662846,35.6302164847,41.4162460947,0.0,18.025,23.3912460947
 09/18  10:00:00,65.2536211602,6.37676934239,17.1468229732,0.0,18.7433767983,22.9618409725,41.377226801,0.0,18.025,23.352226801
 09/18  11:00:00,68.4140676575,6.56355259177,20.1227017707,0.0,18.7433767983,22.9618409725,35.5109358507,0.0,18.025,17.4859358507
 09/18  12:00:00,71.4701660735,6.74287000478,22.9560340113,0.0,18.5889407304,23.1597249699,35.5091403253,0.0,18.025,17.4841403253
 09/18  13:00:00,74.3807106751,6.90998559332,25.4529609464,0.0,18.7433767983,23.2517909448,35.506522427,0.0,18.025,17.481522427
 09/18  14:00:00,76.6619732833,7.04638648628,27.5978249048,0.0,18.7433767983,23.2517909448,41.3294786654,0.0,18.025,23.3044786654
 09/18  15:00:00,76.6134203092,7.09141925737,27.7941883846,0.0,18.7433767983,22.9618409725,35.5101835007,0.0,18.025,17.4851835007
 09/18  16:00:00,80.0467589031,7.09951275122,26.768119651,0.0,18.7433767983,27.431320555,23.7856351894,0.0,18.025,5.76063518941
 09/18  17:00:00,91.1955132018,7.32404866952,25.5041213507,0.0,17.6635504202,40.6971502883,5.77071612741,0.0,0.0,5.77071612741
 09/18  18:00:00,96.7334257803,7.38802688756,22.5893187724,0.0,27.5259009287,37.3340067412,5.79582508391,0.0,0.0,5.79582508391
 09/18  19:00:00,104.02349216,7.47145101218,21.8186067451,0.0,33.8341110165,33.3544677425,11.5412050926,0.0,0.0,11.5412050926
 09/18  20:00:00,113.963135927,7.70892238268,23.3666239661,0.0,36.5179666069,38.8247702939,5.78006435045,0.0,0.0,5.78006435045
 09/18  21:00:00,107.49878482,7.70496743804,22.421261664,0.0,32.965339924,36.8579353714,11.5820158508,0.0,0.0,11.5820158508
 09/18  22:00:00,79.5951351136,7.23872668891,18.5310107228,0.0,25.6355707503,20.6438685092,5.78568293439,0.0,0.0,5.78568293439
 09/18  23:00:00,56.2514176035,6.82348512398,15.1555032708,0.0,15.0252895274,11.7056064465,5.76600131381,0.0,0.0,5.76600131381
 09/18  24:00:00,48.8174364187,6.6234165897,12.9473300674,0.0,11.6412384099,10.0650221343,5.76086884946,0.0,0.0,5.76086884946
 09/19  01:00:00,45.8295221408,6.50267241336,11.640850878,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,43.5715335837,6.434771111,11.3103186333,0.0,8.25718729233,10.0299323277,5.75596424952,0.0,0.0,5.75596424952
 09/19  03:00:00,42.8113769497,6.37146841787,10.6134659903,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,43.3741797009,6.29516892118,9.64596736801,0.0,8.25718729233,11.6354268332,5.76094493351,0.0,0.0,5.76094493351
 09/19  05:00:00,51.1739031541,6.31562463434,9.8455830354,0.0,12.1011305571,15.3678112995,5.77597384496,0.0,0.0,5.77597384496
 09/19  06:00:00,81.1386248135,6.8221158935,13.54355754,0.0,19.7275818095,37.2640762949,11.5828302084,0.0,0.0,11.5828302084
 09/19  07:00:00,99.3880027922,7.18107036353,16.5978782396,0.0,24.3117294858,51.2795993405,17.4251345007,0.0,0.0,17.4251345007
 09/19  08:00:00,88.235382989,6.76507085713,17.1362917729,0.0,23.6694662846,40.6342015617,23.4581212402,0.0,0.0,23.4581212402
 09/19  09:00:00,86.7476516342,6.80591504434,20.6150260975,0.0,23.6694662846,35.6302164847,41.4167042521,0.0,18.025,23.3917042521
 09/19  10:00:00,69.4140987818,6.70369555172,20.980367674,0.0,18.7433767983,22.9618409725,41.3782430394,0.0,18.025,23.3532430394
 09/19  11:00:00,71.816140233,6.83862064924,23.249702084,0.0,18.7433767983,22.9618409725,35.5124062439,0.0,18.025,17.4874062439
 09/19  12:00:00,73.3649796476,6.92710765922,24.6666069576,0.0,18.5889407304,23.1597249699,35.5116874958,0.0,18.025,17.4866874958
 09/19  13:00:00,73.3650130125,6.87570233735,24.4715413366,0.0,18.7433767983,23.2517909448,35.5091502558,0.0,18.025,17.4841502558
 09/19  14:00:00,75.0188432307,7.02193783421,25.9791381609,0.0,18.7433767983,23.2517909448,36.6698066432,0.0,18.025,18.6448066432
 09/19  15:00:00,74.0298242252,7.00397492291,25.2980339718,0.0,18.7433767983,22.9618409725,40.1694641851,0.0,18.025,22.1444641851
 09/19  16:00:00,76.6890436493,6.9583428416,23.5515724777,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,86.9557537744,7.13484460049,21.4535596368,0.0,17.6635504202,40.6971502883,5.7708041145,0.0,0.0,5.7708041145
 09/19  18:00:00,95.1096580209,7.29212092397,21.0614435037,0.0,27.5259009287,37.3340067412,11.571997346,0.0,0.0,11.571997346
 09/19  19:00:00,103.527998364,7.41539717452,21.3791575938,0.0,33.8341110165,33.3544677425,11.5408413481,0.0,0.0,11.5408413481
 09/19  20:00:00,110.7250235,7.53901991724,20.2984040127,0.0,36.5179666069,38.8247702939,5.78049183593,0.0,0.0,5.78049183593
 09/19  21:00:00,104.260742953,7.51791476773,19.370261171,0.0,32.965339924,36.8579353714,11.5813715619,0.0,0.0,11.5813715619
 09/19  22:00:00,76.4471987425,7.05387498031,15.5679186706,0.0,25.6355707503,20.6438685092,5.7859093542,0.0,0.0,5.7859093542
 09/19  23:00:00,53.2151526256,6.64286970779,12.2998477652,0.0,15.0252895274,11.7056064465,5.76603659745,0.0,0.0,5.76603659745
 09/19  24:00:00,46.2149456777,6.45515096205,10.5131004821,0.0,11.6412384099,10.0650221343,5.76019417108,0.0,0.0,5.76019417108
 09/20  01:00:00,43.357909528,6.33200346196,9.33990560969,0.0,10.0992000411,10.047477231,0.19693969557,0.17693969557,0.0,0.02
 09/20  02:00:00,40.5284917855,6.23150157034,8.47054172611,0.0,8.25718729233,10.0299323277,6.08194702117,0.326061007285,0.0,5.75588601389
