Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  03:00:00,39.6392325188,6.15082310834,7.66196567564,0.0,8.25718729233,10.0299323277,0.872608533937,0.852608533937,0.0,0.02
 09/20  04:00:00,40.6802425495,6.09507837147,7.15211462106,0.0,8.25718729233,11.6354268332,6.95791847744,1.19687839528,0.0,5.76104008216
 09/20  05:00:00,48.5985106793,6.12327499768,7.46253342437,0.0,12.1011305571,15.3678112995,6.9720649095,1.19595022664,0.0,5.77611468285
 09/20  06:00:00,79.0142288875,6.65993159398,11.5813327392,0.0,19.7275818095,37.2640762949,12.776480265,1.19345075708,0.0,11.583029508
 09/20  07:00:00,97.4065644785,7.03611128061,14.7613811412,0.0,24.3117294858,51.2795993405,18.334628651,0.909553553124,0.0,17.4250750979
 09/20  08:00:00,84.2822068416,6.52403944538,13.424136438,0.0,23.6694662846,40.6342015617,23.4579174818,0.0,0.0,23.4579174818
 09/20  09:00:00,79.6893024164,6.37954400206,13.9830393282,0.0,23.6694662846,35.6302164847,41.4164852441,0.0,18.025,23.3914852441
 09/20  10:00:00,59.3136420558,6.05518257026,11.5284177352,0.0,18.7433767983,22.9618409725,42.3950970122,1.0164338707,18.025,23.3536631415
 09/20  11:00:00,58.0576004118,5.94880100749,10.3809778806,0.0,18.7433767983,22.9618409725,37.0507881907,1.5385159806,18.025,17.4872722101
 09/20  12:00:00,57.4236432263,5.9019753972,9.75039946635,0.0,18.5889407304,23.1597249699,38.0467873693,2.53449034273,18.025,17.4872970266
 09/20  13:00:00,56.9428283938,5.84738823939,9.07766625294,0.0,18.7433767983,23.2517909448,36.5459732435,1.03444068636,18.025,17.4865325572
 09/20  14:00:00,56.3690616369,5.80032422554,8.55096596174,0.0,18.7433767983,23.2517909448,36.7298078913,1.22119570562,18.025,17.4836121857
 09/20  15:00:00,56.0404800479,5.80118319199,8.51147742353,0.0,18.7433767983,22.9618409725,43.7901518769,2.45764465404,18.025,23.3075072229
 09/20  16:00:00,59.9715556565,5.83260201323,7.95982138977,0.0,18.7433767983,27.431320555,20.5382590631,2.49325906308,18.025,0.02
 09/20  17:00:00,72.2804995377,6.09455700639,7.81858667812,0.0,17.6635504202,40.6971502883,7.86606017291,2.09510936544,0.0,5.77095080747
 09/20  18:00:00,81.6263510132,6.24907763351,8.62116789511,0.0,27.5259009287,37.3340067412,14.3693257803,2.79668269722,0.0,11.5726430831
 09/20  19:00:00,90.964574977,6.41263553843,9.81848722813,0.0,33.8341110165,33.3544677425,14.9297518045,3.38882852729,0.0,11.5409232772
 09/20  20:00:00,101.192786043,6.68635914968,11.6188177836,0.0,36.5179666069,38.8247702939,10.3679175529,4.58841551066,0.0,5.77950204223
 09/20  21:00:00,95.6840920867,6.72151749987,11.5899957958,0.0,32.965339924,36.8579353714,17.2997929658,5.71817841237,0.0,11.5816145534
 09/20  22:00:00,68.404065092,6.28494368186,8.29370703721,0.0,25.6355707503,20.6438685092,13.1535770614,7.36756475997,0.0,5.78601230139
 09/20  23:00:00,45.7043631672,5.92572443307,5.50619835963,0.0,15.0252895274,11.7056064465,14.4666325842,8.70053169508,0.0,5.76610088912
 09/20  24:00:00,38.9524581965,5.76311778681,3.9426419962,0.0,11.6412384099,10.0650221343,16.6524625377,10.8915073736,0.0,5.76095516403
 09/21  01:00:00,36.5355434096,5.68599567548,3.16354398496,0.0,10.0992000411,10.047477231,12.289784177,12.269784177,0.0,0.02
 09/21  02:00:00,34.1553813469,5.63455824077,2.69437145831,0.0,8.25718729233,10.0299323277,19.3406378038,13.5846907097,0.0,5.75594709408
 09/21  03:00:00,33.834493104,5.60361324684,2.40443275966,0.0,8.25718729233,10.0299323277,14.492173282,14.472173282,0.0,0.02
 09/21  04:00:00,35.2374267349,5.58219239294,2.22218060742,0.0,8.25718729233,11.6354268332,20.4686316121,14.7075064775,0.0,5.76112513454
 09/21  05:00:00,42.8800707494,5.58904868772,2.27831215621,0.0,12.1011305571,15.3678112995,20.7316730033,14.9554231884,0.0,5.77624981483
 09/21  06:00:00,70.8571742753,5.85937373596,4.22482315644,0.0,19.7275818095,37.2640762949,26.5239494929,14.9404861165,0.0,11.5834633764
 09/21  07:00:00,88.5307571773,6.18179433254,6.73987336697,0.0,24.3117294858,51.2795993405,29.4650333655,12.0396407257,0.0,17.4253926398
 09/21  08:00:00,76.0875312438,5.83371323486,5.91977522965,0.0,23.6694662846,40.6342015617,29.6347324433,6.17469360561,0.0,23.4600388377
 09/21  09:00:00,73.7090938051,5.86939663919,8.512969787,0.0,23.6694662846,35.6302164847,44.5196889481,3.10159925094,18.025,23.3930896972
 09/21  10:00:00,55.9016488498,5.80351650537,8.36808433055,0.0,18.7433767983,22.9618409725,43.631930191,2.25222878196,18.025,23.354701409
 09/21  11:00:00,56.7854119534,5.9012584146,9.15632786584,0.0,18.7433767983,22.9618409725,36.6559822932,1.14247788488,18.025,17.4885044083
 09/21  12:00:00,57.3314840827,5.98493365828,9.57527710351,0.0,18.5889407304,23.1597249699,36.986148486,1.4725556973,18.025,17.4885927887
 09/21  13:00:00,58.6428010369,6.10356877376,10.5214544114,0.0,18.7433767983,23.2517909448,35.5125274167,0.0,18.025,17.4875274167
 09/21  14:00:00,59.3290649729,6.17023908742,11.1410514795,0.0,18.7433767983,23.2517909448,41.3299313995,0.0,18.025,23.3049313995
 09/21  15:00:00,59.2919569565,6.19256590299,11.371567515,0.0,18.7433767983,22.9618409725,35.5108071185,0.0,18.025,17.4858071185
 09/21  16:00:00,63.2204272691,6.21489745916,10.8263913546,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,75.0799959115,6.43439404901,10.2782389508,0.0,17.6635504202,40.6971502883,5.99390897668,0.222874594217,0.0,5.77103438246
 09/21  18:00:00,83.9328491204,6.56565433443,10.6110781604,0.0,27.5259009287,37.3340067412,14.0453595742,2.47293789814,0.0,11.5724216761
 09/21  19:00:00,92.1790362596,6.63481232373,10.8107640307,0.0,33.8341110165,33.3544677425,16.9261046103,5.38486924134,0.0,11.541235369
 09/21  20:00:00,101.956706348,6.84696541537,12.2221254158,0.0,36.5179666069,38.8247702939,11.839711988,6.05947891516,0.0,5.78023307283
 09/21  21:00:00,96.9066642326,6.90026252985,12.6338085863,0.0,32.965339924,36.8579353714,16.7025771072,5.11980379614,0.0,11.5827733111
 09/21  22:00:00,69.9224654482,6.47213638231,9.62490278224,0.0,25.6355707503,20.6438685092,11.4312401637,5.6452626939,0.0,5.78597746979
 09/21  23:00:00,47.3200546878,6.10658443986,6.94102519454,0.0,15.0252895274,11.7056064465,11.3328243573,5.56662621904,0.0,5.76619813825
 09/21  24:00:00,40.910037684,5.96348379695,5.69985151868,0.0,11.6412384099,10.0650221343,11.2040975199,5.4430378459,0.0,5.76105967401
 09/22  01:00:00,38.5661834305,5.88033844579,4.99983609774,0.0,10.0992000411,10.047477231,4.84502868409,4.82502868409,0.0,0.02
 09/22  02:00:00,35.8817142168,5.79265076934,4.26261028503,0.0,8.25718729233,10.0299323277,11.2091781867,5.45333260675,0.0,5.75584557997
 09/22  03:00:00,35.329936227,5.73842308246,3.76506032479,0.0,8.25718729233,10.0299323277,11.9814058275,6.22589705952,0.0,5.75550876795
 09/22  04:00:00,36.646113006,5.70752065885,3.5055364992,0.0,8.25718729233,11.6354268332,6.43285218231,6.41285218231,0.0,0.02
 09/22  05:00:00,44.4674398742,5.72820041702,3.72652083402,0.0,12.1011305571,15.3678112995,11.6229919015,5.84660523562,0.0,5.77638666586
 09/22  06:00:00,74.6281293681,6.23868132825,7.61645787743,0.0,19.7275818095,37.2640762949,15.798697137,4.21486819547,0.0,11.5838289416
 09/22  07:00:00,92.8600487586,6.61715947915,10.6337841691,0.0,24.3117294858,51.2795993405,20.1792422903,2.75181366385,0.0,17.4274286265
 09/22  08:00:00,79.3963161058,6.12582346494,8.93643684268,0.0,23.6694662846,40.6342015617,23.8483828009,0.387029907543,0.0,23.4613528934
 09/22  09:00:00,75.8929126834,6.05408943061,10.5120865015,0.0,23.6694662846,35.6302164847,41.6329509455,0.211995357074,18.025,23.3959555884
 09/22  10:00:00,56.5203549942,5.80525690133,8.98504400691,0.0,18.7433767983,22.9618409725,42.760755204,1.37967927127,18.025,23.3560759327
 09/22  11:00:00,55.5318735178,5.71804576088,8.08599827105,0.0,18.7433767983,22.9618409725,37.7497140645,2.23645014677,18.025,17.4882639177
 09/22  12:00:00,54.9610662645,5.6775769807,7.51221060858,0.0,18.5889407304,23.1597249699,39.3106837259,3.79817952053,18.025,17.4875042054
 09/22  13:00:00,55.0063708631,5.66426616493,7.3243244566,0.0,18.7433767983,23.2517909448,37.0378017855,1.52707837119,18.025,17.4857234143
 09/22  14:00:00,55.1558137815,5.66817765382,7.46985859119,0.0,18.7433767983,23.2517909448,42.350675628,1.01687395097,18.025,23.308801677
 09/22  15:00:00,54.9901018284,5.67278489328,7.58948687755,0.0,18.7433767983,22.9618409725,37.5113286798,2.00145831369,18.025,17.4848703661
 09/22  16:00:00,59.1295091704,5.71472051516,7.23564406123,0.0,18.7433767983,27.431320555,25.4083200976,1.62249220587,18.025,5.76082789175
 09/22  17:00:00,71.8542987914,6.01735526527,7.46957548997,0.0,17.6635504202,40.6971502883,7.117540289,1.34653370561,0.0,5.77100658339
 09/22  18:00:00,81.3657232286,6.19313462563,8.41646198292,0.0,27.5259009287,37.3340067412,8.0693134339,2.27300640885,0.0,5.79630702505
 09/22  19:00:00,91.230322542,6.40374086281,10.0931130167,0.0,33.8341110165,33.3544677425,13.5435853676,2.00082895987,0.0,11.5427564077
 09/22  20:00:00,102.137652212,6.73760870986,12.5124211363,0.0,36.5179666069,38.8247702939,7.41780314933,1.63656804632,0.0,5.78123510301
 09/22  21:00:00,97.3467148338,6.83248336686,13.1416241758,0.0,32.965339924,36.8579353714,13.0544457416,1.47062254828,0.0,11.5838231933
 09/22  22:00:00,70.4986235857,6.43421121498,10.2389729756,0.0,25.6355707503,20.6438685092,13.0920129375,1.5391216004,0.0,11.5528913371
 09/22  23:00:00,48.2874877849,6.11599728616,7.89904194092,0.0,15.0252895274,11.7056064465,1.1970378737,1.1770378737,0.0,0.02
 09/22  24:00:00,41.8374415287,5.97851267618,6.61222465098,0.0,11.6412384099,10.0650221343,7.20258102072,1.44262237183,0.0,5.75995864889
 09/23  01:00:00,42.6405608347,5.95067957239,6.24438397786,0.0,12.8411359301,10.0650221343,7.03247585948,1.27656613304,0.0,5.75590972644
 09/23  02:00:00,37.3579747443,5.87831872362,5.65320345077,0.0,8.25718729233,10.0299323277,1.08072876236,1.06072876236,0.0,0.02
 09/23  03:00:00,37.1834311579,5.86373962954,5.49323252357,0.0,8.25718729233,10.0299323277,6.8379613944,1.08207021222,0.0,5.75589118219
 09/23  04:00:00,38.9818310778,5.87393176734,5.67483961827,0.0,8.25718729233,11.6354268332,0.710867719216,0.690867719216,0.0,0.02
 09/23  05:00:00,43.4318455444,5.88251671043,5.9579682039,0.0,8.71707943955,15.3327214929,6.14368419943,0.377363800697,0.0,5.76632039873
 09/23  06:00:00,61.6346872746,6.07129333645,7.64402495219,0.0,18.5082010057,25.6353820695,6.11202280315,0.335611326701,0.0,5.77641147645
 09/23  07:00:00,77.4870566647,6.44404970147,10.5563235626,0.0,19.4083231844,41.0650158608,12.4153352945,0.833509530934,0.0,11.5818257636
 09/23  08:00:00,107.001606076,6.88149395459,15.7566577756,0.0,26.3286599382,57.9988325916,35.3398905462,0.0,0.0,35.3398905462
 09/23  09:00:00,91.0019886136,6.55688139803,15.2356047168,0.0,26.3286599382,42.8504436482,41.4785310783,0.0,18.025,23.4535310783
 09/23  10:00:00,63.260267074,6.11223320978,11.9325398694,0.0,21.7447113004,23.4437158914,41.4215910315,0.0,18.025,23.3965910315
 09/23  11:00:00,60.0646767115,6.04779448821,11.2631217047,0.0,19.3027497915,23.426170988,35.5464417636,0.0,18.025,17.5214417636
 09/23  12:00:00,59.9136169296,6.03380718522,10.9838667018,0.0,19.1483137236,23.7250123474,42.0178702467,0.685714298305,18.025,23.3071559484
 09/23  13:00:00,59.7481712331,6.02168348176,10.6850028068,0.0,19.3027497915,23.7161209604,35.5124663376,0.0,18.025,17.4874663376
 09/23  14:00:00,59.2799654689,5.99033163224,10.2481452576,0.0,19.3027497915,23.7161209604,35.51218972,0.0,18.025,17.48718972
 09/23  15:00:00,58.692137926,5.97151008258,9.96908848826,0.0,19.3027497915,23.426170988,36.6825664465,1.17436893422,18.025,17.4831975123
 09/23  16:00:00,62.2856013726,5.96315010601,9.11960549535,0.0,19.3027497915,27.8956505705,25.0021843475,1.21621229007,18.025,5.76097205746
 09/23  17:00:00,70.4415303414,6.14211027706,8.47410327505,0.0,18.2229234133,37.5968344597,6.99247487228,1.22630170502,0.0,5.76617316726
 09/23  18:00:00,89.9396844024,6.4147227029,9.97836266734,0.0,32.690315043,37.0816133363,8.61465511066,2.84353691191,0.0,5.77111819876
 09/23  19:00:00,95.1404099709,6.5899192401,11.1242413118,0.0,36.8143715336,33.066984531,9.75681855421,3.97664675705,0.0,5.78017179716
 09/23  20:00:00,101.957902852,6.80196063178,12.4896069993,0.0,36.3493007332,38.7721355839,16.5115513983,4.97111922534,0.0,11.5404321729
 09/23  21:00:00,99.6824101448,6.80578597851,12.3281568728,0.0,36.1807251679,36.8228455648,10.9949270143,5.21344382901,0.0,5.7814831853
 09/23  22:00:00,75.27734159,6.43644364983,9.61257479209,0.0,31.0351095914,20.6438685092,17.048213854,5.46504264229,0.0,11.5831712117
 09/23  23:00:00,49.6707605285,6.07771493839,6.9185719415,0.0,17.4250845679,11.7056064465,11.6237127429,5.84719702671,0.0,5.77651571616
 09/23  24:00:00,42.0331377656,5.94631895285,5.64021023882,0.0,12.8411359301,10.0650221343,12.8647012192,7.10354451094,0.0,5.76115670829
 09/24  01:00:00,41.4962189409,5.88393326508,5.04736885964,0.0,12.925468867,10.100111941,6.97027752007,6.95027752007,0.0,0.02
 09/24  02:00:00,35.7626793102,5.76608000845,4.05071406569,0.0,8.34152022915,10.0650221343,13.2846559276,7.52868322299,0.0,5.75597270456
 09/24  03:00:00,35.0065805112,5.69953852427,3.36116311965,0.0,8.34152022915,10.0650221343,9.18015406054,9.16015406054,0.0,0.02
 09/24  04:00:00,36.3960850552,5.67578767728,3.16780625613,0.0,8.34152022915,11.6705166398,14.6763957664,8.91515701472,0.0,5.76123875172
 09/24  05:00:00,40.4308390221,5.65700257431,3.06304526055,0.0,8.80141237637,15.3678112995,14.6488025131,8.88246622847,0.0,5.76633628461
 09/24  06:00:00,57.1393605902,5.71680911283,3.50317722214,0.0,18.5082010057,25.6353820695,16.4571041021,10.6816894042,0.0,5.77541469795
 09/24  07:00:00,72.6557880907,6.03487056677,6.01479679089,0.0,19.4926561212,41.1001056674,22.1753309046,10.5908405592,0.0,11.5844903454
 09/24  08:00:00,101.741225163,6.50030444307,10.877449758,0.0,26.3286599382,57.9988325916,35.0838972579,5.62795171259,0.0,29.4559455453
 09/24  09:00:00,86.7578048323,6.25786296311,11.4098416342,0.0,26.2443270014,42.8153538416,51.1441411587,3.79578350195,18.025,29.3233576568
 09/24  10:00:00,60.647834272,5.96183225989,9.47050586696,0.0,21.7447113004,23.4437158914,38.7118719288,3.13155313781,18.025,17.5553187909
 09/24  11:00:00,58.1797446485,5.95259634208,9.41366829843,0.0,19.3449162599,23.4437158914,43.4823343249,2.10327176685,18.025,23.354062558
 09/24  12:00:00,58.7221355949,6.01177699023,9.75469956122,0.0,19.190480192,23.7425572507,38.1538836656,2.64057023114,18.025,17.4883134344
 09/24  13:00:00,58.1027683668,5.96741521149,9.15357299634,0.0,19.260583323,23.698576057,36.4550922566,0.943084620669,18.025,17.4870076359
 09/24  14:00:00,58.0254727665,5.97899050155,9.06470460954,0.0,19.260583323,23.698576057,42.4053404826,1.06916309508,18.025,23.3111773875
 09/24  15:00:00,57.355090402,5.9534697187,8.70978992014,0.0,19.260583323,23.4086260847,38.3335638209,2.8217151208,18.025,17.4868487001
 09/24  16:00:00,60.6490728976,5.91727778742,7.58864974825,0.0,19.260583323,27.8781056672,27.2083138617,3.42219668075,18.025,5.76111718097
 09/24  17:00:00,68.6413533676,6.06115396903,6.81458687229,0.0,18.1807569449,37.5792895564,9.37095388522,3.60467753646,0.0,5.76627634876
 09/24  18:00:00,87.9989052872,6.30479883339,8.26692114375,0.0,32.6059821062,37.0465235296,12.7940650562,7.0229149824,0.0,5.77115007376
 09/24  19:00:00,93.2052860617,6.46340686711,9.31561682738,0.0,36.8143715336,33.066984531,13.8500900748,8.06884246821,0.0,5.7812476066
 09/24  20:00:00,99.9465706086,6.65106373746,10.5097443635,0.0,36.43363367,38.8072253906,14.8160723012,9.03561294642,0.0,5.78045935478
 09/24  21:00:00,97.2223870922,6.63007192834,10.1632590062,0.0,36.0963922311,36.7877557581,21.6588965078,10.1158590759,0.0,11.5430374318
 09/24  22:00:00,72.9136140547,6.26184802033,7.54285281612,0.0,30.9507766546,20.6087787026,22.8405002312,11.2566640556,0.0,11.5838361756
 09/24  23:00:00,47.6054626108,5.91123578242,5.01974210835,0.0,17.4250845679,11.7056064465,17.9452380088,12.1688405277,0.0,5.77639748116
 09/24  24:00:00,40.1296378115,5.77460735693,3.78899935708,0.0,12.925468867,10.100111941,13.5235696258,13.5035696258,0.0,0.02
 09/25  01:00:00,36.3729393342,5.68116770409,3.00575013742,0.0,10.0992000411,10.047477231,20.1440934399,14.3879711873,0.0,5.7561222526
 09/25  02:00:00,34.0816931497,5.63579640978,2.61943365413,0.0,8.25718729233,10.0299323277,18.0356674673,14.6183996786,0.0,3.41726778867
 09/25  03:00:00,33.817730662,5.6089704911,2.38229796278,0.0,8.25718729233,10.0299323277,17.1873494047,14.8297080794,0.0,2.35764132523
 09/25  04:00:00,35.25303933,5.59073608786,2.22922900273,0.0,8.25718729233,11.6354268332,20.7582006695,14.9969921635,0.0,5.76120850597
 09/25  05:00:00,42.9910635193,5.60448843221,2.37383344802,0.0,12.1011305571,15.3678112995,19.9525917656,14.1771352147,0.0,5.77545655088
 09/25  06:00:00,73.5879686604,5.95324247658,4.97769580927,0.0,19.7275818095,37.2640762949,22.9165157269,11.3323630566,0.0,11.5841526703
 09/25  07:00:00,90.0145645144,6.33655750827,8.06884728605,0.0,24.3117294858,51.2795993405,25.2164793322,7.78740393105,0.0,17.4290754012
 09/25  08:00:00,76.7268806331,5.89158338762,6.50120351787,0.0,23.6694662846,40.6342015617,26.6767712002,3.21317593759,0.0,23.4635952626
 09/25  09:00:00,73.3596118575,5.83790145369,8.19494726648,0.0,23.6694662846,35.6302164847,44.1213675448,2.70147237608,18.025,23.3948951687
 09/25  10:00:00,54.5658072885,5.671795237,7.16393941683,0.0,18.7433767983,22.9618409725,38.676564213,3.12737521986,18.025,17.5241889931
 09/25  11:00:00,54.3955775735,5.65172115953,7.016013242,0.0,18.7433767983,22.9618409725,44.0887254796,2.74835313165,18.025,23.3153723479
 09/25  12:00:00,54.2108888192,5.64638461979,6.79321461455,0.0,18.5889407304,23.1597249699,39.382789672,3.86792038065,18.025,17.4898692913
 09/25  13:00:00,54.3746022474,5.64732526676,6.70948184207,0.0,18.7433767983,23.2517909448,36.9793665114,1.46590375349,18.025,17.4884627579
 09/25  14:00:00,54.3620878661,5.64673057007,6.69756385244,0.0,18.7433767983,23.2517909448,36.8545016551,1.34383368543,18.025,17.4856679697
 09/25  15:00:00,54.2969514466,5.67034912774,6.89876161249,0.0,18.7433767983,22.9618409725,43.8761957938,2.54032317585,18.025,23.310872618
 09/25  16:00:00,58.5823937968,5.72396326961,6.67927572548,0.0,18.7433767983,27.431320555,20.1987126773,2.15371267732,18.025,0.02
 09/25  17:00:00,70.7280179432,5.95883705328,6.40179120758,0.0,17.6635504202,40.6971502883,7.69556591621,1.92420259296,0.0,5.77136332326
 09/25  18:00:00,81.4377789447,6.06989479649,6.72771704336,0.0,27.5259009287,37.3340067412,18.0615378891,6.48773710594,0.0,11.5738007831
 09/25  19:00:00,87.9844442784,6.15465775561,7.09629006428,0.0,33.8341110165,33.3544677425,22.4313104801,10.8897410301,0.0,11.5415694499
 09/25  20:00:00,97.3887192173,6.34658404117,8.15448309757,0.0,36.5179666069,38.8247702939,19.9789111961,14.198349036,0.0,5.7805621601
 09/25  21:00:00,91.7739140327,6.36391840497,8.03734855987,0.0,32.965339924,36.8579353714,27.9433435589,16.3593054116,0.0,11.5840381474
 09/25  22:00:00,64.7117715945,5.93925502544,4.94704927543,0.0,25.6355707503,20.6438685092,24.755854604,18.9693220212,0.0,5.78653258286
 09/25  23:00:00,43.0612284022,5.68432409085,3.10443673684,0.0,15.0252895274,11.7056064465,24.3355461291,18.5691212675,0.0,5.76642486155
 09/25  24:00:00,37.4255174254,5.6213366548,2.55746051892,0.0,11.6412384099,10.0650221343,23.4586401247,17.6976226432,0.0,5.76101748141
 09/26  01:00:00,35.4036654642,5.57600919781,2.1416325531,0.0,10.0992000411,10.047477231,17.9967749921,17.9767749921,0.0,0.02
 09/26  02:00:00,33.2289028241,5.54240774715,1.86002909839,0.0,8.25718729233,10.0299323277,22.9581938258,17.2019972687,0.0,5.7561965571
 09/26  03:00:00,33.0537595681,5.52118392519,1.7061081876,0.0,8.25718729233,10.0299323277,22.5481643382,16.7922610716,0.0,5.7559032666
 09/26  04:00:00,34.5049701802,5.50233837923,1.56955810838,0.0,8.25718729233,11.6354268332,16.9895182382,16.9695182382,0.0,0.02
 09/26  05:00:00,42.148971076,5.51028432126,1.62593466004,0.0,12.1011305571,15.3678112995,22.9359452747,17.1592568035,0.0,5.77668847114
 09/26  06:00:00,72.3422629327,5.81252647738,3.87269078537,0.0,19.7275818095,37.2640762949,27.4517750037,15.8677792951,0.0,11.5839957086
 09/26  07:00:00,87.5775685761,6.0676008626,5.90079100943,0.0,24.3117294858,51.2795993405,29.7038034001,12.2741688353,0.0,17.4296345648
 09/26  08:00:00,75.7534797168,5.78519090262,5.6341824235,0.0,23.6694662846,40.6342015617,28.2017170946,4.73798838708,0.0,23.4637287075
 09/26  09:00:00,73.7346660355,5.84334091998,8.56454880585,0.0,23.6694662846,35.6302164847,42.3190356444,0.892470553179,18.025,23.4015650913
 09/26  10:00:00,56.090605241,5.7837504253,8.57677713252,0.0,18.7433767983,22.9618409725,41.7399802586,0.355161733333,18.025,23.3598185253
 09/26  11:00:00,57.348938146,5.91122184969,9.7098693915,0.0,18.7433767983,22.9618409725,35.5166344816,0.0,18.025,17.4916344816
 09/26  12:00:00,59.0740028266,6.0236052336,11.2791006623,0.0,18.5889407304,23.1597249699,35.5128064047,0.0,18.025,17.4878064047
 09/26  13:00:00,59.9493537991,6.13811245103,11.7934465222,0.0,18.7433767983,23.2517909448,41.3375042794,0.0,18.025,23.3125042794
 09/26  14:00:00,60.9456839523,6.21244224429,12.7154434829,0.0,18.7433767983,23.2517909448,35.5130108739,0.0,18.025,17.4880108739
 09/26  15:00:00,61.0916382746,6.25152411195,13.1122642974,0.0,18.7433767983,22.9618409725,35.5149665035,0.0,18.025,17.4899665035
 09/26  16:00:00,64.738721784,6.25807378708,12.301490415,0.0,18.7433767983,27.431320555,23.7861668644,0.0,18.025,5.76116686443
 09/26  17:00:00,76.2617530599,6.46463123816,11.4297307953,0.0,17.6635504202,40.6971502883,5.77145299872,0.0,0.0,5.77145299872
 09/26  18:00:00,86.1958124751,6.56710445706,10.9885297293,0.0,27.5259009287,37.3340067412,12.0750545803,0.501124953721,0.0,11.5739296266
 09/26  19:00:00,92.6288582618,6.65245978702,11.2428971238,0.0,33.8341110165,33.3544677425,7.73980149791,1.95788067693,0.0,5.78192082098
 09/26  20:00:00,101.861679599,6.8228766214,12.1511387505,0.0,36.5179666069,38.8247702939,14.9276423368,3.38685194917,0.0,11.5407903876
 09/26  21:00:00,96.2876226725,6.83750286401,12.0774585993,0.0,32.965339924,36.8579353714,15.1016356928,4.55286119195,0.0,10.5487745008
 09/26  22:00:00,69.379677745,6.41935872715,9.13484084075,0.0,25.6355707503,20.6438685092,11.9880757512,5.16995030746,0.0,6.81812544378
 09/26  23:00:00,46.6518883474,6.0453327413,6.33408079647,0.0,15.0252895274,11.7056064465,11.7914244781,6.02496578735,0.0,5.76645869073
 09/26  24:00:00,40.1819579591,5.8950003052,5.04023474983,0.0,11.6412384099,10.0650221343,12.3068839083,6.54567580391,0.0,5.76120810435
 09/27  01:00:00,37.6849316998,5.79946956191,4.19943683616,0.0,10.0992000411,10.047477231,6.95263788587,6.93263788587,0.0,0.02
 09/27  02:00:00,35.1138561299,5.72463462176,3.56274871957,0.0,8.25718729233,10.0299323277,13.0064134566,7.25036184664,0.0,5.75605160992
 09/27  03:00:00,34.6696252273,5.68300784831,3.1601505708,0.0,8.25718729233,10.0299323277,7.53909413427,7.51909413427,0.0,0.02
 09/27  04:00:00,35.9728701011,5.65231073153,2.88747577354,0.0,8.25718729233,11.6354268332,14.4460903155,8.68531312583,0.0,5.76077718963
 09/27  05:00:00,43.6720480901,5.66373561782,2.9955545717,0.0,12.1011305571,15.3678112995,14.4994544928,8.7226150651,0.0,5.77683942772
 09/27  06:00:00,74.7348062711,6.067043472,6.01070184916,0.0,19.7275818095,37.2640762949,19.5314464105,7.94635018968,0.0,11.5850962208
 09/27  07:00:00,91.2548701466,6.45920678529,9.18646393688,0.0,24.3117294858,51.2795993405,23.2172631719,5.78692866133,0.0,17.4303345105
 09/27  08:00:00,78.6615346938,6.05570292802,8.27171426113,0.0,23.6694662846,40.6342015617,24.2493121141,0.784113585859,0.0,23.4651985282
 09/27  09:00:00,76.735203315,6.13874293074,11.2696788136,0.0,23.6694662846,35.6302164847,41.4235573749,0.0,18.025,23.3985573749
 09/27  10:00:00,58.8425600298,6.04524210544,11.0672296893,0.0,18.7433767983,22.9618409725,41.3853940037,0.0,18.025,23.3603940037
 09/27  11:00:00,59.6334148025,6.13821486255,11.7673477072,0.0,18.7433767983,22.9618409725,35.5178004537,0.0,18.025,17.4928004537
 09/27  12:00:00,60.9233311371,6.21632248488,12.9357080855,0.0,18.5889407304,23.1597249699,35.5147588772,0.0,18.025,17.4897588772
 09/27  13:00:00,60.8936326097,6.25765134955,12.6181786047,0.0,18.7433767983,23.2517909448,35.5134079344,0.0,18.025,17.4884079344
 09/27  14:00:00,60.128191885,6.17857429945,11.9318181101,0.0,18.7433767983,23.2517909448,41.3376499777,0.0,18.025,23.3126499777
 09/27  15:00:00,60.1089751664,6.2092809061,12.171841983,0.0,18.7433767983,22.9618409725,35.5152388746,0.0,18.025,17.4902388746
 09/27  16:00:00,63.4505510658,6.20176958732,11.0696131318,0.0,18.7433767983,27.431320555,24.35205559,0.566148899609,18.025,5.76090669041
 09/27  17:00:00,74.5466856872,6.36391240651,9.81537036258,0.0,17.6635504202,40.6971502883,7.16690132448,1.39549732144,0.0,5.77140400304
 09/27  18:00:00,85.3528766041,6.49123262168,10.2214521746,0.0,27.5259009287,37.3340067412,14.3894430094,2.81531838756,0.0,11.5741246219
 09/27  19:00:00,92.3120500074,6.60706656727,10.9714690927,0.0,33.8341110165,33.3544677425,9.08096705666,3.2994587287,0.0,5.78150832796
 09/27  20:00:00,101.844219551,6.80457592237,12.1519750564,0.0,36.5179666069,38.8247702939,10.5756573878,4.7949132104,0.0,5.78074417745
 09/27  21:00:00,96.1827127022,6.81641336903,11.9936226112,0.0,32.965339924,36.8579353714,17.7162531801,6.13074118063,0.0,11.5855119995
 09/27  22:00:00,69.1776185317,6.39693112723,8.95519384133,0.0,25.6355707503,20.6438685092,18.6297459808,7.07632527791,0.0,11.5534207029
 09/27  23:00:00,46.2911198966,6.0147786835,6.00386187299,0.0,15.0252895274,11.7056064465,14.735984803,8.96937299174,0.0,5.76661181129
 09/27  24:00:00,39.5473720985,5.84444276264,4.45620513361,0.0,11.6412384099,10.0650221343,10.9205597996,10.9005597996,0.0,0.02
 09/28  01:00:00,36.971099008,5.74031075872,3.54475408617,0.0,10.0992000411,10.047477231,17.5639345029,11.8078646623,0.0,5.7560698406
 09/28  02:00:00,34.4845003109,5.67185982883,2.98616930951,0.0,8.25718729233,10.0299323277,12.2002824135,12.1802824135,0.0,0.02
 09/28  03:00:00,34.1651405812,5.63909093339,2.69957409737,0.0,8.25718729233,10.0299323277,18.2393618748,12.48324027,0.0,5.75612160476
 09/28  04:00:00,35.5509091192,5.61525743047,2.50256485509,0.0,8.25718729233,11.6354268332,18.5135851208,12.7523315761,0.0,5.76125354467
 09/28  05:00:00,43.2761302152,5.62865200013,2.63471018177,0.0,12.1011305571,15.3678112995,17.7724135866,11.995556755,0.0,5.77685683157
 09/28  06:00:00,73.6671680016,5.96371797204,5.04637759136,0.0,19.7275818095,37.2640762949,23.7624725017,12.1775374797,0.0,11.5849350221
 09/28  07:00:00,90.0225117796,6.3443636343,8.06893116903,0.0,24.3117294858,51.2795993405,20.8251451108,9.19714543942,0.0,11.6279996714
 09/28  08:00:00,77.2633319681,5.94196526469,6.98723328949,0.0,23.6694662846,40.6342015617,32.4476956927,3.11680052337,0.0,29.3308951694
 09/28  09:00:00,74.9109694748,5.98910144565,9.59507649106,0.0,23.6694662846,35.6302164847,43.0090826346,1.58653431097,18.025,23.3975483236
 09/28  10:00:00,56.8389480452,5.90050219432,9.20835256938,0.0,18.7433767983,22.9618409725,37.4221436834,1.8709098543,18.025,17.5262338291
 09/28  11:00:00,57.3902626813,5.97450768313,9.6878980803,0.0,18.7433767983,22.9618409725,42.7888315404,1.44571345422,18.025,23.3181180861
 09/28  12:00:00,58.2532932123,6.09109342621,10.3908962654,0.0,18.5889407304,23.1597249699,37.1473123479,1.63009542943,18.025,17.4922169185
 09/28  13:00:00,59.2077685845,6.17805899489,11.0119005228,0.0,18.7433767983,23.2517909448,35.5228918522,0.00708441870151,18.025,17.4908074335
 09/28  14:00:00,59.5419648128,6.21754458214,11.3066136182,0.0,18.7433767983,23.2517909448,40.6963497949,0.0,18.025,22.6713497949
 09/28  15:00:00,59.381802214,6.22751788598,11.4264301889,0.0,18.7433767983,22.9618409725,36.5364377971,0.383233166177,18.025,18.128204631
 09/28  16:00:00,63.0737530193,6.22332786317,10.6712535069,0.0,18.7433767983,27.431320555,18.6222943407,0.577294340722,18.025,0.02
 09/28  17:00:00,74.7727698048,6.42157823656,9.9837795059,0.0,17.6635504202,40.6971502883,12.6241411348,1.10103399027,0.0,11.5231071445
 09/28  18:00:00,85.4700544767,6.53795381231,10.2918953154,0.0,27.5259009287,37.3340067412,8.99104995563,3.19361165467,0.0,5.79743830096
 09/28  19:00:00,91.916469263,6.60847195828,10.5744724123,0.0,33.8341110165,33.3544677425,17.6005308719,6.05679963049,0.0,11.5437312414
 09/28  20:00:00,101.51196411,6.80351991387,11.820765156,0.0,36.5179666069,38.8247702939,12.8098813951,7.02827258845,0.0,5.7816088066
 09/28  21:00:00,96.2889825451,6.84239994552,12.0738899492,0.0,32.965339924,36.8579353714,18.1624534223,6.57659741917,0.0,11.5858560032
 09/28  22:00:00,68.9215144392,6.38495726552,8.71105443441,0.0,25.6355707503,20.6438685092,20.4713623396,8.91700591963,0.0,11.55435642
 09/28  23:00:00,46.2840358769,6.01652405877,5.99502771543,0.0,15.0252895274,11.7056064465,9.30834378786,9.28834378786,0.0,0.02
 09/28  24:00:00,39.6332900418,5.8506244431,4.535933513,0.0,11.6412384099,10.0650221343,16.2091218354,10.4476215573,0.0,5.76150027807
 09/29  01:00:00,37.0172101165,5.74430048676,3.58687149265,0.0,10.0992000411,10.047477231,17.7196744987,11.9633673962,0.0,5.75630710253
 09/29  02:00:00,34.6709295439,5.68903080866,3.15542475599,0.0,8.25718729233,10.0299323277,11.3139822165,11.2939822165,0.0,0.02
 09/29  03:00:00,34.3223744259,5.65377040235,2.84212331023,0.0,8.25718729233,10.0299323277,17.7599325262,12.0035702381,0.0,5.7563622881
 09/29  04:00:00,35.5649299793,5.61755902967,2.51428165431,0.0,8.25718729233,11.6354268332,13.9029969483,13.8829969483,0.0,0.02
 09/29  05:00:00,43.2184957313,5.62492622274,2.58079089766,0.0,12.1011305571,15.3678112995,25.2645330191,13.7310402883,0.0,11.5334927307
 09/29  06:00:00,73.6185884796,5.95616538358,5.00533611709,0.0,19.7275818095,37.2640762949,24.4880276268,12.9035487213,0.0,11.5844789055
 09/29  07:00:00,90.2652030968,6.3617499325,8.29421850423,0.0,24.3117294858,51.2795993405,20.0515797,8.42454982815,0.0,11.6270298718
 09/29  08:00:00,78.083411064,6.00026848184,7.74899607155,0.0,23.6694662846,40.6342015617,30.4719511833,1.14078026681,0.0,29.3311709165
 09/29  09:00:00,76.4545875724,6.0988276457,11.0289570086,0.0,23.6694662846,35.6302164847,41.4279351228,0.0,18.025,23.4029351228
 09/29  10:00:00,59.0450571231,6.03886029761,11.2760972976,0.0,18.7433767983,22.9618409725,35.551777337,0.0,18.025,17.526777337
 09/29  11:00:00,60.5586649094,6.16502879297,12.6657742936,0.0,18.7433767983,22.9618409725,41.3428545303,0.0,18.025,23.3178545303
 09/29  12:00:00,62.6058693022,6.29913899419,14.5354226019,0.0,18.5889407304,23.1597249699,35.5163782547,0.0,18.025,17.4913782547
 09/29  13:00:00,64.3469893672,6.41883500417,15.9103407973,0.0,18.7433767983,23.2517909448,35.5186069471,0.0,18.025,17.4936069471
 09/29  14:00:00,65.7535992513,6.49975928159,17.2360276472,0.0,18.7433767983,23.2517909448,35.5128230062,0.0,18.025,17.4878230062
 09/29  15:00:00,65.6875963474,6.52658904733,17.4331483349,0.0,18.7433767983,22.9618409725,41.3392943441,0.0,18.025,23.3142943441
 09/29  16:00:00,68.9903963296,6.51945359889,16.2917680358,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,80.197586415,6.71846362147,15.1117037054,0.0,17.6635504202,40.6971502883,5.77166487665,0.0,0.0,5.77166487665
 09/29  18:00:00,89.8117252557,6.83891721352,14.3325877709,0.0,27.5259009287,37.3340067412,11.5739791497,0.0,0.0,11.5739791497
 09/29  19:00:00,96.214560513,6.93550719572,14.545518677,0.0,33.8341110165,33.3544677425,11.5435124488,0.0,0.0,11.5435124488
 09/29  20:00:00,105.18698129,7.10713387512,15.1921581259,0.0,36.5179666069,38.8247702939,5.79759164665,0.0161861092,0.0,5.78140553745
 09/29  21:00:00,99.518516661,7.12458146008,15.0212272902,0.0,32.965339924,36.8579353714,11.5864040581,0.0,0.0,11.5864040581
 09/29  22:00:00,72.4989082347,6.70667913225,11.9667162905,0.0,25.6355707503,20.6438685092,11.7156040647,0.162085185698,0.0,11.553518879
 09/29  23:00:00,49.5304353786,6.31677412912,8.94117084091,0.0,15.0252895274,11.7056064465,0.744069025142,0.724069025142,0.0,0.02
 09/29  24:00:00,42.5190343533,6.12431999986,7.14797638494,0.0,11.6412384099,10.0650221343,7.68696207071,1.92542636223,0.0,5.76153570848
 09/30  01:00:00,42.755711408,6.04045615273,6.26973306965,0.0,12.8411359301,10.0650221343,8.63531424496,2.87889338688,0.0,5.75642085808
 09/30  02:00:00,37.0844680691,5.92585226729,5.33213775699,0.0,8.25718729233,10.0299323277,3.4041697306,3.3841697306,0.0,0.02
 09/30  03:00:00,36.4446652352,5.85966853895,4.75851262976,0.0,8.25718729233,10.0299323277,9.51813773049,3.76196237606,0.0,5.75617535443
 09/30  04:00:00,37.4430314689,5.79721530504,4.21272253719,0.0,8.25718729233,11.6354268332,5.03407054689,5.01407054689,0.0,0.02
 09/30  05:00:00,41.2630574887,5.75229183652,3.91936302467,0.0,8.71707943955,15.3327214929,11.2762674535,5.5095074625,0.0,5.766759991
 09/30  06:00:00,60.9219355688,5.90478936065,5.21371747908,0.0,18.5082010057,25.6353820695,10.6477716602,4.87177072457,0.0,5.77600093561
 09/30  07:00:00,74.9148771549,6.27092167107,8.1571705468,0.0,19.4083231844,41.0650158608,16.3310754658,3.45046206409,0.0,12.8806134017
 09/30  08:00:00,104.797789872,6.76853004885,13.6656742125,0.0,26.3286599382,57.9988325916,34.044048682,0.00406455301091,0.0,34.0399841289
 09/30  09:00:00,90.8228729218,6.60869540803,15.0045855004,0.0,26.3286599382,42.8504436482,41.4912882068,0.0,18.025,23.4662882068
 09/30  10:00:00,65.5645853955,6.36614295925,13.9828821492,0.0,21.7447113004,23.4437158914,41.4306809628,0.0,18.025,23.4056809628
 09/30  11:00:00,65.0353206334,6.47485835388,15.8066522981,0.0,19.3027497915,23.426170988,41.3860870481,0.0,18.025,23.3610870481
 09/30  12:00:00,66.8813061244,6.58137292436,17.4039596321,0.0,19.1483137236,23.7250123474,35.5186510648,0.0,18.025,17.4936510648
 09/30  13:00:00,68.1620813623,6.61950724503,18.501052555,0.0,19.3027497915,23.7161209604,35.5149223285,0.0,18.025,17.4899223285
 09/30  14:00:00,69.3352692728,6.70101405146,19.59273669,0.0,19.3027497915,23.7161209604,41.336898641,0.0,18.025,23.311898641
 09/30  15:00:00,69.3060320645,6.72972907721,19.8247356537,0.0,19.3027497915,23.426170988,35.5169166772,0.0,18.025,17.4919166772
 09/30  16:00:00,71.3186076815,6.63246376974,17.4832585194,0.0,19.3027497915,27.8956505705,23.7864109189,0.0,18.025,5.76141091891
 09/30  17:00:00,78.0004802641,6.73714368444,15.4379758643,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,96.9451033008,7.01707415527,16.3813760077,0.0,32.690315043,37.0816133363,5.77181060543,0.0,0.0,5.77181060543
 09/30  19:00:00,101.985087534,7.18708111544,17.3716834095,0.0,36.8143715336,33.066984531,11.5445695832,0.0,0.0,11.5445695832
 09/30  20:00:00,108.056016737,7.35037452,18.0392434567,0.0,36.3493007332,38.7721355839,5.80995777223,0.0276470379145,0.0,5.78231073432
 09/30  21:00:00,105.386633008,7.32683913185,17.5112577968,0.0,36.1807251679,36.8228455648,11.5433840797,0.0,0.0,11.5433840797
 09/30  22:00:00,80.7481362356,6.94645110548,14.5732615566,0.0,31.0351095914,20.6438685092,11.5856572275,0.0,0.0,11.5856572275
 09/30  23:00:00,55.104363338,6.57921531369,11.8506122163,0.0,17.4250845679,11.7056064465,5.77697084732,0.0,0.0,5.77697084732
 09/30  24:00:00,47.5943243872,6.44823383781,10.6994530538,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 10/01  01:00:00,46.7758584896,6.35999683006,9.85091470842,0.0,12.925468867,10.100111941,5.75641631054,0.0,0.0,5.75641631054
 10/01  02:00:00,40.969094236,6.2379625237,8.78522336952,0.0,8.34152022915,10.0650221343,5.75629558706,0.0,0.0,5.75629558706
 10/01  03:00:00,40.3965938351,6.18181528234,8.26887201966,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  04:00:00,41.7273853687,6.1501409307,8.02471775168,0.0,8.34152022915,11.6705166398,5.76133666254,0.0,0.0,5.76133666254
 10/01  05:00:00,45.5991192349,6.11038206302,7.77790458733,0.0,8.80141237637,15.3678112995,5.76659012387,0.0,0.0,5.76659012387
 10/01  06:00:00,65.32684081,6.28598021787,9.23742526114,0.0,18.5082010057,25.6353820695,5.77722730178,0.0,0.0,5.77722730178
 10/01  07:00:00,80.1449951408,6.68622621859,12.8525458661,0.0,19.4926561212,41.1001056674,11.5872138814,0.0,0.0,11.5872138814
 10/01  08:00:00,112.514052378,7.29307035959,20.8573765546,0.0,26.3286599382,57.9988325916,29.4704587323,0.0,0.0,29.4704587323
 10/01  09:00:00,100.504944218,7.21076182753,24.2039903708,0.0,26.2443270014,42.8153538416,46.2994243411,0.0,18.025,28.2744243411
 10/01  10:00:00,74.7589318969,6.91338794506,22.6299802744,0.0,21.7447113004,23.4437158914,36.6413903345,0.0,18.025,18.6163903345
 10/01  11:00:00,73.8194558183,6.95347489599,24.0524525934,0.0,19.3449162599,23.4437158914,41.3873005522,0.0,18.025,23.3623005522
 10/01  12:00:00,75.8544461197,7.10174735456,25.7970059256,0.0,19.190480192,23.7425572507,35.5155793638,0.0,18.025,17.4905793638
 10/01  13:00:00,78.406292448,7.22797291207,28.1965096559,0.0,19.260583323,23.698576057,41.3404047059,0.0,18.025,23.3154047059
 10/01  14:00:00,78.843683863,7.21938761312,28.6424833216,0.0,19.260583323,23.698576057,35.5156574172,0.0,18.025,17.4906574172
 10/01  15:00:00,77.7414231123,7.21425429485,27.8353037126,0.0,19.260583323,23.4086260847,35.5161176081,0.0,18.025,17.4911176081
 10/01  16:00:00,79.1870897857,7.08519973125,24.9587161211,0.0,19.260583323,27.8781056672,23.7863287597,0.0,18.025,5.76132875971
 10/01  17:00:00,84.6418764424,7.16073963597,21.7154827066,0.0,18.1807569449,37.5792895564,5.7667532876,0.0,0.0,5.7667532876
 10/01  18:00:00,102.309539414,7.42307480359,21.4592300744,0.0,32.6059821062,37.0465235296,5.77191659222,0.0,0.0,5.77191659222
 10/01  19:00:00,106.974801146,7.57432825497,21.9741460524,0.0,36.8143715336,33.066984531,5.78128606837,0.0,0.0,5.78128606837
 10/01  20:00:00,112.780734919,7.72644106235,22.268459197,0.0,36.43363367,38.8072253906,11.5429765546,0.0,0.0,11.5429765546
 10/01  21:00:00,109.497065407,7.6752326306,21.3927110345,0.0,36.0963922311,36.7877557581,5.78254816286,0.0,0.0,5.78254816286
 10/01  22:00:00,83.0436170595,7.16813892029,16.76646076,0.0,30.9507766546,20.6087787026,11.5855964559,0.0,0.0,11.5855964559
 10/01  23:00:00,56.7966671891,6.74262471959,13.3795007418,0.0,17.4250845679,11.7056064465,5.77737545901,0.0,0.0,5.77737545901
 10/01  24:00:00,49.3303422755,6.60341370298,12.160858681,0.0,12.925468867,10.100111941,5.76164101437,0.0,0.0,5.76164101437
 10/02  01:00:00,45.0962824062,6.47331801666,10.9369187297,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/02  02:00:00,41.5453622387,6.31613964474,9.40273393413,0.0,8.25718729233,10.0299323277,5.75640420567,0.0,0.0,5.75640420567
 10/02  03:00:00,40.6781363804,6.23731069253,8.61433585535,0.0,8.25718729233,10.0299323277,5.77346172886,0.01727871243,0.0,5.75618301643
 10/02  04:00:00,41.5963199131,6.1726225273,7.99059369195,0.0,8.25718729233,11.6354268332,0.58838924213,0.56838924213,0.0,0.02
 10/02  05:00:00,49.5641003858,6.21152021659,8.33977516012,0.0,12.1011305571,15.3678112995,6.57823802415,0.800816008327,0.0,5.77742201583
 10/02  06:00:00,82.0756694649,6.76724425182,12.6512891153,0.0,19.7275818095,37.2640762949,13.3648679665,0.794854350744,0.0,12.5700136157
 10/02  07:00:00,99.0758779197,7.17736214735,16.2892206044,0.0,24.3117294858,51.2795993405,16.5780055191,0.132315165482,0.0,16.4456903536
 10/02  08:00:00,86.1373294154,6.65804969014,15.1450918549,0.0,23.6694662846,40.6342015617,29.3352630589,0.0,0.0,29.3352630589
 10/02  09:00:00,81.8346052842,6.53701689819,15.9707517624,0.0,23.6694662846,35.6302164847,41.4252987718,0.0,18.025,23.4002987718
 10/02  10:00:00,61.085119309,6.19387073199,13.1611297775,0.0,18.7433767983,22.9618409725,35.5529640738,0.0,18.025,17.5279640739
 10/02  11:00:00,60.2774788008,6.13817508951,12.4114274215,0.0,18.7433767983,22.9618409725,39.7955279258,0.0,18.025,21.7705279258
 10/02  12:00:00,60.259387784,6.12207733764,12.3659884897,0.0,18.5889407304,23.1597249699,37.0663625778,0.0,18.025,19.0413625778
 10/02  13:00:00,60.252411631,6.13163784139,12.1029457774,0.0,18.7433767983,23.2517909448,35.5215970248,0.0,18.025,17.4965970248
 10/02  14:00:00,59.8264497276,6.09847334667,11.7101493968,0.0,18.7433767983,23.2517909448,35.5148295324,0.0,18.025,17.4898295324
 10/02  15:00:00,59.291052463,6.08613018463,11.4770490476,0.0,18.7433767983,22.9618409725,41.3424205211,0.0,18.025,23.3174205211
 10/02  16:00:00,62.8743076228,6.09722399774,10.5978925738,0.0,18.7433767983,27.431320555,18.3299115313,0.284911531344,18.025,0.02
 10/02  17:00:00,74.8424821127,6.34005093162,10.1349885848,0.0,17.6635504202,40.6971502883,6.36576928051,0.593806936399,0.0,5.77196234411
 10/02  18:00:00,88.0324086694,6.51716195433,10.9909851556,0.0,27.5259009287,37.3340067412,13.1082983227,1.53196774438,0.0,11.5763305783
 10/02  19:00:00,93.3800455623,6.6688538583,11.9776262867,0.0,33.8341110165,33.3544677425,13.2523712634,1.70766454543,0.0,11.544706718
 10/02  20:00:00,103.358508519,6.91106108551,13.5597280863,0.0,36.5179666069,38.8247702939,7.83953486378,2.05735781499,0.0,5.7821770488
 10/02  21:00:00,97.9992600963,6.95453268613,13.6719740164,0.0,32.965339924,36.8579353714,14.625131776,3.03778878348,0.0,11.5873429925
 10/02  22:00:00,70.8600323813,6.52805999465,10.5064228316,0.0,25.6355707503,20.6438685092,15.5073211999,3.95190669255,0.0,11.5554145073
 10/02  23:00:00,48.0780978735,6.15988818618,7.64569984456,0.0,15.0252895274,11.7056064465,10.0832748201,4.31644950893,0.0,5.76682531116
 10/02  24:00:00,41.6677318615,6.02566698165,6.39531413846,0.0,11.6412384099,10.0650221343,4.74766742566,4.72766742566,0.0,0.02
 10/03  01:00:00,39.2111657568,5.94221697342,5.58289510655,0.0,10.0992000411,10.047477231,10.7729915738,5.01642439027,0.0,5.75656718356
 10/03  02:00:00,36.5789069916,5.86655078581,4.88586661125,0.0,8.25718729233,10.0299323277,5.27356405202,5.25356405202,0.0,0.02
 10/03  03:00:00,36.0911908582,5.8215357975,4.44315989343,0.0,8.25718729233,10.0299323277,11.2170581057,5.4606980946,0.0,5.7563600111
 10/03  04:00:00,37.406395585,5.79101999756,4.18226415831,0.0,8.25718729233,11.6354268332,11.399327939,5.63799833614,0.0,5.76132960287
 10/03  05:00:00,45.2464601257,5.81474167216,4.41890535088,0.0,12.1011305571,15.3678112995,11.2325082475,5.45501487906,0.0,5.77749336841
 10/03  06:00:00,77.1828551147,6.31789737535,8.20780896218,0.0,19.7275818095,37.2640762949,17.0691567409,5.48244701382,0.0,11.5867097271
 10/03  07:00:00,93.471103412,6.68752276149,11.1742607202,0.0,24.3117294858,51.2795993405,19.1071437487,4.82937995103,0.0,14.2777637976
 10/03  08:00:00,79.8552972864,6.17186380156,9.34923247661,0.0,23.6694662846,40.6342015617,28.0021572341,1.33780687442,0.0,26.6643503597
 10/03  09:00:00,76.4115831034,6.105989828,10.9787529629,0.0,23.6694662846,35.6302164847,42.187311109,0.757395509251,18.025,23.4049155998
 10/03  10:00:00,56.8574079561,5.84640314231,9.28087277757,0.0,18.7433767983,22.9618409725,43.0665008064,1.67568980201,18.025,23.3658110044
 10/03  11:00:00,56.782938981,5.83414818696,9.22090973527,0.0,18.7433767983,22.9618409725,36.7841315338,1.2626923422,18.025,17.4964391916
 10/03  12:00:00,56.8178254809,5.83863970462,9.20785643602,0.0,18.5889407304,23.1597249699,37.1894764454,1.66888868363,18.025,17.4955877617
 10/03  13:00:00,56.820135875,5.82744182808,8.97486248608,0.0,18.7433767983,23.2517909448,38.9846233512,0.176641378064,18.025,20.7829819731
 10/03  14:00:00,56.8685260963,5.83101549334,9.01968239952,0.0,18.7433767983,23.2517909448,38.094539107,0.0440004300861,18.025,20.025538677
 10/03  15:00:00,56.9899540038,5.87224823156,9.38982296431,0.0,18.7433767983,22.9618409725,36.413199042,0.894045485005,18.025,17.494153557
 10/03  16:00:00,60.990663508,5.9095083035,8.90195921119,0.0,18.7433767983,27.431320555,24.667844907,0.881246353109,18.025,5.7615985539
 10/03  17:00:00,73.3329825271,6.18319484072,8.78234199269,0.0,17.6635504202,40.6971502883,6.65389733674,0.881807347242,0.0,5.7720899895
 10/03  18:00:00,86.8680832794,6.38882110367,9.95498593149,0.0,27.5259009287,37.3340067412,13.3560069984,1.78045535494,0.0,11.5755516434
 10/03  19:00:00,92.6540448752,6.57325779372,11.3472158367,0.0,33.8341110165,33.3544677425,7.70762051472,1.92509130514,0.0,5.78252920959
 10/03  20:00:00,103.070704366,6.85451796657,13.3284522319,0.0,36.5179666069,38.8247702939,7.67456502025,1.89192343131,0.0,5.78264158895
 10/03  21:00:00,98.2302355099,6.94262915603,13.9148393086,0.0,32.965339924,36.8579353714,19.0417736939,1.67192387386,0.0,17.36984982
 10/03  22:00:00,71.325124839,6.53289670797,10.9666712981,0.0,25.6355707503,20.6438685092,7.77189379136,1.98395848421,0.0,5.78793530715
 10/03  23:00:00,48.8436913655,6.18869787963,8.38247477075,0.0,15.0252895274,11.7056064465,7.19856747229,1.43177453877,0.0,5.76679293352
 10/03  24:00:00,42.6671142081,6.0773320226,7.34302293522,0.0,11.6412384099,10.0650221343,6.95180424257,1.19006293006,0.0,5.76174131251
 10/04  01:00:00,40.3179821159,6.00525409476,6.62667694044,0.0,10.0992000411,10.047477231,1.25400331498,1.23400331498,0.0,0.02
 10/04  02:00:00,37.8449170855,5.94401788763,6.07439936127,0.0,8.25718729233,10.0299323277,7.02776900036,1.2712428377,0.0,5.75652616266
 10/04  03:00:00,37.7372462335,5.92934569111,5.98140700143,0.0,8.25718729233,10.0299323277,0.91009767764,0.89009767764,0.0,0.02
 10/04  04:00:00,39.3514673093,5.92383014866,5.99451902195,0.0,8.25718729233,11.6354268332,6.43184995341,0.670086556127,0.0,5.76176339728
 10/04  05:00:00,47.862085444,6.00019611282,6.84906875768,0.0,12.1011305571,15.3678112995,5.99074693118,0.213430078776,0.0,5.77731685241
 10/04  06:00:00,82.2232484172,6.69159681922,12.8744839761,0.0,19.7275818095,37.2640762949,11.588101533,0.0,0.0,11.588101533
 10/04  07:00:00,100.736766734,7.18853846558,17.938887339,0.0,24.3117294858,51.2795993405,17.4362272076,0.0,0.0,17.4362272076
 10/04  08:00:00,88.3661507808,6.64367272565,17.3882628193,0.0,23.6694662846,40.6342015617,23.475447345,0.0,0.0,23.475447345
 10/04  09:00:00,83.8077258666,6.51972241503,17.9611472684,0.0,23.6694662846,35.6302164847,41.4359449877,0.0,18.025,23.4109449877
 10/04  10:00:00,63.2576286635,6.20760788,15.3198854976,0.0,18.7433767983,22.9618409725,41.3927429832,0.0,18.025,23.3677429832
 10/04  11:00:00,60.3529178489,6.061814628,12.5632170589,0.0,18.7433767983,22.9618409725,35.5573706921,0.0354624665632,18.025,17.4969082255
 10/04  12:00:00,58.5732487979,5.9549681286,10.8469478051,0.0,18.5889407304,23.1597249699,41.7369435385,0.393926762374,18.025,23.3180167761
 10/04  13:00:00,58.9500920886,5.97177516409,10.9604810072,0.0,18.7433767983,23.2517909448,35.5265507504,0.00523271951862,18.025,17.4963180309
 10/04  14:00:00,59.7742525436,6.02447670164,11.7319369723,0.0,18.7433767983,23.2517909448,35.5158184807,0.0,18.025,17.4908184807
 10/04  15:00:00,61.3218054005,6.16644617949,13.4274759903,0.0,18.7433767983,22.9618409725,41.3424056297,0.0,18.025,23.3174056297
 10/04  16:00:00,65.687813785,6.20796192517,13.3006523769,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,76.1222722816,6.39141772579,11.363397285,0.0,17.6635504202,40.6971502883,5.77210989196,0.0,0.0,5.77210989196
 10/04  18:00:00,87.732752217,6.48699208533,10.7214688321,0.0,27.5259009287,37.3340067412,12.2580392364,0.680962610951,0.0,11.5770766254
 10/04  19:00:00,92.5543622166,6.6080390317,11.2127370764,0.0,33.8341110165,33.3544677425,13.4199235558,1.87506905856,0.0,11.5448544972
 10/04  20:00:00,102.112643486,6.81566353477,12.4092393661,0.0,36.5179666069,38.8247702939,9.3029478395,3.52077170057,0.0,5.78217613893
 10/04  21:00:00,96.6970497248,6.8522536609,12.4720110947,0.0,32.965339924,36.8579353714,16.1685107025,4.58046130202,0.0,11.5880494005
 10/04  22:00:00,69.3837161659,6.41006610045,9.14807755657,0.0,25.6355707503,20.6438685092,17.4150749282,5.85879106094,0.0,11.5562838672
 10/04  23:00:00,46.5025262891,6.03299859154,6.19700474625,0.0,15.0252895274,11.7056064465,7.17230873963,7.15230873963,0.0,0.02
