Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  24:00:00,40.1104680081,5.89864941406,4.96505675314,0.0,11.6412384099,10.0650221343,13.3595481431,7.59767860661,0.0,5.76186953647
 10/05  01:00:00,37.6556927501,5.81182161717,4.15780954717,0.0,10.0992000411,10.047477231,13.6689780946,7.91239848813,0.0,5.75657960644
 10/05  02:00:00,34.9093846011,5.72315618691,3.3597308718,0.0,8.25718729233,10.0299323277,9.13624452611,9.11624452611,0.0,0.02
 10/05  03:00:00,34.1895150541,5.64832180584,2.71469001795,0.0,8.25718729233,10.0299323277,17.7351153748,11.9787169203,0.0,5.75639845446
 10/05  04:00:00,35.4349243721,5.61138202543,2.39042038228,0.0,8.25718729233,11.6354268332,20.2278668531,14.466439259,0.0,5.76142759418
 10/05  05:00:00,43.0255981816,5.61537470142,2.39739172075,0.0,12.1011305571,15.3678112995,21.1698679591,15.3921444426,0.0,5.7777235165
 10/05  06:00:00,73.4307959705,5.95257183993,4.82104350919,0.0,19.7275818095,37.2640762949,26.7243812223,15.136789077,0.0,11.5875921453
 10/05  07:00:00,89.5759874085,6.3210527513,7.6455719841,0.0,24.3117294858,51.2795993405,29.745455879,12.3099531634,0.0,17.4355027157
 10/05  08:00:00,76.7024079666,5.91032065558,6.45785784823,0.0,23.6694662846,40.6342015617,29.1631839786,5.68626579843,0.0,23.4769181802
 10/05  09:00:00,74.7719922449,5.99493638222,9.45019465745,0.0,23.6694662846,35.6302164847,43.6165983463,2.18394186305,18.025,23.4076564832
 10/05  10:00:00,56.7630552592,5.92170943835,9.11119813585,0.0,18.7433767983,22.9618409725,43.4535488459,2.05997996603,18.025,23.3685688799
 10/05  11:00:00,57.5519840342,6.02178392518,9.80230923785,0.0,18.7433767983,22.9618409725,36.7177161169,1.19539926576,18.025,17.4973168512
 10/05  12:00:00,58.0818968319,6.10536005396,10.2051958426,0.0,18.5889407304,23.1597249699,37.1833675859,1.66306574575,18.025,17.4953018401
 10/05  13:00:00,59.1602605689,6.20391317994,10.9385089137,0.0,18.7433767983,23.2517909448,41.3503693988,0.00660541037169,18.025,23.3187639884
 10/05  14:00:00,59.9709919595,6.28094086415,11.6722104905,0.0,18.7433767983,23.2517909448,35.5220427902,0.0,18.025,17.4970427902
 10/05  15:00:00,59.8773058921,6.29163655543,11.8577754183,0.0,18.7433767983,22.9618409725,35.5202028022,0.0,18.025,17.4952028022
 10/05  16:00:00,63.1877097655,6.25689078214,10.7516164229,0.0,18.7433767983,27.431320555,24.0733815139,0.286737796871,18.025,5.76164371708
 10/05  17:00:00,74.7281830171,6.43892601957,9.92179780716,0.0,17.6635504202,40.6971502883,7.04458721212,1.27246013883,0.0,5.77212707329
 10/05  18:00:00,87.4454574986,6.56106933206,10.3600836588,0.0,27.5259009287,37.3340067412,15.0510585415,3.47365728869,0.0,11.5774012528
 10/05  19:00:00,92.4144143908,6.66397565732,11.0168468445,0.0,33.8341110165,33.3544677425,10.8018609776,5.01983359408,0.0,5.78202738351
 10/05  20:00:00,101.851973339,6.84499836652,12.11921932,0.0,36.5179666069,38.8247702939,18.1805695998,6.63511310665,0.0,11.5454564931
 10/05  21:00:00,96.6126223577,6.88283763024,12.3569836913,0.0,32.965339924,36.8579353714,17.940514578,6.35188895318,0.0,11.5886256249
 10/05  22:00:00,70.0903848757,6.49275628343,9.77204979976,0.0,25.6355707503,20.6438685092,11.3199891264,5.53204207914,0.0,5.78794704723
 10/05  23:00:00,47.6450871928,6.13894206722,7.233613832,0.0,15.0252895274,11.7056064465,10.7072293589,4.94003509081,0.0,5.7671942681
 10/05  24:00:00,41.2641872535,5.99928782753,6.01812864559,0.0,11.6412384099,10.0650221343,10.5609917514,4.79926119709,0.0,5.76173055432
 10/06  01:00:00,38.7446918725,5.90529292811,5.15333789091,0.0,10.0992000411,10.047477231,5.10523117332,5.08523117332,0.0,0.02
 10/06  02:00:00,35.8467317024,5.80370201865,4.21652446099,0.0,8.25718729233,10.0299323277,11.9857179379,6.22923519397,0.0,5.75648274395
 10/06  03:00:00,35.1372210076,5.74018447714,3.57053104625,0.0,8.25718729233,10.0299323277,12.7406218598,6.98430853002,0.0,5.75631332977
 10/06  04:00:00,36.4186286745,5.70639460724,3.27910889905,0.0,8.25718729233,11.6354268332,7.18871217289,7.16871217289,0.0,0.02
 10/06  05:00:00,44.0488690768,5.71163768074,3.32438905871,0.0,12.1011305571,15.3678112995,13.3394812326,7.56159970457,0.0,5.77788152799
 10/06  06:00:00,75.5123965633,6.16628228469,6.68891439034,0.0,19.7275818095,37.2640762949,24.7245130231,7.35349145462,0.0,17.3710215685
 10/06  07:00:00,91.8045003769,6.54192212659,9.65319875275,0.0,24.3117294858,51.2795993405,17.7010309671,6.06934974202,0.0,11.6316812251
 10/06  08:00:00,79.2629868396,6.14429986094,8.78444177942,0.0,23.6694662846,40.6342015617,30.0570518204,0.712770866294,0.0,29.3442809541
 10/06  09:00:00,76.1486365931,6.1114939994,10.7102679293,0.0,23.6694662846,35.6302164847,41.4320735696,0.0,18.025,23.4070735696
 10/06  10:00:00,57.916342468,5.97931286569,10.2068772168,0.0,18.7433767983,22.9618409725,35.6855627462,0.129066936791,18.025,17.5314958095
 10/06  11:00:00,59.1633118936,6.10975251843,11.3256629434,0.0,18.7433767983,22.9618409725,41.3510473283,0.0,18.025,23.3260473283
 10/06  12:00:00,59.3006460166,6.09339613246,11.435906316,0.0,18.5889407304,23.1597249699,35.5230331936,0.0,18.025,17.4980331936
 10/06  13:00:00,58.2761916075,5.99681058173,10.2615325891,0.0,18.7433767983,23.2517909448,35.5188704031,0.0,18.025,17.4938704031
 10/06  14:00:00,58.5028655465,6.01860600338,10.4664164778,0.0,18.7433767983,23.2517909448,41.3456633216,0.0,18.025,23.3206633216
 10/06  15:00:00,59.9897397203,6.17812860747,12.0837140357,0.0,18.7433767983,22.9618409725,35.5222359889,0.0,18.025,17.4972359889
 10/06  16:00:00,64.2884592358,6.20238317992,11.9068622646,0.0,18.7433767983,27.431320555,23.7867610191,0.0,18.025,5.76176101912
 10/06  17:00:00,75.0742445109,6.3677598713,10.3390134306,0.0,17.6635504202,40.6971502883,5.77250688927,0.0,0.0,5.77250688927
 10/06  18:00:00,86.9450837703,6.45580663298,9.96495611041,0.0,27.5259009287,37.3340067412,12.8376018805,1.25947100633,0.0,11.5781308741
 10/06  19:00:00,91.3180700608,6.52213990409,10.0623266838,0.0,33.8341110165,33.3544677425,8.88211378277,3.09929576471,0.0,5.78281801805
 10/06  20:00:00,100.377942881,6.68225753561,10.8079198405,0.0,36.5179666069,38.8247702939,12.056401821,6.27342742913,0.0,5.78297439185
 10/06  21:00:00,94.7461815755,6.69845880738,10.6749072228,0.0,32.965339924,36.8579353714,25.4870053304,8.11528689613,0.0,17.3717184342
 10/06  22:00:00,67.7338483088,6.27615400367,7.63210154155,0.0,25.6355707503,20.6438685092,15.9985950719,10.210102875,0.0,5.78849219695
 10/06  23:00:00,44.9596838206,5.90121908326,4.78592605917,0.0,15.0252895274,11.7056064465,18.6869425881,12.9196353741,0.0,5.76730721403
 10/06  24:00:00,38.4946063981,5.74939102833,3.49843964453,0.0,11.6412384099,10.0650221343,20.7225339783,14.960567508,0.0,5.76196647022
 10/07  01:00:00,39.065054471,5.68802771537,2.9314828567,0.0,12.8411359301,10.0650221343,16.5636454688,16.5436454688,0.0,0.02
 10/07  02:00:00,33.8143198195,5.6175779851,2.37023003024,0.0,8.25718729233,10.0299323277,23.8396393654,18.0830543479,0.0,5.75658501751
 10/07  03:00:00,33.4373324836,5.57558749054,2.0352388916,0.0,8.25718729233,10.0299323277,19.7329868232,19.7129868232,0.0,0.02
 10/07  04:00:00,34.7442645882,5.54086593355,1.77026478076,0.0,8.25718729233,11.6354268332,27.1779095304,21.4158873193,0.0,5.76202221102
 10/07  05:00:00,38.7126422908,5.51711756067,1.60407416525,0.0,8.71707943955,15.3327214929,27.2851135001,21.5179543994,0.0,5.76715910068
 10/07  06:00:00,57.5326990774,5.59423774083,2.13497255671,0.0,18.5082010057,25.6353820695,27.1203878822,21.3434436872,0.0,5.77694419502
 10/07  07:00:00,69.8613434208,5.78420582669,3.59024091395,0.0,19.4083231844,41.0650158608,31.3264787703,19.7368829401,0.0,11.5895958301
 10/07  08:00:00,97.3195693899,6.10107216522,6.85476320472,0.0,26.3286599382,57.9988325916,48.4802843802,13.1048861257,0.0,35.3753982545
 10/07  09:00:00,83.5773776227,6.00179092752,8.36589488924,0.0,26.3286599382,42.8504436482,51.3566711598,9.8575148164,18.025,23.4741563434
 10/07  10:00:00,58.3073400082,5.81945419944,7.27225359562,0.0,21.7447113004,23.4437158914,49.9085242582,8.46895542523,18.025,23.414568833
 10/07  11:00:00,56.2755474263,5.88059819945,7.64108586724,0.0,19.3027497915,23.426170988,48.1821206615,6.78827969773,18.025,23.3688409638
 10/07  12:00:00,56.9337206564,5.95771024548,8.08000120143,0.0,19.1483137236,23.7250123474,41.3422861854,5.81981957554,18.025,17.4974666099
 10/07  13:00:00,57.351449349,6.00910882985,8.3007837669,0.0,19.3027497915,23.7161209604,38.0102373298,2.49296344772,18.025,17.4922738821
 10/07  14:00:00,57.6061899623,6.03945638105,8.52518225019,0.0,19.3027497915,23.7161209604,43.4521462711,2.10572844742,18.025,23.3214178237
 10/07  15:00:00,57.3054551167,6.03406857275,8.51978120289,0.0,19.3027497915,23.426170988,38.9891454689,3.46827318816,18.025,17.4958722807
 10/07  16:00:00,60.4358743631,5.96693301031,7.26601934698,0.0,19.3027497915,27.8956505705,28.8053303917,5.01849652366,18.025,5.76183386804
 10/07  17:00:00,68.1378846032,6.07363564657,6.23884183716,0.0,18.2229234133,37.5968344597,11.7943636228,6.02727866874,0.0,5.76708495408
 10/07  18:00:00,89.2943824135,6.28752286927,7.57615279407,0.0,32.690315043,37.0816133363,15.5126417064,9.74014209268,0.0,5.7724996137
 10/07  19:00:00,92.3135432096,6.424614262,8.46253703887,0.0,36.8143715336,33.066984531,16.6030360332,10.8200433034,0.0,5.7829927298
 10/07  20:00:00,98.8372548436,6.59590612354,9.57487209656,0.0,36.3493007332,38.7721355839,23.5004886943,11.9555480429,0.0,11.5449406513
 10/07  21:00:00,95.8723058866,6.52564076196,8.79805677754,0.0,36.1807251679,36.8228455648,22.4518150587,16.6685554753,0.0,5.78325958341
 10/07  22:00:00,71.7096139245,6.1624837089,6.3185965164,0.0,31.0351095914,20.6438685092,28.6290375921,17.0399778963,0.0,11.5890596958
 10/07  23:00:00,46.7676811735,5.84959973362,4.24348400263,0.0,17.4250845679,11.7056064465,20.9833671184,15.205515786,0.0,5.77785133234
 10/07  24:00:00,39.6264513246,5.74910535073,3.4306669381,0.0,12.8411359301,10.0650221343,20.7049213404,14.9430277776,0.0,5.76189356278
 10/08  01:00:00,39.2581230058,5.69763347816,2.99551650065,0.0,12.925468867,10.100111941,14.2089356256,14.1889356256,0.0,0.02
 10/08  02:00:00,34.1504333027,5.64001820414,2.56447923607,0.0,8.34152022915,10.0650221343,19.5581354382,13.8014954681,0.0,5.75663997009
 10/08  03:00:00,33.8823279197,5.60834951472,2.32804168664,0.0,8.34152022915,10.0650221343,19.7571443054,14.00064651,0.0,5.75649779533
 10/08  04:00:00,35.3057102083,5.58697457205,2.16617689572,0.0,8.34152022915,11.6705166398,14.1910351526,14.1710351526,0.0,0.02
 10/08  05:00:00,39.3320476221,5.57071911494,2.05044903644,0.0,8.80141237637,15.3678112995,19.3839017011,13.6164849151,0.0,5.767416786
 10/08  06:00:00,58.1846307211,5.65749329333,2.72363603812,0.0,18.5082010057,25.6353820695,18.6403742431,12.8622900604,0.0,5.77808418275
 10/08  07:00:00,70.9666336185,5.87766052081,4.48263702541,0.0,19.4926561212,41.1001056674,22.1383439519,10.5484961482,0.0,11.5898478037
 10/08  08:00:00,99.5921225531,6.30639442508,8.92197381023,0.0,26.3286599382,57.9988325916,40.3870098001,5.00705274122,0.0,35.3799570589
 10/08  09:00:00,84.9409369206,6.10729652977,9.74335522699,0.0,26.2443270014,42.8153538416,44.702125496,3.19908813,18.025,23.478037366
 10/08  10:00:00,59.3921036068,5.86364778468,8.31281415563,0.0,21.7447113004,23.4437158914,43.5648537306,2.12402006721,18.025,23.4158336634
 10/08  11:00:00,58.312478274,6.0134590869,9.48543466649,0.0,19.3449162599,23.4437158914,41.8036049574,0.410479466298,18.025,23.3681254911
 10/08  12:00:00,59.1861071716,6.11420910311,10.1161705896,0.0,19.190480192,23.7425572507,35.8453543255,0.322885040742,18.025,17.4974692848
 10/08  13:00:00,59.6908472071,6.18071669682,10.5282851503,0.0,19.260583323,23.698576057,41.3468087736,0.0,18.025,23.3218087736
 10/08  14:00:00,60.4181656779,6.24965143804,11.1866659353,0.0,19.260583323,23.698576057,35.5220693673,0.0,18.025,17.4970693673
 10/08  15:00:00,60.2217264362,6.24687160472,11.2829538918,0.0,19.260583323,23.4086260847,35.51915449,0.0,18.025,17.49415449
 10/08  16:00:00,63.4926615446,6.19725870161,10.1521933293,0.0,19.260583323,27.8781056672,23.785693921,0.0,18.025,5.76069392103
 10/08  17:00:00,71.0773449601,6.30177324644,9.009871653,0.0,18.1807569449,37.5792895564,5.76716936348,0.0,0.0,5.76716936348
 10/08  18:00:00,92.2259825286,6.54883221043,10.3658599918,0.0,32.6059821062,37.0465235296,6.20649782141,0.434114433949,0.0,5.77238338746
 10/08  19:00:00,95.6226298102,6.71593135559,11.4802949641,0.0,36.8143715336,33.066984531,6.51599701663,0.733099778272,0.0,5.78289723836
 10/08  20:00:00,102.06043589,6.87750686373,12.3970181397,0.0,36.43363367,38.8072253906,13.6046946235,2.05812698496,0.0,11.5465676386
 10/08  21:00:00,98.9985105445,6.8277434937,11.7415736334,0.0,36.0963922311,36.7877557581,10.628034245,4.84520143347,0.0,5.78283281157
 10/08  22:00:00,74.5026082809,6.44103306819,8.95244645766,0.0,30.9507766546,20.6087787026,17.9661484672,6.37637735606,0.0,11.5897711112
 10/08  23:00:00,49.1053032448,6.08049210706,6.35020023409,0.0,17.4250845679,11.7056064465,18.8449138544,7.30900951677,0.0,11.5359043377
 10/08  24:00:00,41.5175680564,5.93243621501,5.01902846562,0.0,12.925468867,10.100111941,8.69156936657,8.67156936657,0.0,0.02
 10/09  01:00:00,40.7238732242,5.85310842641,4.30578333918,0.0,12.925468867,10.100111941,14.3832094644,8.62657830276,0.0,5.75663116161
 10/09  02:00:00,35.2394307504,5.75341274606,3.54008088892,0.0,8.34152022915,10.0650221343,8.35204436966,8.33204436966,0.0,0.02
 10/09  03:00:00,34.6552421546,5.68938818458,3.01991195058,0.0,8.34152022915,10.0650221343,15.256368113,9.49954152302,0.0,5.75682658996
 10/09  04:00:00,36.0437759993,5.66246505654,2.82874345193,0.0,8.34152022915,11.6705166398,15.0786651396,9.31668595394,0.0,5.76197918564
 10/09  05:00:00,40.1202567797,5.64822861578,2.76114282303,0.0,8.80141237637,15.3678112995,15.0963497946,9.32917132236,0.0,5.76717847226
 10/09  06:00:00,61.0341378778,5.74885758251,3.59776812977,0.0,18.5082010057,25.6353820695,14.9643382161,9.1862496467,0.0,5.77808856942
 10/09  07:00:00,72.6131406927,6.04289255562,5.96389687293,0.0,19.4926561212,41.1001056674,19.8508305934,8.26093416011,0.0,11.5898964333
 10/09  08:00:00,101.610029675,6.49897304669,10.7472818091,0.0,26.3286599382,57.9988325916,32.891849071,3.40428815148,0.0,29.4875609195
 10/09  09:00:00,87.2919862458,6.32465630245,11.8770233857,0.0,26.2443270014,42.8153538416,48.8556419307,1.48595177068,18.025,29.34469016
 10/09  10:00:00,61.7808420635,6.09266387185,10.4725292232,0.0,21.7447113004,23.4437158914,42.962674504,1.52016581331,18.025,23.4175086907
 10/09  11:00:00,59.7890645546,6.15417353845,10.8213000032,0.0,19.3449162599,23.4437158914,36.6287537247,1.06991015332,18.025,17.5338435714
 10/09  12:00:00,60.3762391788,6.23384680947,11.1866626502,0.0,19.190480192,23.7425572507,43.0961604558,1.74760166153,18.025,23.3235587943
 10/09  13:00:00,60.6361358135,6.28980917744,11.3644720141,0.0,19.260583323,23.698576057,35.5473389464,0.0216938257917,18.025,17.5006451206
 10/09  14:00:00,60.9022346738,6.32715292982,11.5932266187,0.0,19.260583323,23.698576057,35.5196546129,0.0,18.025,17.4946546129
 10/09  15:00:00,60.4894467376,6.3076219126,11.489924236,0.0,19.260583323,23.4086260847,42.6759418782,1.32598932635,18.025,23.3249525519
 10/09  16:00:00,63.7338251444,6.24920003375,10.3414030996,0.0,19.260583323,27.8781056672,25.2961165957,1.50915503847,18.025,5.76196155721
 10/09  17:00:00,71.2361780175,6.34456515992,9.12590289664,0.0,18.1807569449,37.5792895564,2.07194767755,2.05194767755,0.0,0.02
 10/09  18:00:00,91.9765296303,6.55060159874,10.114624976,0.0,32.6059821062,37.0465235296,11.4444705296,5.671675793,0.0,5.77279473655
 10/09  19:00:00,94.7371777535,6.65858762043,10.6521713814,0.0,36.8143715336,33.066984531,19.8979400217,8.35140463953,0.0,11.5465353822
 10/09  20:00:00,100.847527984,6.78610697918,11.2755045925,0.0,36.43363367,38.8072253906,16.6344122316,10.85205634,0.0,5.78235589154
 10/09  21:00:00,97.9253304572,6.74135609203,10.7547628013,0.0,36.0963922311,36.7877557581,23.5860319539,12.0400079265,0.0,11.5460240274
 10/09  22:00:00,73.3890566483,6.34263687587,7.93727530658,0.0,30.9507766546,20.6087787026,24.7208696363,13.1313195944,0.0,11.5895500419
 10/09  23:00:00,47.827817845,5.96142950046,5.19177147283,0.0,17.4250845679,11.7056064465,20.0132041503,14.2349982369,0.0,5.77820591341
 10/09  24:00:00,40.4848492198,5.82538824842,4.09334844926,0.0,12.925468867,10.100111941,20.4209305131,14.6587109199,0.0,5.76221959321
 10/10  01:00:00,36.656931161,5.72252770519,3.24832780443,0.0,10.0992000411,10.047477231,15.0141279361,14.9941279361,0.0,0.02
 10/10  02:00:00,34.2137250321,5.6594733565,2.72772755627,0.0,8.25718729233,10.0299323277,22.0615760183,16.3047481405,0.0,5.75682787781
 10/10  03:00:00,33.9507449255,5.62822912347,2.49599687393,0.0,8.25718729233,10.0299323277,16.1741798509,16.1541798509,0.0,0.02
 10/10  04:00:00,35.3210138976,5.60092379969,2.28694002023,0.0,8.25718729233,11.6354268332,22.5394381921,16.7771959376,0.0,5.76224225443
 10/10  05:00:00,43.2990406461,5.63964528287,2.64651661191,0.0,12.1011305571,15.3678112995,18.3309460438,12.5528949308,0.0,5.778051113
 10/10  06:00:00,75.499720546,5.95835432305,5.00009961323,0.0,19.7275818095,37.2640762949,22.8762427682,11.2854110088,0.0,11.5908317593
 10/10  07:00:00,89.8512256764,6.31977863802,7.92197729846,0.0,24.3117294858,51.2795993405,26.389045095,8.94769065053,0.0,17.4413544445
 10/10  08:00:00,77.9077847062,5.97361658762,7.5998634494,0.0,23.6694662846,40.6342015617,30.9793137523,1.62768003473,0.0,29.3516337176
 10/10  09:00:00,75.6832491058,6.01861007465,10.3377211465,0.0,23.6694662846,35.6302164847,41.5553015124,0.118344476417,18.025,23.411957036
 10/10  10:00:00,57.763750755,5.93340866653,10.1001575674,0.0,18.7433767983,22.9618409725,35.6554812896,0.0953839868812,18.025,17.5350973027
 10/10  11:00:00,57.8470924543,5.92371635278,10.1954586996,0.0,18.7433767983,22.9618409725,41.3527272292,0.0,18.025,23.3277272292
 10/10  12:00:00,59.7852284568,6.0866691672,11.9271938415,0.0,18.5889407304,23.1597249699,35.5272550828,0.0,18.025,17.5022550828
 10/10  13:00:00,60.9777765039,6.24867296282,12.7112358704,0.0,18.7433767983,23.2517909448,41.3466865409,0.0,18.025,23.3216865409
 10/10  14:00:00,61.4333528774,6.2965359359,13.1189523333,0.0,18.7433767983,23.2517909448,35.5243949187,0.0,18.025,17.4993949187
 10/10  15:00:00,60.3826316414,6.2377257763,12.4169858537,0.0,18.7433767983,22.9618409725,35.5237356778,0.0,18.025,17.4987356778
 10/10  16:00:00,64.1610854092,6.26890293681,11.7129513276,0.0,18.7433767983,27.431320555,23.7870367446,0.0,18.025,5.76203674461
 10/10  17:00:00,75.4256377675,6.44798900716,10.6101477594,0.0,17.6635504202,40.6971502883,6.17955760999,0.407004014203,0.0,5.77255359578
 10/10  18:00:00,88.30877398,6.59367825493,11.1907153507,0.0,27.5259009287,37.3340067412,13.4926592454,1.91328471116,0.0,11.5793745343
 10/10  19:00:00,93.6716471069,6.7322056133,12.2057943158,0.0,33.8341110165,33.3544677425,7.93189520933,2.14905380922,0.0,5.78284140012
 10/10  20:00:00,102.879358596,6.90116478667,13.0903829421,0.0,36.5179666069,38.8247702939,15.5769251389,4.0304036878,0.0,11.5465214511
 10/10  21:00:00,96.8319485751,6.87950222803,12.5795645973,0.0,32.965339924,36.8579353714,17.8897865854,6.30067834309,0.0,11.5891082424
 10/10  22:00:00,69.2130171579,6.40582801555,8.98154639415,0.0,25.6355707503,20.6438685092,14.0932735271,8.30403868545,0.0,5.78923484161
 10/10  23:00:00,45.8993971181,5.98564647103,5.64118565075,0.0,15.0252895274,11.7056064465,16.9464077967,11.1787929509,0.0,5.76761484574
 10/10  24:00:00,39.3938026234,5.83531379744,4.31169148734,0.0,11.6412384099,10.0650221343,17.1060976219,11.3437929067,0.0,5.76230471517
 10/11  01:00:00,36.9059703889,5.73732533124,3.48256000411,0.0,10.0992000411,10.047477231,17.9549857573,12.1981712424,0.0,5.7568145149
 10/11  02:00:00,34.390200198,5.67193128029,2.89174597041,0.0,8.25718729233,10.0299323277,14.1597405988,14.1397405988,0.0,0.02
 10/11  03:00:00,34.0695518416,5.63810700738,2.60491659446,0.0,8.25718729233,10.0299323277,20.7917132904,15.0349981496,0.0,5.75671514083
 10/11  04:00:00,35.4321995664,5.60971420076,2.38933193366,0.0,8.25718729233,11.6354268332,15.3612957354,15.3412957354,0.0,0.02
 10/11  05:00:00,43.1333021076,5.62436501679,2.4960458986,0.0,12.1011305571,15.3678112995,26.1230464336,14.586515593,0.0,11.5365308406
 10/11  06:00:00,75.3624376176,5.94517014559,4.87598748263,0.0,19.7275818095,37.2640762949,24.3665576735,12.7770986571,0.0,11.5894590164
 10/11  07:00:00,89.7820921837,6.31796466064,7.85463299402,0.0,24.3117294858,51.2795993405,27.0138193281,9.57167328184,0.0,17.4421460463
 10/11  08:00:00,77.668670828,5.95901710155,7.37533525323,0.0,23.6694662846,40.6342015617,25.9749503532,2.48820247184,0.0,23.4867478814
 10/11  09:00:00,76.6142030491,6.10726149668,11.1800125887,0.0,23.6694662846,35.6302164847,41.539115284,0.0985417700723,18.025,23.4155735139
 10/11  10:00:00,58.8611153692,6.03828443375,11.0926374436,0.0,18.7433767983,22.9618409725,41.3993099429,0.0,18.025,23.3743099429
 10/11  11:00:00,59.8349977114,6.16264844221,11.9444273286,0.0,18.7433767983,22.9618409725,35.5268351606,0.0,18.025,17.5018351606
 10/11  12:00:00,61.5342264346,6.28043090864,13.4824246404,0.0,18.5889407304,23.1597249699,41.3482924868,0.0,18.025,23.3232924868
 10/11  13:00:00,62.0110265759,6.37321920471,13.6199365854,0.0,18.7433767983,23.2517909448,35.5260032405,0.0,18.025,17.5010032405
 10/11  14:00:00,62.5782692617,6.42737963423,14.1330137803,0.0,18.7433767983,23.2517909448,35.5233243298,0.0,18.025,17.4983243298
 10/11  15:00:00,61.9464094531,6.4102991761,13.8081908071,0.0,18.7433767983,22.9618409725,41.3497174831,0.0,18.025,23.3247174831
 10/11  16:00:00,65.3476989681,6.39904608515,12.7694136495,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,76.9202529014,6.58998037642,11.9627564983,0.0,17.6635504202,40.6971502883,5.77296940485,0.0,0.0,5.77296940485
 10/11  18:00:00,91.7229076652,6.74166398261,12.5728472198,0.0,27.5259009287,37.3340067412,11.8539552844,0.273987537373,0.0,11.579967747
 10/11  19:00:00,95.1030721091,6.87649330043,13.4929148283,0.0,33.8341110165,33.3544677425,12.1509413819,0.603612227173,0.0,11.5473291547
 10/11  20:00:00,103.903852416,7.0098380185,14.0061971632,0.0,36.5179666069,38.8247702939,8.37613077243,2.5929201174,0.0,5.78321065502
 10/11  21:00:00,97.2210569908,6.93575722037,12.9124005954,0.0,32.965339924,36.8579353714,17.995059286,6.40432433153,0.0,11.5907349544
 10/11  22:00:00,70.3486059605,6.51994953224,10.0029972937,0.0,25.6355707503,20.6438685092,17.4774385565,5.91877979002,0.0,11.5586587664
 10/11  23:00:00,48.0370315963,6.17681385198,7.58764485214,0.0,15.0252895274,11.7056064465,10.0962659202,4.32855938752,0.0,5.76770653267
 10/11  24:00:00,41.9615208058,6.05833291514,6.65638743702,0.0,11.6412384099,10.0650221343,8.20274687423,2.44057582764,0.0,5.76217104659
 10/12  01:00:00,39.3593139102,5.95508261309,5.71814477865,0.0,10.0992000411,10.047477231,2.58917289307,2.56917289307,0.0,0.02
 10/12  02:00:00,36.3706195965,5.84582482845,4.69826261326,0.0,8.25718729233,10.0299323277,10.1346415907,4.37762218228,0.0,5.75701940847
 10/12  03:00:00,35.8053985494,5.79168822332,4.18718332246,0.0,8.25718729233,10.0299323277,5.22448326121,5.20448326121,0.0,0.02
 10/12  04:00:00,36.9059660403,5.74721190675,3.72559136465,0.0,8.25718729233,11.6354268332,12.128044624,6.36618171107,0.0,5.76186291293
 10/12  05:00:00,44.4492346129,5.74483113388,3.69150601196,0.0,12.1011305571,15.3678112995,13.1189708385,7.3405326527,0.0,5.77843818579
 10/12  06:00:00,78.1234000826,6.22632302217,7.35577688099,0.0,19.7275818095,37.2640762949,18.7212919213,7.12973803604,0.0,11.5915538852
 10/12  07:00:00,92.8318518903,6.62095770968,10.6013767718,0.0,24.3117294858,51.2795993405,22.5764561483,5.13453876296,0.0,17.4419173853
 10/12  08:00:00,79.7094870272,6.1469535764,9.22819865292,0.0,23.6694662846,40.6342015617,30.2150460014,0.860666296235,0.0,29.3543797052
 10/12  09:00:00,77.4599655811,6.17477204792,11.9582538955,0.0,23.6694662846,35.6302164847,41.4432839297,0.0,18.025,23.4182839297
 10/12  10:00:00,58.9091254408,5.98579188125,11.1931328285,0.0,18.7433767983,22.9618409725,35.5629461565,0.0,18.025,17.5379461565
 10/12  11:00:00,60.2988324283,6.09602510142,12.4748791646,0.0,18.7433767983,22.9618409725,41.3568114966,0.0,18.025,23.3318114966
 10/12  12:00:00,62.3442239438,6.17018430817,14.4026639066,0.0,18.5889407304,23.1597249699,35.5280357668,0.0,18.025,17.5030357668
 10/12  13:00:00,64.0513109683,6.33395080322,15.6994807205,0.0,18.7433767983,23.2517909448,35.5236982779,0.0,18.025,17.4986982779
 10/12  14:00:00,60.2832929344,6.13443911471,12.1309771732,0.0,18.7433767983,23.2517909448,41.3886610593,0.031822952397,18.025,23.3318381069
 10/12  15:00:00,58.4175626539,6.03811816183,10.6515154405,0.0,18.7433767983,22.9618409725,36.453559386,0.930497461418,18.025,17.4980619246
 10/12  16:00:00,61.9023831156,6.04924461586,9.67389610776,0.0,18.7433767983,27.431320555,25.2678847516,1.4806935802,18.025,5.76219117138
 10/12  17:00:00,73.6201605645,6.26662539056,8.98601728662,0.0,17.6635504202,40.6971502883,7.59162909727,1.81881861436,0.0,5.77281048291
 10/12  18:00:00,88.7332191653,6.43066889539,9.89413853276,0.0,27.5259009287,37.3340067412,14.3582963852,2.77818545602,0.0,11.5801109292
 10/12  19:00:00,91.6168024185,6.52372138155,10.359410952,0.0,33.8341110165,33.3544677425,10.7712829302,4.98802139827,0.0,5.78326153197
 10/12  20:00:00,100.933170515,6.70899937165,11.3363374669,0.0,36.5179666069,38.8247702939,18.9517870709,7.40432489725,0.0,11.5474621737
 10/12  21:00:00,95.2728834414,6.72510682083,11.1748622637,0.0,32.965339924,36.8579353714,20.227864063,8.63740955567,0.0,11.5904545073
 10/12  22:00:00,67.8936944497,6.27398669333,7.79403807507,0.0,25.6355707503,20.6438685092,16.4730589203,10.6838185445,0.0,5.78924037576
 10/12  23:00:00,45.0893693956,5.90039505356,4.91639549002,0.0,15.0252895274,11.7056064465,18.0906335795,12.3228179623,0.0,5.76781561712
 10/12  24:00:00,38.5697733787,5.74884463146,3.57412092443,0.0,11.6412384099,10.0650221343,19.5655526448,13.8031061073,0.0,5.76244653743
 10/13  01:00:00,36.1239883015,5.66061093042,2.77728284429,0.0,10.0992000411,10.047477231,21.5330532843,15.7760800602,0.0,5.7569732241
 10/13  02:00:00,33.7706281797,5.60877628335,2.33532090718,0.0,8.25718729233,10.0299323277,16.7057111012,16.6857111012,0.0,0.02
 10/13  03:00:00,33.436488465,5.57182281761,2.03812856621,0.0,8.25718729233,10.0299323277,23.7465770188,17.9896650027,0.0,5.75691201613
 10/13  04:00:00,34.7089392809,5.53521012349,1.74056316127,0.0,8.25718729233,11.6354268332,26.6592523247,20.8973915068,0.0,5.76186081791
 10/13  05:00:00,42.2759853892,5.53503004367,1.72804566205,0.0,12.1011305571,15.3678112995,27.1611259549,21.3824357187,0.0,5.77869023617
 10/13  06:00:00,73.6590455376,5.77447255991,3.34325885196,0.0,19.7275818095,37.2640762949,34.4953181556,22.9039191486,0.0,11.591399007
 10/13  07:00:00,86.4863225139,5.98466545796,4.89211474848,0.0,24.3117294858,51.2795993405,38.5664762809,21.1227662277,0.0,17.4437100532
 10/13  08:00:00,74.1681907446,5.71948706201,4.11435474263,0.0,23.6694662846,40.6342015617,37.9031131661,14.413518822,0.0,23.4895943441
 10/13  09:00:00,71.5289783596,5.75546062136,6.44656702797,0.0,23.6694662846,35.6302164847,53.1361556509,11.6907186016,18.025,23.4204370493
 10/13  10:00:00,53.4942929578,5.67641187666,6.08767134328,0.0,18.7433767983,22.9618409725,51.1201155178,9.71740017878,18.025,23.3777153391
 10/13  11:00:00,53.7115577049,5.71652936325,6.26709486048,0.0,18.7433767983,22.9618409725,43.7950997782,8.26620274244,18.025,17.5038970357
 10/13  12:00:00,54.2055842204,5.77775790801,6.65644704379,0.0,18.5889407304,23.1597249699,48.5120531182,7.15846076986,18.025,23.3285923484
 10/13  13:00:00,54.7566251932,5.83271929817,6.90601996089,0.0,18.7433767983,23.2517909448,39.3726120293,3.84558843065,18.025,17.5020235987
 10/13  14:00:00,55.0804635834,5.86656296328,7.19601823292,0.0,18.7433767983,23.2517909448,44.4639902164,3.11458837096,18.025,23.3244018455
 10/13  15:00:00,54.8106927995,5.86202826398,7.22073231823,0.0,18.7433767983,22.9618409725,39.6110597819,4.08317548085,18.025,17.5028843011
 10/13  16:00:00,58.3180740083,5.83143976092,6.30738027071,0.0,18.7433767983,27.431320555,28.2223140902,4.43494564226,18.025,5.76236844793
 10/13  17:00:00,69.7698830919,5.96878056792,5.43357124417,0.0,17.6635504202,40.6971502883,11.7528886718,5.97972566601,0.0,5.77316300582
 10/13  18:00:00,84.3786828844,6.06655104763,5.90370315011,0.0,27.5259009287,37.3340067412,23.2014861853,11.6208041977,0.0,11.5806819876
 10/13  19:00:00,87.0669219671,6.13268177963,6.20055806354,0.0,33.8341110165,33.3544677425,21.0404533257,15.2565948912,0.0,5.7838584345
 10/13  20:00:00,96.1183270723,6.27995358732,6.95052917358,0.0,36.5179666069,38.8247702939,30.8640344524,19.3171375162,0.0,11.5468969362
 10/13  21:00:00,90.6840217931,6.29644805631,7.01464170808,0.0,32.965339924,36.8579353714,32.248120072,20.657177279,0.0,11.5909427929
 10/13  22:00:00,64.1474626186,5.90486686873,4.41691541729,0.0,25.6355707503,20.6438685092,28.698731819,22.9092452656,0.0,5.78948655337
 10/13  23:00:00,42.6031189125,5.65879166881,2.67173994959,0.0,15.0252895274,11.7056064465,29.4828261772,23.7150335097,0.0,5.76779266746
 10/13  24:00:00,36.9468601683,5.59069622842,2.10934858862,0.0,11.6412384099,10.0650221343,29.3434002406,23.5812488754,0.0,5.76215136519
 10/14  01:00:00,37.8283917169,5.5535777206,1.8292386903,0.0,12.8411359301,10.0650221343,25.1652407958,25.1452407958,0.0,0.02
 10/14  02:00:00,32.6727484738,5.48725204754,1.35895749833,0.0,8.25718729233,10.0299323277,33.0869343276,27.3300558595,0.0,5.7568784681
 10/14  03:00:00,32.4564646959,5.45842277552,1.17150264367,0.0,8.25718729233,10.0299323277,32.9844073815,27.2275857763,0.0,5.75682160512
 10/14  04:00:00,33.9113269625,5.43788153377,1.04027538112,0.0,8.25718729233,11.6354268332,26.8777791969,26.8577791969,0.0,0.02
 10/14  05:00:00,37.9294911761,5.41848376938,0.918604529987,0.0009038895246,8.71707943955,15.3327214929,32.1218584817,26.353802568,0.0,5.76805591367
 10/14  06:00:00,58.6063544064,5.49156121329,1.42723132022,0.0,18.5082010057,25.6353820695,31.4574799761,25.6785833641,0.0,5.77889661199
 10/14  07:00:00,68.8949858419,5.67402606328,2.73394459799,0.0,19.4083231844,41.0650158608,40.4482620992,23.0699541227,0.0,17.3783079765
 10/14  08:00:00,96.0751195673,5.96706214827,5.74416867181,0.0,26.3286599382,57.9988325916,43.2026179467,13.7036501007,0.0,29.498967846
 10/14  09:00:00,82.6584283109,5.89858379884,7.55003970405,0.0,26.3286599382,42.8504436482,55.5010554809,8.11798047966,18.025,29.3580750013
 10/14  10:00:00,57.6574445652,5.73144694539,6.71029404975,0.0,21.7447113004,23.4437158914,46.5238556679,5.07497929932,18.025,23.4238763686
 10/14  11:00:00,55.5803283963,5.77419287867,7.0522149198,0.0,19.3027497915,23.426170988,38.5050740244,2.94100341737,18.025,17.5390706071
 10/14  12:00:00,56.2551523557,5.85596741839,7.50313948934,0.0,19.1483137236,23.7250123474,44.9947463789,3.64119427045,18.025,23.3285521085
 10/14  13:00:00,56.5817044279,5.89387076582,7.64624026058,0.0,19.3027497915,23.7161209604,36.4311609189,0.902179176962,18.025,17.5039817419
 10/14  14:00:00,56.8609944199,5.92833828163,7.89106387021,0.0,19.3027497915,23.7161209604,42.1071275389,0.757611919187,18.025,23.3245156197
 10/14  15:00:00,56.526914245,5.9181099068,7.85716454894,0.0,19.3027497915,23.426170988,37.5713761301,2.04329250088,18.025,17.5030836292
 10/14  16:00:00,59.9714091225,5.8692459446,6.89920025467,0.0,19.3027497915,27.8956505705,25.6118242068,1.82442667149,18.025,5.7623975353
 10/14  17:00:00,67.399967375,5.94568103112,5.62882904385,0.0,18.2229234133,37.5968344597,8.32384217697,2.55604787381,0.0,5.76779430315
 10/14  18:00:00,90.0039425378,6.12844542473,6.56072954826,0.0,32.690315043,37.0816133363,13.3861434248,7.61323071501,0.0,5.77291270983
 10/14  19:00:00,90.5463895279,6.21776413131,6.90215363066,0.0,36.8143715336,33.066984531,17.8440274186,12.0602603668,0.0,5.78376705176
 10/14  20:00:00,97.0640148356,6.3916031138,8.00585688724,0.0,36.3493007332,38.7721355839,21.5609492011,13.1211218936,0.0,8.43982730754
 10/14  21:00:00,94.7080325907,6.3768438236,7.78250150582,0.0,36.1807251679,36.8228455648,23.5071608092,14.6161000468,0.0,8.8910607624
 10/14  22:00:00,70.4258349987,6.00967407679,5.18750873202,0.0,31.0351095914,20.6438685092,28.4247320605,16.8333464762,0.0,11.5913855842
 10/14  23:00:00,45.3414708961,5.69644069712,2.97036357393,0.0,17.4250845679,11.7056064465,26.9059603457,21.1271105588,0.0,5.77884978686
 10/14  24:00:00,38.4460224857,5.62676182553,2.37254309051,0.0,12.8411359301,10.0650221343,27.1295769921,21.367098571,0.0,5.76247842117
 10/15  01:00:00,38.285336023,5.59196538414,2.12836514715,0.0,12.925468867,10.100111941,26.1859058567,20.4289327865,0.0,5.75697307018
 10/15  02:00:00,33.1266156059,5.52635067338,1.65430189575,0.0,8.34152022915,10.0650221343,21.9328254238,21.9128254238,0.0,0.02
 10/15  03:00:00,32.8453082339,5.49239452949,1.40694564425,0.0,8.34152022915,10.0650221343,28.6689430829,22.912011097,0.0,5.75693198591
 10/15  04:00:00,34.2827701468,5.47025667171,1.25991416993,0.0,8.34152022915,11.6705166398,23.2270225362,23.2070225362,0.0,0.02
 10/15  05:00:00,38.3163935111,5.45263924825,1.15282626033,0.0,8.80141237637,15.3678112995,28.4567580226,22.6886370853,0.0,5.76812093725
 10/15  06:00:00,58.918344746,5.53095658339,1.69981459722,0.0,18.5082010057,25.6353820695,33.5328192249,21.995439344,0.0,11.5373798809
 10/15  07:00:00,69.5155256377,5.72743988775,3.18163166479,0.0,19.4926561212,41.1001056674,29.8303560459,18.2374993008,0.0,11.5928567451
 10/15  08:00:00,96.9882889789,6.04650145099,6.57787823811,0.0,26.3286599382,57.9988325916,39.5226360692,10.0188620142,0.0,29.503774055
 10/15  09:00:00,83.5710439481,5.98754525143,8.49310167165,0.0,26.2443270014,42.8153538416,53.239576577,5.85694423422,18.025,29.3576323427
 10/15  10:00:00,58.6089133233,5.81511904324,7.57807734012,0.0,21.7447113004,23.4437158914,45.6369419296,4.18774593267,18.025,23.424195997
 10/15  11:00:00,56.7441789666,5.87881507532,8.0517234561,0.0,19.3449162599,23.4437158914,44.2260421047,2.82426334721,18.025,23.3767787575
 10/15  12:00:00,57.377976739,5.9438886021,8.47832590471,0.0,19.190480192,23.7425572507,38.6537290668,3.1244245961,18.025,17.5043044707
 10/15  13:00:00,57.1505044188,5.92717079523,8.24144417322,0.0,19.260583323,23.698576057,35.9443739138,0.420141258116,18.025,17.4992326557
 10/15  14:00:00,56.9225276055,5.91255628069,8.02808918994,0.0,19.260583323,23.698576057,42.1425908184,0.787421919597,18.025,23.3301688988
 10/15  15:00:00,55.801566951,5.8313790567,7.2782496215,0.0,19.260583323,23.4086260847,39.2943201096,3.76591271975,18.025,17.5034073898
 10/15  16:00:00,59.2074517567,5.80084738813,6.26335156281,0.0,19.260583323,27.8781056672,28.0187078885,4.23138074294,18.025,5.76232714555
 10/15  17:00:00,66.8146093928,5.90863382533,5.14022458342,0.0,18.1807569449,37.5792895564,11.4020373417,5.63410655146,0.0,5.76793079025
 10/15  18:00:00,89.3533885172,6.08055031799,6.0774877687,0.0,32.6059821062,37.0465235296,17.0640579517,11.2906628724,0.0,5.7733950793
 10/15  19:00:00,90.2684149729,6.18696009793,6.65497327582,0.0,36.8143715336,33.066984531,19.5888129886,13.8053877433,0.0,5.78342524528
 10/15  20:00:00,96.6488836638,6.33985564746,7.52303874529,0.0,36.43363367,38.8072253906,28.2629157172,16.7149978095,0.0,11.5479179077
 10/15  21:00:00,94.2229104295,6.34038384398,7.45325216914,0.0,36.0963922311,36.7877557581,22.7044708542,16.9199237951,0.0,5.78454705918
 10/15  22:00:00,70.1847607129,5.99374321067,5.08176901764,0.0,30.9507766546,20.6087787026,28.8265453594,17.2346900658,0.0,11.5918552936
 10/15  23:00:00,45.3473008965,5.69341278196,2.97920698588,0.0,17.4250845679,11.7056064465,30.7916215312,19.2534316421,0.0,11.5381898891
 10/15  24:00:00,38.5132788834,5.61862049885,2.32851602679,0.0,12.925468867,10.100111941,21.5755081595,21.5555081595,0.0,0.02
 10/16  01:00:00,35.0682594612,5.55224371422,1.82990855065,0.0,10.0992000411,10.047477231,29.4328888184,23.6758364363,0.0,5.75705238209
 10/16  02:00:00,32.8188363079,5.50416031483,1.48813016153,0.0,8.25718729233,10.0299323277,24.6719743765,24.6519743765,0.0,0.02
 10/16  03:00:00,32.5950170678,5.47475076449,1.29371874816,0.0,8.25718729233,10.0299323277,30.7408569487,24.9838198526,0.0,5.75703709606
 10/16  04:00:00,33.9884299076,5.44667741355,1.10856628376,0.0,8.25718729233,11.6354268332,32.1411863452,26.378530026,0.0,5.76265631926
 10/16  05:00:00,41.6033746421,5.44973889425,1.14069762495,0.0,12.1011305571,15.3678112995,32.0545158468,26.2754985615,0.0,5.77901728531
 10/16  06:00:00,73.1688630705,5.70730078678,2.9201940802,0.0,19.7275818095,37.2640762949,38.1317980778,26.5382973919,0.0,11.5935006858
 10/16  07:00:00,85.802960187,5.90189383831,4.29145693258,0.0,24.3117294858,51.2795993405,41.485445947,24.0391663686,0.0,17.4462795785
 10/16  08:00:00,73.4993328224,5.65371775622,3.51121804201,0.0,23.6694662846,40.6342015617,44.766986109,15.4040201022,0.0,29.3629660068
 10/16  09:00:00,71.0762887676,5.70394603142,6.04535572362,0.0,23.6694662846,35.6302164847,52.6277600792,11.1840728877,18.025,23.4186871915
 10/16  10:00:00,52.8516733926,5.59910125417,5.52233979846,0.0,18.7433767983,22.9618409725,45.538648472,9.97332943565,18.025,17.5403190363
 10/16  11:00:00,52.4859403553,5.56477556852,5.19321469268,0.0,18.7433767983,22.9618409725,51.3534120217,9.9944964423,18.025,23.3339155794
 10/16  12:00:00,52.8146120642,5.60323083124,5.43998257969,0.0,18.5889407304,23.1597249699,43.2179535671,7.69047578114,18.025,17.502477786
 10/16  13:00:00,53.2566230677,5.65396592647,5.58475919914,0.0,18.7433767983,23.2517909448,47.6024457194,6.2491438701,18.025,23.3283018493
 10/16  14:00:00,52.9438290653,5.61036138068,5.315567938,0.0,18.7433767983,23.2517909448,41.8811297761,6.34990380001,18.025,17.506225976
 10/16  15:00:00,52.8283109685,5.63316911618,5.46719010641,0.0,18.7433767983,22.9618409725,43.333246164,7.80835806695,18.025,17.4998880971
 10/16  16:00:00,56.3181288658,5.60971547064,4.5291498196,0.0,18.7433767983,27.431320555,32.4970797678,8.71069690698,18.025,5.76138286085
 10/16  17:00:00,67.5937732165,5.73805019692,3.48816926031,0.0,17.6635504202,40.6971502883,17.6685885258,11.8951350069,0.0,5.77345351893
 10/16  18:00:00,81.9866164715,5.79864334585,3.77949875463,0.0,27.5259009287,37.3340067412,31.1983581116,19.6163314006,0.0,11.582026711
 10/16  19:00:00,84.6536792814,5.84580832751,4.07415086597,0.0,33.8341110165,33.3544677425,36.1464071495,24.5978933312,0.0,11.5485138183
 10/16  20:00:00,94.0110330734,6.00906189719,5.11409605065,0.0,36.5179666069,38.8247702939,31.5521456458,25.7679890747,0.0,5.78415657116
 10/16  21:00:00,88.7632577957,6.049384636,5.34088728744,0.0,32.965339924,36.8579353714,36.7587345034,25.1653175331,0.0,11.5934169703
 10/16  22:00:00,62.8341554573,5.744991671,3.26343957813,0.0,25.6355707503,20.6438685092,37.9623722271,26.4023465132,0.0,11.5600257139
 10/16  23:00:00,41.5957553246,5.54251076032,1.7806357979,0.0,15.0252895274,11.7056064465,35.5214532027,29.7532875232,0.0,5.76816567952
 10/16  24:00:00,36.0596638608,5.4802954297,1.33253959429,0.0,11.6412384099,10.0650221343,30.4274918469,30.4074918469,0.0,0.02
 10/17  01:00:00,34.3198920764,5.45624188523,1.17662214837,0.000919322309433,10.0992000411,10.047477231,33.6199990124,27.8627272868,0.0,5.75727172559
 10/17  02:00:00,32.3219099049,5.43221768969,0.99994828685,0.0631902775406,8.25718729233,10.0299323277,32.5774420262,26.8201725242,0.0,5.75726950195
 10/17  03:00:00,32.3009632512,5.41623368918,0.857694818962,0.200485944385,8.25718729233,10.0299323277,27.3021034933,27.2821034933,0.0,0.02
 10/17  04:00:00,33.8920884989,5.40150371711,0.712707945723,0.344685332798,8.25718729233,11.6354268332,34.7216387837,28.9593638154,0.0,5.76227496826
 10/17  05:00:00,41.6064700929,5.41652477831,0.796427627838,0.38056949131,12.1011305571,15.3678112995,33.5448230044,27.7656011879,0.0,5.77922181653
 10/17  06:00:00,72.8954681778,5.66536504443,2.66659602796,0.0221198257111,19.7275818095,37.2640762949,37.7552332263,26.1612501283,0.0,11.593983098
 10/17  07:00:00,85.6737982731,5.87414212241,4.1860057349,0.00401905144621,24.3117294858,51.2795993405,39.1015330108,21.6541060515,0.0,17.4474269593
 10/17  08:00:00,72.8972409754,5.57761268567,2.98461553278,0.000599529395059,23.6694662846,40.6342015617,44.3250999497,14.9585732699,0.0,29.3665266798
 10/17  09:00:00,69.6959919844,5.54153907967,4.78520560815,0.0422530895632,23.6694662846,35.6302164847,55.1414523157,13.6940497532,18.025,23.4224025624
 10/17  10:00:00,51.4344651451,5.4290988198,4.0945095138,0.180612038902,18.7433767983,22.9618409725,54.7421967029,13.3346178968,18.025,23.3825788061
 10/17  11:00:00,51.3959999789,5.43008758148,4.05233073538,0.185626821437,18.7433767983,22.9618409725,48.4787960492,12.9467814839,18.025,17.5070145654
 10/17  12:00:00,51.3013097216,5.42752773419,3.94506948399,0.15730731538,18.5889407304,23.1597249699,47.1613600197,11.6336762282,18.025,17.5026837915
 10/17  13:00:00,51.3481944542,5.42497422534,3.80869966798,0.0966187158407,18.7433767983,23.2517909448,51.355004877,9.99571332977,18.025,23.3342915472
 10/17  14:00:00,51.3032410428,5.41844383185,3.80737410545,0.0595143827268,18.7433767983,23.2517909448,44.8851595154,9.35754969743,18.025,17.502609818
 10/17  15:00:00,51.0325647657,5.42238773831,3.85532809729,0.0268968434093,18.7433767983,22.9618409725,51.8701061218,10.5137154876,18.025,23.3313906342
 10/17  16:00:00,54.9126229768,5.44518793567,3.28815991891,0.0,18.7433767983,27.431320555,28.3194175506,10.2744175506,18.025,0.02
 10/17  17:00:00,66.0866862064,5.55097152167,2.1681461416,0.0,17.6635504202,40.6971502883,24.871170726,13.3438921234,0.0,11.5272786026
 10/17  18:00:00,81.0185860257,5.64654798659,2.96354582629,0.0,27.5259009287,37.3340067412,28.503094938,16.9213807399,0.0,11.5817141981
 10/17  19:00:00,84.1184658783,5.73680350213,3.6479310455,0.0,33.8341110165,33.3544677425,22.5818149138,16.7973413879,0.0,5.78447352587
 10/17  20:00:00,93.407013848,5.8950337173,4.62409306322,0.0,36.5179666069,38.8247702939,24.1066248466,18.3226669484,0.0,5.78395789815
 10/17  21:00:00,88.1485412157,5.93804906941,4.83748757418,0.0,32.965339924,36.8579353714,36.1590857135,18.7792419946,0.0,17.3798437189
 10/17  22:00:00,62.4562518956,5.67859768834,2.95192111907,0.0,25.6355707503,20.6438685092,26.6578245091,20.8674363817,0.0,5.7903881274
 10/17  23:00:00,41.2436477767,5.48846823601,1.48256336671,0.0,15.0252895274,11.7056064465,29.4587503382,23.690409602,0.0,5.76834073624
 10/17  24:00:00,35.7384324032,5.4300947035,1.01144372019,0.0500557329894,11.6412384099,10.0650221343,31.6752844927,25.9124553279,0.0,5.76282916483
 10/18  01:00:00,34.0764862289,5.4008389226,0.736156993027,0.25337946743,10.0992000411,10.047477231,28.3798667894,28.3598667894,0.0,0.02
 10/18  02:00:00,32.2604443656,5.38572790413,0.551665110282,0.496493774018,8.25718729233,10.0299323277,34.1389501997,28.3818603901,0.0,5.75708980956
 10/18  03:00:00,32.3068870585,5.37513241548,0.433776826062,0.671422011829,8.25718729233,10.0299323277,33.8798988176,28.1231370115,0.0,5.75676180608
 10/18  04:00:00,33.9474627937,5.36556288538,0.331162794522,0.817543158133,8.25718729233,11.6354268332,28.5165263911,28.4965263911,0.0,0.02
 10/18  05:00:00,41.6447081962,5.38062288592,0.453375942391,0.797747618183,12.1011305571,15.3678112995,38.1256438523,26.5873610646,0.0,11.5382827878
 10/18  06:00:00,72.8589376638,5.62996000604,2.47832621198,0.209247819509,19.7275818095,37.2640762949,36.5621545404,24.9701259426,0.0,11.5920285977
 10/18  07:00:00,85.4571332398,5.82872261391,3.96947182774,0.0492841187816,24.3117294858,51.2795993405,33.2352705789,21.5965493979,0.0,11.638721181
 10/18  08:00:00,72.8449511721,5.54290534448,2.85709563128,0.110522478822,23.6694662846,40.6342015617,42.9673350343,13.598237554,0.0,29.3690974802
 10/18  09:00:00,69.8028862944,5.51690605692,4.81815401545,0.140820136458,23.6694662846,35.6302164847,53.4986543009,12.0462067509,18.025,23.42744755
 10/18  10:00:00,51.468501592,5.39484203058,3.96698332748,0.376422914821,18.7433767983,22.9618409725,53.7084242894,12.3008593714,18.025,23.382564918
 10/18  11:00:00,51.4083375072,5.39346453164,3.94032345749,0.346588633981,18.7433767983,22.9618409725,46.535274301,11.0024602127,18.025,17.5078140884
 10/18  12:00:00,51.614153972,5.41125449099,4.2338240836,0.197668704701,18.5889407304,23.1597249699,48.5118074741,7.15221056316,18.025,23.3345969109
 10/18  13:00:00,52.1816771493,5.45843226993,4.67284640171,0.0324842611734,18.7433767983,23.2517909448,38.4130737106,2.8830513326,18.025,17.505022378
 10/18  14:00:00,52.6561255441,5.48816668549,5.15005088899,0.0,18.7433767983,23.2517909448,42.2268090644,0.869820570501,18.025,23.3319884939
 10/18  15:00:00,52.5198606462,5.49114839732,5.30074976561,0.0,18.7433767983,22.9618409725,37.1547500221,1.62461030935,18.025,17.5051397127
 10/18  16:00:00,56.6880094599,5.52426025471,4.98446932082,0.0,18.7433767983,27.431320555,25.0010235135,1.21340521542,18.025,5.76261829805
 10/18  17:00:00,68.2785696284,5.66917911695,4.24181875037,0.0,17.6635504202,40.6971502883,7.17067476711,1.39693140125,0.0,5.77374336586
 10/18  18:00:00,83.0811139106,5.78817190593,4.88443451361,0.0,27.5259009287,37.3340067412,14.4108109039,2.82778998627,0.0,11.5830209176
 10/18  19:00:00,86.975263004,5.96223557422,6.27928736237,0.0,33.8341110165,33.3544677425,7.71785861444,1.9337859227,0.0,5.78407269175
 10/18  20:00:00,97.1178629491,6.22330717465,8.00665199167,0.0,36.5179666069,38.8247702939,15.1506318444,3.60124266185,0.0,11.5493891825
 10/18  21:00:00,91.9355225854,6.29097882735,8.27152549621,0.0,32.965339924,36.8579353714,16.4175501283,4.82386172529,0.0,11.593688403
 10/18  22:00:00,65.0958674201,5.90883921265,5.36127863186,0.0,25.6355707503,20.6438685092,17.4449044093,5.88492291639,0.0,11.5599814929
 10/18  23:00:00,43.0920432447,5.6379301379,3.18149069862,0.0,15.0252895274,11.7056064465,11.379867752,7.05497998919,0.0,4.32488776279
 10/18  24:00:00,36.9596918215,5.55513337129,2.15771774423,0.0,11.6412384099,10.0650221343,12.5590521651,11.0979673614,0.0,1.46108480365
 10/19  01:00:00,34.7846246216,5.50533430052,1.59316952755,0.0,10.0992000411,10.047477231,20.441509239,14.6842201645,0.0,5.75728907452
 10/19  02:00:00,32.5454453526,5.46285469482,1.25603239273,0.0,8.25718729233,10.0299323277,17.7089660708,17.6889660708,0.0,0.02
 10/19  03:00:00,32.2887291626,5.43172672287,1.03044085627,0.0,8.25718729233,10.0299323277,25.9827747979,20.2254559256,0.0,5.75731887225
 10/19  04:00:00,33.8345190429,5.42334065456,0.977974845395,0.0,8.25718729233,11.6354268332,25.6870885426,19.9243754743,0.0,5.76271306826
 10/19  05:00:00,41.5740107062,5.44187124117,1.11917077829,0.0,12.1011305571,15.3678112995,24.3053096865,18.5257165555,0.0,5.77959313101
 10/19  06:00:00,73.2396802112,5.70536804911,2.99289093386,0.0,19.7275818095,37.2640762949,29.3737314981,17.7789131141,0.0,11.594818384
 10/19  07:00:00,86.1772465481,5.92303495087,4.64453197326,0.0,24.3117294858,51.2795993405,33.3267825472,15.8774426657,0.0,17.4493398815
 10/19  08:00:00,73.5610648122,5.61964337894,3.60697692512,0.0,23.6694662846,40.6342015617,40.8221969322,11.4526441843,0.0,29.3695527479
 10/19  09:00:00,70.4863476447,5.6050393383,5.55428905256,0.0,23.6694662846,35.6302164847,51.4077289099,9.95813011278,18.025,23.4245987971
 10/19  10:00:00,51.7951866518,5.4638899592,4.60103666106,0.0,18.7433767983,22.9618409725,50.5845988464,10.775817404,18.025,21.7837814424
 10/19  11:00:00,51.5409345715,5.44745104261,4.36551697237,0.0,18.7433767983,22.9618409725,48.2786563308,11.1488435841,18.025,19.1048127466
 10/19  12:00:00,51.4701322796,5.44184920464,4.25686685703,0.0,18.5889407304,23.1597249699,45.5064328191,9.97617380205,18.025,17.505259017
