Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  13:00:00,51.5421626213,5.44396723596,4.08028282738,0.0,18.7433767983,23.2517909448,50.5806160962,9.22036520065,18.025,23.3352508955
 10/19  14:00:00,51.6804067491,5.4554098978,4.20707732553,0.0,18.7433767983,23.2517909448,43.5663608346,8.03778978443,18.025,17.5035710502
 10/19  15:00:00,51.3466119066,5.45349616471,4.16515210843,0.0,18.7433767983,22.9618409725,51.0190662097,9.66103928888,18.025,23.3330269208
 10/19  16:00:00,55.1195508191,5.46384115596,3.47642320829,0.0,18.7433767983,27.431320555,28.166806711,10.121806711,18.025,0.02
 10/19  17:00:00,66.7152177425,5.59900369074,2.74862788658,0.0,17.6635504202,40.6971502883,21.796285953,10.2684757231,0.0,11.5278102298
 10/19  18:00:00,81.5055607055,5.68916035821,3.40787567426,0.0,27.5259009287,37.3340067412,25.6721104428,14.089525987,0.0,11.5825844558
 10/19  19:00:00,84.5250725046,5.77678318087,4.01453460928,0.0,33.8341110165,33.3544677425,20.7352272909,14.9503897694,0.0,5.78483752147
 10/19  20:00:00,93.9123436741,5.94504917565,5.07938351038,0.0,36.5179666069,38.8247702939,22.182089345,16.397738362,0.0,5.78435098307
 10/19  21:00:00,88.692550986,6.00459913827,5.31491236109,0.0,32.965339924,36.8579353714,35.3052886734,17.9235890041,0.0,17.3816996693
 10/19  22:00:00,62.792183248,5.71838895006,3.24803512583,0.0,25.6355707503,20.6438685092,25.1644237973,19.373842396,0.0,5.79058140128
 10/19  23:00:00,41.5411171257,5.52450803321,1.74397823037,0.0,15.0252895274,11.7056064465,28.322232997,22.5548708731,0.0,5.76736212389
 10/19  24:00:00,35.899891641,5.45707260787,1.19596894335,0.0,11.6412384099,10.0650221343,31.2573968115,25.4944828465,0.0,5.76291396503
 10/20  01:00:00,34.0190671754,5.41494789363,0.901547234912,0.0164514254147,10.0992000411,10.047477231,27.7627353102,27.7427353102,0.0,0.02
 10/20  02:00:00,31.9949442381,5.38539130909,0.672711260805,0.11027630344,8.25718729233,10.0299323277,34.4216874673,28.6641768513,0.0,5.757510616
 10/20  03:00:00,32.0029863779,5.36350458313,0.449931600538,0.362984554641,8.25718729233,10.0299323277,37.4777725863,31.7205614468,0.0,5.7572111395
 10/20  04:00:00,33.7109116741,5.35717303021,0.329381728728,0.591151642548,8.25718729233,11.6354268332,32.7837763474,32.7637763474,0.0,0.02
 10/20  05:00:00,41.5004407466,5.3681886749,0.361410522681,0.757859670304,12.1011305571,15.3678112995,44.2666876621,32.7282965379,0.0,11.5383911242
 10/20  06:00:00,72.6055497797,5.59527161701,2.14755688646,0.321282723922,19.7275818095,37.2640762949,44.0236305473,32.4297576794,0.0,11.5938728679
 10/20  07:00:00,85.0532416507,5.78201180122,3.52432446255,0.137201294246,24.3117294858,51.2795993405,46.4767156416,29.0261119278,0.0,17.4506037138
 10/20  08:00:00,72.6936606042,5.54154033227,2.48387227091,0.333788140652,23.6694662846,40.6342015617,43.1981496519,19.6958697383,0.0,23.5022799137
 10/20  09:00:00,70.1856447739,5.5872511602,5.05784568094,0.213515926693,23.6694662846,35.6302164847,55.599952086,14.1432596294,18.025,23.4316924567
 10/20  10:00:00,52.2757970121,5.5251207743,4.78797273902,0.232436270906,18.7433767983,22.9618409725,53.0903816262,11.678502291,18.025,23.3868793352
 10/20  11:00:00,52.415513629,5.55348530572,4.98670425511,0.147352144433,18.7433767983,22.9618409725,50.9892250921,9.62495377074,18.025,23.3392713214
 10/20  12:00:00,52.7963868136,5.60380256135,5.37217943263,0.0489851225574,18.5889407304,23.1597249699,42.9104400254,7.37623240739,18.025,17.5092076181
 10/20  13:00:00,53.2563016483,5.64429259257,5.59304834467,0.00103712547152,18.7433767983,23.2517909448,44.8751618633,3.5196571591,18.025,23.3305047042
 10/20  14:00:00,53.393004597,5.65570334773,5.71938149497,0.0,18.7433767983,23.2517909448,38.5531384447,3.01975636933,18.025,17.5083820753
 10/20  15:00:00,53.2657314494,5.66579906684,5.87195749147,0.0,18.7433767983,22.9618409725,39.3027161286,3.77527051349,18.025,17.5024456151
 10/20  16:00:00,56.6022733522,5.63385592303,4.78913057865,0.0,18.7433767983,27.431320555,29.9032226509,6.11542918642,18.025,5.7627934645
 10/20  17:00:00,69.6705040106,5.74855242462,3.67036324764,0.0,17.6635504202,40.6971502883,15.1970639304,9.42323089872,0.0,5.77383303169
 10/20  18:00:00,82.3098844557,5.82276719334,4.07857848944,0.0,27.5259009287,37.3340067412,27.6038205538,16.0201823918,0.0,11.583638162
 10/20  19:00:00,84.9730410805,5.87597328021,4.36330066244,0.0,33.8341110165,33.3544677425,32.2204436844,20.6706388601,0.0,11.5498048243
 10/20  20:00:00,94.1749486031,6.02083423806,5.26619183353,0.0,36.5179666069,38.8247702939,29.871679935,24.0866574875,0.0,5.78502244742
 10/20  21:00:00,88.8099990932,6.04863434086,5.38830824011,0.0,32.965339924,36.8579353714,36.5061284553,24.9117103604,0.0,11.5944180948
 10/20  22:00:00,62.7866122811,5.73407370165,3.22676240599,0.0,25.6355707503,20.6438685092,37.7377762849,26.1760380108,0.0,11.5617382741
 10/20  23:00:00,41.5590803642,5.5341741139,1.75226809517,0.0,15.0252895274,11.7056064465,34.2084761417,28.4398987368,0.0,5.76857740487
 10/20  24:00:00,36.0562867701,5.47746695604,1.33196534488,0.0,11.6412384099,10.0650221343,34.2409414234,28.4778709528,0.0,5.76307047057
 10/21  01:00:00,37.2170491654,5.46885379871,1.26524651535,0.0373439603974,12.8411359301,10.0650221343,27.0818525417,27.0618525417,0.0,0.02
 10/21  02:00:00,32.3752882155,5.43077410479,0.975009560737,0.142932555591,8.25718729233,10.0299323277,32.5925373909,26.8350250834,0.0,5.75751230749
 10/21  03:00:00,32.3590184711,5.41680850273,0.849641646548,0.26600172216,8.25718729233,10.0299323277,26.2155213959,26.1955213959,0.0,0.02
 10/21  04:00:00,34.0044018683,5.41913714445,0.872164126736,0.279886452162,8.25718729233,11.6354268332,28.1104827059,22.3473832878,0.0,5.76309941814
 10/21  05:00:00,38.1784646495,5.42034522347,0.894254077107,0.272314594365,8.71707943955,15.3327214929,24.3343784454,18.5656670966,0.0,5.76871134879
 10/21  06:00:00,58.8018654184,5.49670947843,1.49660890401,0.120917067784,18.5082010057,25.6353820695,22.8841213292,17.1049090011,0.0,5.77921232806
 10/21  07:00:00,70.9943500079,5.67857152569,2.94463840631,0.0,19.4083231844,41.0650158608,27.0487648368,15.4526986187,0.0,11.5960662181
 10/21  08:00:00,96.2304725727,5.94634563449,5.92007506501,0.0,26.3286599382,57.9988325916,46.2277538979,10.8104544454,0.0,35.4172994525
 10/21  09:00:00,81.8498706111,5.78390272571,6.85605327411,0.0,26.3286599382,42.8504436482,56.7555036518,9.35659520156,18.025,29.3739084503
 10/21  10:00:00,56.4471979749,5.59547470785,5.63593858132,0.0,21.7447113004,23.4437158914,50.8447971185,9.38735263983,18.025,23.4324444787
 10/21  11:00:00,53.7966955163,5.57778631894,5.46492942445,0.0,19.3027497915,23.426170988,50.1280601682,8.71781064656,18.025,23.3852495216
 10/21  12:00:00,54.4885853978,5.64046897682,5.95203187269,0.0,19.1483137236,23.7250123474,41.6402896077,6.10543904637,18.025,17.5098505614
 10/21  13:00:00,55.0199278098,5.69739831005,6.28089623984,0.0,19.3027497915,23.7161209604,37.5897514197,2.06085458191,18.025,17.5038968378
 10/21  14:00:00,54.5983825935,5.64794583108,5.90880905632,0.0,19.3027497915,23.7161209604,43.9794928137,2.61509106194,18.025,23.3394017517
 10/21  15:00:00,53.8440137831,5.59768568232,5.49464403157,0.0,19.3027497915,23.426170988,40.691466489,5.16374959571,18.025,17.5027168933
 10/21  16:00:00,57.6204990298,5.60244052225,4.81506301666,0.0,19.3027497915,27.8956505705,28.6847635766,4.89692913152,18.025,5.76283444508
 10/21  17:00:00,67.1887193135,5.70858071845,3.77063370192,0.0,18.2229234133,37.5968344597,12.0531854556,6.28477846939,0.0,5.76840698617
 10/21  18:00:00,88.3422131405,5.91021149665,5.11717616925,0.0,32.690315043,37.0816133363,15.7416167352,9.9676146455,0.0,5.7740020897
 10/21  19:00:00,89.7741059567,6.07731636289,6.27023371236,0.0,36.8143715336,33.066984531,21.8905668286,10.3406643704,0.0,11.5499024582
 10/21  20:00:00,96.5389353244,6.27976974175,7.59253217163,0.0,36.3493007332,38.7721355839,17.0745070798,11.2896438295,0.0,5.78486325028
 10/21  21:00:00,94.5195895217,6.30447268539,7.66634539293,0.0,36.1807251679,36.8228455648,23.2231273079,11.6728182143,0.0,11.5503090937
 10/21  22:00:00,70.235404394,5.94962632955,5.05700042912,0.0,31.0351095914,20.6438685092,25.1531352697,13.5578269306,0.0,11.5953083391
 10/21  23:00:00,45.2286062541,5.66449575894,2.88937211773,0.0,17.4250845679,11.7056064465,20.9013062734,15.1215152098,0.0,5.77979106352
 10/21  24:00:00,38.3258133381,5.59887346062,2.28018072396,0.0,12.8411359301,10.0650221343,22.2054410989,16.4423149577,0.0,5.76312614126
 10/22  01:00:00,38.0454620538,5.55664178878,1.92378828069,0.0,12.925468867,10.100111941,18.3580199869,18.3380199869,0.0,0.02
 10/22  02:00:00,32.9431306674,5.4994941936,1.49763814254,0.0,8.34152022915,10.0650221343,25.7065158937,19.9489888302,0.0,5.75752706353
 10/22  03:00:00,32.6983702255,5.4693000581,1.28307417321,0.0,8.34152022915,10.0650221343,21.4394605901,21.4194605901,0.0,0.02
 10/22  04:00:00,34.1313464275,5.44685431263,1.13185136403,0.0,8.34152022915,11.6705166398,28.6766706521,22.9134766952,0.0,5.7631939568
 10/22  05:00:00,38.1173485955,5.42439242437,0.981975727579,0.0,8.80141237637,15.3678112995,29.728101762,23.959354759,0.0,5.76874700302
 10/22  06:00:00,58.658656158,5.49371676,1.47729539296,0.0,18.5082010057,25.6353820695,29.7194299476,23.9405110379,0.0,5.7789189097
 10/22  07:00:00,70.9248573656,5.6706139644,2.76366375471,0.0,19.4926561212,41.1001056674,40.9426231295,23.5581620553,0.0,17.3844610741
 10/22  08:00:00,95.6752128618,5.92609175386,5.38504922584,0.0,26.3286599382,57.9988325916,46.9202812297,17.3969325457,0.0,29.523348684
 10/22  09:00:00,81.0923054695,5.74872241507,6.25307619252,0.0,26.2443270014,42.8153538416,63.0233487055,15.6247279652,18.025,29.3736207403
 10/22  10:00:00,55.5077153944,5.52160936617,4.7703080835,0.0,21.7447113004,23.4437158914,57.7687432836,16.3067571544,18.025,23.4369861292
 10/22  11:00:00,52.9609260643,5.5108979352,4.63632829437,0.0,19.3449162599,23.4437158914,56.976754475,15.5636300456,18.025,23.3881244294
 10/22  12:00:00,53.0549753661,5.5247827107,4.57438805719,0.0,19.190480192,23.7425572507,49.86567631,14.3328677407,18.025,17.5078085693
 10/22  13:00:00,53.5289169716,5.58466164957,4.96233320194,0.0,19.260583323,23.698576057,51.9461674486,10.5849404656,18.025,23.3362269831
 10/22  14:00:00,53.824131078,5.61664851071,5.22555566656,0.0,19.260583323,23.698576057,44.5016432485,8.967807865,18.025,17.5088353835
 10/22  15:00:00,53.3317902181,5.59298762119,5.04682918455,0.0,19.260583323,23.4086260847,52.1164370516,10.7564433852,18.025,23.3349936664
 10/22  16:00:00,56.4812759139,5.53679150047,3.80118997168,0.0,19.260583323,27.8781056672,30.7599551954,12.7149551954,18.025,0.02
 10/22  17:00:00,65.8693748252,5.61668588635,2.60288428328,0.0,18.1807569449,37.5792895564,19.3625731151,13.5951365282,0.0,5.76743658691
 10/22  18:00:00,86.8458884611,5.78647871056,3.86399401811,0.0,32.6059821062,37.0465235296,22.2207659081,16.4464001668,0.0,5.77436574134
 10/22  19:00:00,88.1398463653,5.92122989787,4.79204680012,0.0,36.8143715336,33.066984531,28.5194566918,16.9688403018,0.0,11.55061639
 10/22  20:00:00,94.6519433981,6.08493927945,5.78093631528,0.0,36.43363367,38.8072253906,24.9623537858,19.1778108592,0.0,5.78454292667
 10/22  21:00:00,92.2673990586,6.09238085137,5.74565729965,0.0,36.0963922311,36.7877557581,31.9738782157,20.4227653495,0.0,11.5511128662
 10/22  22:00:00,68.4690291674,5.78275016064,3.57690889117,0.0,30.9507766546,20.6087787026,34.2233393762,22.6274948689,0.0,11.5958445073
 10/22  23:00:00,44.3297837651,5.57745577805,2.07757892492,0.0,17.4250845679,11.7056064465,30.069566795,24.2897204157,0.0,5.77984637923
 10/22  24:00:00,37.8439825334,5.53522957918,1.74256572313,0.0,12.925468867,10.100111941,29.2699451762,23.5068222393,0.0,5.76312293689
 10/23  01:00:00,34.6164500546,5.49134333949,1.43896906234,0.0,10.0992000411,10.047477231,28.7826304536,23.0250475801,0.0,5.7575828735
 10/23  02:00:00,32.4725237699,5.45516089784,1.19078740209,0.0,8.25718729233,10.0299323277,23.3743693877,23.3543693877,0.0,0.02
 10/23  03:00:00,32.3865400316,5.44350440447,1.11645467475,0.0,8.25718729233,10.0299323277,27.1651346793,21.4074688041,0.0,5.75766587515
 10/23  04:00:00,33.8876601649,5.42941138866,1.02244682052,0.00257730280486,8.25718729233,11.6354268332,27.1364772155,21.3738532111,0.0,5.76262400442
 10/23  05:00:00,41.5653143362,5.4397024094,1.10405741304,0.00854209557301,12.1011305571,15.3678112995,26.9731685432,21.1931745375,0.0,5.77999400577
 10/23  06:00:00,73.3897632495,5.72176416215,3.12650905147,0.0,19.7275818095,37.2640762949,30.7378382596,19.14148994,0.0,11.5963483196
 10/23  07:00:00,88.2102576145,5.94317700911,4.77330372907,0.0,24.3117294858,51.2795993405,33.8105591942,16.3573970032,0.0,17.453162191
 10/23  08:00:00,73.6013787413,5.62925410047,3.637616495,0.0,23.6694662846,40.6342015617,41.1328981921,11.7537790392,0.0,29.3791191529
 10/23  09:00:00,70.3227403088,5.58875295853,5.40692178392,0.0,23.6694662846,35.6302164847,52.8525246474,11.3971864724,18.025,23.430338175
 10/23  10:00:00,51.6462312776,5.44976602795,4.46617084075,0.0,18.7433767983,22.9618409725,54.0860460997,12.6700151713,18.025,23.3910309284
 10/23  11:00:00,51.4259729216,5.43576667879,4.26221773072,0.0,18.7433767983,22.9618409725,48.5342390148,12.9975278177,18.025,17.5117111971
 10/23  12:00:00,51.3502304054,5.43340030423,4.14539145395,0.0,18.5889407304,23.1597249699,52.8312590877,11.752663931,18.025,23.0535951567
 10/23  13:00:00,51.2964152804,5.42450636783,3.85397276644,0.0,18.7433767983,23.2517909448,46.9003120803,11.0827496153,18.025,17.7925624651
 10/23  14:00:00,51.3064623797,5.42564550434,3.86287517659,0.0,18.7433767983,23.2517909448,45.5085411633,9.97834240716,18.025,17.5051987561
 10/23  15:00:00,51.1609091063,5.43827542302,3.9946478643,0.0,18.7433767983,22.9618409725,51.8580795727,10.4915487519,18.025,23.3415308208
 10/23  16:00:00,54.9998942016,5.45989822802,3.36068273614,0.0,18.7433767983,27.431320555,34.8588378672,11.0707946539,18.025,5.76304321334
 10/23  17:00:00,68.3370755209,5.58232381347,2.50313172927,0.0,17.6635504202,40.6971502883,17.6513123517,11.8769020325,0.0,5.77441031917
 10/23  18:00:00,81.2282425884,5.66546741062,3.15418446682,0.0,27.5259009287,37.3340067412,27.2950618626,15.7097502197,0.0,11.585311643
 10/23  19:00:00,84.2801832916,5.75328145684,3.79310223219,0.0,33.8341110165,33.3544677425,21.4174068492,15.6331743657,0.0,5.78423248344
 10/23  20:00:00,93.6293997709,5.91120800135,4.83023113082,0.0,36.5179666069,38.8247702939,28.1210405989,16.571146742,0.0,11.5498938569
 10/23  21:00:00,88.6473237548,5.98462223431,5.28959238574,0.0,32.965339924,36.8579353714,27.6357361953,16.0403097985,0.0,11.5954263968
 10/23  22:00:00,62.8638308657,5.71940636223,3.31860881848,0.0,25.6355707503,20.6438685092,28.8365024326,17.2740143823,0.0,11.5624880504
 10/23  23:00:00,41.6960488993,5.5357456267,1.88764343578,0.0,15.0252895274,11.7056064465,18.8194149168,18.7994149168,0.0,0.02
 10/23  24:00:00,36.177417084,5.48827897243,1.44226737699,0.0,11.6412384099,10.0650221343,24.8953715229,19.1320746619,0.0,5.76329686102
 10/24  01:00:00,34.3623944221,5.45714299424,1.2191084009,0.0,10.0992000411,10.047477231,25.1709550076,19.4133515503,0.0,5.75760345733
 10/24  02:00:00,32.2745145892,5.42855186333,1.01834953447,0.00103229699451,8.25718729233,10.0299323277,19.6915821425,19.6715821425,0.0,0.02
 10/24  03:00:00,32.1730513526,5.4119351546,0.892880204375,0.0416524360658,8.25718729233,10.0299323277,25.6739142503,19.9162022818,0.0,5.75771196852
 10/24  04:00:00,33.7363462521,5.40126108257,0.806671372822,0.0951804031319,8.25718729233,11.6354268332,25.8898153641,20.1265314377,0.0,5.76328392637
 10/24  05:00:00,41.4548529713,5.4168280702,0.927616899431,0.0973875461908,12.1011305571,15.3678112995,25.0727494814,19.2924936384,0.0,5.78025584299
 10/24  06:00:00,73.1490967,5.68768480813,2.91990117017,0.0,19.7275818095,37.2640762949,29.9760811815,18.3787812474,0.0,11.5972999341
 10/24  07:00:00,87.7975762942,5.88735928025,4.41641899343,0.0,24.3117294858,51.2795993405,34.8780508847,17.4240899584,0.0,17.4539609263
 10/24  08:00:00,73.1877563752,5.58271096009,3.27052007356,0.0,23.6694662846,40.6342015617,42.6419594521,13.2595838335,0.0,29.3823756186
 10/24  09:00:00,70.0740032864,5.55843457012,5.18849486641,0.0,23.6694662846,35.6302164847,54.195851392,12.7367445917,18.025,23.4341068003
 10/24  10:00:00,51.4435546376,5.42311786641,4.27027390805,0.0198572324623,18.7433767983,22.9618409725,54.5931842831,13.1762409854,18.025,23.3919432977
 10/24  11:00:00,51.3061163188,5.41859086723,4.10386693202,0.0556641161664,18.7433767983,22.9618409725,49.2998504868,13.7606872824,18.025,17.5141632045
 10/24  12:00:00,51.2504136934,5.41968542486,4.00975725219,0.0495303181558,18.5889407304,23.1597249699,53.5026901046,12.1378221813,18.025,23.3398679233
 10/24  13:00:00,51.3110348089,5.42031681671,3.845918541,0.0268515327068,18.7433767983,23.2517909448,46.3837332688,10.8511291408,18.025,17.507604128
 10/24  14:00:00,51.2262131103,5.41549716592,3.77655993259,0.0162146128168,18.7433767983,23.2517909448,52.0798041037,10.7155306558,18.025,23.3392734479
 10/24  15:00:00,51.043959425,5.42392975551,3.89095442793,0.00107764507302,18.7433767983,22.9618409725,46.5101322131,10.9779452751,18.025,17.507186938
 10/24  16:00:00,54.9222369528,5.44137975829,3.3015446125,0.0,18.7433767983,27.431320555,34.0884986568,10.3003508003,18.025,5.76314785658
 10/24  17:00:00,68.3920341306,5.57368830061,2.56672244244,0.0,17.6635504202,40.6971502883,16.2357000082,10.4612724985,0.0,5.77442750971
 10/24  18:00:00,81.3926483152,5.66672572043,3.31731831414,0.0,27.5259009287,37.3340067412,24.9037296347,13.3182250478,0.0,11.5855045869
 10/24  19:00:00,84.4650278367,5.75648003856,3.9747332517,0.0,33.8341110165,33.3544677425,25.0800399795,13.5293720803,0.0,11.5506678992
 10/24  20:00:00,93.7889738713,5.91425500333,4.98674890052,0.0,36.5179666069,38.8247702939,20.6699680931,14.884754086,0.0,5.78521400712
 10/24  21:00:00,88.6082311146,5.9719307346,5.26317248866,0.0,32.965339924,36.8579353714,27.0093439221,15.4120672308,0.0,11.5972766913
 10/24  22:00:00,62.8346814679,5.70986016189,3.29899084122,0.0,25.6355707503,20.6438685092,27.7872140526,16.2237997176,0.0,11.563414335
 10/24  23:00:00,41.6786528896,5.53014492897,1.87584009276,0.0,15.0252895274,11.7056064465,22.8921262909,17.1230815431,0.0,5.76904474785
 10/24  24:00:00,36.1403601011,5.48199211273,1.41148991574,0.0,11.6412384099,10.0650221343,23.1548361926,17.3914971123,0.0,5.76333908026
 10/25  01:00:00,34.2460772035,5.44238271031,1.11755229371,0.0,10.0992000411,10.047477231,18.7763319229,18.7563319229,0.0,0.02
 10/25  02:00:00,32.2203166457,5.42098303912,0.968460915152,0.00428283978994,8.25718729233,10.0299323277,25.3974894734,19.6397271618,0.0,5.75776231157
 10/25  03:00:00,32.0820127983,5.40028149505,0.814929276721,0.0402173262002,8.25718729233,10.0299323277,19.9668063919,19.9468063919,0.0,0.02
 10/25  04:00:00,33.4609157302,5.36610985331,0.556093115316,0.105474912502,8.25718729233,11.6354268332,26.1862523714,20.4228907318,0.0,5.76336163966
 10/25  05:00:00,41.1834554085,5.38113733878,0.670263489647,0.119021434526,12.1011305571,15.3678112995,25.4056812038,19.6253934324,0.0,5.78028777139
 10/25  06:00:00,72.8938899639,5.65194797087,2.70041085506,0.0,19.7275818095,37.2640762949,36.1173702812,18.7339380686,0.0,17.3834322127
 10/25  07:00:00,87.9226908571,5.89580098617,4.53306895309,0.0,24.3117294858,51.2795993405,32.748333702,16.3629124522,0.0,16.3854212498
 10/25  08:00:00,73.4409072773,5.59106930038,3.51529800094,0.0,23.6694662846,40.6342015617,35.5411586784,10.9487892502,0.0,24.5923694282
 10/25  09:00:00,70.2613394674,5.55530928043,5.37893945141,0.0,23.6694662846,35.6302164847,51.521175537,10.0569986778,18.025,23.4391768592
 10/25  10:00:00,51.5855419971,5.42201553025,4.42150109877,0.0117153796284,18.7433767983,22.9618409725,52.7288871175,11.3105275625,18.025,23.393359555
 10/25  11:00:00,51.4249725362,5.41474794852,4.24906359783,0.0331606660282,18.7433767983,22.9618409725,52.9525324681,11.5805221213,18.025,23.3470103468
 10/25  12:00:00,51.4028766085,5.40879721757,4.19289791339,0.0297318303293,18.5889407304,23.1597249699,45.0171875444,9.48097091416,18.025,17.5112166303
 10/25  13:00:00,51.5030029804,5.41489484475,4.05117190116,0.0189888099472,18.7433767983,23.2517909448,49.5516046729,8.18678077669,18.025,23.3398238962
 10/25  14:00:00,51.4630233584,5.41238102334,4.01664708566,0.0160424019401,18.7433767983,23.2517909448,43.5832392023,8.04629357555,18.025,17.5119456268
 10/25  15:00:00,51.2569647893,5.42261696027,4.10028024042,0.006069972097,18.7433767983,22.9618409725,50.522909598,9.15830259964,18.025,23.3396069983
 10/25  16:00:00,55.0981224194,5.44123500836,3.47756461003,0.0,18.7433767983,27.431320555,27.067099225,9.02209922496,18.025,0.02
 10/25  17:00:00,68.6317270009,5.58432970443,2.79575743923,0.0,17.6635504202,40.6971502883,20.6718747615,9.14277026794,0.0,11.5291044935
 10/25  18:00:00,81.5492070879,5.67656892035,3.46401486014,0.0,27.5259009287,37.3340067412,24.4968629597,12.9108487339,0.0,11.5860142258
 10/25  19:00:00,84.5295448172,5.76085982087,4.03486018165,0.0,33.8341110165,33.3544677425,19.9130555227,14.1275792251,0.0,5.78547629761
 10/25  20:00:00,93.8081864483,5.91742389735,5.00277777947,0.0,36.5179666069,38.8247702939,27.8675605687,16.3168812083,0.0,11.5506793604
 10/25  21:00:00,88.7010856821,5.97868257026,5.34925719931,0.0,32.965339924,36.8579353714,27.7227135338,16.1252125797,0.0,11.5975009541
 10/25  22:00:00,62.9274366826,5.71670937332,3.38488794799,0.0,25.6355707503,20.6438685092,22.1081248121,16.3164573767,0.0,5.79166743542
 10/25  23:00:00,41.6916463069,5.53061462656,1.88835671542,0.0,15.0252895274,11.7056064465,23.4757292061,17.7066318517,0.0,5.76909735442
 10/25  24:00:00,36.1097338535,5.47762984678,1.38521969064,0.0,11.6412384099,10.0650221343,24.5452079356,18.7817136976,0.0,5.76349423801
 10/26  01:00:00,34.3060041399,5.44818501576,1.17166721084,0.0,10.0992000411,10.047477231,25.1488643166,19.3910241316,0.0,5.75784018493
 10/26  02:00:00,32.2729865649,5.42558681141,1.0104524141,0.0103585667932,8.25718729233,10.0299323277,19.1174008625,19.0974008625,0.0,0.02
 10/26  03:00:00,32.1991588469,5.41340382708,0.918369730711,0.0407913746978,8.25718729233,10.0299323277,24.7461879759,18.9885479547,0.0,5.75764002117
 10/26  04:00:00,33.7195188909,5.39945523564,0.811707665196,0.0751118928253,8.25718729233,11.6354268332,25.5223678029,19.7589928247,0.0,5.7633749782
 10/26  05:00:00,41.4212243778,5.41149590373,0.901722702869,0.094963418096,12.1011305571,15.3678112995,25.6009521474,19.8216169325,0.0,5.77933521487
 10/26  06:00:00,73.1244528613,5.68091732384,2.90198929833,0.0,19.7275818095,37.2640762949,31.3972137831,19.7990148371,0.0,11.598198946
 10/26  07:00:00,87.741553205,5.87814483051,4.36956200023,0.0,24.3117294858,51.2795993405,36.0633026269,18.6070816249,0.0,17.456221002
 10/26  08:00:00,73.2396295333,5.58570615163,3.31936618629,0.0,23.6694662846,40.6342015617,42.3454829225,12.9596999385,0.0,29.385782984
 10/26  09:00:00,69.9770010045,5.54362346055,5.1062800929,0.0,23.6694662846,35.6302164847,53.1715930187,11.7098396574,18.025,23.4367533613
 10/26  10:00:00,51.4551656405,5.41953135555,4.27166124458,0.0336501571712,18.7433767983,22.9618409725,53.6237419511,12.2040719744,18.025,23.3946699767
 10/26  11:00:00,51.3353095609,5.41335542774,4.14221709061,0.0517311504287,18.7433767983,22.9618409725,47.3133026154,11.7721115336,18.025,17.5161910817
 10/26  12:00:00,51.4176335905,5.41805324422,4.18637540286,0.0417531502399,18.5889407304,23.1597249699,50.7166716838,9.34876218117,18.025,23.3429095027
 10/26  13:00:00,51.5435901993,5.4249762173,4.07519744037,0.0254566454368,18.7433767983,23.2517909448,43.5486193356,8.01134262018,18.025,17.5122767154
 10/26  14:00:00,51.5660714675,5.4296016528,4.11059635611,0.00792141163657,18.7433767983,23.2517909448,49.1204274205,7.75243873913,18.025,23.3429886813
 10/26  15:00:00,51.3789250426,5.44312062157,4.2077946073,0.0,18.7433767983,22.9618409725,44.3291544524,8.79392045917,18.025,17.5102339932
 10/26  16:00:00,55.4753531077,5.48001972263,3.81601100677,0.0,18.7433767983,27.431320555,31.2442141771,7.45592969387,18.025,5.76328448325
 10/26  17:00:00,68.6877127218,5.59366948105,2.84240240705,0.0,17.6635504202,40.6971502883,14.9005348594,9.12581153442,0.0,5.77472332496
 10/26  18:00:00,81.3948840782,5.67037685504,3.31587076918,0.0,27.5259009287,37.3340067412,25.6905775717,14.1043411206,0.0,11.5862364511
 10/26  19:00:00,84.3195789048,5.75250701258,3.83323294805,0.0,33.8341110165,33.3544677425,27.3826292031,15.8307357699,0.0,11.5518934332
 10/26  20:00:00,93.4474155863,5.89905870078,4.66036186556,0.0,36.5179666069,38.8247702939,24.8282886673,19.0420648208,0.0,5.78622384644
 10/26  21:00:00,88.4001366257,5.9639767849,5.06299585616,0.0,32.965339924,36.8579353714,29.7836178406,18.1852956323,0.0,11.5983222083
 10/26  22:00:00,62.7920302463,5.71066481412,3.25551038751,0.0,25.6355707503,20.6438685092,29.3716498988,17.808469514,0.0,11.5631803849
 10/26  23:00:00,41.5857788964,5.52342417527,1.78967192993,0.0,15.0252895274,11.7056064465,25.5609012193,19.7918084431,0.0,5.76909277617
 10/26  24:00:00,35.9880116424,5.4656273425,1.27549283325,0.0,11.6412384099,10.0650221343,27.7108329417,21.9472911545,0.0,5.76354178724
 10/27  01:00:00,34.2038012756,5.43740226563,1.08024759874,0.0,10.0992000411,10.047477231,21.8413506709,21.8213506709,0.0,0.02
 10/27  02:00:00,32.2219622362,5.41974707424,0.953109169486,0.0225087809584,8.25718729233,10.0299323277,26.0558644657,20.2981096025,0.0,5.75775486317
 10/27  03:00:00,32.1718768463,5.40855011585,0.863001490668,0.0737285181183,8.25718729233,10.0299323277,25.6205944559,19.8630355644,0.0,5.75755889149
 10/27  04:00:00,33.7247132181,5.39308575248,0.727836375015,0.170543706896,8.25718729233,11.6354268332,21.2386093254,21.2186093254,0.0,0.02
 10/27  05:00:00,41.418031306,5.40084232035,0.771775201774,0.232357145137,12.1011305571,15.3678112995,33.8801746512,22.3387950904,0.0,11.5413795608
 10/27  06:00:00,72.7855930366,5.64456384497,2.5975696295,0.00189770340062,19.7275818095,37.2640762949,34.9183281399,23.3209880065,0.0,11.5973401334
 10/27  07:00:00,87.2070337404,5.82439595465,3.88876514132,0.0,24.3117294858,51.2795993405,40.4725496363,23.0148953147,0.0,17.4576543216
 10/27  08:00:00,72.7834924466,5.56100275756,2.88791658438,0.0,23.6694662846,40.6342015617,43.2315255756,16.5452633904,0.0,26.6862621851
 10/27  09:00:00,70.1304136632,5.59506114603,5.2082399561,0.0,23.6694662846,35.6302164847,57.8532001801,13.7012491958,18.025,26.1269509843
 10/27  10:00:00,51.9600376464,5.50343409098,4.68312502328,0.0431498772214,18.7433767983,22.9618409725,54.4340771715,13.0124857308,18.025,23.3965914406
 10/27  11:00:00,51.6727753367,5.47528832086,4.43794418964,0.0315318582963,18.7433767983,22.9618409725,47.743656879,12.2027944451,18.025,17.515862434
 10/27  12:00:00,51.6104958565,5.47683176116,4.35780670111,0.0043973766825,18.5889407304,23.1597249699,51.7989457204,10.4345623349,18.025,23.3393833855
 10/27  13:00:00,51.6928511698,5.47985353769,4.19503627868,0.0,18.7433767983,23.2517909448,45.2225716652,9.68150180565,18.025,17.5160698596
 10/27  14:00:00,51.4626180444,5.45320104445,3.99145575014,0.0,18.7433767983,23.2517909448,51.3010520897,9.9362215048,18.025,23.3398305849
 10/27  15:00:00,51.1290192734,5.44864398785,3.95236309145,0.0,18.7433767983,22.9618409725,46.8339119581,11.296637164,18.025,17.5122747941
 10/27  16:00:00,54.9581193452,5.46024785096,3.31853776155,0.0,18.7433767983,27.431320555,35.0496720119,11.2613330766,18.025,5.76333893529
 10/27  17:00:00,68.2561155903,5.58176201855,2.42270118486,0.0,17.6635504202,40.6971502883,18.2035426028,12.4287490704,0.0,5.77479353237
 10/27  18:00:00,81.1584447812,5.66657914053,3.08321078406,0.0,27.5259009287,37.3340067412,28.4759634269,16.8893775733,0.0,11.5865858536
 10/27  19:00:00,84.1411398724,5.75169264084,3.65559733276,0.0,33.8341110165,33.3544677425,29.6234722357,18.072410948,0.0,11.5510612877
 10/27  20:00:00,93.4286863132,5.9069425377,4.63373685736,0.0,36.5179666069,38.8247702939,25.4522702784,19.6667883278,0.0,5.78548195053
 10/27  21:00:00,88.2531287016,5.9607118791,4.91923512736,0.0,32.965339924,36.8579353714,31.7937194344,20.1959287067,0.0,11.5977907277
 10/27  22:00:00,62.602051367,5.69954065668,3.07663989428,0.0,25.6355707503,20.6438685092,32.878280111,21.3138304286,0.0,11.5644496825
 10/27  23:00:00,41.5253138147,5.52191671077,1.73070676042,0.0,15.0252895274,11.7056064465,28.096145401,22.3274639502,0.0,5.76868145086
 10/27  24:00:00,36.0050087987,5.46887235807,1.28924014836,0.0,11.6412384099,10.0650221343,28.455420127,22.6917589096,0.0,5.76366121735
 10/28  01:00:00,37.0866126216,5.45287560326,1.17797037058,0.0101302588642,12.8411359301,10.0650221343,23.0369452849,23.0169452849,0.0,0.02
 10/28  02:00:00,32.2381137015,5.41227584993,0.85840620501,0.140828385373,8.25718729233,10.0299323277,30.2499580459,24.4922307155,0.0,5.75772733046
 10/28  03:00:00,32.2113569939,5.39517969281,0.700018087013,0.289560594296,8.25718729233,10.0299323277,25.6560969979,25.6360969979,0.0,0.02
 10/28  04:00:00,33.8284474345,5.38626405586,0.599329949884,0.409598038489,8.25718729233,11.6354268332,31.754706598,25.9910487646,0.0,5.76365783342
 10/28  05:00:00,38.0005390227,5.37668745075,0.476393417826,0.555855297363,8.71707943955,15.3327214929,32.4809227315,26.7115055242,0.0,5.76941720727
 10/28  06:00:00,58.5718554814,5.44189180258,0.993407232229,0.448850788771,18.5082010057,25.6353820695,32.5533513306,26.7726650892,0.0,5.78068624142
 10/28  07:00:00,70.4035474179,5.60512998241,2.292162084,0.13498939618,19.4083231844,41.0650158608,42.641297057,25.2529936952,0.0,17.3883033618
 10/28  08:00:00,95.1420488023,5.85014311181,4.88360403585,0.0440872257734,26.3286599382,57.9988325916,47.8486700376,18.3087660489,0.0,29.5399039887
 10/28  09:00:00,80.8968869475,5.68949116337,5.98860686175,0.00876489429566,26.3286599382,42.8504436482,61.6597544121,14.2468722543,18.025,29.3878821577
 10/28  10:00:00,55.5113819238,5.49147246774,4.7702484837,0.0337919140598,21.7447113004,23.4437158914,54.003625343,12.5328834508,18.025,23.4457418922
 10/28  11:00:00,53.0067821262,5.49212059809,4.72593009739,0.0346903398833,19.3027497915,23.426170988,52.5250258544,11.1053406325,18.025,23.3946852219
 10/28  12:00:00,52.7491654931,5.46996589442,4.3492834402,0.0337907577827,19.1483137236,23.7250123474,53.4664399916,12.1001820004,18.025,23.3412579912
 10/28  13:00:00,52.6990889168,5.46364990933,4.18656993677,0.00719820472611,19.3027497915,23.7161209604,44.998611428,9.46036589641,18.025,17.5132455316
 10/28  14:00:00,53.0063739093,5.49778707623,4.46691784572,0.0,19.3027497915,23.7161209604,49.6158778349,8.24899545726,18.025,23.3418823776
 10/28  15:00:00,52.8664428548,5.52182153992,4.59289934063,0.0,19.3027497915,23.426170988,45.3391179293,9.80023795464,18.025,17.5138799747
 10/28  16:00:00,56.2205107069,5.48320911212,3.53426028507,0.0,19.3027497915,27.8956505705,34.4723718659,10.6839042501,18.025,5.7634676158
 10/28  17:00:00,65.6623914396,5.5607148361,2.3921177703,0.0,18.2229234133,37.5968344597,16.804035143,11.0348018693,0.0,5.76923327379
 10/28  18:00:00,86.6404329043,5.71693532297,3.60860879202,0.0,32.690315043,37.0816133363,19.297148307,13.52209407,0.0,5.77505423693
 10/28  19:00:00,87.7987924951,5.8431883558,4.52896511196,0.0,36.8143715336,33.066984531,24.431463395,12.8801340757,0.0,11.5513293194
 10/28  20:00:00,94.4595637844,6.02872162252,5.76412383256,0.0,36.3493007332,38.7721355839,19.1030237227,13.3173700185,0.0,5.7856537042
 10/28  21:00:00,92.4768207064,6.05876234066,5.86920375317,0.0,36.1807251679,36.8228455648,25.3485170658,13.796253533,0.0,11.5522635329
 10/28  22:00:00,68.7539161989,5.77050269993,3.75451006244,0.0,31.0351095914,20.6438685092,26.2015878293,14.6026706868,0.0,11.5989171425
 10/28  23:00:00,44.5087139822,5.57897223719,2.25493019223,0.0,17.4250845679,11.7056064465,21.2522776616,15.4714966159,0.0,5.78078104566
 10/28  24:00:00,37.7650950614,5.53215668643,1.78613721086,0.0,12.8411359301,10.0650221343,22.5151676627,16.7514778005,0.0,5.7636898622
 10/29  01:00:00,37.6198567854,5.50356710159,1.55122509206,0.0,12.925468867,10.100111941,17.6268243151,17.6068243151,0.0,0.02
 10/29  02:00:00,32.6386523961,5.45966179946,1.2329621603,0.0,8.34152022915,10.0650221343,23.6158128405,17.8577424143,0.0,5.75807042626
 10/29  03:00:00,32.4984098919,5.44176089411,1.11061972957,0.0,8.34152022915,10.0650221343,23.8256964568,18.0677914509,0.0,5.75790500587
 10/29  04:00:00,33.9739363708,5.42501873574,0.996235474176,0.0,8.34152022915,11.6705166398,19.3980047831,19.3780047831,0.0,0.02
 10/29  05:00:00,38.0139489159,5.40959323783,0.893322940771,0.0,8.80141237637,15.3678112995,25.2426196701,19.4730861915,0.0,5.76953347857
 10/29  06:00:00,58.6271129617,5.48664161227,1.45275189375,0.0,18.5082010057,25.6353820695,30.2643635269,18.7222134076,0.0,11.5421501192
 10/29  07:00:00,71.0869082981,5.67664846133,2.91955672207,0.0,19.4926561212,41.1001056674,28.7472629661,17.1474997215,0.0,11.5997632446
 10/29  08:00:00,96.2570433896,5.95275284007,5.94005026818,0.0,26.3286599382,57.9988325916,47.4242989905,12.219197775,0.0,35.2051012155
 10/29  09:00:00,81.7052017698,5.79397970121,6.82060548609,0.0,26.2443270014,42.8153538416,53.3249269784,11.5493570922,18.025,23.7505698862
 10/29  10:00:00,56.1357676156,5.57431549865,5.34557087039,0.0,21.7447113004,23.4437158914,58.2384671659,12.4810159587,18.025,27.7324512072
 10/29  11:00:00,53.5762086522,5.56781598746,5.1946315901,0.0,19.3449162599,23.4437158914,49.6628541155,12.5165960016,18.025,19.1212581139
 10/29  12:00:00,53.5303867749,5.57275928419,5.00178699682,0.0,19.190480192,23.7425572507,54.1581069304,12.7851652282,18.025,23.3479417022
 10/29  13:00:00,53.4605517023,5.57552468391,4.9030587048,0.0,19.260583323,23.698576057,45.9356365034,10.4007633422,18.025,17.5098731613
 10/29  14:00:00,53.2409345609,5.55204987611,4.70692334599,0.0,19.260583323,23.698576057,51.895282493,10.5213746446,18.025,23.3489078483
 10/29  15:00:00,52.6927077301,5.52264839098,4.47804200561,0.0,19.260583323,23.4086260847,53.4625744776,12.0977173608,18.025,23.3398571167
 10/29  16:00:00,56.2847545119,5.50861004612,3.63281190252,0.0,19.260583323,27.8781056672,30.1893160724,12.1443160724,18.025,0.02
 10/29  17:00:00,65.7713420854,5.59392538416,2.52756222334,0.0,18.1807569449,37.5792895564,18.1732584231,12.4039440769,0.0,5.76931434625
 10/29  18:00:00,86.6945742695,5.75278345271,3.74631446326,0.0,32.6059821062,37.0465235296,20.7131428399,14.9381085457,0.0,5.77503429424
 10/29  19:00:00,87.9553670562,5.88430521723,4.6444080395,0.0,36.8143715336,33.066984531,26.8868025303,15.3333570656,0.0,11.5534454647
 10/29  20:00:00,94.6129367225,6.05974869374,5.76703644915,0.0,36.43363367,38.8072253906,22.3291682527,16.5436007293,0.0,5.78556752349
 10/29  21:00:00,92.3299107605,6.08435288217,5.81611315255,0.0,36.0963922311,36.7877557581,28.5485221814,16.9949591035,0.0,11.5535630779
 10/29  22:00:00,68.6072134163,5.79065628838,3.70706129495,0.0,30.9507766546,20.6087787026,29.4962502904,17.8967814457,0.0,11.5994688448
 10/29  23:00:00,44.5272890231,5.5909035136,2.26156178169,0.0,17.4250845679,11.7056064465,24.6460095239,18.8649867358,0.0,5.7810227881
 10/29  24:00:00,37.9493323759,5.54486105724,1.83824325589,0.0,12.925468867,10.100111941,24.9509953639,19.1872109418,0.0,5.76378442206
 10/30  01:00:00,34.6881968058,5.49993108944,1.5020957209,0.0,10.0992000411,10.047477231,25.2128397115,19.454818206,0.0,5.75802150549
 10/30  02:00:00,32.5583611846,5.4665436972,1.26521012726,0.0,8.25718729233,10.0299323277,19.7263895271,19.7063895271,0.0,0.02
 10/30  03:00:00,32.4091919743,5.44732566133,1.13525516118,0.0,8.25718729233,10.0299323277,25.6829122939,19.9250294634,0.0,5.75788283052
 10/30  04:00:00,33.9167913841,5.43427378955,1.04924842296,0.0,8.25718729233,11.6354268332,25.8737067604,20.1100300925,0.0,5.76367666786
 10/30  05:00:00,41.6103436371,5.44710335145,1.15015667174,0.0,12.1011305571,15.3678112995,25.0428567394,19.2617261345,0.0,5.78113060486
 10/30  06:00:00,73.387121715,5.72499939375,3.12050301546,0.0,19.7275818095,37.2640762949,29.9212797529,18.3216735004,0.0,11.5996062525
 10/30  07:00:00,88.1232692347,5.93464746829,4.69467948354,0.0,24.3117294858,51.2795993405,33.6941867094,16.2358348022,0.0,17.4583519073
 10/30  08:00:00,73.5950308008,5.62745634746,3.63295242002,0.0,23.6694662846,40.6342015617,41.107695949,11.7116911157,0.0,29.3960048332
 10/30  09:00:00,70.2716454286,5.58566036495,5.35883923195,0.0,23.6694662846,35.6302164847,52.8459975317,11.3749907098,18.025,23.4460068218
 10/30  10:00:00,51.8959350665,5.47757977876,4.68799930537,0.0,18.7433767983,22.9618409725,52.8225565524,11.3963481363,18.025,23.401208416
 10/30  11:00:00,52.3914708646,5.53705897462,5.12638329319,0.0,18.7433767983,22.9618409725,50.6465540688,9.27003121691,18.025,23.3515228519
 10/30  12:00:00,52.6585293437,5.56674739024,5.32030403558,0.0,18.5889407304,23.1597249699,42.9542078342,7.41095867321,18.025,17.518249161
 10/30  13:00:00,52.772106625,5.58273506232,5.17139565941,0.0,18.7433767983,23.2517909448,48.1740535761,6.8030870574,18.025,23.3459665187
 10/30  14:00:00,52.5432857176,5.5614169142,4.96388668994,0.0,18.7433767983,23.2517909448,42.9976775271,7.45971873827,18.025,17.5129587889
 10/30  15:00:00,51.9766428789,5.53669277489,4.71192513254,0.0,18.7433767983,22.9618409725,51.3177793919,9.94527999419,18.025,23.3474993978
 10/30  16:00:00,55.5784835238,5.53060385098,3.86852425161,0.0,18.7433767983,27.431320555,34.4636110558,10.6748750185,18.025,5.76373603727
 10/30  17:00:00,70.6963430164,5.65035184686,2.91030706755,0.0,17.6635504202,40.6971502883,17.7681483831,11.9928966484,0.0,5.77525173461
 10/30  18:00:00,81.8036673793,5.74940156513,3.64555933294,0.0,27.5259009287,37.3340067412,28.0866362127,16.4989935134,0.0,11.5876426992
 10/30  19:00:00,84.8511529725,5.84358329019,4.27368574562,0.0,33.8341110165,33.3544677425,23.4745618036,17.6890630251,0.0,5.78549877859
 10/30  20:00:00,94.4890596937,6.03719491133,5.56381891561,0.0,36.5179666069,38.8247702939,29.8968617291,18.3440325299,0.0,11.5528291992
 10/30  21:00:00,89.2759977112,6.0881258815,5.81463687078,0.0,32.965339924,36.8579353714,30.9159748924,19.3159458534,0.0,11.6000290389
 10/30  22:00:00,63.104213425,5.7611723128,3.51712955502,0.0,25.6355707503,20.6438685092,32.6231746878,21.0578110025,0.0,11.5653636853
 10/30  23:00:00,41.8455097513,5.56280898981,2.00998778005,0.0,15.0252895274,11.7056064465,29.0079501868,23.2384735116,0.0,5.76947667524
 10/30  24:00:00,36.258449172,5.50174093758,1.50979590446,0.0,11.6412384099,10.0650221343,24.3347867578,24.3147867578,0.0,0.02
 10/31  01:00:00,34.4116833214,5.46557509256,1.25993649757,0.0,10.0992000411,10.047477231,30.4132364262,24.6551802344,0.0,5.75805619189
 10/31  02:00:00,32.2940783785,5.4328923137,1.03456956431,0.0,8.25718729233,10.0299323277,30.7190781721,24.9611461362,0.0,5.75793203591
 10/31  03:00:00,32.1774116874,5.41405978452,0.895304785371,0.0414354964466,8.25718729233,10.0299323277,25.2551457615,25.2351457615,0.0,0.02
 10/31  04:00:00,33.7474761751,5.40100067018,0.784937669315,0.128263309984,8.25718729233,11.6354268332,31.2446791438,25.4809043578,0.0,5.763774786
 10/31  05:00:00,41.4617365917,5.41307271906,0.86859518346,0.166972815902,12.1011305571,15.3678112995,30.5551214448,24.7737906949,0.0,5.78133074989
 10/31  06:00:00,72.907494526,5.66313670744,2.70271726613,0.0,19.7275818095,37.2640762949,42.5048045864,25.113307604,0.0,17.3914969824
 10/31  07:00:00,87.4337850033,5.85673400147,4.08308532755,0.0,24.3117294858,51.2795993405,41.1375052531,23.6763216607,0.0,17.4611835924
 10/31  08:00:00,72.8325709954,5.58021715602,2.91162233485,0.00609381116505,23.6694662846,40.6342015617,41.2237388895,17.7027251743,0.0,23.5210137152
 10/31  09:00:00,70.0136989841,5.57875274168,5.10664417368,0.00114007709251,23.6694662846,35.6302164847,62.3324605332,15.0046543747,18.025,29.3028061585
 10/31  10:00:00,52.0781282705,5.50689820814,4.79408357995,0.0467848429953,18.7433767983,22.9618409725,54.023174921,12.5967453377,18.025,23.4014295833
 10/31  11:00:00,52.2887843778,5.5376653863,4.99157084302,0.0315144635856,18.7433767983,22.9618409725,45.8767663775,10.3327820963,18.025,17.5189842812
 10/31  12:00:00,52.1976447684,5.52924036955,4.89241988384,0.00450199207994,18.5889407304,23.1597249699,50.0101144342,8.64096216587,18.025,23.3441522683
 10/31  13:00:00,51.9703579153,5.50601163077,4.44636152477,0.0,18.7433767983,23.2517909448,44.6245479176,9.08359429869,18.025,17.5159536189
 10/31  14:00:00,52.0903507754,5.51969098736,4.55267722825,0.0,18.7433767983,23.2517909448,49.7431008267,8.37208890591,18.025,23.3460119208
 10/31  15:00:00,52.0880501734,5.55407210813,4.80594088995,0.0,18.7433767983,22.9618409725,44.9923518907,9.45114915227,18.025,17.5162027384
 10/31  16:00:00,55.5688327206,5.53701603694,3.85246251354,0.0,18.7433767983,27.431320555,34.9214173431,11.1328332196,18.025,5.76358412345
 10/31  17:00:00,70.4393712779,5.62833222959,2.67535258793,0.0,17.6635504202,40.6971502883,19.0745173562,13.2994606876,0.0,5.77505666856
 10/31  18:00:00,81.5268699373,5.71974291677,3.39840701301,0.0,27.5259009287,37.3340067412,28.4682578486,16.8795397768,0.0,11.5887180718
 10/31  19:00:00,84.3952434851,5.79436704542,3.86697715221,0.0,33.8341110165,33.3544677425,30.1525377499,18.5989748407,0.0,11.5535629092
 10/31  20:00:00,93.6060475157,5.94350653741,4.77448506799,0.0,36.5179666069,38.8247702939,27.9555659785,22.1704911101,0.0,5.78507486837
 10/31  21:00:00,88.1472449818,5.96352596905,4.81046362746,0.0,32.965339924,36.8579353714,36.2802613192,24.6805722281,0.0,11.5996890911
 10/31  22:00:00,62.4718538511,5.69371444749,2.9522182499,0.0,25.6355707503,20.6438685092,36.9007241819,25.3349087002,0.0,11.5658154817
 10/31  23:00:00,41.495411369,5.52344970043,1.69924137292,0.0,15.0252895274,11.7056064465,30.0969933055,24.3272858214,0.0,5.76970748416
 10/31  24:00:00,36.0689296513,5.47826636515,1.34374189619,0.0,11.6412384099,10.0650221343,28.4697944004,22.7060375704,0.0,5.76375682999
 11/01  01:00:00,34.3751793798,5.45747081875,1.19658813423,0.0349438074583,10.0992000411,10.047477231,26.751095102,20.9930243381,0.0,5.75807076393
 11/01  02:00:00,32.4179686302,5.4405034343,1.07590386041,0.0749440839165,8.25718729233,10.0299323277,19.3311131108,19.3111131108,0.0,0.02
 11/01  03:00:00,32.4229403596,5.43554564734,1.0361475843,0.1246261242,8.25718729233,10.0299323277,23.2597048562,17.5017526035,0.0,5.75795225275
 11/01  04:00:00,34.0527681532,5.4366817936,1.05412288632,0.128684647374,8.25718729233,11.6354268332,21.4159791739,15.6527518096,0.0,5.7632273643
 11/01  05:00:00,41.7812804425,5.45705227464,1.22847022767,0.0826505947735,12.1011305571,15.3678112995,19.9205152693,14.1391787431,0.0,5.78133652619
 11/01  06:00:00,73.6142237643,5.74185672971,3.33071421948,0.0,19.7275818095,37.2640762949,24.8647972756,13.263699803,0.0,11.6010974727
 11/01  07:00:00,88.5591804341,5.96952093809,5.09566722029,0.0,24.3117294858,51.2795993405,28.8511015053,11.3898859671,0.0,17.4612155381
 11/01  08:00:00,74.1726911207,5.64682105187,4.19121478218,0.0,23.6694662846,40.6342015617,36.7492671309,7.34805167967,0.0,29.4012154512
 11/01  09:00:00,70.9548376172,5.60745897436,6.0202111782,0.0,23.6694662846,35.6302164847,48.4779951247,7.00580773602,18.025,23.4471873887
 11/01  10:00:00,51.8462323073,5.44153454009,4.67432330869,0.0,18.7433767983,22.9618409725,50.7774848878,9.35080776844,18.025,23.4016771193
 11/01  11:00:00,51.4599293685,5.41513042266,4.31675900769,0.0,18.7433767983,22.9618409725,51.6986846209,10.3214201865,18.025,23.3522644344
 11/01  12:00:00,51.4344282087,5.41021330382,4.25272706765,0.0,18.5889407304,23.1597249699,44.7015342588,9.15744851277,18.025,17.5190857461
 11/01  13:00:00,51.4328535395,5.40617670909,4.00725322898,0.00143483135859,18.7433767983,23.2517909448,49.8506734696,8.47840263394,18.025,23.3472708356
 11/01  14:00:00,51.35905059,5.4008991381,3.93174644126,0.00841194472048,18.7433767983,23.2517909448,43.9165371604,8.37710468515,18.025,17.5144324752
 11/01  15:00:00,51.1195731519,5.4044053944,3.97362816686,0.0135031323667,18.7433767983,22.9618409725,50.969723523,9.59522735571,18.025,23.3494961673
 11/01  16:00:00,54.8957990861,5.41791292952,3.28936394069,0.00915483102591,18.7433767983,27.431320555,33.2951745687,9.50630574717,18.025,5.76386882156
 11/01  17:00:00,70.2474356255,5.5590035096,2.55272978512,0.0,17.6635504202,40.6971502883,15.4181143871,9.64261031371,0.0,5.77550407336
 11/01  18:00:00,81.3990326778,5.65663828111,3.33365438612,0.0,27.5259009287,37.3340067412,24.032954815,12.4434363653,0.0,11.5895184497
 11/01  19:00:00,84.8413625975,5.77883718419,4.32861753646,0.0,33.8341110165,33.3544677425,17.398010846,11.6120849551,0.0,5.78592589093
 11/01  20:00:00,94.2633632756,5.94853080601,5.4267608123,0.0,36.5179666069,38.8247702939,24.6594090288,13.1055503657,0.0,11.5538586631
 11/01  21:00:00,89.0145075113,6.00144571516,5.63979203955,0.0,32.965339924,36.8579353714,25.7785586901,14.1776736725,0.0,11.6008850176
 11/01  22:00:00,63.1082250075,5.72964219071,3.55264385459,0.0,25.6355707503,20.6438685092,26.4835937428,14.9177999019,0.0,11.5657938409
 11/01  23:00:00,41.8529410582,5.54597747354,2.03423565304,0.0,15.0252895274,11.7056064465,21.537659547,15.7678222301,0.0,5.76983731689
 11/01  24:00:00,36.2524417683,5.49111555993,1.51440077644,0.0,11.6412384099,10.0650221343,21.8099208663,16.0459020247,0.0,5.76401884156
 11/02  01:00:00,34.5031408542,5.46971798347,1.34724359725,0.0,10.0992000411,10.047477231,16.2360000535,16.2160000535,0.0,0.02
 11/02  02:00:00,32.4305464477,5.44465925231,1.15926133221,0.0,8.25718729233,10.0299323277,22.1518873098,16.3937870295,0.0,5.75810028032
 11/02  03:00:00,32.3156200411,5.4302174826,1.05878160606,0.0,8.25718729233,10.0299323277,16.5762992093,16.5562992093,0.0,0.02
 11/02  04:00:00,33.8461136873,5.42048918911,0.992338338687,0.0,8.25718729233,11.6354268332,22.447003279,16.6828693676,0.0,5.76413391142
 11/02  05:00:00,41.5828102212,5.43822734097,1.13146458898,0.0,12.1011305571,15.3678112995,21.6399980633,15.8584302831,0.0,5.78156778021
 11/02  06:00:00,73.5713215566,5.73230742505,3.29734023348,0.0,19.7275818095,37.2640762949,32.3997590357,15.0089456842,0.0,17.3908133516
 11/02  07:00:00,88.301423426,5.93844657544,4.86896027369,0.0,24.3117294858,51.2795993405,31.6270643857,14.1633426998,0.0,17.4637216859
 11/02  08:00:00,73.701381985,5.61216407591,3.75454746052,0.0,23.6694662846,40.6342015617,39.8877834339,10.4875553354,0.0,29.4002280986
 11/02  09:00:00,70.6837017702,5.60003321222,5.75648694118,0.0,23.6694662846,35.6302164847,51.2983911132,9.82710460466,18.025,23.4462865085
 11/02  10:00:00,52.0672713162,5.4770910759,4.85979791418,0.0,18.7433767983,22.9618409725,52.2914667499,10.8619831506,18.025,23.4044835994
 11/02  11:00:00,51.6656750541,5.4459556844,4.49167419121,0.0,18.7433767983,22.9618409725,46.9711644495,11.4246152086,18.025,17.5215492408
 11/02  12:00:00,51.7094585899,5.44593953046,4.49202739737,0.0,18.5889407304,23.1597249699,50.7065135616,9.33035190423,18.025,23.3511616574
 11/02  13:00:00,51.8894382657,5.45953503074,4.41190341324,0.0,18.7433767983,23.2517909448,43.4259808346,7.88592162447,18.025,17.5150592102
 11/02  14:00:00,52.1151189063,5.48822476659,4.60890205167,0.0,18.7433767983,23.2517909448,48.6313468315,7.25261501589,18.025,23.3537318156
 11/02  15:00:00,51.7803064605,5.48529823154,4.56696073327,0.0,18.7433767983,22.9618409725,49.9061870288,8.53579910199,18.025,23.3453879268
 11/02  16:00:00,55.3013489221,5.47762523299,3.64435719866,0.0,18.7433767983,27.431320555,27.6658521826,9.62085218261,18.025,0.02
 11/02  17:00:00,70.5603652143,5.6099691836,2.81468655184,0.0,17.6635504202,40.6971502883,16.1533456004,10.3778661779,0.0,5.77547942246
