Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  18:00:00,81.730317461,5.7096123381,3.61195006324,0.0,27.5259009287,37.3340067412,30.6065449673,13.232449894,0.0,17.3740950733
 11/02  19:00:00,84.8104293279,5.800704833,4.2758025393,0.0,33.8341110165,33.3544677425,19.354084507,13.5678276912,0.0,5.78625681582
 11/02  20:00:00,94.446454817,5.99919546308,5.55917885582,0.0,36.5179666069,38.8247702939,26.4949474593,14.9414712706,0.0,11.5534761887
 11/02  21:00:00,89.3593009889,6.06857811944,5.91743302174,0.0,32.965339924,36.8579353714,27.039897282,15.4389384955,0.0,11.6009587865
 11/02  22:00:00,63.1164999759,5.74700296458,3.54354659478,0.0,25.6355707503,20.6438685092,27.8330143269,16.2668902921,0.0,11.5661240348
 11/02  23:00:00,41.9464888449,5.56376288123,2.10999039593,0.0,15.0252895274,11.7056064465,22.9430285568,17.1731785183,0.0,5.76985003853
 11/02  24:00:00,36.3290759357,5.50602898202,1.57611633713,0.0,11.6412384099,10.0650221343,18.5080959825,18.4880959825,0.0,0.02
 11/03  01:00:00,34.468951976,5.4709000274,1.31186440515,0.0,10.0992000411,10.047477231,25.2174085119,19.4592057849,0.0,5.75820272708
 11/03  02:00:00,32.3542013654,5.43896618556,1.08860727832,0.0,8.25718729233,10.0299323277,26.6187756945,20.8606486948,0.0,5.7581269997
 11/03  03:00:00,32.1601570255,5.41458680641,0.918943404289,0.0,8.25718729233,10.0299323277,22.9354253359,22.9154253359,0.0,0.02
 11/03  04:00:00,33.7277731318,5.40854380122,0.881866185047,0.0040695854229,8.25718729233,11.6354268332,27.3410890712,21.5777056701,0.0,5.76338340104
 11/03  05:00:00,41.4829005803,5.42807852413,1.03030897674,0.0113870004018,12.1011305571,15.3678112995,25.2067370228,19.4250288181,0.0,5.78170820461
 11/03  06:00:00,73.2985655981,5.70744223804,3.04942887334,0.0,19.7275818095,37.2640762949,35.9242764266,18.5307704072,0.0,17.3935060194
 11/03  07:00:00,89.9705883726,5.92396957337,4.66857991319,0.0,24.3117294858,51.2795993405,28.5809196799,15.3600995649,0.0,13.2208201151
 11/03  08:00:00,73.8838124695,5.64389519575,3.90523033188,0.0,23.6694662846,40.6342015617,37.1154303473,9.30077670815,0.0,27.8146536392
 11/03  09:00:00,70.9817385822,5.63457592226,6.01996565236,0.0,23.6694662846,35.6302164847,54.503222699,7.16878694252,18.025,29.3094357564
 11/03  10:00:00,52.3120348111,5.49823465248,5.08341214312,0.0,18.7433767983,22.9618409725,49.2862369042,7.85505386148,18.025,23.4061830427
 11/03  11:00:00,52.0423904044,5.47652107273,4.83781856555,0.0,18.7433767983,22.9618409725,43.8542457506,8.30671610498,18.025,17.5225296456
 11/03  12:00:00,51.9901914662,5.47169875682,4.74699398139,0.0,18.5889407304,23.1597249699,48.4705711525,7.09622274493,18.025,23.3493484075
 11/03  13:00:00,52.1916231121,5.4898977429,4.68372106893,0.0,18.7433767983,23.2517909448,41.672699565,6.12906709759,18.025,17.5186324674
 11/03  14:00:00,52.7742923795,5.55081094674,5.2054835537,0.0,18.7433767983,23.2517909448,45.5145584631,4.13729606302,18.025,23.3522624001
 11/03  15:00:00,52.7037286122,5.57723777587,5.39843538081,0.0,18.7433767983,22.9618409725,40.8621966742,5.32333525318,18.025,17.5138614211
 11/03  16:00:00,56.232863702,5.56312221705,4.49037157065,0.0,18.7433767983,27.431320555,29.9545539443,6.1656773172,18.025,5.76387662707
 11/03  17:00:00,71.2920782063,5.67765470301,3.47870896781,0.0,17.6635504202,40.6971502883,13.4494957812,7.67380865097,0.0,5.77568713027
 11/03  18:00:00,82.6990338501,5.81468154681,4.47558207616,0.0,27.5259009287,37.3340067412,21.8505924919,10.2608213181,0.0,11.5897711738
 11/03  19:00:00,86.0785408153,5.93893469865,5.40567118787,0.0,33.8341110165,33.3544677425,21.659357065,10.104477687,0.0,11.554879378
 11/03  20:00:00,95.8900174149,6.1600549256,6.84187042255,0.0,36.5179666069,38.8247702939,22.8946373628,11.3415966215,0.0,11.5530407413
 11/03  21:00:00,90.7566408889,6.22284451583,7.16048711516,0.0,32.965339924,36.8579353714,23.3971921294,11.7951085501,0.0,11.6020835793
 11/03  22:00:00,64.097778558,5.85199786632,4.41981806865,0.0,25.6355707503,20.6438685092,19.5107343907,13.7171377226,0.0,5.79359666813
 11/03  23:00:00,42.4842450697,5.62158324374,2.5899189638,0.0,15.0252895274,11.7056064465,21.0370774539,15.2669954556,0.0,5.77008199829
 11/03  24:00:00,36.8860356285,5.56703329315,2.07206503635,0.0,11.6412384099,10.0650221343,21.3314032337,15.5671655257,0.0,5.76423770799
 11/04  01:00:00,37.927930025,5.55245077957,1.92980608495,0.0,12.8411359301,10.0650221343,21.5671799056,15.8088229308,0.0,5.75835697471
 11/04  02:00:00,32.9243704977,5.50547269744,1.59226645297,0.0,8.25718729233,10.0299323277,16.0431561592,16.0231561592,0.0,0.02
 11/04  03:00:00,32.5267588493,5.45883175677,1.24129488523,0.0,8.25718729233,10.0299323277,23.145620642,17.3873243624,0.0,5.75829627958
 11/04  04:00:00,33.9781149556,5.43973437415,1.10508101937,0.0,8.25718729233,11.6354268332,22.9962073065,17.2320357309,0.0,5.76417157566
 11/04  05:00:00,38.3292458827,5.46158946698,1.27600047698,0.0,8.71707943955,15.3327214929,21.6496479996,15.8794358825,0.0,5.77021211714
 11/04  06:00:00,59.114939086,5.54488158988,1.88227995678,0.0,18.5082010057,25.6353820695,20.9410100981,15.1605607915,0.0,5.78044930667
 11/04  07:00:00,73.5717630427,5.75810779774,3.5582637451,0.0,19.4083231844,41.0650158608,25.4144796726,13.8117589626,0.0,11.6027207099
 11/04  08:00:00,97.1886042598,6.03469223307,6.78953034115,0.0,26.3286599382,57.9988325916,45.9427974965,10.4734096977,0.0,35.4693877989
 11/04  09:00:00,82.1943136061,5.80635731349,7.17781739381,0.0,26.3286599382,42.8504436482,58.2268341292,10.7994525337,18.025,29.4023815955
 11/04  10:00:00,56.1700867491,5.55623646362,5.39789881305,0.0,21.7447113004,23.4437158914,53.5593558944,12.0784871167,18.025,23.4558687778
 11/04  11:00:00,53.4085967566,5.5284237108,5.12607146815,0.0,19.3027497915,23.426170988,52.9800267932,11.5494398807,18.025,23.4055869125
 11/04  12:00:00,53.2995038182,5.51471769961,4.88862178965,0.0,19.1483137236,23.7250123474,52.8929271285,11.5145094321,18.025,23.3534176964
 11/04  13:00:00,53.4180339682,5.5259316264,4.8503881683,0.0,19.3027497915,23.7161209604,43.6302109644,8.09055252715,18.025,17.5146584372
 11/04  14:00:00,53.9825990156,5.59112777644,5.34976439849,0.0,19.3027497915,23.7161209604,47.8445685901,6.46306673819,18.025,23.3565018519
 11/04  15:00:00,53.3611718264,5.54741999696,5.06199050017,0.0,19.3027497915,23.426170988,48.6482488334,7.27474338203,18.025,23.3485054514
 11/04  16:00:00,56.7862622365,5.52227494102,4.06090441972,0.0,19.3027497915,27.8956505705,25.746509557,7.70150955704,18.025,0.02
 11/04  17:00:00,68.0617703766,5.60870778089,2.85944949775,0.0,18.2229234133,37.5968344597,15.107494104,9.33745888426,0.0,5.77003521976
 11/04  18:00:00,86.9668238038,5.75865051008,3.89321722908,0.0,32.690315043,37.0816133363,24.8105733272,13.2789107183,0.0,11.5316626089
 11/04  19:00:00,88.045072252,5.8883542577,4.72999425001,0.0,36.8143715336,33.066984531,19.8951679644,14.1073723674,0.0,5.78779559703
 11/04  20:00:00,94.4761586285,6.05967368087,5.7496810558,0.0,36.3493007332,38.7721355839,27.7969529713,16.2429036519,0.0,11.5540493194
 11/04  21:00:00,92.4442976477,6.08257687799,5.8127842308,0.0,36.1807251679,36.8228455648,22.0755710424,16.2878546141,0.0,5.7877164283
 11/04  22:00:00,68.5642933684,5.77226995838,3.56299364381,0.0,31.0351095914,20.6438685092,29.1155808762,17.5124624098,0.0,11.6031184664
 11/04  23:00:00,44.297966009,5.57090004506,2.05217597273,0.0,17.4250845679,11.7056064465,31.7974834716,20.2535251221,0.0,11.5439583495
 11/04  24:00:00,37.5364573563,5.51414992812,1.57546662731,0.0,12.8411359301,10.0650221343,28.1638357002,22.3996373732,0.0,5.76419832698
 11/05  01:00:00,37.3983149557,5.48153166154,1.35168662475,0.0,12.925468867,10.100111941,23.4083826998,23.3883826998,0.0,0.02
 11/05  02:00:00,32.3845674713,5.43121617377,1.00728918481,0.0,8.34152022915,10.0650221343,30.546524883,24.7882637647,0.0,5.75826111836
 11/05  03:00:00,32.1873081967,5.40458445958,0.823148732076,0.0135177740923,8.34152022915,10.0650221343,25.2832884316,25.2632884316,0.0,0.02
 11/05  04:00:00,33.7182645463,5.38593121074,0.673671332764,0.105935046872,8.34152022915,11.6705166398,33.1978880194,27.4334776296,0.0,5.76441038979
 11/05  05:00:00,37.8960372705,5.37473143725,0.562911680747,0.247308105034,8.80141237637,15.3678112995,33.1630124264,27.3927998526,0.0,5.77021257385
 11/05  06:00:00,58.176113991,5.41255063555,0.841250726194,0.234521730378,18.5082010057,25.6353820695,32.983558686,27.2015983876,0.0,5.78196029838
 11/05  07:00:00,72.1279068927,5.58429615498,2.12372821031,0.0450500137379,19.4926561212,41.1001056674,43.09672732,25.7011750734,0.0,17.3955522466
 11/05  08:00:00,95.4173349389,5.89498775961,5.15793950205,0.0,26.3286599382,57.9988325916,50.4390173875,16.9133881335,0.0,33.5256292539
 11/05  09:00:00,81.462597769,5.79495055857,6.57691560904,0.0,26.2443270014,42.8153538416,56.1099837696,12.6273880118,18.025,25.4575957578
 11/05  10:00:00,55.9506626771,5.56991000721,5.16478989299,0.0,21.7447113004,23.4437158914,59.1501947711,11.8078419183,18.025,29.3173528528
 11/05  11:00:00,53.5859003205,5.57093284328,5.20114577537,0.0,19.3449162599,23.4437158914,50.9568415079,9.52570581437,18.025,23.4061356935
 11/05  12:00:00,54.467927198,5.64697421278,5.86506930076,0.0,19.190480192,23.7425572507,41.0437292548,5.49528964007,18.025,17.5234396147
 11/05  13:00:00,54.9098377858,5.69907238697,6.2287634367,0.0,19.260583323,23.698576057,42.6435563098,1.26481661683,18.025,23.353739693
 11/05  14:00:00,54.6412185703,5.66585841218,5.99335123101,0.0,19.260583323,23.698576057,36.8263360507,1.28614340874,18.025,17.5151926419
 11/05  15:00:00,54.5105223089,5.68473517253,6.13373617481,0.0,19.260583323,23.4086260847,43.8460726313,2.46364989439,18.025,23.3574227369
 11/05  16:00:00,57.9469483071,5.65286041311,5.15070522251,0.0,19.260583323,27.8781056672,27.2431778999,3.45395212649,18.025,5.76422577344
 11/05  17:00:00,68.9095399578,5.70898261326,3.66664680864,0.0,18.1807569449,37.5792895564,11.9275453943,6.15855304017,0.0,5.76899235411
 11/05  18:00:00,87.8634998442,5.88335022516,4.78460949608,0.0,32.6059821062,37.0465235296,15.7096484685,9.93365026835,0.0,5.77599820013
 11/05  19:00:00,89.2220163849,6.02878137647,5.76649946847,0.0,36.8143715336,33.066984531,16.1312472164,10.3440495231,0.0,5.78719769322
 11/05  20:00:00,95.982268621,6.21790494692,6.97812513092,0.0,36.43363367,38.8072253906,22.8937979186,11.3389798498,0.0,11.5548180687
 11/05  21:00:00,93.7037399984,6.24030888257,7.03390279848,0.0,36.0963922311,36.7877557581,23.380817251,11.8257079953,0.0,11.5551092557
 11/05  22:00:00,69.6326178906,5.90540074269,4.61759176417,0.0,30.9507766546,20.6087787026,25.3429965868,13.740137744,0.0,11.6028588428
 11/05  23:00:00,45.0530543696,5.65121546443,2.72694323584,0.0,17.4250845679,11.7056064465,21.0623209326,15.2803863876,0.0,5.78193454499
 11/05  24:00:00,38.4283227882,5.60063285741,2.26141821743,0.0,12.925468867,10.100111941,21.3357646735,15.5713816867,0.0,5.76438298679
 11/06  01:00:00,36.7266584197,5.55835478486,1.92134600425,0.0,11.6412384099,10.0650221343,22.5986706111,16.8342657073,0.0,5.76440490384
 11/06  02:00:00,34.8708751846,5.5221764041,1.66250190683,0.0,10.0992000411,10.047477231,17.7770103932,17.7570103932,0.0,0.02
 11/06  03:00:00,32.7449341176,5.48920349623,1.42908833586,0.0,8.25718729233,10.0299323277,23.7832558365,18.0248089527,0.0,5.75844688379
 11/06  04:00:00,32.5778155527,5.46919699802,1.28197599927,0.0,8.25718729233,10.0299323277,24.0182378305,18.2598357414,0.0,5.75840208905
 11/06  05:00:00,34.0336687346,5.44972560652,1.15063514801,0.0,8.25718729233,11.6354268332,19.6103632726,19.5903632726,0.0,0.02
 11/06  06:00:00,41.6973225475,5.45877995255,1.22538139349,0.0,12.1011305571,15.3678112995,30.9954424729,19.4522504433,0.0,11.5431920296
 11/06  07:00:00,69.7452149646,5.74334008223,3.22813240881,0.0,19.7275818095,37.2640762949,30.124852619,18.5213864654,0.0,11.6034661536
 11/06  08:00:00,87.0146485988,6.0313029857,5.37323239008,0.0,24.3117294858,51.2795993405,32.2667304593,14.7999029987,0.0,17.4668274606
 11/06  09:00:00,75.2521581976,5.80367267415,5.11374861341,0.0,23.6694662846,40.6342015617,36.4225754974,7.01337940093,0.0,29.4091960965
 11/06  10:00:00,73.3059424573,5.89830833819,8.08040636131,0.0,23.6694662846,35.6302164847,44.4339725468,2.95237235168,18.025,23.4566001951
 11/06  11:00:00,55.4055552499,5.83384239391,7.84129544244,0.0,18.7433767983,22.9618409725,43.6499003522,2.21488658845,18.025,23.4100137638
 11/06  12:00:00,56.3869275767,5.93425658878,8.72460172338,0.0,18.7433767983,22.9618409725,41.8369421772,0.450623561789,18.025,23.3613186154
 11/06  13:00:00,57.4484730749,6.01876861237,9.65818556849,0.0,18.5889407304,23.1597249699,35.5459069129,0.00152680209315,18.025,17.5193801108
 11/06  14:00:00,57.7766772417,6.04721445155,9.71144761971,0.0,18.7433767983,23.2517909448,41.3843711657,0.0,18.025,23.3593711657
 11/06  15:00:00,57.6448449789,6.03558133654,9.59124441249,0.0,18.7433767983,23.2517909448,41.3767047843,0.0,18.025,23.3517047843
 11/06  16:00:00,56.7614640013,5.97878562642,9.05460758637,0.0,18.7433767983,22.9618409725,35.550446981,0.0,18.025,17.525446981
 11/06  17:00:00,63.0962098823,5.88804783687,7.26077125425,0.0,18.7433767983,27.431320555,24.9774037797,1.18829553389,18.025,5.76410824578
 11/06  18:00:00,78.3271255802,6.04671420375,6.37667017505,0.0,17.6635504202,40.6971502883,8.12124903287,2.34530758251,0.0,5.77594145036
 11/06  19:00:00,85.6565208493,6.16993365323,7.0777672542,0.0,27.5259009287,37.3340067412,15.8880730839,4.29620633056,0.0,11.5918667533
 11/06  20:00:00,88.6534354268,6.26019857547,7.6592637545,0.0,33.8341110165,33.3544677425,18.1782116269,6.62188490325,0.0,11.5563267237
 11/06  21:00:00,98.7342658053,6.50035831531,9.34578096366,0.0,36.5179666069,38.8247702939,11.9338202645,6.14678849111,0.0,5.78703177334
 11/06  22:00:00,93.9219392743,6.58463239671,9.96394351947,0.0,32.965339924,36.8579353714,22.5213347834,5.12635461976,0.0,17.3949801637
 11/06  23:00:00,67.3278744206,6.20031571727,7.30155589372,0.0,25.6355707503,20.6438685092,11.3320554652,5.53822353613,0.0,5.79383192906
 11/06  24:00:00,45.0328781883,5.87604558011,4.88406682017,0.0,15.0252895274,11.7056064465,12.1639181412,6.39349340159,0.0,5.77042473959
 11/07  01:00:00,38.9282816472,5.7707163333,3.91060321203,0.0,11.6412384099,10.0650221343,12.4925678839,6.72803222956,0.0,5.7645356543
 11/07  02:00:00,36.5643295871,5.70037447765,3.17774912363,0.0,10.0992000411,10.047477231,13.6804692647,7.92210818673,0.0,5.75836107801
 11/07  03:00:00,34.0411653047,5.63539695188,2.57912408083,0.0,8.25718729233,10.0299323277,9.65733452966,9.63733452966,0.0,0.02
 11/07  04:00:00,33.7629045099,5.60540802783,2.33085014505,0.0,8.25718729233,10.0299323277,16.2088859757,10.4505429266,0.0,5.75834304911
 11/07  05:00:00,35.1355651152,5.57873569965,2.12351200518,0.0,8.25718729233,11.6354268332,17.4919229875,11.7275917436,0.0,5.764331244
 11/07  06:00:00,42.7836593411,5.58833383174,2.18215771859,0.0,12.1011305571,15.3678112995,17.3547135582,11.5726587493,0.0,5.78205480887
 11/07  07:00:00,71.2026625939,5.91460285404,4.51429342669,0.0,19.7275818095,37.2640762949,23.6050616763,11.7417627668,0.0,11.8632989095
 11/07  08:00:00,89.7820640138,6.33991214745,7.83201677549,0.0,24.3117294858,51.2795993405,31.2990896481,8.27387306559,0.0,23.0252165825
 11/07  09:00:00,77.7376093931,6.03692065062,7.36593671456,0.0,23.6694662846,40.6342015617,25.5367396016,2.00225332397,0.0,23.5344862776
 11/07  10:00:00,74.4710990018,6.01214293108,9.13171428715,0.0,23.6694662846,35.6302164847,49.1623117577,1.82311962989,18.025,29.3141921278
 11/07  11:00:00,54.81624753,5.77171595476,7.31410605033,0.0,18.7433767983,22.9618409725,45.2914443981,3.85400367908,18.025,23.412440719
 11/07  12:00:00,55.681344308,5.88898668778,8.06428337352,0.0,18.7433767983,22.9618409725,38.5632158263,3.01154214661,18.025,17.5266736797
 11/07  13:00:00,56.3881607748,5.97442317176,8.64221712426,0.0,18.5889407304,23.1597249699,44.3525337248,2.96867612901,18.025,23.3588575958
 11/07  14:00:00,56.5764793693,5.98497796674,8.57347448201,0.0,18.7433767983,23.2517909448,41.6075279731,0.229687395379,18.025,23.3528405777
 11/07  15:00:00,56.1561020127,5.94064484574,8.19743259731,0.0,18.7433767983,23.2517909448,36.1521422088,0.600415733839,18.025,17.5267264749
 11/07  16:00:00,55.0482005377,5.86436548937,7.45576285948,0.0,18.7433767983,22.9618409725,44.4042581882,3.02353722826,18.025,23.35572096
 11/07  17:00:00,61.5995907961,5.77868704659,5.87350048416,0.0,18.7433767983,27.431320555,28.9057570519,5.11645273393,18.025,5.76430431794
 11/07  18:00:00,76.6533392345,5.91067317093,4.83890946703,0.0,17.6635504202,40.6971502883,13.4620264632,7.68572305344,0.0,5.77630340974
 11/07  19:00:00,83.8353418731,6.00415032532,5.42235319762,0.0,27.5259009287,37.3340067412,24.0028607577,12.4109630428,0.0,11.591897715
 11/07  20:00:00,86.4659740513,6.05902590314,5.67296705539,0.0,33.8341110165,33.3544677425,21.3203071047,15.5330395958,0.0,5.78726750883
 11/07  21:00:00,95.5829930407,6.21348613229,6.4813655579,0.0,36.5179666069,38.8247702939,30.1097719659,18.5547416334,0.0,11.5550303325
 11/07  22:00:00,90.1316376305,6.22986821642,6.52838917794,0.0,32.965339924,36.8579353714,31.8797846842,20.2753393323,0.0,11.604445352
 11/07  23:00:00,63.7240414519,5.85701541345,4.04100685054,0.0,25.6355707503,20.6438685092,34.6836486572,23.1149943674,0.0,11.5686542898
 11/07  24:00:00,42.3210489893,5.63181222392,2.41646380383,0.0,15.0252895274,11.7056064465,30.8048616407,25.0342987247,0.0,5.77056291599
 11/08  01:00:00,36.6178870684,5.55549090504,1.81542671604,0.0,11.6412384099,10.0650221343,32.4589300507,26.6943824102,0.0,5.76454764042
 11/08  02:00:00,34.6176575956,5.49993846286,1.4315131827,0.0,10.0992000411,10.047477231,28.971322023,28.951322023,0.0,0.02
 11/08  03:00:00,32.3788665518,5.45002222988,1.10219345981,0.0,8.25718729233,10.0299323277,36.9844858227,31.2258248002,0.0,5.75866102253
 11/08  04:00:00,32.1369625449,5.4177822473,0.892528460084,0.0,8.25718729233,10.0299323277,38.4601976434,32.7015494344,0.0,5.75864820899
 11/08  05:00:00,33.6247443004,5.39593324412,0.737864102814,0.0576268565756,8.25718729233,11.6354268332,33.2770500149,33.2570500149,0.0,0.02
 11/08  06:00:00,41.3541318761,5.40050118333,0.73999799203,0.200451148187,12.1011305571,15.3678112995,45.6088212773,34.0638328686,0.0,11.5449884087
 11/08  07:00:00,68.9001662606,5.64533935483,2.47672447306,0.00432372924236,19.7275818095,37.2640762949,44.0853895347,32.4807411609,0.0,11.6046483738
 11/08  08:00:00,85.443452295,5.86146700402,3.97182537666,0.0,24.3117294858,51.2795993405,44.3293315115,26.8591965373,0.0,17.4701349742
 11/08  09:00:00,72.7600145938,5.58974928866,2.83549659033,0.0,23.6694662846,40.6342015617,47.9417576117,18.5249655913,0.0,29.4167920204
 11/08  10:00:00,69.9799959525,5.61126749045,5.04147406426,0.0,23.6694662846,35.6302164847,56.3768123418,14.8919024122,18.025,23.4599099296
 11/08  11:00:00,52.2942121491,5.56646523501,4.9585571499,0.0387568215694,18.7433767983,22.9618409725,53.420403959,11.9820116351,18.025,23.4133923239
 11/08  12:00:00,52.3531020242,5.57641989146,5.02824983806,0.0203518278563,18.7433767983,22.9618409725,51.3689858085,9.98274954067,18.025,23.3612362678
 11/08  13:00:00,51.7724909972,5.51792160788,4.48231610843,0.000725190693312,18.5889407304,23.1597249699,51.2608803623,9.88008873591,18.025,23.3557916264
 11/08  14:00:00,51.5900934931,5.48358241078,4.0884792939,0.0,18.7433767983,23.2517909448,45.7173439256,10.1681403053,18.025,17.5242036203
 11/08  15:00:00,51.5863280382,5.48255498341,4.08574606776,0.0,18.7433767983,23.2517909448,51.3927464317,10.0093927487,18.025,23.358353683
 11/08  16:00:00,51.4249340076,5.4951428389,4.20170720411,0.0,18.7433767983,22.9618409725,52.417422405,11.0413116546,18.025,23.3511107504
 11/08  17:00:00,58.7290136978,5.48023539544,3.30137785153,0.0,18.7433767983,27.431320555,30.2586097964,12.2136097964,18.025,0.02
 11/08  18:00:00,73.7829363126,5.59317960121,2.28599543977,0.0,17.6635504202,40.6971502883,19.7255522427,13.9492849442,0.0,5.77626729847
 11/08  19:00:00,81.0980287109,5.6821257858,3.00704962666,0.0,27.5259009287,37.3340067412,34.8355748367,17.4570982442,0.0,17.3784765925
 11/08  20:00:00,84.0872731726,5.76491341493,3.58836682379,0.0,33.8341110165,33.3544677425,23.9293148509,18.1413835665,0.0,5.78793128445
 11/08  21:00:00,93.2930576435,5.90770426275,4.49720027177,0.0,36.5179666069,38.8247702939,31.3474563342,19.7929788993,0.0,11.5544774349
 11/08  22:00:00,88.0679275523,5.95377011233,4.74076049256,0.0,32.965339924,36.8579353714,33.1586033816,21.5546713531,0.0,11.6039320285
 11/08  23:00:00,62.5364426472,5.70395346369,3.00645586757,0.0,25.6355707503,20.6438685092,34.9061757129,23.3374856879,0.0,11.568690025
 11/08  24:00:00,41.42831365,5.51924867129,1.63628420054,0.0,15.0252895274,11.7056064465,31.2336652747,25.4630984167,0.0,5.77056685804
 11/09  01:00:00,35.9355801525,5.46239520456,1.2217625727,0.00444898372152,11.6412384099,10.0650221343,32.3001844001,26.535602598,0.0,5.7645818021
 11/09  02:00:00,34.232578214,5.43581446265,1.02103745163,0.0895151003243,10.0992000411,10.047477231,25.8206314748,25.8006314748,0.0,0.02
 11/09  03:00:00,32.2975177538,5.41370255591,0.835576710654,0.221581242282,8.25718729233,10.0299323277,31.3608906214,25.6023127343,0.0,5.75857788715
 11/09  04:00:00,32.2852010571,5.40002592151,0.708968941729,0.349553465427,8.25718729233,10.0299323277,26.0302834122,26.0102834122,0.0,0.02
 11/09  05:00:00,33.8882490331,5.38835765596,0.59658619412,0.469977322821,8.25718729233,11.6354268332,32.0976018353,26.3328540342,0.0,5.76474780112
 11/09  06:00:00,41.5967786505,5.40435936312,0.685251818158,0.49397495568,12.1011305571,15.3678112995,37.1692480691,25.6243446004,0.0,11.5449034687
 11/09  07:00:00,69.023130881,5.64366990403,2.51660685725,0.0890565791476,19.7275818095,37.2640762949,37.4996696186,25.8957921952,0.0,11.6038774234
 11/09  08:00:00,85.64825418,5.86834219801,4.14843831116,0.0212886390197,24.3117294858,51.2795993405,39.2089773573,21.738208325,0.0,17.4707690324
 11/09  09:00:00,73.6266784446,5.64777268706,3.64412094211,0.0,23.6694662846,40.6342015617,40.5625586539,11.1448158734,0.0,29.4177427805
 11/09  10:00:00,71.0369557412,5.69019991476,6.01949351929,0.0,23.6694662846,35.6302164847,48.6571506166,7.17172803479,18.025,23.4604225818
 11/09  11:00:00,52.9791922149,5.61159396726,5.61203882707,0.0251153870397,18.7433767983,22.9618409725,47.5363229039,6.09536326146,18.025,23.4159596425
 11/09  12:00:00,53.1445139574,5.63427507778,5.77829877872,0.00385368385532,18.7433767983,22.9618409725,46.0452506079,4.65450472447,18.025,23.3657458834
 11/09  13:00:00,53.5370252295,5.67759539729,6.08789357703,0.0,18.5889407304,23.1597249699,40.3837624026,4.83659611272,18.025,17.5221662899
 11/09  14:00:00,53.7945158805,5.69011547567,6.08636768794,0.0,18.7433767983,23.2517909448,43.0750436268,1.6863899683,18.025,23.3636536585
 11/09  15:00:00,53.808978017,5.68912378515,6.10181879288,0.0,18.7433767983,23.2517909448,42.9837401353,1.6022041371,18.025,23.3565359982
 11/09  16:00:00,53.0828992905,5.64000904551,5.71480045433,0.0,18.7433767983,22.9618409725,38.938926193,3.39176074885,18.025,17.5221654442
 11/09  17:00:00,60.0829091092,5.5927524286,4.5427508734,0.0,18.7433767983,27.431320555,28.6947172534,4.90528355786,18.025,5.76443369558
 11/09  18:00:00,75.4316064183,5.73774394412,3.79009521758,0.0,17.6635504202,40.6971502883,11.6904575469,5.9140682558,0.0,5.77638929109
 11/09  19:00:00,82.7235682768,5.83982403974,4.47487515167,0.0,27.5259009287,37.3340067412,21.5639493475,9.97088479941,0.0,11.5930645481
 11/09  20:00:00,85.7817197162,5.93193315605,5.11578004379,0.0,33.8341110165,33.3544677425,22.6317276981,11.0745804968,0.0,11.5571472013
 11/09  21:00:00,95.202384807,6.10646892028,6.20775200147,0.0,36.5179666069,38.8247702939,24.0364156659,12.4807518989,0.0,11.555663767
 11/09  22:00:00,89.8864853159,6.15180035046,6.36126938159,0.0,32.965339924,36.8579353714,25.7161708423,14.111280679,0.0,11.6048901633
 11/09  23:00:00,63.8365374731,5.84050901471,4.16998193061,0.0,25.6355707503,20.6438685092,26.2016691137,14.6332218297,0.0,11.568447284
 11/09  24:00:00,42.4574073577,5.62332201189,2.56129728303,0.0,15.0252895274,11.7056064465,20.2667573367,14.4961929924,0.0,5.77056434427
 11/10  01:00:00,36.8684829901,5.56749430917,2.05401029728,0.0,11.6412384099,10.0650221343,14.0413184503,14.0213184503,0.0,0.02
 11/10  02:00:00,34.9821359662,5.53292209645,1.7629968099,0.0,10.0992000411,10.047477231,19.7378351579,13.9789858633,0.0,5.75884929455
 11/10  03:00:00,32.868151063,5.50185902138,1.53963074026,0.0,8.25718729233,10.0299323277,19.955449924,14.1968127615,0.0,5.75863716257
 11/10  04:00:00,32.7162508146,5.48330364403,1.4062903304,0.0,8.25718729233,10.0299323277,14.4186543051,14.3986543051,0.0,0.02
 11/10  05:00:00,34.2164788635,5.47018004874,1.31296437824,0.0,8.25718729233,11.6354268332,20.3399527694,14.5762996921,0.0,5.76365307723
 11/10  06:00:00,41.9236582538,5.48564442186,1.4248117356,0.0,12.1011305571,15.3678112995,19.5610155064,13.7782993028,0.0,5.78271620354
 11/10  07:00:00,70.0019942235,5.77220156714,3.45597554885,0.0,19.7275818095,37.2640762949,30.3072186122,12.9101923898,0.0,17.3970262224
 11/10  08:00:00,87.1517410098,6.04064375102,5.50088934431,0.0,24.3117294858,51.2795993405,28.3907517728,10.9177428862,0.0,17.4730088866
 11/10  09:00:00,74.5313193959,5.69704587621,4.49947292757,0.0,23.6694662846,40.6342015617,35.4215298802,6.0019300689,0.0,29.4195998114
 11/10  10:00:00,71.5292892132,5.6828931763,6.51912214117,0.0,23.6694662846,35.6302164847,45.5271585413,4.04074551973,18.025,23.4614130215
 11/10  11:00:00,53.6629419728,5.61643412665,6.31605508996,0.0,18.7433767983,22.9618409725,44.2517392428,2.80974121576,18.025,23.4169980271
 11/10  12:00:00,53.4107127591,5.58462104306,6.09799962761,0.0,18.7433767983,22.9618409725,43.7067383424,2.31494375798,18.025,23.3667945845
 11/10  13:00:00,54.1002158716,5.65220367216,6.6764701455,0.0,18.5889407304,23.1597249699,37.8807545858,2.33348280913,18.025,17.5222717767
 11/10  14:00:00,54.9890205597,5.72944014661,7.24154193649,0.0,18.7433767983,23.2517909448,41.3969022315,0.00683462621258,18.025,23.3650676053
 11/10  15:00:00,54.6186880819,5.68903300315,6.91161418711,0.0,18.7433767983,23.2517909448,41.4078977888,0.0247839324085,18.025,23.3581138563
 11/10  16:00:00,54.0768416193,5.66410956046,6.68463613932,0.0,18.7433767983,22.9618409725,36.9102052707,1.36171856068,18.025,17.52348671
 11/10  17:00:00,61.4059558401,5.65988784406,5.79865699814,0.0,18.7433767983,27.431320555,25.6637514089,1.87422183167,18.025,5.76452957727
 11/10  18:00:00,77.0465787871,5.85186350384,5.29093900363,0.0,17.6635504202,40.6971502883,7.93646322502,2.16078560226,0.0,5.77567762276
 11/10  19:00:00,84.7713758024,6.02035028822,6.34214005411,0.0,27.5259009287,37.3340067412,20.9768266812,3.59716658253,0.0,17.3796600987
 11/10  20:00:00,88.3589241452,6.17037416044,7.45453220173,0.0,33.8341110165,33.3544677425,10.1202823529,4.33138770414,0.0,5.78889464872
 11/10  21:00:00,98.1272875731,6.39288540725,8.84622640921,0.0,36.5179666069,38.8247702939,18.012184946,6.4556850432,0.0,11.5564999028
 11/10  22:00:00,92.7887972322,6.44106549521,8.97429860846,0.0,32.965339924,36.8579353714,19.6891044608,8.08447912539,0.0,11.6046253354
 11/10  23:00:00,66.0491046125,6.05378770308,6.16925712924,0.0,25.6355707503,20.6438685092,20.6291234491,9.05987307669,0.0,11.5692503724
 11/10  24:00:00,43.7249776077,5.74093860098,3.71124338769,0.0,15.0252895274,11.7056064465,16.7195072779,10.9487889167,0.0,5.77071836124
 11/11  01:00:00,38.8004974666,5.63399927173,2.60019277803,0.0,12.925468867,10.100111941,20.6846433474,14.9199226271,0.0,5.76472072031
 11/11  02:00:00,38.3003155048,5.58517151546,2.15002023995,0.0,12.925468867,10.100111941,18.1507954479,18.1307954479,0.0,0.02
 11/11  03:00:00,33.1922012354,5.52745286541,1.71865954365,0.0,8.34152022915,10.0650221343,24.655873114,18.8971692459,0.0,5.75870386813
 11/11  04:00:00,32.9534181784,5.49894207343,1.50839168619,0.0,8.34152022915,10.0650221343,19.1608319231,19.1408319231,0.0,0.02
 11/11  05:00:00,34.4042732659,5.48023005162,1.37128082616,0.0,8.34152022915,11.6705166398,25.1137732842,19.3488222773,0.0,5.76495100692
 11/11  06:00:00,38.4430244845,5.46548988089,1.26640413176,0.0,8.80141237637,15.3678112995,24.6259582675,18.8552306473,0.0,5.77072762024
 11/11  07:00:00,55.3355895716,5.55064308596,1.86509106216,0.0,18.5082010057,25.6353820695,29.7154168666,18.1692946989,0.0,11.5461221677
 11/11  08:00:00,69.721491565,5.7497768981,3.36477725549,0.0,19.4926561212,41.1001056674,29.227929432,17.6211802877,0.0,11.6067491444
 11/11  09:00:00,97.0514795949,6.07384832343,6.61308425704,0.0,26.3286599382,57.9988325916,48.5955270841,13.1019280064,0.0,35.4935990777
 11/11  10:00:00,82.8599003132,5.94845479237,7.82061251287,0.0,26.2443270014,42.8153538416,58.7590673868,11.3120978844,18.025,29.4219695024
 11/11  11:00:00,56.3449997349,5.60637154294,5.52259759113,0.0,21.7447113004,23.4437158914,54.1387412946,12.6467633197,18.025,23.4669779749
 11/11  12:00:00,53.5066219119,5.57005688715,5.1226905005,0.0,19.3449162599,23.4437158914,54.5446490622,13.1052667442,18.025,23.414382318
 11/11  13:00:00,53.5971639002,5.59265571177,5.04859248791,0.0,19.190480192,23.7425572507,54.5671994108,13.1827618454,18.025,23.3594375654
 11/11  14:00:00,53.9220500651,5.64166442943,5.29834259431,0.0,19.260583323,23.698576057,45.6403201073,10.0918675962,18.025,17.523452511
 11/11  15:00:00,53.7634329295,5.62702972813,5.15436807886,0.0,19.260583323,23.698576057,52.2432476473,10.85315765,18.025,23.3650899973
 11/11  16:00:00,52.9037739876,5.56636540714,4.64531955081,0.0,19.260583323,23.4086260847,55.5004925484,14.1171283981,18.025,23.3583641503
 11/11  17:00:00,61.7489697865,5.51599671154,3.43755669449,0.0,19.260583323,27.8781056672,39.7774667389,15.9879355104,18.025,5.7645312285
 11/11  18:00:00,71.1414750859,5.59561596765,2.243903751,0.0,18.1807569449,37.5792895564,22.5954147756,16.8247714812,0.0,5.77064329437
 11/11  19:00:00,86.3701828972,5.75173658426,3.42285002173,0.0,32.6059821062,37.0465235296,24.5254306126,18.7484528396,0.0,5.77697777303
 11/11  20:00:00,87.4441329866,5.86098888466,4.15633821981,0.0,36.8143715336,33.066984531,25.8845281752,20.0955049863,0.0,5.78902318891
 11/11  21:00:00,94.0068060327,6.01910138769,5.20139325907,0.0,36.43363367,38.8072253906,32.5041242024,20.9472993644,0.0,11.556824838
 11/11  22:00:00,91.2434901724,5.98495728501,4.82893576714,0.0,36.0963922311,36.7877557581,32.3265392161,26.5377346183,0.0,5.78880459781
 11/11  23:00:00,67.7402448968,5.7136710233,2.91683975556,0.0,30.9507766546,20.6087787026,48.289405473,30.8900391743,0.0,17.3993662987
 11/11  24:00:00,43.818920787,5.52475587186,1.61920656071,0.0,17.4250845679,11.7056064465,37.6695465159,31.8865174822,0.0,5.78302903378
 11/12  01:00:00,37.2751440458,5.4669788131,1.24163167013,0.000220160302192,12.925468867,10.100111941,39.1752982465,33.4106653047,0.0,5.76463294182
 11/12  02:00:00,37.105842847,5.43577785785,0.992803493771,0.112131909679,12.925468867,10.100111941,40.6772733541,34.918409899,0.0,5.75886345512
 11/12  03:00:00,32.4405632183,5.39931309083,0.646288530899,0.448872491723,8.34152022915,10.0650221343,36.059415444,36.039415444,0.0,0.02
 11/12  04:00:00,32.5591269564,5.38290350938,0.456475110738,0.773655235825,8.34152022915,10.0650221343,42.6367265716,36.8778120299,0.0,5.75891454177
 11/12  05:00:00,34.476033967,5.38306729279,0.350449004856,1.18974989792,8.34152022915,11.6705166398,41.9589997966,36.1944117331,0.0,5.76458806351
 11/12  06:00:00,39.0446540954,5.3893333143,0.266066630203,1.67811689262,8.80141237637,15.3678112995,40.7369571079,34.966518314,0.0,5.77043879397
 11/12  07:00:00,55.3641984063,5.43847985802,0.750708750515,1.25514699748,18.5082010057,25.6353820695,39.7010992503,33.9180231721,0.0,5.7830760782
 11/12  08:00:00,68.9975470451,5.62257570012,2.31288206029,0.455133991722,19.4926561212,41.1001056674,40.7304959133,29.124339938,0.0,11.6061559753
 11/12  09:00:00,95.6949811641,5.9312709879,5.30101630092,0.0981228268573,26.3286599382,57.9988325916,54.1183983586,18.6209391165,0.0,35.4974592421
 11/12  10:00:00,81.5166747885,5.80768215051,6.55978836588,0.0583593338646,26.2443270014,42.8153538416,61.5636140313,14.1148724211,18.025,29.4237416103
 11/12  11:00:00,56.3086305625,5.61222238322,5.39908445781,0.0812780691913,21.7447113004,23.4437158914,59.0309933688,11.6749648894,18.025,29.3310284794
 11/12  12:00:00,54.0758530686,5.64046519574,5.56533527821,0.0561692144518,19.3449162599,23.4437158914,51.4464652104,10.0069031034,18.025,23.414562107
 11/12  13:00:00,54.106564511,5.65883985414,5.46460837354,0.0271930792587,19.190480192,23.7425572507,45.6085273986,10.0529575758,18.025,17.5305698228
 11/12  14:00:00,53.9198771602,5.65325480532,5.28136185732,0.00321862887871,19.260583323,23.698576057,50.0130504883,8.62478098885,18.025,23.3632694994
 11/12  15:00:00,53.6826100055,5.62596457766,5.07459791863,0.0,19.260583323,23.698576057,50.7234119949,9.34168303487,18.025,23.35672896
 11/12  16:00:00,52.9044951383,5.57453348467,4.63786705754,0.0,19.260583323,23.4086260847,48.4628988849,12.9063615231,18.025,17.5315373618
 11/12  17:00:00,61.6532998917,5.51129965407,3.34589991133,0.000681172705041,19.260583323,27.8781056672,39.2984644602,15.5087582031,18.025,5.76470625714
 11/12  18:00:00,70.9544659668,5.57318228238,2.0793243831,0.0,18.1807569449,37.5792895564,23.4059152575,17.6351926778,0.0,5.77072257969
 11/12  19:00:00,85.9944536533,5.70997704518,3.08887547191,0.0,32.6059821062,37.0465235296,27.4943970406,21.7176274959,0.0,5.7767695447
 11/12  20:00:00,86.8059900884,5.78635833832,3.59281128779,0.0,36.8143715336,33.066984531,36.4582276307,24.9003058976,0.0,11.557921733
 11/12  21:00:00,93.0151479529,5.90218404522,4.32664302141,0.0,36.43363367,38.8072253906,33.366093469,27.5782445271,0.0,5.78784894193
 11/12  22:00:00,90.5571491323,5.90016471733,4.21487486555,0.0124977892815,36.0963922311,36.7877557581,40.8266273253,29.2681053746,0.0,11.5585219507
 11/12  23:00:00,67.7123063786,5.70387412976,2.88884509798,0.00983913322834,30.9507766546,20.6087787026,38.1537255149,26.5463094448,0.0,11.60741607
 11/12  24:00:00,43.9498705174,5.53561783709,1.70200836765,0.0372706423493,17.4250845679,11.7056064465,36.3753358058,24.8292023365,0.0,11.5461334693
 11/13  01:00:00,36.2244040537,5.48588179634,1.3176868468,0.173838943323,11.6412384099,10.0650221343,25.4214322675,25.4014322675,0.0,0.02
 11/13  02:00:00,34.5232601875,5.43570171081,0.898734449567,0.502594666151,10.0992000411,10.047477231,36.527914308,30.7688749018,0.0,5.75903940618
 11/13  03:00:00,32.9926675939,5.41073145196,0.533002561152,1.22225877303,8.25718729233,10.0299323277,42.6678176256,36.9090654628,0.0,5.75875216285
 11/13  04:00:00,33.6088190047,5.4183327955,0.38271896536,1.98109688483,8.25718729233,10.0299323277,39.2792994814,39.2592994814,0.0,0.02
 11/13  05:00:00,35.2460615813,5.41738482355,0.355177467131,2.04014784194,8.25718729233,11.6354268332,41.738954029,35.9738770666,0.0,5.76507696238
 11/13  06:00:00,42.6229793311,5.42158553517,0.484984259818,1.70317567315,12.1011305571,15.3678112995,41.6700778977,30.123792867,0.0,11.5462850307
 11/13  07:00:00,69.2171328018,5.63403714884,2.42781509447,0.381412668062,19.7275818095,37.2640762949,36.7033441178,25.0969267063,0.0,11.6064174115
 11/13  08:00:00,85.4244616574,5.82713564825,3.87518492805,0.111862370641,24.3117294858,51.2795993405,38.9338796323,21.4576884841,0.0,17.4761911482
 11/13  09:00:00,72.9369538391,5.55630852757,2.73944280791,0.306353543504,23.6694662846,40.6342015617,44.2070501695,14.7809535534,0.0,29.4260966161
 11/13  10:00:00,69.9614031244,5.55394583312,4.80999515169,0.270150430137,23.6694662846,35.6302164847,53.9361711903,12.4414261684,18.025,23.4697450219
 11/13  11:00:00,51.9478244469,5.4837453703,4.39667667697,0.3369259443,18.7433767983,22.9618409725,53.6832438022,12.2371421632,18.025,23.421101639
 11/13  12:00:00,52.2303493692,5.53463343632,4.74384239389,0.223765306857,18.7433767983,22.9618409725,51.7747244196,10.3807434289,18.025,23.3689809906
 11/13  13:00:00,52.3673821172,5.56540960934,4.86335683365,0.167060190198,18.5889407304,23.1597249699,50.0393763937,8.65208639596,18.025,23.3622899978
 11/13  14:00:00,52.2731611643,5.55394687008,4.58910340646,0.112048194399,18.7433767983,23.2517909448,44.0445544282,8.49702246008,18.025,17.5225319681
 11/13  15:00:00,52.214427392,5.55093155971,4.58303194685,0.0624081347384,18.7433767983,23.2517909448,49.7983861284,8.40449931561,18.025,23.3688868128
 11/13  16:00:00,51.5893024755,5.51436248204,4.30497412471,0.0418585460732,18.7433767983,22.9618409725,52.4816178978,11.0941248746,18.025,23.3624930232
 11/13  17:00:00,60.370648164,5.46590696013,3.00509017307,0.0682122373506,18.7433767983,27.431320555,39.7106407604,15.920784005,18.025,5.7648567554
 11/13  18:00:00,73.4090009955,5.55128033379,1.92747836712,0.0264325438793,17.6635504202,40.6971502883,26.3875346824,20.6105036846,0.0,5.77703099775
 11/13  19:00:00,80.5442570274,5.621725824,2.51100399229,0.00259138275861,27.5259009287,37.3340067412,37.7590646992,26.1645225321,0.0,11.5945421671
 11/13  20:00:00,83.2873869618,5.67350358396,2.8634363093,0.0163940581952,33.8341110165,33.3544677425,41.3077385532,29.751210115,0.0,11.5565284383
 11/13  21:00:00,92.4330629108,5.80213487121,3.67478281767,0.0679344188034,36.5179666069,38.8247702939,37.8283097983,32.0396595519,0.0,5.78865024637
 11/13  22:00:00,87.1139955435,5.83078807625,3.78787407255,0.121844297975,32.965339924,36.8579353714,44.8764856698,33.2687308178,0.0,11.607754852
 11/13  23:00:00,61.8384468968,5.59557207009,2.06419030123,0.35258780503,25.6355707503,20.6438685092,48.0397454223,36.4688497427,0.0,11.5708956796
 11/13  24:00:00,41.5604412817,5.45193894426,0.922034828974,0.913650133754,15.0252895274,11.7056064465,43.1524851501,37.3812983873,0.0,5.77118676275
 11/14  01:00:00,37.3901379645,5.44964740148,0.593973651075,2.09951266035,11.6412384099,10.0650221343,43.3714331738,37.606474143,0.0,5.76495903089
 11/14  02:00:00,36.8487826916,5.46057739681,0.353306298797,3.34866256476,10.0992000411,10.047477231,47.3707572759,41.6118277993,0.0,5.75892947657
 11/14  03:00:00,36.0932547426,5.48383486011,0.171046469856,4.61169900533,8.25718729233,10.0299323277,42.7039704001,42.6839704001,0.0,0.02
 11/14  04:00:00,37.6484684447,5.53166002103,0.0611600613359,6.22896989132,8.25718729233,10.0299323277,51.0072349111,45.2482131692,0.0,5.75902174189
 11/14  05:00:00,40.281973345,5.56911468479,0.039189810828,7.24031045485,8.25718729233,11.6354268332,51.8400804191,46.0750525552,0.0,5.7650278639
 11/14  06:00:00,46.9361927051,5.53750692566,0.0598559946429,6.32558972342,12.1011305571,15.3678112995,44.8102665568,39.0268550243,0.0,5.78341153247
 11/14  07:00:00,72.4347540019,5.58281762884,1.4864107678,2.70763524748,19.7275818095,37.2640762949,54.7807129494,37.3801065673,0.0,17.400606382
 11/14  08:00:00,85.6271591065,5.7442034531,3.12421274793,1.14844209635,24.3117294858,51.2795993405,49.4764599825,31.9993229793,0.0,17.4771370032
 11/14  09:00:00,74.1484504021,5.59501260103,2.42769312331,1.79088083825,23.6694662846,40.6342015617,48.6709955076,19.2422719125,0.0,29.4287235951
 11/14  10:00:00,71.0751518528,5.6112516724,4.91784458488,1.21873555737,23.6694662846,35.6302164847,54.4869166058,12.9950398856,18.025,23.4668767202
 11/14  11:00:00,53.2310618679,5.54706279425,4.61267075715,1.34084093951,18.7433767983,22.9618409725,52.1778925581,10.731408166,18.025,23.421484392
 11/14  12:00:00,52.9182335396,5.56851805311,4.86945370495,0.752147517957,18.7433767983,22.9618409725,49.8811015155,8.48566944242,18.025,23.3704320731
 11/14  13:00:00,52.6026979118,5.56631265402,4.93969621265,0.325123958472,18.5889407304,23.1597249699,43.0087259717,7.45822646775,18.025,17.525499504
 11/14  14:00:00,52.4527600336,5.54632352468,4.69425526831,0.194120249699,18.7433767983,23.2517909448,46.8292111862,5.43415417482,18.025,23.3700570114
 11/14  15:00:00,51.9813502553,5.49576353826,4.34641428862,0.121109416903,18.7433767983,23.2517909448,47.5268639484,6.13800527496,18.025,23.3638586734
 11/14  16:00:00,51.4044416416,5.47184099829,4.12428012129,0.0802021283753,18.7433767983,22.9618409725,45.2481220174,8.68328407373,18.025,18.5398379437
 11/14  17:00:00,60.5665272279,5.4611445702,3.21442061061,0.0595270065162,18.7433767983,27.431320555,33.1397709993,10.3513464871,18.025,4.7634245122
 11/14  18:00:00,73.7940908611,5.57299660505,2.31728022567,0.0,17.6635504202,40.6971502883,22.7686413834,11.2344882703,0.0,11.5341531131
 11/14  19:00:00,81.2236661312,5.66785087337,3.14686478698,0.0,27.5259009287,37.3340067412,25.8579771354,14.2622570842,0.0,11.5957200512
 11/14  20:00:00,84.0959175301,5.74005674082,3.6217980424,0.0,33.8341110165,33.3544677425,21.556197677,15.7667156386,0.0,5.78948203834
 11/14  21:00:00,93.3843086099,5.89287367482,4.60321073825,0.0,36.5179666069,38.8247702939,28.5766358256,17.0187741486,0.0,11.557861677
 11/14  22:00:00,87.8511249742,5.91023525392,4.56738698241,0.0,32.965339924,36.8579353714,33.0902270164,21.4820321449,0.0,11.6081948715
 11/14  23:00:00,62.0716550135,5.64118949472,2.57281421041,0.03153886001,25.6355707503,20.6438685092,38.018106676,26.4468681623,0.0,11.5712385136
 11/14  24:00:00,41.142710544,5.46373642274,1.19079176049,0.215357851099,15.0252895274,11.7056064465,36.5060506496,30.7347964001,0.0,5.7712542495
 11/15  01:00:00,35.9733872332,5.42106796435,0.817343335508,0.487965418559,11.6412384099,10.0650221343,37.4048750545,31.6396810838,0.0,5.76519397073
 11/15  02:00:00,34.5939120606,5.40480608504,0.59529862212,0.907570095281,10.0992000411,10.047477231,32.770665961,32.750665961,0.0,0.02
 11/15  03:00:00,33.3413237214,5.41161032479,0.418367229337,1.68466491906,8.25718729233,10.0299323277,40.1382067841,34.3793058605,0.0,5.7589009236
 11/15  04:00:00,33.7652474007,5.41593136448,0.302057283795,2.22057577135,8.25718729233,10.0299323277,40.876609095,35.1179751887,0.0,5.75863390628
 11/15  05:00:00,35.6839067622,5.41701203296,0.206809130217,2.62672350759,8.25718729233,11.6354268332,41.4393503383,35.6749307904,0.0,5.76441954798
 11/15  06:00:00,43.0651838772,5.42108304407,0.318518597159,2.31232967932,12.1011305571,15.3678112995,36.7155601072,30.9327508642,0.0,5.78280924305
 11/15  07:00:00,71.0278754463,5.59575765087,2.09098155071,0.683232035462,19.7275818095,37.2640762949,39.172983246,27.5642769798,0.0,11.6087062663
 11/15  08:00:00,85.1286693166,5.77089252889,3.47814071142,0.269311920696,24.3117294858,51.2795993405,41.7387042206,24.2615526562,0.0,17.4771515644
 11/15  09:00:00,72.8368789202,5.5186210006,2.39533663421,0.588040750626,23.6694662846,40.6342015617,44.2401459912,14.8059127004,0.0,29.4342332909
 11/15  10:00:00,69.7253578001,5.49355260875,4.29393712817,0.610534655288,23.6694662846,35.6302164847,60.0411582417,12.6848097703,18.025,29.3313484714
 11/15  11:00:00,51.6546786637,5.39535162851,3.58510778232,0.943724818709,18.7433767983,22.9618409725,54.3800464435,12.930980685,18.025,23.4240657585
 11/15  12:00:00,51.5122636843,5.39435949908,3.64249995113,0.747284515882,18.7433767983,22.9618409725,52.009911096,10.6143374584,18.025,23.3705736376
 11/15  13:00:00,51.4221868506,5.39106769784,3.69250873419,0.567041362468,18.5889407304,23.1597249699,43.7019390253,8.14444438516,18.025,17.5324946401
 11/15  14:00:00,51.3633131865,5.38311871987,3.45129997468,0.510827730482,18.7433767983,23.2517909448,49.6389774718,8.24603491145,18.025,23.3679425603
 11/15  15:00:00,51.2217172257,5.37646009696,3.34537340888,0.481812475212,18.7433767983,23.2517909448,50.993723639,9.60677073903,18.025,23.3619528999
 11/15  16:00:00,50.8811019183,5.374361057,3.35211936531,0.426498846783,18.7433767983,22.9618409725,46.9568158261,11.4036292937,18.025,17.5281865324
 11/15  17:00:00,60.2565647236,5.38606801033,2.7070600213,0.331995471478,18.7433767983,27.431320555,34.9987013543,11.2086951708,18.025,5.76500618344
 11/15  18:00:00,73.4680570633,5.50917006461,2.00883787657,0.0462288806492,17.6635504202,40.6971502883,17.0345961971,11.2574091431,0.0,5.77718705399
 11/15  19:00:00,80.7992280904,5.59878847063,2.79147312403,0.0,27.5259009287,37.3340067412,31.3562239261,13.9723564049,0.0,17.3838675212
 11/15  20:00:00,83.7892583585,5.67674061431,3.37844166484,0.0,33.8341110165,33.3544677425,19.8970526739,14.108027983,0.0,5.78902469094
 11/15  21:00:00,93.1239551972,5.83209621353,4.40362377659,0.0,36.5179666069,38.8247702939,27.0017638261,15.4447867932,0.0,11.5569770329
 11/15  22:00:00,87.8962985045,5.88319236714,4.63958551013,0.0,32.965339924,36.8579353714,27.505067838,15.8968539586,0.0,11.6082138795
 11/15  23:00:00,62.22305282,5.63994515626,2.75698205725,0.0,25.6355707503,20.6438685092,28.2439777138,16.672441536,0.0,11.5715361778
 11/15  24:00:00,41.211091386,5.47775660051,1.46050283151,0.0,15.0252895274,11.7056064465,23.3448012796,17.5733676996,0.0,5.77143357997
 11/16  01:00:00,35.7964410288,5.4354219935,1.08449106545,0.0295120786821,11.6412384099,10.0650221343,23.6551547704,17.8898059274,0.0,5.76534884304
 11/16  02:00:00,34.1326545586,5.41730415491,0.94188820179,0.0872214401725,10.0992000411,10.047477231,17.0531705304,17.0331705304,0.0,0.02
 11/16  03:00:00,32.1939748181,5.40011278106,0.794657607034,0.172517493185,8.25718729233,10.0299323277,22.356925819,16.5977176177,0.0,5.75920820125
 11/16  04:00:00,32.1529623907,5.38962867113,0.702646599524,0.23400090402,8.25718729233,10.0299323277,22.6244766696,16.8655213197,0.0,5.75895534981
 11/16  05:00:00,33.7258781515,5.38231857859,0.642725641247,0.267466639178,8.25718729233,11.6354268332,17.0775543542,17.0575543542,0.0,0.02
 11/16  06:00:00,41.4322264801,5.39951844831,0.792538787303,0.226905131552,12.1011305571,15.3678112995,27.7885830404,16.2411246067,0.0,11.5474584338
 11/16  07:00:00,71.3047515266,5.67810952172,2.96872209754,0.0,19.7275818095,37.2640762949,26.8465988268,15.2375616647,0.0,11.6090371621
 11/16  08:00:00,86.1814725296,5.89725410486,4.67387051347,0.0,24.3117294858,51.2795993405,29.6705941055,12.1920716703,0.0,17.4785224352
 11/16  09:00:00,73.8821439752,5.59628405446,3.95096329367,0.0,23.6694662846,40.6342015617,36.0365793316,6.60062371346,0.0,29.4359556181
 11/16  10:00:00,70.8752264461,5.57128661235,5.97659456807,0.0,23.6694662846,35.6302164847,52.1153629898,4.7533472895,18.025,29.3370157003
 11/16  11:00:00,52.2632256755,5.45007053135,5.08265268773,0.0,18.7433767983,22.9618409725,46.78952265,5.34053159343,18.025,23.4239910566
 11/16  12:00:00,52.1425548434,5.43931312219,4.97511638426,0.0,18.7433767983,22.9618409725,46.1665905458,4.7704222782,18.025,23.3711682676
 11/16  13:00:00,52.0965810989,5.43461849165,4.89038854413,0.0,18.5889407304,23.1597249699,40.7943350355,5.23378613395,18.025,17.5355489015
 11/16  14:00:00,52.2599929023,5.44390983348,4.79801041571,0.0,18.7433767983,23.2517909448,44.2306064446,2.83673712798,18.025,23.3688693166
 11/16  15:00:00,52.6998173436,5.47802670999,5.20371373994,0.0,18.7433767983,23.2517909448,42.789556649,1.40149941227,18.025,23.3630572368
 11/16  16:00:00,52.5232988646,5.48998730185,5.30518335627,0.0,18.7433767983,22.9618409725,38.3136816956,2.75997378979,18.025,17.5287079058
 11/16  17:00:00,61.8175082652,5.49053983256,4.49552161734,0.0,18.7433767983,27.431320555,27.066165564,3.27646627731,18.025,5.76469928665
 11/16  18:00:00,75.4163219033,5.64499712113,3.86749582262,0.0,17.6635504202,40.6971502883,9.08002852236,3.30265920051,0.0,5.77736932185
 11/16  19:00:00,82.7980645265,5.76099463631,4.62808751005,0.0,27.5259009287,37.3340067412,23.4687743766,6.08445393401,0.0,17.3843204426
 11/16  20:00:00,86.3008142633,5.89766949001,5.66905765596,0.0,33.8341110165,33.3544677425,12.3571861194,6.56787147284,0.0,5.78931464656
 11/16  21:00:00,96.6429609875,6.17310721257,7.58160690952,0.0,36.5179666069,38.8247702939,19.2726124115,7.71402293843,0.0,11.5585894731
