Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  22:00:00,91.927933599,6.27931801854,8.27507757365,0.0,32.965339924,36.8579353714,18.6930260171,7.08456391,0.0,11.6084621071
 11/16  23:00:00,65.2068752594,5.90744101784,5.47329561826,0.0,25.6355707503,20.6438685092,18.3671857655,6.79611814784,0.0,11.5710676176
 11/16  24:00:00,43.216389826,5.64166754481,3.3018831835,0.0,15.0252895274,11.7056064465,13.3372073215,7.56671356699,0.0,5.77049375456
 11/17  01:00:00,37.3872376294,5.58419639778,2.5560193556,0.0,11.6412384099,10.0650221343,14.467041777,8.70173916822,0.0,5.7653026088
 11/17  02:00:00,35.3252987432,5.553447421,2.08560593773,0.0,10.0992000411,10.047477231,9.42614392321,9.40614392321,0.0,0.02
 11/17  03:00:00,33.2046619052,5.52740653363,1.85056482874,0.0,8.25718729233,10.0299323277,15.2871969124,9.52802796355,0.0,5.75916894882
 11/17  04:00:00,33.1033176247,5.51538471677,1.76124135927,0.0,8.25718729233,10.0299323277,15.4052701505,9.64597102798,0.0,5.75929912247
 11/17  05:00:00,34.6490704561,5.50793895031,1.70775818094,0.0,8.25718729233,11.6354268332,9.77276773632,9.75276773632,0.0,0.02
 11/17  06:00:00,42.4008402097,5.52775395819,1.85981313465,0.0,12.1011305571,15.3678112995,20.7203879656,9.17255247647,0.0,11.5478354891
 11/17  07:00:00,73.2094809037,5.8857514972,4.66579109091,0.0,19.7275818095,37.2640762949,19.9256551624,8.31680847016,0.0,11.6088466923
 11/17  08:00:00,90.2389981911,6.31439464317,8.31423302612,0.0,24.3117294858,51.2795993405,23.5151705985,6.03447566019,0.0,17.4806949383
 11/17  09:00:00,77.2513483345,5.88179477024,7.03464176821,0.0,23.6694662846,40.6342015617,30.87916637,1.4415945274,0.0,29.4375718426
 11/17  10:00:00,73.6124344084,5.79801742349,8.48706166238,0.0,23.6694662846,35.6302164847,48.6704318718,1.31169117672,18.025,29.333740695
 11/17  11:00:00,54.3221470563,5.59872312552,6.99291210646,0.0,18.7433767983,22.9618409725,43.5371712258,2.08545179617,18.025,23.4267194297
 11/17  12:00:00,54.4600013844,5.6010823274,7.13078849856,0.0,18.7433767983,22.9618409725,42.8173231582,1.41890045264,18.025,23.3734227055
 11/17  13:00:00,54.9462488268,5.64081732384,7.53384968455,0.0,18.5889407304,23.1597249699,36.9475740216,1.38966239014,18.025,17.5329116315
 11/17  14:00:00,55.3518536725,5.65274243018,7.68103404115,0.0,18.7433767983,23.2517909448,41.4036131727,0.00560913215786,18.025,23.3730040405
 11/17  15:00:00,55.358118454,5.65544055059,7.68459786267,0.0,18.7433767983,23.2517909448,41.3923364303,0.0,18.025,23.3673364303
 11/17  16:00:00,55.2930542592,5.68227930605,7.88264027679,0.0,18.7433767983,22.9618409725,41.6970612376,0.308096728212,18.025,23.3639645094
 11/17  17:00:00,64.7540319402,5.70986765822,7.2127113717,0.0,18.7433767983,27.431320555,18.8031970272,0.758197027214,18.025,0.02
 11/17  18:00:00,78.8625062925,5.97005585413,6.98860963643,0.0,17.6635504202,40.6971502883,12.5478335824,1.01280562523,0.0,11.5350279571
 11/17  19:00:00,86.2880956144,6.12839895316,7.75069878619,0.0,27.5259009287,37.3340067412,14.6879586549,3.09113439231,0.0,11.5968242626
 11/17  20:00:00,89.9232387597,6.28744990263,8.90169117904,0.0,33.8341110165,33.3544677425,9.6327609386,3.84434784907,0.0,5.78841308953
 11/17  21:00:00,100.23897921,6.56337140383,10.787347993,0.0,36.5179666069,38.8247702939,16.1540030668,4.59613157192,0.0,11.5578714948
 11/17  22:00:00,95.1497413482,6.63393661206,11.1422501003,0.0,32.965339924,36.8579353714,16.467958963,4.85818089906,0.0,11.609778064
 11/17  23:00:00,68.0063806323,6.2079357324,7.97229471976,0.0,25.6355707503,20.6438685092,16.6940046713,5.12145845373,0.0,11.5725462176
 11/17  24:00:00,45.4325509001,5.86849004963,5.29121476541,0.0,15.0252895274,11.7056064465,11.3439349097,5.57240086294,0.0,5.77153404671
 11/18  01:00:00,40.6125314296,5.7809678516,4.3846385055,0.0,12.8411359301,10.0650221343,11.6038715408,5.83858393073,0.0,5.76528761009
 11/18  02:00:00,40.1136874209,5.74312612464,3.92482775646,0.0,12.8411359301,10.0650221343,11.7828479674,6.02373067701,0.0,5.75911729035
 11/18  03:00:00,34.9332187089,5.68140318242,3.42512357219,0.0,8.25718729233,10.0299323277,5.25133997061,5.23133997061,0.0,0.02
 11/18  04:00:00,34.7331688844,5.66207808735,3.24439478141,0.0,8.25718729233,10.0299323277,10.5503291758,4.79143451645,0.0,5.75889465934
 11/18  05:00:00,36.2032932452,5.64913334388,3.12077873544,0.0,8.25718729233,11.6354268332,10.6626003428,4.89707037386,0.0,5.76552996896
 11/18  06:00:00,40.2361316287,5.63284294398,3.01153014007,0.0,8.71707943955,15.3327214929,11.2037768788,5.43214871205,0.0,5.77162816671
 11/18  07:00:00,59.9200742751,5.78293709474,4.33321521136,0.0,18.5082010057,25.6353820695,11.0271985368,5.24305456975,0.0,5.78414396703
 11/18  08:00:00,74.2598199481,6.17667183421,7.59550905641,0.0,19.4083231844,41.0650158608,21.9090124685,4.50353219513,0.0,17.4054802734
 11/18  09:00:00,103.524878276,6.62224993749,12.537916702,0.0,26.3286599382,57.9988325916,34.4694931341,0.794534767614,0.0,33.6749583665
 11/18  10:00:00,87.8349934297,6.31554024949,12.3090902193,0.0,26.3286599382,42.8504436482,49.896086525,0.608653263598,18.025,31.2624332614
 11/18  11:00:00,60.2448767971,5.89115071795,9.13761581108,0.0,21.7447113004,23.4437158914,43.2611782743,1.75788152581,18.025,23.4782967485
 11/18  12:00:00,57.3030660814,5.85100270443,8.69784086635,0.0,19.3027497915,23.426170988,43.1870036282,1.73804080237,18.025,23.4239628258
 11/18  13:00:00,57.4125301138,5.85805036827,8.65823642603,0.0,19.1483137236,23.7250123474,43.4762231995,2.08252602827,18.025,23.3686971713
 11/18  14:00:00,56.9475185894,5.81524742566,8.09047900421,0.0,19.3027497915,23.7161209604,42.0964705773,0.7053439113,18.025,23.366126666
 11/18  15:00:00,56.3482097133,5.77407793547,7.53234267592,0.0,19.3027497915,23.7161209604,37.6621776529,2.0997135256,18.025,17.5374641273
 11/18  16:00:00,55.5187206282,5.73555234243,7.03133193586,0.0,19.3027497915,23.426170988,46.1030806211,4.70629617179,18.025,23.3717844493
 11/18  17:00:00,64.3290490926,5.69313951043,5.7807382268,0.0,19.3027497915,27.8956505705,29.9233960434,6.13307756123,18.025,5.76531848221
 11/18  18:00:00,73.86390602,5.81342418389,4.68876379816,0.0,18.2229234133,37.5968344597,13.2924131767,7.52199073599,0.0,5.77042244076
 11/18  19:00:00,89.7606976746,6.06300908977,6.38261097633,0.0,32.690315043,37.0816133363,16.3052452506,10.5276252692,0.0,5.77761998137
 11/18  20:00:00,91.2971677348,6.24211919803,7.62815967984,0.0,36.8143715336,33.066984531,22.433421731,10.8741636474,0.0,11.5592580835
 11/18  21:00:00,98.2028231937,6.45965161245,9.07620238613,0.0,36.3493007332,38.7721355839,17.5562072344,11.7660326333,0.0,5.79017460113
 11/18  22:00:00,96.1063912451,6.47655516679,9.08073127135,0.0,36.1807251679,36.8228455648,23.6082692722,12.048303503,0.0,11.5599657692
 11/18  23:00:00,71.7197443251,6.10630902393,6.38416076437,0.0,31.0351095914,20.6438685092,24.4698896279,12.8594336572,0.0,11.6104559707
 11/18  24:00:00,46.3528586466,5.7789226881,3.89890145673,0.0,17.4250845679,11.7056064465,25.3035091063,13.7564973595,0.0,11.5470117468
 11/19  01:00:00,39.1504935506,5.67086627205,2.91327572671,0.0,12.925468867,10.100111941,19.9137843306,14.1484090036,0.0,5.76537532698
 11/19  02:00:00,38.7413395578,5.62984097697,2.54634000629,0.0,12.925468867,10.100111941,14.4356001827,14.4156001827,0.0,0.02
 11/19  03:00:00,33.6734738366,5.57629274737,2.15105773661,0.0,8.34152022915,10.0650221343,20.3639690063,14.6046621706,0.0,5.75930683569
 11/19  04:00:00,33.736844806,5.58244031102,2.20828484385,0.0,8.34152022915,10.0650221343,13.6240638611,13.6040638611,0.0,0.02
 11/19  05:00:00,35.2156302052,5.56609393629,2.09672800193,0.0,8.34152022915,11.6705166398,18.9185262123,13.152938688,0.0,5.76558752428
 11/19  06:00:00,39.256537958,5.55410424121,1.99124530921,0.0,8.80141237637,15.3678112995,19.3356676954,13.563887428,0.0,5.77178026744
 11/19  07:00:00,58.1489874931,5.64873696225,2.69631375318,0.0,18.5082010057,25.6353820695,24.9460868743,13.3977156534,0.0,11.5483712209
 11/19  08:00:00,71.0277660937,5.87348179859,4.54720927759,0.0,19.4926561212,41.1001056674,22.7085003203,11.0986584393,0.0,11.609841881
 11/19  09:00:00,99.5103466285,6.26356589156,8.88204800076,0.0,26.3286599382,57.9988325916,42.1521329926,6.63278104828,0.0,35.5193519444
 11/19  10:00:00,84.6396441211,6.04510930348,9.50358145327,0.0,26.2443270014,42.8153538416,53.632713787,6.16799028606,18.025,29.439723501
 11/19  11:00:00,57.7799236995,5.68271550418,6.88108337086,0.0,21.7447113004,23.4437158914,54.8520061636,7.48141521949,18.025,29.3455909441
 11/19  12:00:00,55.1310349308,5.65615678626,6.6609367928,0.0,19.3449162599,23.4437158914,48.3379460681,6.88605070335,18.025,23.4268953648
 11/19  13:00:00,55.1965797986,5.65295877826,6.58765651561,0.0,19.190480192,23.7425572507,42.3427022058,6.78547020897,18.025,17.5322319968
 11/19  14:00:00,54.9820417567,5.64368877153,6.35627220058,0.0,19.260583323,23.698576057,45.9718063592,4.57000498769,18.025,23.3768013715
 11/19  15:00:00,54.9448485617,5.64175959488,6.32100749404,0.0,19.260583323,23.698576057,45.8209973343,4.42451516218,18.025,23.3714821722
 11/19  16:00:00,54.6484808417,5.6402838183,6.31606156413,0.0,19.260583323,23.4086260847,46.9225380548,5.53132366096,18.025,23.3662143938
 11/19  17:00:00,63.746366431,5.61675965418,5.33414663193,0.0,19.260583323,27.8781056672,23.7360909459,5.69109094585,18.025,0.02
 11/19  18:00:00,73.6466240651,5.76437026711,4.58024159444,0.0,18.1807569449,37.5792895564,11.4284803994,5.65682461684,0.0,5.77165578257
 11/19  19:00:00,89.7896706107,6.04350593243,6.55049943929,0.0,32.6059821062,37.0465235296,19.5616135984,8.02682978359,0.0,11.5347838149
 11/19  20:00:00,91.6168867049,6.23821102243,7.95177724632,0.0,36.8143715336,33.066984531,14.2121895647,8.42353925524,0.0,5.78865030944
 11/19  21:00:00,99.0910781311,6.49883270039,9.80584150339,0.0,36.43363367,38.8072253906,19.9836355253,8.42521053612,0.0,11.5584249892
 11/19  22:00:00,97.0504713165,6.54578384713,10.0749963075,0.0,36.0963922311,36.7877557581,19.6521313443,8.09244867974,0.0,11.5596826646
 11/19  23:00:00,72.6237081106,6.17515420573,7.33868348981,0.0,30.9507766546,20.6087787026,19.9945103952,8.38451185838,0.0,11.6099985368
 11/19  24:00:00,47.2027157713,5.83291791869,4.69475745553,0.0,17.4250845679,11.7056064465,15.0059750935,9.22188468015,0.0,5.78409041338
 11/20  01:00:00,38.6926637828,5.73506130286,3.71056442402,0.0,11.6412384099,10.0650221343,15.1314513473,9.36579558367,0.0,5.76565576364
 11/20  02:00:00,36.270475708,5.66312359844,2.92108969737,0.0,10.0992000411,10.047477231,16.1874459973,10.4281938164,0.0,5.75925218091
 11/20  03:00:00,34.0135119895,5.62241199756,2.56439813566,0.0,8.25718729233,10.0299323277,11.1506282447,11.1306282447,0.0,0.02
 11/20  04:00:00,33.904242304,5.60802727647,2.46951291129,0.0,8.25718729233,10.0299323277,16.0379585642,10.2785183011,0.0,5.75944026313
 11/20  05:00:00,35.3554259511,5.59079131894,2.33124205874,0.0,8.25718729233,11.6354268332,16.581954244,10.8170140396,0.0,5.76494020439
 11/20  06:00:00,43.1446601494,5.61501622126,2.51634227231,0.0,12.1011305571,15.3678112995,15.5341090209,9.74993153043,0.0,5.78417749049
 11/20  07:00:00,74.1843727639,6.01416174062,5.51221818681,0.0,19.7275818095,37.2640762949,26.6740845212,9.26890053473,0.0,17.4051839864
 11/20  08:00:00,90.0555044323,6.34488044746,8.10018585453,0.0,24.3117294858,51.2795993405,26.6089680032,9.12676532476,0.0,17.4822026785
 11/20  09:00:00,76.0364470835,5.83588100867,5.86560868517,0.0,23.6694662846,40.6342015617,35.9764917159,6.53186833999,0.0,29.4446233759
 11/20  10:00:00,72.3483190168,5.75375047741,7.26717587372,0.0,23.6694662846,35.6302164847,54.1418516831,6.77136358614,18.025,29.345488097
 11/20  11:00:00,53.2966048959,5.58421068948,5.98186025392,0.0,18.7433767983,22.9618409725,49.5233847256,8.06745113745,18.025,23.4309335881
 11/20  12:00:00,52.9338992212,5.55962491611,5.64612704797,0.0,18.7433767983,22.9618409725,43.9923609759,8.42933177596,18.025,17.5380291999
 11/20  13:00:00,52.7821841976,5.54755997193,5.4630304936,0.0,18.5889407304,23.1597249699,48.6590371259,7.25737177042,18.025,23.3766653555
 11/20  14:00:00,52.6258761744,5.53478257214,5.07299715343,0.0,18.7433767983,23.2517909448,48.8979825823,7.50146045029,18.025,23.371522132
 11/20  15:00:00,52.2923076429,5.51482231771,4.75938534136,0.0,18.7433767983,23.2517909448,50.2688742689,8.87745074859,18.025,23.3664235203
 11/20  16:00:00,51.8802548309,5.5106014838,4.64150482044,0.0,18.7433767983,22.9618409725,46.2009705301,10.6404355449,18.025,17.5355349853
 11/20  17:00:00,61.2580773403,5.52079037555,3.90581640709,0.0,18.7433767983,27.431320555,34.3420696096,10.5517050207,18.025,5.76536458893
 11/20  18:00:00,74.7227859294,5.66090350355,3.15801873513,0.0,17.6635504202,40.6971502883,16.4544418216,10.6765944765,0.0,5.77784734515
 11/20  19:00:00,82.1225643062,5.76181309004,3.95170554744,0.0,27.5259009287,37.3340067412,30.8793600506,13.4913352199,0.0,17.3880248307
 11/20  20:00:00,85.3025369804,5.86561365216,4.70279107449,0.0,33.8341110165,33.3544677425,19.5682838076,13.7780625222,0.0,5.79022128537
 11/20  21:00:00,95.0008599144,6.07995449144,6.03261257391,0.0,36.5179666069,38.8247702939,27.6574290027,16.0978191417,0.0,11.559609861
 11/20  22:00:00,89.782100889,6.13727824262,6.27121642838,0.0,32.965339924,36.8579353714,28.7827452915,17.1712877206,0.0,11.6114575708
 11/20  23:00:00,63.3794600458,5.78989145706,3.76337910702,0.0,25.6355707503,20.6438685092,29.5505584708,17.9765647393,0.0,11.5739937315
 11/20  24:00:00,42.2123427694,5.6013912464,2.33808414857,0.0,15.0252895274,11.7056064465,24.6289141843,18.8571177351,0.0,5.7717964492
 11/21  01:00:00,36.4898759869,5.52987276777,1.71295856375,0.0,11.6412384099,10.0650221343,27.1288936306,21.3631059642,0.0,5.76578766642
 11/21  02:00:00,34.4933033448,5.47792656887,1.32911206631,0.0,10.0992000411,10.047477231,29.9768166931,24.2173467189,0.0,5.75946997413
 11/21  03:00:00,32.2371972885,5.42758148311,0.982910711916,0.0,8.25718729233,10.0299323277,27.5162650662,27.4962650662,0.0,0.02
 11/21  04:00:00,31.9755913004,5.39311604616,0.744717554969,0.0110487413121,8.25718729233,10.0299323277,36.0023853914,30.2430844307,0.0,5.75930096074
 11/21  05:00:00,33.4523372079,5.36900820055,0.560390350819,0.0895411737574,8.25718729233,11.6354268332,38.3963690341,32.6306984646,0.0,5.76567056954
 11/21  06:00:00,41.1479054735,5.37864711067,0.625123867399,0.130823629914,12.1011305571,15.3678112995,37.2242480965,31.4397496188,0.0,5.78449847768
 11/21  07:00:00,70.7735552762,5.63401208564,2.45880248161,0.0227310420414,19.7275818095,37.2640762949,48.3658238714,30.9579290965,0.0,17.4078947749
 11/21  08:00:00,85.4018762205,5.84578747765,3.94562686168,0.0,24.3117294858,51.2795993405,45.6235506953,28.1419527284,0.0,17.481597967
 11/21  09:00:00,73.1649101343,5.62665503953,3.20328290682,0.0,23.6694662846,40.6342015617,47.0089747277,17.5621495841,0.0,29.4468251435
 11/21  10:00:00,70.3329690128,5.63331387552,5.37225575201,0.0,23.6694662846,35.6302164847,55.5117548267,14.0062172959,18.025,23.4805375308
 11/21  11:00:00,51.4206422574,5.45521822849,4.18302365182,0.0518555193082,18.7433767983,22.9618409725,56.7636148553,15.3066483499,18.025,23.4319665054
 11/21  12:00:00,51.2222047181,5.43745627362,3.97576272055,0.0808334991774,18.7433767983,22.9618409725,56.233118746,14.82878053,18.025,23.379338216
 11/21  13:00:00,51.5067167943,5.48263850841,4.24680736247,0.00567181768377,18.5889407304,23.1597249699,52.8415502084,11.4424449564,18.025,23.374105252
 11/21  14:00:00,51.9057130258,5.51752536215,4.37008341164,0.0,18.7433767983,23.2517909448,50.994304649,9.59785977759,18.025,23.3714448714
 11/21  15:00:00,51.6521574076,5.48619674153,4.14785470488,0.0,18.7433767983,23.2517909448,45.4002430552,9.84204281935,18.025,17.5332002359
 11/21  16:00:00,51.027995729,5.45132968005,3.84851675425,0.0,18.7433767983,22.9618409725,53.8796713899,12.4759813529,18.025,23.378690037
 11/21  17:00:00,60.3049516574,5.44891352687,3.02455638829,0.0,18.7433767983,27.431320555,37.7749726759,13.9844771247,18.025,5.7654955512
 11/21  18:00:00,73.6451281396,5.57431694344,2.16693658737,0.0,17.6635504202,40.6971502883,20.5260421076,14.7482995278,0.0,5.77774257977
 11/21  19:00:00,81.0079825787,5.66456059574,2.93435932667,0.0,27.5259009287,37.3340067412,29.297561153,17.6990515064,0.0,11.5985096467
 11/21  20:00:00,83.9901557118,5.74501281323,3.51099695444,0.0,33.8341110165,33.3544677425,29.9596220866,18.3980280255,0.0,11.561594061
 11/21  21:00:00,93.177422963,5.88622774367,4.40289213257,0.0,36.5179666069,38.8247702939,32.7835490756,21.2229758381,0.0,11.5605732375
 11/21  22:00:00,87.862768201,5.9222803135,4.56686424343,0.0,32.965339924,36.8579353714,34.0698335703,22.4588527553,0.0,11.610980815
 11/21  23:00:00,62.3116794817,5.67450775126,2.81096951382,0.0,25.6355707503,20.6438685092,36.2484717868,24.6741523628,0.0,11.574319424
 11/21  24:00:00,41.2424140445,5.49517726131,1.47436233141,0.0,15.0252895274,11.7056064465,32.1244699496,26.3524343048,0.0,5.7720356448
 11/22  01:00:00,35.8428877144,5.44532297835,1.10702743024,0.0434871602921,11.6412384099,10.0650221343,32.5420180161,26.7762885701,0.0,5.76572944599
 11/22  02:00:00,34.1732060452,5.41835367469,0.884711281297,0.183873907482,10.0992000411,10.047477231,27.3491069361,27.3291069361,0.0,0.02
 11/22  03:00:00,32.2624863435,5.39238504872,0.634343248293,0.409047121045,8.25718729233,10.0299323277,34.7375465283,28.9781612898,0.0,5.75938523855
 11/22  04:00:00,32.2895891478,5.38509351869,0.526038703164,0.551744214695,8.25718729233,10.0299323277,34.6528911007,28.893670729,0.0,5.75922037179
 11/22  05:00:00,33.9077059557,5.37749384887,0.453457410931,0.643352651095,8.25718729233,11.6354268332,34.2860632862,28.5208005721,0.0,5.76526271414
 11/22  06:00:00,41.6105485874,5.38822354146,0.53157571453,0.677427840319,12.1011305571,15.3678112995,33.6064987207,27.8221501738,0.0,5.78434854691
 11/22  07:00:00,70.8648712396,5.62545256317,2.40863885282,0.172754662887,19.7275818095,37.2640762949,38.5414374311,26.9287276684,0.0,11.6127097627
 11/22  08:00:00,85.308633453,5.82053893865,3.82061146062,0.0569990681749,24.3117294858,51.2795993405,47.9816534922,24.6745410187,0.0,23.3071124735
 11/22  09:00:00,72.8404173937,5.56778600901,2.81975689384,0.117887034613,23.6694662846,40.6342015617,45.783378514,16.3339838039,0.0,29.4493947101
 11/22  10:00:00,69.7234843489,5.54216341216,4.73789447952,0.116016382445,23.6694662846,35.6302164847,55.2873280655,13.7814276624,18.025,23.4809004031
 11/22  11:00:00,51.543275177,5.44203801605,4.14782999035,0.222853902317,18.7433767983,22.9618409725,54.5693532931,13.1101275935,18.025,23.4342256996
 11/22  12:00:00,51.6330077829,5.46533546513,4.30420495712,0.135309618043,18.7433767983,22.9618409725,52.7122217914,11.3074740871,18.025,23.3797477043
 11/22  13:00:00,51.5338494223,5.46421893594,4.23661350488,0.061412532,18.5889407304,23.1597249699,50.7459402887,9.34625389669,18.025,23.374686392
 11/22  14:00:00,51.5163656777,5.45803237968,4.0080691411,0.0321543438201,18.7433767983,23.2517909448,50.0564279866,8.65920790304,18.025,23.3722200835
 11/22  15:00:00,51.877579982,5.49335093476,4.36064513273,0.00547294692268,18.7433767983,23.2517909448,42.6109168904,7.05201422794,18.025,17.5339026625
 11/22  16:00:00,51.4757458538,5.47975941977,4.267831794,0.0,18.7433767983,22.9618409725,50.247434972,8.84260853449,18.025,23.3798264375
 11/22  17:00:00,60.665445348,5.46334899756,3.37060893998,0.0,18.7433767983,27.431320555,33.5708292441,9.78024439914,18.025,5.76558484493
 11/22  18:00:00,74.0892840015,5.59219428118,2.59320666701,0.0,17.6635504202,40.6971502883,15.8089945612,10.0311037641,0.0,5.7778907971
 11/22  19:00:00,81.4781172335,5.68895315997,3.380085946,0.0,27.5259009287,37.3340067412,24.5742173012,12.9751397817,0.0,11.5990775195
 11/22  20:00:00,84.5470134314,5.77894411688,4.0339122759,0.0,33.8341110165,33.3544677425,24.9314232595,13.369598915,0.0,11.5618243445
 11/22  21:00:00,94.0095703688,5.95439873432,5.16685703922,0.0,36.5179666069,38.8247702939,26.3881303265,14.8269946855,0.0,11.561135641
 11/22  22:00:00,88.8941873112,6.01794869275,5.50259882652,0.0,32.965339924,36.8579353714,26.9699278915,15.3583505883,0.0,11.6115773032
 11/22  23:00:00,63.0750168267,5.74096381788,3.50783802095,0.0,25.6355707503,20.6438685092,26.7629219824,15.189460048,0.0,11.5734619344
 11/22  24:00:00,41.9249572691,5.55902694074,2.09304903973,0.0,15.0252895274,11.7056064465,21.2707478734,15.4986108397,0.0,5.77213703368
 11/23  01:00:00,37.7736384728,5.51789031864,1.68937219331,0.0,12.925468867,10.100111941,21.5429498825,15.7771215656,0.0,5.76582831696
 11/23  02:00:00,37.6262412197,5.50184157119,1.55922406935,0.0,12.925468867,10.100111941,16.027785568,16.007785568,0.0,0.02
 11/23  03:00:00,32.627229051,5.45644895859,1.22464302822,0.0,8.34152022915,10.0650221343,23.0435048348,17.2838309865,0.0,5.75967384828
 11/23  04:00:00,32.5105030381,5.44133153209,1.12303172904,0.0,8.34152022915,10.0650221343,22.8192647566,17.0597408601,0.0,5.7595238965
 11/23  05:00:00,34.0657524612,5.43417018047,1.07875159248,0.0,8.34152022915,11.6705166398,22.3417202224,16.5761177256,0.0,5.76560249678
 11/23  06:00:00,38.1703841631,5.42664300075,1.03252438059,0.0,8.80141237637,15.3678112995,21.7472614918,15.975368927,0.0,5.77189256484
 11/23  07:00:00,56.7783396796,5.48865080665,1.48571736196,0.0,18.5082010057,25.6353820695,24.4204959869,18.6355439293,0.0,5.78495205759
 11/23  08:00:00,69.3375476511,5.68920111183,3.04120064078,0.0,19.4926561212,41.1001056674,34.2578268638,16.8484698748,0.0,17.409356989
 11/23  09:00:00,97.2166016991,6.04142940906,6.81035166667,0.0,26.3286599382,57.9988325916,45.196744323,9.66543321168,0.0,35.5313111113
 11/23  10:00:00,82.9225797676,5.90030582483,7.93125677843,0.0,26.2443270014,42.8153538416,55.2460645643,7.77097436241,18.025,29.4500902019
 11/23  11:00:00,56.7420335637,5.61147810732,5.91439016294,0.0,21.7447113004,23.4437158914,49.896223855,8.38458815764,18.025,23.4866356973
 11/23  12:00:00,53.8759827353,5.56835022518,5.49365765432,0.0,19.3449162599,23.4437158914,50.0779921332,8.61983862985,18.025,23.4331535034
 11/23  13:00:00,54.37508542,5.6290118773,5.79009131772,0.0,19.190480192,23.7425572507,49.5709610884,8.16488473465,18.025,23.3810763538
 11/23  14:00:00,54.3703857278,5.6466197582,5.74166228597,0.0,19.260583323,23.698576057,47.0001607549,5.59889060029,18.025,23.3762701546
 11/23  15:00:00,54.4441573882,5.65913666005,5.80291431017,0.0,19.260583323,23.698576057,46.799582262,5.40288103563,18.025,23.3717012264
 11/23  16:00:00,53.5725258112,5.59817103276,5.28219610874,0.0,19.260583323,23.4086260847,43.605320442,8.04937956867,18.025,17.5309408733
 11/23  17:00:00,62.2377885275,5.53928660416,3.90302581843,0.0,19.260583323,27.8781056672,34.608847661,10.8182226153,18.025,5.76562504572
 11/23  18:00:00,71.211560069,5.59362693867,2.31589788588,0.0,18.1807569449,37.5792895564,21.7362092633,15.9641951707,0.0,5.77201409258
 11/23  19:00:00,86.1953374992,5.7301179702,3.26952304992,0.0,32.6059821062,37.0465235296,32.971751135,21.4351430956,0.0,11.5366080394
 11/23  20:00:00,87.2216162663,5.83385518412,3.96081876388,0.0,36.8143715336,33.066984531,29.3275978402,23.5368852843,0.0,5.79071255594
 11/23  21:00:00,93.8135931955,5.99541791047,5.03172691208,0.0,36.43363367,38.8072253906,34.8554282981,23.2946694591,0.0,11.560758839
 11/23  22:00:00,91.5249932897,6.01136749126,5.08389030576,0.0,36.0963922311,36.7877557581,28.2806343322,22.4895486339,0.0,5.79108569825
 11/23  23:00:00,68.0592206598,5.74110276783,3.20817897488,0.0,30.9507766546,20.6087787026,40.9951805848,23.5865888685,0.0,17.4085917164
 11/23  24:00:00,44.0123621128,5.54417150633,1.79311181727,0.0,17.4250845679,11.7056064465,31.4899229375,25.7050362344,0.0,5.78488670309
 11/24  01:00:00,36.1285148057,5.48800549689,1.3934490197,0.0,11.6412384099,10.0650221343,32.4890214026,26.7229628517,0.0,5.76605855091
 11/24  02:00:00,34.2730708224,5.44825836587,1.11955839216,0.0189750964761,10.0992000411,10.047477231,32.8082623668,27.0487777941,0.0,5.7594845727
 11/24  03:00:00,32.2683452916,5.42463807416,0.948568724432,0.0684199092118,8.25718729233,10.0299323277,25.1377825749,25.1177825749,0.0,0.02
 11/24  04:00:00,32.2460024985,5.41225173592,0.842049913623,0.164982239869,8.25718729233,10.0299323277,29.8521889681,24.0924531828,0.0,5.75973578523
 11/24  05:00:00,33.8555071133,5.4062522641,0.789601652344,0.226238685003,8.25718729233,11.6354268332,28.998930347,23.2335553726,0.0,5.76537497439
 11/24  06:00:00,41.5527232331,5.42076882213,0.905430103648,0.213183116192,12.1011305571,15.3678112995,27.5339714107,21.7490232059,0.0,5.78494820476
 11/24  07:00:00,71.1211274963,5.67608323889,2.78698643581,0.0,19.7275818095,37.2640762949,38.2267324228,20.818641361,0.0,17.4080910617
 11/24  08:00:00,85.6652003844,5.87220191034,4.182470997,0.0,24.3117294858,51.2795993405,37.2145696369,19.7264911086,0.0,17.4880785283
 11/24  09:00:00,72.9444140658,5.58166502637,3.02773135499,0.0,23.6694662846,40.6342015617,44.3113859411,14.8566291247,0.0,29.4547568164
 11/24  10:00:00,69.6068402306,5.53849371365,4.74091197107,0.0,23.6694662846,35.6302164847,61.9407182284,14.5636381215,18.025,29.3520801069
 11/24  11:00:00,51.055049716,5.4028158329,3.76907164225,0.152594654791,18.7433767983,22.9618409725,58.4743038516,17.0121371127,18.025,23.4371667389
 11/24  12:00:00,50.6986569526,5.3633883539,3.22294185686,0.384158538406,18.7433767983,22.9618409725,61.619902147,20.2118865964,18.025,23.3830155506
 11/24  13:00:00,50.56996461,5.35819907313,2.95365495448,0.486491029694,18.5889407304,23.1597249699,54.9440248581,19.3818553932,18.025,17.5371694649
 11/24  14:00:00,50.8608404371,5.37049951332,2.97233135191,0.499893558002,18.7433767983,23.2517909448,59.4513103959,18.0428233869,18.025,23.3834870091
 11/24  15:00:00,50.8067040091,5.35901476439,2.7918598882,0.637712987187,18.7433767983,23.2517909448,60.4328159196,19.0287265271,18.025,23.3790893925
 11/24  16:00:00,50.5548792319,5.35758522138,2.74439957187,0.724725535436,18.7433767983,22.9618409725,62.3488322932,20.9491147328,18.025,23.3747175604
 11/24  17:00:00,59.9703108041,5.36588015079,1.94151748961,0.831412394673,18.7433767983,27.431320555,45.7190854635,21.9282633943,18.025,5.76582206913
 11/24  18:00:00,73.1702139902,5.4735777253,1.2282184004,0.564515028397,17.6635504202,40.6971502883,28.921776153,23.1443523812,0.0,5.77742377183
 11/24  19:00:00,80.2596592972,5.552387562,1.97727389909,0.320890627911,27.5259009287,37.3340067412,37.3629054077,25.7629367171,0.0,11.5999686906
 11/24  20:00:00,83.0884723362,5.61863590364,2.52715229646,0.208505108052,33.8341110165,33.3544677425,38.485833847,26.9251202564,0.0,11.5607135907
 11/24  21:00:00,92.0990935978,5.73890627623,3.33571071353,0.13613998503,36.5179666069,38.8247702939,36.18468395,30.3949377172,0.0,5.78974623281
 11/24  22:00:00,86.7315352957,5.76785158483,3.44444298313,0.145564522274,32.965339924,36.8579353714,48.8962967657,31.488267059,0.0,17.4080297068
 11/24  23:00:00,61.5063612492,5.54862348967,1.79211056528,0.339388742966,25.6355707503,20.6438685092,44.091860542,32.5167402907,0.0,11.5751202513
 11/24  24:00:00,41.2324347557,5.40705609911,0.585815043992,0.96666799874,15.0252895274,11.7056064465,40.5927566703,34.8211045657,0.0,5.77165210468
 11/25  01:00:00,37.845291487,5.38864265352,0.250630363263,1.75905593969,12.8411359301,10.0650221343,43.1957137399,37.4296649451,0.0,5.76604879478
 11/25  02:00:00,39.005513606,5.42344665174,0.157009122147,2.97929746773,12.8411359301,10.0650221343,39.2264264265,39.2064264265,0.0,0.02
 11/25  03:00:00,36.074785311,5.48108652556,0.088430034913,4.67854328073,8.25718729233,10.0299323277,47.0889668909,41.3294021386,0.0,5.75956475228
 11/25  04:00:00,37.2990557936,5.52424652084,0.0602690095042,5.88781737081,8.25718729233,10.0299323277,43.2030375446,43.1830375446,0.0,0.02
 11/25  05:00:00,39.7712568997,5.55474942313,0.0422197496902,6.74086949469,8.25718729233,11.6354268332,49.9436982748,44.1775335005,0.0,5.7661647743
 11/25  06:00:00,45.6790598734,5.62141114306,0.0298631270549,8.43597791835,8.71707943955,15.3327214929,51.7516815817,45.9791658261,0.0,5.77251575562
 11/25  07:00:00,63.0828141767,5.58770060394,0.041317033438,7.6498025544,18.5082010057,25.6353820695,57.3153656907,45.7649170003,0.0,11.5504486905
 11/25  08:00:00,71.0624684766,5.53221139439,0.62392887325,4.41857605389,19.4083231844,41.0650158608,53.9830416544,42.368709859,0.0,11.6143317954
 11/25  09:00:00,94.3283383368,5.67353931886,2.87232414311,1.41761095593,26.3286599382,57.9988325916,68.8190693951,33.2730940947,0.0,35.5459753005
 11/25  10:00:00,80.3495903844,5.5630889433,3.8317803512,1.74424974083,26.3286599382,42.8504436482,79.3458017351,29.0017511379,18.025,32.3190505971
 11/25  11:00:00,57.194353252,5.45999867136,2.63186994874,3.88629804636,21.7447113004,23.4437158914,72.519799394,27.9935945377,18.025,26.5012048563
 11/25  12:00:00,55.3432033962,5.47272316199,2.54345118501,4.5727503169,19.3027497915,23.426170988,68.447204516,26.9866560509,18.025,23.4355484652
 11/25  13:00:00,54.9201328607,5.45888909543,2.38140422788,4.18355884338,19.1483137236,23.7250123474,68.061146425,26.6554512359,18.025,23.3806951891
 11/25  14:00:00,54.7891084292,5.45172157141,2.38192966383,3.9136302039,19.3027497915,23.7161209604,65.4737442708,24.0701906675,18.025,23.3785536033
 11/25  15:00:00,54.5306180081,5.45117835159,2.53797943406,3.49963092338,19.3027497915,23.7161209604,64.7880343332,23.3909892784,18.025,23.3720450548
 11/25  16:00:00,54.8029681946,5.46745373399,2.45845000973,4.12518618899,19.3027497915,23.426170988,61.4778751774,25.9123972304,18.025,17.5404779469
 11/25  17:00:00,64.8691123433,5.49271363455,1.52891201111,4.99228671396,19.3027497915,27.8956505705,51.7532945376,27.9624381692,18.025,5.7658563684
 11/25  18:00:00,73.3105146626,5.4774751726,0.205406222291,4.26587256899,18.2229234133,37.5968344597,35.5010929677,29.7288616599,0.0,5.77223130784
 11/25  19:00:00,85.6630892187,5.47419870457,0.858552734272,2.01520194007,32.690315043,37.0816133363,44.9772247649,33.4400763954,0.0,11.5371483696
 11/25  20:00:00,85.7709216884,5.55137073049,1.74435898469,1.04822675911,36.8143715336,33.066984531,39.3675153796,33.5767120002,0.0,5.79080337942
 11/25  21:00:00,91.6458874328,5.65523853238,2.56140305449,0.762198868842,36.3493007332,38.7721355839,46.1219978529,34.5609772811,0.0,11.5610205718
 11/25  22:00:00,89.4710958342,5.66148559227,2.54089181563,0.719538751835,36.1807251679,36.8228455648,40.6688108693,34.8775393372,0.0,5.79127153209
 11/25  23:00:00,67.0928341656,5.49034689865,1.16312368201,1.20996870317,31.0351095914,20.6438685092,53.2108883943,35.7993336828,0.0,17.4115547115
 11/25  24:00:00,45.4333351748,5.43511417845,0.233010136747,3.0901127735,17.4250845679,11.7056064465,42.5368656621,36.7517099609,0.0,5.78515570125
 11/26  01:00:00,40.6861385288,5.47989365308,0.150469516426,4.4893838823,12.925468867,10.100111941,43.2335048049,37.4672796703,0.0,5.76622513456
 11/26  02:00:00,41.3681709984,5.50110035216,0.0985972410142,5.20328278832,12.925468867,10.100111941,44.0491047897,38.2894694829,0.0,5.7596353068
 11/26  03:00:00,37.3600531171,5.52178554345,0.0588034103503,5.83331448012,8.34152022915,10.0650221343,37.5711415721,37.5511415721,0.0,0.02
 11/26  04:00:00,37.1749473632,5.51591673272,0.0493257318881,5.66355549813,8.34152022915,10.0650221343,40.3484453317,34.5885275127,0.0,5.75991781907
 11/26  05:00:00,38.5205924979,5.50732515734,0.0450665991212,5.41535279808,8.34152022915,11.6705166398,37.7319681729,31.9663422161,0.0,5.76562595677
 11/26  06:00:00,42.9400035921,5.51634514411,0.0383226382966,5.67409899777,8.80141237637,15.3678112995,37.3766186553,31.6042326367,0.0,5.7723860186
 11/26  07:00:00,60.3112060596,5.49100632984,0.103817658858,4.91238000333,18.5082010057,25.6353820695,45.5936418401,34.0435687665,0.0,11.5500730735
 11/26  08:00:00,68.9900468434,5.4747895082,0.881090236804,2.02697305812,19.4926561212,41.1001056674,42.6069107652,30.9934388848,0.0,11.6134718804
 11/26  09:00:00,94.1824220731,5.68408131207,3.35480886841,0.778645266766,26.3286599382,57.9988325916,58.9871160924,23.445217808,0.0,35.5418982844
 11/26  10:00:00,79.6369101868,5.52112385466,4.04614167466,0.978586894234,26.2443270014,42.8153538416,69.2509019767,21.7687757526,18.025,29.457126224
 11/26  11:00:00,55.7249211941,5.40010775986,2.91206192081,2.19655049479,21.7447113004,23.4437158914,69.5436358344,22.1606009871,18.025,29.3580348473
 11/26  12:00:00,53.4013343456,5.40489901273,2.97598897072,2.20644794807,19.3449162599,23.4437158914,62.541576967,21.0784516586,18.025,23.4381253084
 11/26  13:00:00,52.9660783297,5.39258209635,2.84232817373,1.77517087814,19.190480192,23.7425572507,62.1822371297,20.7781054332,18.025,23.3791316965
 11/26  14:00:00,52.6249674624,5.38094650475,2.79305387047,1.46884382448,19.260583323,23.698576057,59.8126940527,18.4127046213,18.025,23.3749894314
 11/26  15:00:00,52.3968788569,5.36604816376,2.75073377644,1.29797568839,19.260583323,23.698576057,53.9493371186,18.3829193258,18.025,17.5414177928
 11/26  16:00:00,51.988833809,5.36069544531,2.75526857033,1.18070229541,19.260583323,23.4086260847,60.9658318616,19.5568198238,18.025,23.3840120378
 11/26  17:00:00,61.2529364898,5.35993795198,1.9129129085,1.18458381338,19.260583323,27.8781056672,43.2380099656,19.4471492075,18.025,5.76586075811
 11/26  18:00:00,69.9554817322,5.38963568573,0.607098280698,0.656687399716,18.1807569449,37.5792895564,24.5523578005,18.780204708,0.0,5.77215309243
 11/26  19:00:00,84.8935814592,5.52885425032,1.92309044663,0.245915536741,32.6059821062,37.0465235296,25.6915454758,19.9128127073,0.0,5.77873276856
 11/26  20:00:00,85.9506038152,5.63213860255,2.83926493758,0.0522198680975,36.8143715336,33.066984531,30.0531549381,18.4905697316,0.0,11.5625852065
 11/26  21:00:00,92.2883253044,5.75990160033,3.69904819463,0.042896631726,36.43363367,38.8072253906,30.2444808278,18.6831468372,0.0,11.5613339906
 11/26  22:00:00,89.9240761255,5.7712443075,3.68203532086,0.0410286387182,36.0963922311,36.7877557581,24.6679591031,18.8764701347,0.0,5.79148896831
 11/26  23:00:00,66.8496476227,5.57139024002,2.1305013329,0.0377656071537,30.9507766546,20.6087787026,37.1005405595,19.6887283057,0.0,17.4118122538
 11/26  24:00:00,43.1657595833,5.41584608232,0.879440796266,0.195365806023,17.4250845679,11.7056064465,26.3720412669,20.586664213,0.0,5.78537705391
 11/27  01:00:00,35.648574914,5.39166151379,0.648376865064,0.361459397114,11.6412384099,10.0650221343,25.5394426757,19.7732386938,0.0,5.76620398193
 11/27  02:00:00,34.0067979085,5.36941509851,0.444574718007,0.506517500685,10.0992000411,10.047477231,26.2994256749,20.539452586,0.0,5.75997308888
 11/27  03:00:00,32.0892096986,5.35302662106,0.294111720567,0.615342138603,8.25718729233,10.0299323277,21.4947974167,21.4747974167,0.0,0.02
 11/27  04:00:00,32.0774653341,5.34774014187,0.242759845388,0.660232515317,8.25718729233,10.0299323277,27.4130342801,21.6531437441,0.0,5.75989053592
 11/27  05:00:00,33.6538251055,5.34554743962,0.229275080217,0.645571366179,8.25718729233,11.6354268332,26.400135999,20.634249342,0.0,5.76588665703
 11/27  06:00:00,41.2654009338,5.35069139155,0.279711205503,0.621630713593,12.1011305571,15.3678112995,26.0351441669,20.2498808067,0.0,5.78526336026
 11/27  07:00:00,72.7044850571,5.61025021122,2.46057889067,0.0915464505219,19.7275818095,37.2640762949,37.4024130071,19.9922584545,0.0,17.4101545526
 11/27  08:00:00,85.2734097513,5.79425394267,3.85707737408,0.0114877420317,24.3117294858,51.2795993405,34.1210097576,16.631489608,0.0,17.4895201496
 11/27  09:00:00,72.6791183158,5.50472136667,2.81351585713,0.0258198690693,23.6694662846,40.6342015617,40.6471927126,11.186298514,0.0,29.4608941986
 11/27  10:00:00,69.5573233484,5.47016688822,4.64951398578,0.110175942157,23.6694662846,35.6302164847,58.2076579054,10.8243603733,18.025,29.3582975321
 11/27  11:00:00,51.1347405564,5.35102844147,3.68768069574,0.365440231246,18.7433767983,22.9618409725,53.5127611407,12.0461009023,18.025,23.4416602385
 11/27  12:00:00,50.9801234118,5.34292288604,3.48811742488,0.420899341994,18.7433767983,22.9618409725,53.8268361114,12.4158283311,18.025,23.3860077804
 11/27  13:00:00,50.9699315258,5.34416599863,3.44128564212,0.412845509469,18.5889407304,23.1597249699,52.5909668569,11.1902093119,18.025,23.375757545
 11/27  14:00:00,51.0621708613,5.34603430728,3.32587325971,0.372129391166,18.7433767983,23.2517909448,45.0886500722,9.51720874665,18.025,17.5464413255
 11/27  15:00:00,51.1036550587,5.35018374454,3.406595185,0.328744833155,18.7433767983,23.2517909448,50.0932480206,8.68310971172,18.025,23.3851383088
 11/27  16:00:00,50.8040465364,5.35465431311,3.40211598655,0.319093324527,18.7433767983,22.9618409725,52.1795592244,10.7732615643,18.025,23.3812976601
 11/27  17:00:00,60.1761268826,5.36775451416,2.69362097693,0.283232799424,18.7433767983,27.431320555,35.0528311007,11.2617122129,18.025,5.76611888779
 11/27  18:00:00,73.3264877133,5.49677679985,1.85925344043,0.0665309093323,17.6635504202,40.6971502883,19.0870339927,13.3081880761,0.0,5.77884591653
 11/27  19:00:00,80.1971558208,5.55144730568,2.20982499198,0.0267301327513,27.5259009287,37.3340067412,31.9515112211,20.3496546016,0.0,11.6018566196
 11/27  20:00:00,82.9916548329,5.61126458534,2.62585811389,0.0203188345021,33.8341110165,33.3544677425,34.7003857098,23.1372829684,0.0,11.5631027414
 11/27  21:00:00,92.2455808175,5.74953801425,3.58446008247,0.0232152503455,36.5179666069,38.8247702939,35.1957367305,23.6338617995,0.0,11.561874931
 11/27  22:00:00,86.9851258855,5.79162650563,3.78969269042,0.0300840483977,32.965339924,36.8579353714,35.0859849342,23.4717818658,0.0,11.6142030684
 11/27  23:00:00,61.5199089112,5.56642681308,2.08654606025,0.0406599093077,25.6355707503,20.6438685092,36.0601356106,24.4834530028,0.0,11.5766826078
 11/27  24:00:00,40.8134036573,5.41647858152,0.854131650469,0.269878000787,15.0252895274,11.7056064465,31.2917906126,25.5191722127,0.0,5.77261839993
 11/28  01:00:00,35.6936223028,5.38060066251,0.512916491171,0.553022450299,11.6412384099,10.0650221343,31.7851183344,26.0188450043,0.0,5.76627333009
 11/28  02:00:00,34.0892908254,5.36103254555,0.326938682707,0.715026971213,10.0992000411,10.047477231,32.1842549117,26.4245494385,0.0,5.75970547319
 11/28  03:00:00,32.2239943773,5.34914062316,0.207271046783,0.840848330011,8.25718729233,10.0299323277,26.7885826335,26.7685826335,0.0,0.02
 11/28  04:00:00,32.2670537991,5.34621985232,0.163715125013,0.930381333454,8.25718729233,10.0299323277,32.8163427048,27.0563337597,0.0,5.7600089451
 11/28  05:00:00,34.125892859,5.35142225679,0.124289151871,1.21674591547,8.25718729233,11.6354268332,34.2429161602,28.4766473556,0.0,5.76626880455
 11/28  06:00:00,42.3523425139,5.37251582005,0.0850742680115,1.88137479245,12.1011305571,15.3678112995,34.7037999384,28.9181307447,0.0,5.78566919376
 11/28  07:00:00,72.1730079126,5.5072296948,1.50859089488,0.615062436828,19.7275818095,37.2640762949,46.5731366202,29.1594976182,0.0,17.413639002
 11/28  08:00:00,84.6911904221,5.71115615109,3.15100183695,0.218419694557,24.3117294858,51.2795993405,44.8646005681,27.3729133336,0.0,17.4916872345
 11/28  09:00:00,72.3254948815,5.47942277911,1.88075090426,0.630245672812,23.6694662846,40.6342015617,50.3753092878,20.9118929248,0.0,29.4634163629
 11/28  10:00:00,69.6702005516,5.51860941448,4.27272226463,0.551390723938,23.6694662846,35.6302164847,65.6452571466,18.259164145,18.025,29.3610930016
 11/28  11:00:00,51.853379971,5.47156714971,4.0203643082,0.63085042851,18.7433767983,22.9618409725,58.0391721989,16.5733207123,18.025,23.4408514865
 11/28  12:00:00,51.9366398487,5.50092026787,4.20554889457,0.501982017256,18.7433767983,22.9618409725,56.0276704261,14.6154516119,18.025,23.3872188142
 11/28  13:00:00,51.8587259263,5.51758060588,4.20406828929,0.365436552835,18.5889407304,23.1597249699,46.9163991258,11.3537561628,18.025,17.537642963
 11/28  14:00:00,52.01852081,5.52105750653,4.20170052371,0.277625801437,18.7433767983,23.2517909448,51.2548259588,9.84079049101,18.025,23.3890354678
 11/28  15:00:00,51.7959667932,5.49757070258,4.04306845324,0.237190781791,18.7433767983,23.2517909448,52.2603810873,10.8500321346,18.025,23.3853489527
 11/28  16:00:00,51.1396211552,5.45637458096,3.74076344476,0.21429459979,18.7433767983,22.9618409725,54.7331756983,13.326488984,18.025,23.3816867143
 11/28  17:00:00,60.2301337084,5.43167106865,2.76223331118,0.204705441494,18.7433767983,27.431320555,38.6281552895,14.8369773116,18.025,5.76617797787
 11/28  18:00:00,73.1182253572,5.50423995219,1.56164460011,0.148406113377,17.6635504202,40.6971502883,25.8507033862,20.0716721462,0.0,5.77903124006
 11/28  19:00:00,80.2604508302,5.57531460816,2.16236825496,0.113600037198,27.5259009287,37.3340067412,37.3178182184,25.7158935562,0.0,11.6019246622
 11/28  20:00:00,83.1463435473,5.6394188163,2.65868031302,0.114020184257,33.8341110165,33.3544677425,38.884091762,27.3208491015,0.0,11.5632426605
 11/28  21:00:00,92.2459476168,5.7636511453,3.4815944825,0.112324121012,36.5179666069,38.8247702939,41.5057441716,29.9436754706,0.0,11.562068701
 11/28  22:00:00,86.9448105884,5.79688261306,3.63686481794,0.137324595333,32.965339924,36.8579353714,42.1867452319,30.5721061433,0.0,11.6146390886
 11/28  23:00:00,61.7426227032,5.58477514899,2.04143011564,0.290129378537,25.6355707503,20.6438685092,43.3465956142,31.7695439545,0.0,11.5770516597
 11/28  24:00:00,41.478583625,5.44335555943,0.8633990299,0.898906974324,15.0252895274,11.7056064465,39.9664818503,34.1937444854,0.0,5.77273736487
 11/29  01:00:00,36.7874712021,5.43444403784,0.639672280252,1.46626692603,11.6412384099,10.0650221343,37.7460609183,31.9796757807,0.0,5.76638513757
 11/29  02:00:00,35.6297506998,5.43319567593,0.476372646779,2.03388568649,10.0992000411,10.047477231,37.2788467266,31.519037149,0.0,5.75980957762
 11/29  03:00:00,34.1473283467,5.42928426211,0.305319164899,2.58598669989,8.25718729233,10.0299323277,33.0531181928,33.0331181928,0.0,0.02
 11/29  04:00:00,34.2124049921,5.42595293582,0.245026713657,2.71468383782,8.25718729233,10.0299323277,38.0255000096,32.2657442178,0.0,5.7597557917
 11/29  05:00:00,36.0601011161,5.42901387349,0.178035738104,3.01961047003,8.25718729233,11.6354268332,37.6434251927,31.8769997494,0.0,5.76642544333
 11/29  06:00:00,43.6872906364,5.43407530669,0.218330798785,3.02149825257,12.1011305571,15.3678112995,36.8086203771,31.0238313049,0.0,5.78478907215
 11/29  07:00:00,72.9330636695,5.56618624379,1.81743207843,1.00730391545,19.7275818095,37.2640762949,48.458522911,31.0437988847,0.0,17.4147240264
 11/29  08:00:00,85.0555202046,5.73727098111,3.22450243638,0.483113107627,24.3117294858,51.2795993405,45.6729363343,28.1809318509,0.0,17.4920044834
 11/29  09:00:00,72.6899359784,5.50309969496,1.96750727754,0.884239406915,23.6694662846,40.6342015617,49.6325331284,20.1680846063,0.0,29.4644485222
 11/29  10:00:00,69.6447288444,5.48547671563,3.91363936002,0.918125152863,23.6694662846,35.6302164847,66.2635627275,18.8772827888,18.025,29.3612799387
 11/29  11:00:00,51.9820431786,5.40114186446,3.17432266088,1.67597234219,18.7433767983,22.9618409725,60.5220889149,19.0529630527,18.025,23.4441258623
 11/29  12:00:00,51.7890939161,5.38628497989,3.07327036945,1.60134466907,18.7433767983,22.9618409725,60.2356275921,18.8221541185,18.025,23.3884734736
 11/29  13:00:00,51.4883327534,5.37961766843,2.89138937982,1.44568160503,18.5889407304,23.1597249699,58.9690020257,17.5646777898,18.025,23.3793242359
 11/29  14:00:00,51.5544643937,5.37624317417,2.86953954375,1.29053655681,18.7433767983,23.2517909448,52.392461578,16.8201648698,18.025,17.5472967083
 11/29  15:00:00,51.4483721824,5.36874664457,2.82037924705,1.24110478022,18.7433767983,23.2517909448,58.1351073246,16.7214629755,18.025,23.3886443491
 11/29  16:00:00,51.0524366368,5.36885253454,2.85047855856,1.10491300189,18.7433767983,22.9618409725,59.2245949691,17.8144440222,18.025,23.3851509469
 11/29  17:00:00,60.261707097,5.36932571481,2.00151396366,1.05933877971,18.7433767983,27.431320555,42.5637145181,18.7724607695,18.025,5.76625374858
 11/29  18:00:00,73.0641977023,5.45627987429,1.15927635697,0.544699567053,17.6635504202,40.6971502883,25.3587049482,19.57989651,0.0,5.77880843814
 11/29  19:00:00,80.2039767381,5.53469063289,1.9212753578,0.338827760989,27.5259009287,37.3340067412,34.7226591188,23.1197134552,0.0,11.6029456635
 11/29  20:00:00,82.994897956,5.59760787155,2.47153163829,0.191525054615,33.8341110165,33.3544677425,35.4673751867,23.9030578759,0.0,11.5643173109
 11/29  21:00:00,92.0051105685,5.71472545374,3.2831380857,0.118856322506,36.5179666069,38.8247702939,38.289478309,26.7274495113,0.0,11.5620287977
 11/29  22:00:00,86.5972359718,5.73960228326,3.33494960169,0.148931083532,32.965339924,36.8579353714,40.6293523669,29.0134609323,0.0,11.6158914346
 11/29  23:00:00,61.4747255241,5.52972091153,1.64606111257,0.472643956787,25.6355707503,20.6438685092,43.4894619358,31.9120276994,0.0,11.5774342364
 11/29  24:00:00,41.2536713317,5.39942927001,0.521919312034,1.05939405653,15.0252895274,11.7056064465,38.3588658096,32.5860084771,0.0,5.77285733243
 11/30  01:00:00,36.6637328821,5.39158904538,0.270854507478,1.75419633856,11.6412384099,10.0650221343,38.1809442811,32.4144173188,0.0,5.76652696221
 11/30  02:00:00,36.121909906,5.4215424906,0.174669928322,2.83939496437,10.0992000411,10.047477231,38.5940788902,32.8341863608,0.0,5.75989252936
 11/30  03:00:00,35.1661711804,5.45051496281,0.111773882289,3.777141104,8.25718729233,10.0299323277,33.567367709,33.547367709,0.0,0.02
 11/30  04:00:00,35.6984496118,5.46797390925,0.0807289852192,4.32300228819,8.25718729233,10.0299323277,39.8578782653,34.0980248678,0.0,5.75985339742
 11/30  05:00:00,37.6396576481,5.47920935308,0.0652983047725,4.66170310376,8.25718729233,11.6354268332,40.2699728989,34.5036359851,0.0,5.76633691381
 11/30  06:00:00,45.0673322611,5.47341855115,0.0717269971446,4.50879075012,12.1011305571,15.3678112995,39.4082728084,33.6223156313,0.0,5.78595717709
 11/30  07:00:00,72.7297417942,5.52408518478,1.50548297872,1.1580180281,19.7275818095,37.2640762949,48.3794461458,30.9671109535,0.0,17.4123351923
 11/30  08:00:00,84.9299263581,5.69753349543,2.9665468364,0.655191247519,24.3117294858,51.2795993405,46.5942372722,29.0998142055,0.0,17.4944230668
 11/30  09:00:00,72.3007510605,5.43557987289,1.29729093506,1.23277545445,23.6694662846,40.6342015617,52.1253675881,22.6553522845,0.0,29.4700153036
 11/30  10:00:00,69.3944543708,5.41958992513,3.20320074926,1.44416846768,23.6694662846,35.6302164847,67.9082818486,20.5163272002,18.025,29.3669546483
 11/30  11:00:00,53.2146043799,5.42757545544,2.8351801008,3.22123347042,18.7433767983,22.9618409725,62.2576970711,20.7880082109,18.025,23.4446888602
 11/30  12:00:00,53.5090440811,5.43954129944,2.8190724746,3.52223022106,18.7433767983,22.9618409725,62.5633693176,21.1501880552,18.025,23.3881812624
 11/30  13:00:00,53.1604301555,5.43123044234,2.71138229011,3.24617194836,18.5889407304,23.1597249699,60.3937254634,18.9826659126,18.025,23.3860595508
 11/30  14:00:00,53.1916223351,5.42560117551,2.69057002861,3.05730044622,18.7433767983,23.2517909448,59.1593412219,17.7523649403,18.025,23.3819762815
 11/30  15:00:00,53.068790704,5.42263133548,2.67570408254,2.9523030809,18.7433767983,23.2517909448,53.1137336348,17.5517698037,18.025,17.536963831
 11/30  16:00:00,52.4645599704,5.41043613108,2.68862196158,2.63730458702,18.7433767983,22.9618409725,59.9870046326,18.5703109021,18.025,23.3916937305
 11/30  17:00:00,61.4174469595,5.39915460215,1.91285026673,2.27391584912,18.7433767983,27.431320555,41.3895760946,17.5982766701,18.025,5.76629942445
 11/30  18:00:00,72.7595855623,5.39175924863,0.550197430752,0.913682315772,17.6635504202,40.6971502883,24.1578906521,18.3786615426,0.0,5.77922910951
 11/30  19:00:00,79.6303625726,5.43999848855,1.03277469255,0.748394383638,27.5259009287,37.3340067412,42.1629916976,24.7684684392,0.0,17.3945232584
