Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/30  20:00:00,82.5727939652,5.51614003933,1.68580011775,0.636612637411,33.8341110165,33.3544677425,33.710220806,27.9195580737,0.0,5.79066273229
 11/30  21:00:00,91.6935185295,5.65719946348,2.82026164083,0.327657718616,36.5179666069,38.8247702939,41.5230562697,29.9600709214,0.0,11.5629853483
 11/30  22:00:00,86.2493785192,5.6817656168,2.91545686092,0.278383520078,32.965339924,36.8579353714,48.3053209422,30.8917368957,0.0,17.4135840465
 11/30  23:00:00,61.2945104185,5.48072399343,1.23474368501,0.752733106848,25.6355707503,20.6438685092,38.6199153273,32.8209943404,0.0,5.79892098685
 11/30  24:00:00,41.5367471809,5.38115751407,0.244604725049,1.63804853535,15.0252895274,11.7056064465,40.6990906934,34.9260411199,0.0,5.77304957349
 12/01  01:00:00,38.3117668818,5.43930971985,0.128136554913,3.49722390433,11.6412384099,10.0650221343,42.3750416509,36.6084548662,0.0,5.76658678465
 12/01  02:00:00,38.0571639162,5.48530991465,0.090083115412,4.79546490538,10.0992000411,10.047477231,44.5949018522,38.8348583552,0.0,5.76004349699
 12/01  03:00:00,37.2792434647,5.5249790573,0.055741186436,5.87177439884,8.25718729233,10.0299323277,46.4900730172,40.7301851138,0.0,5.7598879034
 12/01  04:00:00,38.1476239966,5.55497670072,0.0424977168628,6.72340434017,8.25718729233,10.0299323277,42.6712664734,42.6512664734,0.0,0.02
 12/01  05:00:00,40.1071469236,5.56741234761,0.0376345856135,7.06864867489,8.25718729233,11.6354268332,48.0866846148,42.3200223907,0.0,5.76666222414
 12/01  06:00:00,47.6122744842,5.56348397254,0.0369284445314,6.99845297398,12.1011305571,15.3678112995,52.2731158405,40.7209636141,0.0,11.5521522265
 12/01  07:00:00,74.2717509178,5.49284924465,0.554628491746,3.68210783005,19.7275818095,37.2640762949,52.2265637842,40.6099755634,0.0,11.6165882207
 12/01  08:00:00,84.9858941074,5.61532166478,2.17615533245,1.58373804844,24.3117294858,51.2795993405,56.3563559318,38.8622622765,0.0,17.4940936553
 12/01  09:00:00,74.0086505739,5.49389004978,1.04362084102,3.13602114895,23.6694662846,40.6342015617,64.8682559867,29.5068208759,0.0,35.3614351108
 12/01  10:00:00,71.2548021166,5.53791276105,3.29721626143,3.09216787796,23.6694662846,35.6302164847,68.5099426622,26.9902825188,18.025,23.4946601434
 12/01  11:00:00,54.1871185805,5.53166261987,3.18042960343,3.74440271943,18.7433767983,22.9618409725,73.9988359309,26.6705737063,18.025,29.3032622246
 12/01  12:00:00,54.1661234086,5.55454927932,3.4198657723,3.46350417813,18.7433767983,22.9618409725,61.6874334579,26.1130398272,18.025,17.5493936308
 12/01  13:00:00,53.6833159871,5.55532298764,3.31974757545,3.03659382406,18.5889407304,23.1597249699,66.2069686496,24.7908559933,18.025,23.3911126563
 12/01  14:00:00,53.4722256365,5.54076681829,3.25326533876,2.66004064338,18.7433767983,23.2517909448,64.9331728508,23.5202573584,18.025,23.3879154923
 12/01  15:00:00,53.1236759908,5.51552597235,3.10922306119,2.48077305317,18.7433767983,23.2517909448,65.244797192,23.8350266576,18.025,23.3847705344
 12/01  16:00:00,52.5472496597,5.47563898894,2.80733424903,2.53607105959,18.7433767983,22.9618409725,68.2523663862,26.8457350032,18.025,23.381631383
 12/01  17:00:00,63.5468098384,5.44437706766,1.72535134963,2.66154487541,18.7433767983,27.431320555,51.9694631092,28.1782100157,18.025,5.76625309355
 12/01  18:00:00,74.3468211013,5.47900162547,0.807109567635,2.15675196674,17.6635504202,40.6971502883,38.0094628018,32.2299503618,0.0,5.77951244005
 12/01  19:00:00,80.8188437731,5.50167996286,1.06401674542,1.84393802474,27.5259009287,37.3340067412,49.8834875981,38.2799754868,0.0,11.6035121113
 12/01  20:00:00,83.1244752421,5.5268862134,1.38851985387,1.47481509472,33.8341110165,33.3544677425,50.7972925932,39.2336212808,0.0,11.5636713124
 12/01  21:00:00,91.6531347739,5.61388294487,2.14781295231,1.00302766674,36.5179666069,38.8247702939,50.415268422,41.0884980244,0.0,9.32677039761
 12/01  22:00:00,86.4152991782,5.64814923497,2.37887030767,1.01449501047,32.965339924,36.8579353714,55.5493863191,41.6873835932,0.0,13.862002726
 12/01  23:00:00,62.8845729048,5.51117324918,0.970547875896,2.57652834388,25.6355707503,20.6438685092,56.0838788737,44.506055839,0.0,11.5778230347
 12/01  24:00:00,45.2172763282,5.50401196766,0.17502657348,5.26529590103,15.0252895274,11.7056064465,52.941169855,47.1688305863,0.0,5.77233926868
 12/02  01:00:00,43.5551307635,5.57358237137,0.0572540344674,7.47729337377,12.8411359301,10.0650221343,55.4932389077,49.72662314,0.0,5.76661576775
 12/02  02:00:00,45.2095933291,5.63174267124,0.0385144329446,9.09354762336,12.8411359301,10.0650221343,52.8129511579,52.7929511579,0.0,0.02
 12/02  03:00:00,42.3256794303,5.69577350625,0.0284857282263,10.7746697762,8.25718729233,10.0299323277,60.125822057,54.3656222241,0.0,5.76019983295
 12/02  04:00:00,43.3741399932,5.73454324275,0.0220774127668,11.7907664131,8.25718729233,10.0299323277,60.7432308026,54.9830523509,0.0,5.7601784517
 12/02  05:00:00,45.8437210922,5.76624170876,0.0166520827137,12.6273709775,8.25718729233,11.6354268332,61.2533387668,55.4867577756,0.0,5.76658099124
 12/02  06:00:00,50.7943534998,5.79368947425,0.0117769570318,13.3970333672,8.71707943955,15.3327214929,60.7769062023,55.0037054967,0.0,5.77320070556
 12/02  07:00:00,70.0790556358,5.75754503786,0.0184221847477,12.615033435,18.5082010057,25.6353820695,61.0961066965,55.3097963656,0.0,5.78631033091
 12/02  08:00:00,76.2040242166,5.65755388665,0.109765824212,9.948836735,19.4083231844,41.0650158608,71.4111069211,53.9953779518,0.0,17.4157289693
 12/02  09:00:00,96.9201332468,5.64839145429,1.52918407932,5.37754801317,26.3286599382,57.9988325916,79.2327518412,43.6628353657,0.0,35.5699164755
 12/02  10:00:00,84.3069610447,5.61845115147,2.543653181,6.93428857305,26.3286599382,42.8504436482,88.3397282782,40.8437315964,18.025,29.4709966818
 12/02  11:00:00,61.4263811399,5.62928530967,2.58887317027,7.9919612264,21.7447113004,23.4437158914,86.3089587239,38.9126868493,18.025,29.3712718746
 12/02  12:00:00,58.0836095605,5.63530089175,2.91463723455,6.77933802063,19.3027497915,23.426170988,78.1265591887,36.6565299244,18.025,23.4450292643
 12/02  13:00:00,57.2477536897,5.60600318742,2.72109086371,6.02434464336,19.1483137236,23.7250123474,77.1900427246,35.7787695957,18.025,23.3862731289
 12/02  14:00:00,56.8400467216,5.55668285551,2.40071281729,5.84078829115,19.3027497915,23.7161209604,75.464807027,34.0566737587,18.025,23.3831332683
 12/02  15:00:00,56.222753939,5.55000116298,2.5548860783,5.07600239677,19.3027497915,23.7161209604,74.8561268473,33.4509679607,18.025,23.3801588866
 12/02  16:00:00,55.945183869,5.53238864471,2.32562959991,5.33525118067,19.3027497915,23.426170988,71.7756567266,36.2077891465,18.025,17.5428675802
 12/02  17:00:00,68.2160770871,5.55304854866,1.20059676867,6.72319688132,19.3027497915,27.8956505705,62.5569281519,38.7655504433,18.025,5.76637770862
 12/02  18:00:00,75.1919227836,5.54398319095,0.275551394953,6.01058189746,18.2229234133,37.5968344597,46.2856171607,40.5126970692,0.0,5.77292009143
 12/02  19:00:00,88.0579328201,5.5447567011,0.726976570506,4.47100819241,32.690315043,37.0816133363,57.1805271338,45.6420034739,0.0,11.5385236599
 12/02  20:00:00,87.693712266,5.55723707343,1.07894322874,3.63049387472,36.8143715336,33.066984531,51.6927067131,45.9022087683,0.0,5.7904979448
 12/02  21:00:00,92.9148289726,5.60365076801,1.59424119133,3.04981773518,36.3493007332,38.7721355839,59.5887757578,48.0254260546,0.0,11.5633497032
 12/02  22:00:00,90.8810930884,5.61284336225,1.66654563322,3.05244742438,36.1807251679,36.8228455648,59.8513564064,48.2868458924,0.0,11.564510514
 12/02  23:00:00,70.8568506574,5.56610860412,0.690225361956,5.37101456832,31.0351095914,20.6438685092,60.6505323794,49.0330970315,0.0,11.6174353479
 12/02  24:00:00,51.6810195065,5.63686204795,0.0793381580887,9.28965221483,17.4250845679,11.7056064465,62.3099284938,50.7576862693,0.0,11.5522422245
 12/03  01:00:00,47.0655518205,5.68851377975,0.0383961957926,10.772214242,12.925468867,10.100111941,57.595217462,51.8283726951,0.0,5.76684476683
 12/03  02:00:00,47.9019082448,5.71830830563,0.0319340687151,11.5864515016,12.925468867,10.100111941,52.6218351723,52.6018351723,0.0,0.02
 12/03  03:00:00,44.456457711,5.76176087984,0.0231868455599,12.7253306042,8.34152022915,10.0650221343,58.9458806384,53.1855805782,0.0,5.76030006026
 12/03  04:00:00,45.2662044678,5.79156000597,0.0171046922004,13.5113619921,8.34152022915,10.0650221343,59.4474806395,53.6875764363,0.0,5.75990420324
 12/03  05:00:00,47.4806402958,5.81370386032,0.0122909676756,14.1017623637,8.34152022915,11.6705166398,54.0756246155,54.0556246155,0.0,0.02
 12/03  06:00:00,51.6714785073,5.8161408287,0.00918568881574,14.1348686136,8.80141237637,15.3678112995,63.6037159476,52.0775621061,0.0,11.5261538415
 12/03  07:00:00,69.8228909636,5.74530135477,0.0178614339609,12.3716627429,18.5082010057,25.6353820695,55.9537765159,50.1673983318,0.0,5.78637818409
 12/03  08:00:00,75.7064289782,5.63525007237,0.120654793796,9.34322030652,19.4926561212,41.1001056674,65.4606002326,48.0433188331,0.0,17.4172813995
 12/03  09:00:00,96.60942768,5.60835485423,1.2842685183,5.35177554611,26.3286599382,57.9988325916,74.4672944188,38.896208945,0.0,35.5710854738
 12/03  10:00:00,83.9684146938,5.57813807846,2.32766806846,6.97144940163,26.2443270014,42.8153538416,83.8696877161,36.3741138423,18.025,29.4705738738
 12/03  11:00:00,62.5525101208,5.64299226294,2.26458468632,9.42866148757,21.7447113004,23.4437158914,82.1155071537,34.7152380099,18.025,29.3752691437
 12/03  12:00:00,60.3544830546,5.65046208761,2.3389779458,9.55099157243,19.3449162599,23.4437158914,75.1177214152,33.6440564573,18.025,23.4486649579
 12/03  13:00:00,59.9383397893,5.63806992037,2.20021293672,9.14402389007,19.190480192,23.7425572507,74.0165419309,32.6048884741,18.025,23.3866534569
 12/03  14:00:00,59.5153687003,5.62446969789,2.18278845611,8.72595306181,19.260583323,23.698576057,71.249138161,29.8427744466,18.025,23.3813637144
 12/03  15:00:00,59.2354624023,5.61477803087,2.20223475677,8.43629197697,19.260583323,23.698576057,65.1701010223,29.5994104092,18.025,17.5456906132
 12/03  16:00:00,58.9441543614,5.61511857864,2.1898800086,8.44695191058,19.260583323,23.4086260847,73.2372982352,31.8170497546,18.025,23.3952484805
 12/03  17:00:00,70.3238848147,5.62432817051,1.35218942484,8.66783402486,19.260583323,27.8781056672,56.2606308186,32.4691674491,18.025,5.76646336949
 12/03  18:00:00,75.5903715233,5.5471068457,0.0664913457104,6.67467004222,18.1807569449,37.5792895564,37.6002796286,31.8273001042,0.0,5.77297952433
 12/03  19:00:00,86.9388209918,5.47162768354,0.307611270173,3.96380493397,32.6059821062,37.0465235296,46.2226039369,34.6832599351,0.0,11.5393440018
 12/03  20:00:00,85.7552244856,5.44845429267,0.678967690574,2.200753329,36.8143715336,33.066984531,40.7725887875,34.9801725984,0.0,5.79241618907
 12/03  21:00:00,91.2957027124,5.52975610396,1.5245775869,1.45481366207,36.43363367,38.8072253906,47.4565973544,35.8922486741,0.0,11.5643486803
 12/03  22:00:00,89.0142452861,5.54945078543,1.6692798629,1.36567326538,36.0963922311,36.7877557581,47.7096405042,36.1448310231,0.0,11.5648094811
 12/03  23:00:00,67.1248015054,5.41796271529,0.438328194343,2.15841518719,30.9507766546,20.6087787026,48.6359436825,37.017420157,0.0,11.6185235256
 12/03  24:00:00,47.24872057,5.48494492706,0.0663490652372,5.02225121645,17.4250845679,11.7056064465,48.2984263657,36.7458633592,0.0,11.5525630065
 12/04  01:00:00,40.8025766237,5.52142440439,0.0513464296278,5.9826940731,11.6412384099,10.0650221343,36.7229266713,36.7029266713,0.0,0.02
 12/04  02:00:00,40.0879834671,5.55338910231,0.0433533907516,6.80492517697,10.0992000411,10.047477231,43.2321969802,37.4718677282,0.0,5.76032925203
 12/04  03:00:00,39.8579695549,5.61299287476,0.0334766906832,8.38473934835,8.25718729233,10.0299323277,47.7541878466,41.9938440107,0.0,5.76034383588
 12/04  04:00:00,41.2792066092,5.66287215366,0.0254195098213,9.76415694364,8.25718729233,10.0299323277,46.1775718383,46.1575718383,0.0,0.02
 12/04  05:00:00,43.8480570928,5.69690078238,0.019380633071,10.6983102326,8.25718729233,11.6354268332,54.3748840071,48.6079962069,0.0,5.76688780026
 12/04  06:00:00,51.5386836229,5.69896191104,0.01770591921,10.8085808916,12.1011305571,15.3678112995,60.0924033624,48.5394512708,0.0,11.5529520917
 12/04  07:00:00,76.6351597133,5.5309123674,0.0914628103693,6.47057057586,19.7275818095,37.2640762949,58.859564357,47.2405408613,0.0,11.6190234956
 12/04  08:00:00,85.5908729073,5.50293668995,0.760733190561,3.71646368492,24.3117294858,51.2795993405,67.9036219205,44.5790696637,0.0,23.3245522568
 12/04  09:00:00,77.9033972903,5.57637482091,0.177369959046,7.81449244423,23.6694662846,40.6342015617,67.5351613873,38.0583758276,0.0,29.4767855597
 12/04  10:00:00,74.8129207629,5.57975863246,1.99662464728,7.90900000413,23.6694662846,35.6302164847,83.7467766654,36.3466536966,18.025,29.3751229688
 12/04  11:00:00,59.7076521736,5.67155842489,2.1693337929,10.1361165871,18.7433767983,22.9618409725,77.9961238667,36.5223060238,18.025,23.448817843
 12/04  12:00:00,59.468854652,5.66250167723,2.21361234925,9.86452235195,18.7433767983,22.9618409725,76.8586448655,35.43807339,18.025,23.3955714755
 12/04  13:00:00,58.5025682005,5.63265828461,2.08249316124,9.01574868344,18.5889407304,23.1597249699,73.6510808126,32.2411892133,18.025,23.3848915993
 12/04  14:00:00,58.5152392512,5.62481455689,2.07660508537,8.79564848214,18.7433767983,23.2517909448,67.2537084706,31.6858485649,18.025,17.5428599057
 12/04  15:00:00,58.3850151251,5.62059562964,2.07599413975,8.67025828606,18.7433767983,23.2517909448,73.4979392366,32.0761645589,18.025,23.3967746777
 12/04  16:00:00,58.2446431584,5.62710719664,2.06198070757,8.82733865503,18.7433767983,22.9618409725,75.8784083512,34.4592813893,18.025,23.3941269619
 12/04  17:00:00,70.3715269528,5.6653055503,1.14676636415,9.8439043331,18.7433767983,27.431320555,61.6686345241,37.8770433561,18.025,5.76659116808
 12/04  18:00:00,80.1682817292,5.61141782715,0.0759452918202,8.57693947122,17.6635504202,40.6971502883,47.8511687107,42.071317281,0.0,5.77985142971
 12/04  19:00:00,85.6727634547,5.57140365337,0.0587887365832,7.63331772692,27.5259009287,37.3340067412,64.3779258905,46.9815388402,0.0,17.3963870503
 12/04  20:00:00,87.7040910054,5.56381502912,0.177732827793,7.22826027535,33.8341110165,33.3544677425,55.0219997592,49.2312302688,0.0,5.79076949044
 12/04  21:00:00,95.1513315778,5.56087975887,0.55584831988,6.14616308699,36.5179666069,38.8247702939,64.9135183561,53.3493681809,0.0,11.5641501753
 12/04  22:00:00,89.7086106599,5.57358720955,0.70687621969,6.05431372824,32.965339924,36.8579353714,72.3707475626,54.9541688807,0.0,17.4165786818
 12/04  23:00:00,70.0828257175,5.66412847875,0.0623580316941,10.5299830817,25.6355707503,20.6438685092,63.8145033725,58.0153914619,0.0,5.79911191056
 12/04  24:00:00,55.5816103154,5.85065648169,0.0315754748188,15.4264161325,15.0252895274,11.7056064465,73.6351768269,62.109086499,0.0,11.5260903279
 12/05  01:00:00,53.6389908317,5.96071182569,0.0204114559722,18.4107508496,11.6412384099,10.0650221343,65.5877096745,65.5677096745,0.0,0.02
 12/05  02:00:00,54.0543636706,6.0318985221,0.0119879465734,20.3241568836,10.0992000411,10.047477231,73.1288578535,67.3684714856,0.0,5.76038636792
 12/05  03:00:00,54.1975845889,6.10331370946,0.00363262285717,22.2638739054,8.25718729233,10.0299323277,75.2502383912,69.4900831529,0.0,5.76015523827
 12/05  04:00:00,56.2924306789,6.1782682233,0.0,24.2874013721,8.25718729233,10.0299323277,72.5087614909,72.4887614909,0.0,0.02
 12/05  05:00:00,59.3069810645,6.22803631586,0.0,25.6454738166,8.25718729233,11.6354268332,79.8012090046,74.0341835097,0.0,5.76702549487
 12/05  06:00:00,67.0206277568,6.2284484114,0.0,25.7787356554,12.1011305571,15.3678112995,84.7901383779,73.2370769694,0.0,11.5530614085
 12/05  07:00:00,91.2241384862,6.0055337306,0.0157692772803,20.6606072587,19.7275818095,37.2640762949,84.8565469435,73.237393335,0.0,11.6191536085
 12/05  08:00:00,98.1952481252,5.84600971152,0.0438019980868,16.6946767199,24.3117294858,51.2795993405,93.148618555,69.8232551094,0.0,23.3253634456
 12/05  09:00:00,91.1460008589,6.01020954349,0.046278168406,20.7543394301,23.6694662846,40.6342015617,88.0072109751,58.527857176,0.0,29.4793537992
 12/05  10:00:00,87.2513737263,6.01040511423,1.45368432651,20.4597371456,23.6694662846,35.6302164847,101.395858539,53.9939424033,18.025,29.3769161357
 12/05  11:00:00,70.8042206919,6.06323175813,1.7646907488,21.2456475649,18.7433767983,22.9618409725,91.4731324253,49.997614806,18.025,23.4505176193
 12/05  12:00:00,68.4456459722,5.97971102118,1.88410202788,18.8536098433,18.7433767983,22.9618409725,87.2638987569,45.8434127297,18.025,23.3954860272
 12/05  13:00:00,67.2042016659,5.94310773617,1.75580656821,17.7336149677,18.5889407304,23.1597249699,84.3252669533,42.9137464098,18.025,23.3865205435
 12/05  14:00:00,66.3169975319,5.90266780317,1.78316345216,16.6129902586,18.7433767983,23.2517909448,82.8066221732,42.0427983492,18.025,22.738823824
 12/05  15:00:00,65.3708779135,5.87007577872,1.80370756138,15.6789216427,18.7433767983,23.2517909448,77.7774774189,41.5557128807,18.025,18.1967645382
 12/05  16:00:00,65.4316718672,5.88416189726,1.76213555993,16.057153127,18.7433767983,22.9618409725,86.606596032,45.1853079064,18.025,23.3962881257
 12/05  17:00:00,77.6189138596,5.92354967055,0.84001062693,17.1397996142,18.7433767983,27.431320555,72.05565401,48.2639870435,18.025,5.76666696646
 12/05  18:00:00,86.5823582001,5.82541467051,0.021851270709,14.8311062442,17.6635504202,40.6971502883,56.5859299418,50.8061962009,0.0,5.77973374084
 12/05  19:00:00,91.8719610463,5.77230010271,0.0356869081861,13.6547078709,27.5259009287,37.3340067412,74.3949060569,56.9968208742,0.0,17.3980851826
 12/05  20:00:00,93.3319957764,5.733461811,0.0465659260638,12.8176759905,33.8341110165,33.3544677425,64.446433726,58.6547925058,0.0,5.79164122022
 12/05  21:00:00,99.8395357176,5.66298672412,0.0640333687177,11.2240654527,36.5179666069,38.8247702939,73.4510330924,61.8858292597,0.0,11.5652038327
 12/05  22:00:00,94.1913650219,5.65361994189,0.084203007158,11.0796932613,32.965339924,36.8579353714,80.8849424903,63.4665398194,0.0,17.4184026709
 12/05  23:00:00,75.8977555715,5.84834477444,0.0374053411752,16.1856376576,25.6355707503,20.6438685092,78.0349689901,66.4557489274,0.0,11.5792200627
 12/05  24:00:00,62.267847555,6.07183886905,0.0114249448058,21.9116153199,15.0252895274,11.7056064465,76.2467573425,70.4744189273,0.0,5.77233841522
 12/06  01:00:00,60.1836061451,6.18167838644,0.00135838298618,24.7534473061,11.6412384099,10.0650221343,78.4053997574,72.6385576598,0.0,5.76684209764
 12/06  02:00:00,61.0251680107,6.26921704256,0.0,27.0696281479,10.0992000411,10.047477231,75.2261847162,75.2061847162,0.0,0.02
 12/06  03:00:00,61.2926658738,6.34883468941,0.0,29.1170631506,8.25718729233,10.0299323277,83.0022093842,77.2419343604,0.0,5.76027502384
 12/06  04:00:00,63.2155743137,6.41805165882,0.0,30.9707566917,8.25718729233,10.0299323277,85.3653031372,79.6053862884,0.0,5.75991684877
 12/06  05:00:00,66.1776017292,6.4661878238,0.0,32.2779385281,8.25718729233,11.6354268332,81.1292316878,81.1092316878,0.0,0.02
 12/06  06:00:00,72.9378785843,6.43273221754,0.0,31.4916946423,12.1011305571,15.3678112995,90.2681108947,78.7146001148,0.0,11.5535107799
 12/06  07:00:00,94.5235285163,6.10953267941,0.00037812482377,23.8713728318,19.7275818095,37.2640762949,86.2358798648,74.6159209747,0.0,11.6199588901
 12/06  08:00:00,100.007939241,5.90071162716,0.0344292009737,18.4620206011,24.3117294858,51.2795993405,91.2492441701,67.9224951962,0.0,23.3267489739
 12/06  09:00:00,92.4481824297,6.05677373864,0.0554703513052,22.0007525098,23.6694662846,40.6342015617,84.4451310956,54.9626875753,0.0,29.4824435203
 12/06  10:00:00,89.4557890738,6.08677403571,1.50545788604,22.5360006683,23.6694662846,35.6302164847,100.752613964,53.3524793886,18.025,29.3751345755
 12/06  11:00:00,73.9004226038,6.17411439401,1.71942241494,24.2762270496,18.7433767983,22.9618409725,94.1273273432,52.6505539982,18.025,23.451773345
 12/06  12:00:00,72.3384014164,6.12343205375,1.79145748481,22.6952834163,18.7433767983,22.9618409725,92.0377200438,50.6140067721,18.025,23.3987132716
 12/06  13:00:00,70.5085870644,6.06715366854,1.67950558531,20.9902532536,18.5889407304,23.1597249699,88.4433144699,47.0272921968,18.025,23.3910222731
 12/06  14:00:00,68.9826896673,6.00474182347,1.74809772377,19.2116708945,18.7433767983,23.2517909448,85.6801744402,44.2687659133,18.025,23.3864085269
 12/06  15:00:00,68.2796242115,5.9802813391,1.75615611174,18.5250065668,18.7433767983,23.2517909448,85.762380972,44.3532439091,18.025,23.3841370629
 12/06  16:00:00,67.9986042071,5.98120638905,1.72527413894,18.5638934672,18.7433767983,22.9618409725,82.951151538,47.3805250332,18.025,17.5456265047
 12/06  17:00:00,79.7683283266,6.00555612616,0.819757843742,19.2274628528,18.7433767983,27.431320555,73.4873636524,49.6968324163,18.025,5.76553123609
 12/06  18:00:00,88.9237166094,5.90766944605,0.00198953978557,17.1100668302,17.6635504202,40.6971502883,65.2996988871,53.7597389611,0.0,11.539959926
 12/06  19:00:00,93.8233329991,5.83855439117,0.0213353232003,15.5541694077,27.5259009287,37.3340067412,70.8288548761,59.2231880543,0.0,11.6056668218
 12/06  20:00:00,95.3409971798,5.79908116263,0.0352019710975,14.7724108512,33.8341110165,33.3544677425,72.8916714876,61.3253053064,0.0,11.5663661812
 12/06  21:00:00,101.57973738,5.71883901277,0.0562855412363,12.9161515155,36.5179666069,38.8247702939,69.7017527681,63.9102247476,0.0,5.7915280205
 12/06  22:00:00,96.5340086419,5.72654744662,0.0585462542075,13.3750536664,32.965339924,36.8579353714,84.7858536921,67.3676399879,0.0,17.4182137042
 12/06  23:00:00,78.7255582988,5.94052911396,0.0261259541337,18.9325234146,25.6355707503,20.6438685092,82.2165421798,70.6368597132,0.0,11.5796824666
 12/06  24:00:00,65.2091907748,6.17306899309,0.00101676835072,24.7621318608,15.0252895274,11.7056064465,79.7271298213,73.9534747161,0.0,5.77365510519
 12/07  01:00:00,63.9074669821,6.31139897061,0.0,28.3489398935,11.6412384099,10.0650221343,83.3322148869,77.5651885865,0.0,5.76702630037
 12/07  02:00:00,64.8006080671,6.40290741028,0.0,30.711374592,10.0992000411,10.047477231,79.8862385301,79.8662385301,0.0,0.02
 12/07  03:00:00,64.7576910086,6.47173817245,0.0,32.4591833586,8.25718729233,10.0299323277,86.6858268524,80.9254568162,0.0,5.76037003618
 12/07  04:00:00,66.7712137628,6.54554117371,0.0,34.3989011495,8.25718729233,10.0299323277,88.9637059743,83.2032886861,0.0,5.76041728822
 12/07  05:00:00,69.9064911724,6.60185744815,0.0,35.8711525272,8.25718729233,11.6354268332,90.4509919923,84.6839981509,0.0,5.7669938414
 12/07  06:00:00,77.1237752899,6.58434031961,0.0,35.5259776314,12.1011305571,15.3678112995,88.9861845745,83.1994275874,0.0,5.78675698712
 12/07  07:00:00,99.0344805669,6.26345195731,0.0,28.2287659538,19.7275818095,37.2640762949,99.0826082595,81.6621551601,0.0,17.4204530994
 12/07  08:00:00,104.760648119,6.05009174739,0.00938787458701,23.0903742148,24.3117294858,51.2795993405,94.7359076601,77.2346788822,0.0,17.5012287779
 12/07  09:00:00,97.2364530492,6.21595243517,0.0344453716199,26.6508546757,23.6694662846,40.6342015617,92.3797861312,62.8944407437,0.0,29.4853453876
 12/07  10:00:00,92.5897191611,6.19504525747,1.36654020128,25.700570826,23.6694662846,35.6302164847,105.134855414,57.7348329418,18.025,29.375022472
 12/07  11:00:00,76.3159968596,6.26007634152,1.67418956189,26.6510635274,18.7433767983,22.9618409725,95.8229895634,54.3439220458,18.025,23.4540675176
 12/07  12:00:00,75.0924993191,6.22500782514,1.76760769304,25.3716511999,18.7433767983,22.9618409725,93.3115016069,51.8876201831,18.025,23.3988814238
 12/07  13:00:00,73.1387430814,6.16388119652,1.65551874522,23.5476630387,18.5889407304,23.1597249699,89.6800133547,48.2585276794,18.025,23.3964856753
 12/07  14:00:00,71.3300411128,6.09153364551,1.72690139608,21.4934239305,18.7433767983,23.2517909448,86.8043019324,45.3849525232,18.025,23.3943494092
 12/07  15:00:00,69.9133044899,6.04137026397,1.76556797653,20.0881835257,18.7433767983,23.2517909448,85.4583816904,44.0411419379,18.025,23.3922397525
 12/07  16:00:00,69.433459141,6.03654959325,1.75405807024,19.9146181122,18.7433767983,22.9618409725,87.827735272,46.4126028933,18.025,23.3901323787
 12/07  17:00:00,81.4761902455,6.06970619144,0.820643611184,20.8702718967,18.7433767983,27.431320555,73.6628884736,49.8709492821,18.025,5.76693919153
 12/07  18:00:00,90.6640996943,5.97030976083,0.0,18.7897870294,17.6635504202,40.6971502883,60.4730806608,54.6928462149,0.0,5.78023444585
 12/07  19:00:00,96.2161058074,5.91772140753,0.00441563391958,17.8846755218,27.5259009287,37.3340067412,74.4989795159,62.8927628269,0.0,11.6062166889
 12/07  20:00:00,97.6970425886,5.87567811915,0.0201583524772,17.0668914951,33.8341110165,33.3544677425,76.853922581,65.2873058849,0.0,11.5666166961
 12/07  21:00:00,104.052268489,5.79761214857,0.0449996729601,15.3211858971,36.5179666069,38.8247702939,80.0204685335,68.4542226965,0.0,11.5662458371
 12/07  22:00:00,98.3640677259,5.78475727027,0.0505423853132,15.1548929489,32.965339924,36.8579353714,81.5379925023,69.9177561482,0.0,11.6202363542
 12/07  23:00:00,81.2632970989,6.02448327948,0.0157597852302,21.3966640018,25.6355707503,20.6438685092,85.8833505357,74.3029039223,0.0,11.5804466133
 12/07  24:00:00,67.0866945394,6.23967104113,0.0,26.5740439809,15.0252895274,11.7056064465,80.86248963,75.088758146,0.0,5.77373148391
 12/08  01:00:00,64.8161367303,6.34697623429,0.0,29.2220279541,11.6412384099,10.0650221343,81.7971539296,76.0299514232,0.0,5.76720250638
 12/08  02:00:00,66.2697220207,6.45826279935,0.0,32.1251264491,10.0992000411,10.047477231,85.5248231286,79.7644496542,0.0,5.76037347435
 12/08  03:00:00,65.0608350838,6.48791305962,0.0,32.7461488161,8.25718729233,10.0299323277,84.4964916398,78.7360464073,0.0,5.76044523257
 12/08  04:00:00,65.829498157,6.51748957734,0.0,33.4852364175,8.25718729233,10.0299323277,79.1546828325,79.1346828325,0.0,0.02
 12/08  05:00:00,66.3605153484,6.48201880819,0.0,32.4450104465,8.25718729233,11.6354268332,81.8438812534,76.076931512,0.0,5.76694974141
 12/08  06:00:00,71.5715054413,6.39553571201,0.0,30.1625005984,12.1011305571,15.3678112995,82.4962293312,70.94236464,0.0,11.5538646911
 12/08  07:00:00,92.2224866821,6.04113428077,0.0,21.6390815349,19.7275818095,37.2640762949,76.967349669,65.347639446,0.0,11.619710223
 12/08  08:00:00,97.294750817,5.81566139596,0.0241551833455,15.8441152096,24.3117294858,51.2795993405,82.2553505521,59.0569080136,0.0,23.1984425386
 12/08  09:00:00,88.4896085055,5.92699762131,0.0880129059162,18.1393846314,23.6694662846,40.6342015617,75.5706947519,45.9553832269,0.0,29.615311525
 12/08  10:00:00,83.8811619197,5.89889469006,1.90437171927,16.7503196351,23.6694662846,35.6302164847,86.3802120943,38.9741121496,18.025,29.3810999447
 12/08  11:00:00,66.778926604,5.92875363433,2.20901769835,16.9104832785,18.7433767983,22.9618409725,76.5869914231,35.1053065096,18.025,23.4566849134
 12/08  12:00:00,64.546037832,5.84682073958,2.25337176379,14.7176084,18.7433767983,22.9618409725,75.0162202532,33.5911517372,18.025,23.400068516
 12/08  13:00:00,64.1539646233,5.84499092232,2.07570681754,14.4615805788,18.5889407304,23.1597249699,74.2781040653,32.8631141922,18.025,23.3899898731
 12/08  14:00:00,63.5354449165,5.81836964134,2.05337098542,13.6455162347,18.7433767983,23.2517909448,73.3017492126,31.8862994806,18.025,23.390449732
 12/08  15:00:00,62.9590543009,5.79867984842,2.07258366265,13.0696009631,18.7433767983,23.2517909448,67.2201332171,31.6454494644,18.025,17.5496837527
 12/08  16:00:00,62.1096138678,5.77664855267,2.09170026527,12.5130292988,18.7433767983,22.9618409725,74.1100438544,32.6837472368,18.025,23.4012966176
 12/08  17:00:00,72.8407198288,5.75867187959,1.26809158552,12.0983909573,18.7433767983,27.431320555,56.4013290486,32.6094484756,18.025,5.76688057299
 12/08  18:00:00,80.8632736349,5.64097548286,0.0424782793743,9.2758125303,17.6635504202,40.6971502883,45.3351403094,33.7948310508,0.0,11.5403092586
 12/08  19:00:00,85.265363799,5.55991513207,0.0409225765569,7.25522192989,27.5259009287,37.3340067412,49.305414404,37.6994031835,0.0,11.6060112205
 12/08  20:00:00,85.681351416,5.48832715677,0.0584258603085,5.40027844539,33.8341110165,33.3544677425,48.3785394937,36.8135960874,0.0,11.5649434064
 12/08  21:00:00,91.3546844559,5.39328813137,0.0815624596237,2.99135279206,36.5179666069,38.8247702939,43.137308562,37.3437947314,0.0,5.79351383058
 12/08  22:00:00,84.9743689029,5.36318808368,0.120746477277,2.11654171854,32.965339924,36.8579353714,54.9371410108,37.5178572269,0.0,17.4192837839
 12/08  23:00:00,64.4595788765,5.47702011546,0.0555131257967,5.10064498388,25.6355707503,20.6438685092,49.970954556,38.3902238467,0.0,11.5807307093
 12/08  24:00:00,47.4244693157,5.57772000868,0.032645346418,7.54111860192,15.0252895274,11.7056064465,42.7129535189,36.9390570009,0.0,5.77389651801
 12/09  01:00:00,44.7084225518,5.62170899237,0.025287225889,8.61439125894,12.8411359301,10.0650221343,43.3382791556,37.5710318062,0.0,5.76724734937
 12/09  02:00:00,46.0133301835,5.66866377828,0.0183190592365,9.88053354155,12.8411359301,10.0650221343,41.8531812981,41.8331812981,0.0,0.02
 12/09  03:00:00,43.1764507771,5.73701376321,0.00741794055616,11.6052420171,8.25718729233,10.0299323277,51.1340969083,45.3737273573,0.0,5.76036955102
 12/09  04:00:00,44.3455005641,5.78116363913,0.00098424087011,12.7365742406,8.25718729233,10.0299323277,53.7552802096,47.9948369967,0.0,5.76044321288
 12/09  05:00:00,47.0894560205,5.82205392002,0.0,13.8339114862,8.25718729233,11.6354268332,56.2881059824,50.5210184117,0.0,5.76708757064
 12/09  06:00:00,50.4316249841,5.79466491093,0.0,13.0450631487,8.71707943955,15.3327214929,51.042652553,45.2686969553,0.0,5.77395559776
 12/09  07:00:00,69.0881997415,5.73328945572,0.000463251315464,11.6663318467,18.5082010057,25.6353820695,50.7396399767,44.9540232396,0.0,5.78561673707
 12/09  08:00:00,74.3001245632,5.59192358687,0.032178254768,8.18805149563,19.4083231844,41.0650158608,59.8375738702,42.4161592712,0.0,17.421414599
 12/09  09:00:00,92.6503701183,5.37544096536,0.546897908784,2.3628848571,26.3286599382,57.9988325916,61.3181372343,25.7278434847,0.0,35.5902937496
 12/09  10:00:00,79.2328299984,5.37187726476,2.50043095665,2.14985860762,26.3286599382,42.8504436482,65.1542242984,17.6393341141,18.025,29.4898901843
 12/09  11:00:00,57.611145918,5.45971162515,2.68470320308,4.25040482606,21.7447113004,23.4437158914,64.2135087123,16.8034155324,18.025,29.3850931799
 12/09  12:00:00,58.1804819118,5.57510129251,2.35710898337,7.49388755884,19.3027497915,23.426170988,75.8525192469,31.6213857374,18.025,26.2061335095
 12/09  13:00:00,59.5997051313,5.63154097569,1.93871147123,9.13310061379,19.1483137236,23.7250123474,79.4612043197,40.7775940549,18.025,20.6586102648
 12/09  14:00:00,58.2689840566,5.57906180992,2.0584021303,7.58962615457,19.3027497915,23.7161209604,75.3238854531,33.897044901,18.025,23.4018405522
 12/09  15:00:00,57.5073211912,5.55134026589,2.14804470865,6.76604258881,19.3027497915,23.7161209604,72.1290868343,30.7040548845,18.025,23.4000319498
 12/09  16:00:00,56.3545367162,5.51783245713,2.28192164548,5.80283856451,19.3027497915,23.426170988,68.5130538654,27.0897999554,18.025,23.3982539099
 12/09  17:00:00,68.5890672133,5.55996477512,1.41735993699,6.8724623742,19.3027497915,27.8956505705,53.0987535493,29.3067711892,18.025,5.76698236013
 12/09  18:00:00,75.1826377109,5.5323494882,0.0559439830156,6.23248943884,18.2229234133,37.5968344597,38.7569563721,32.9832201488,0.0,5.7737362233
 12/09  19:00:00,86.829013521,5.44357493671,0.0540511602764,4.01614304883,32.690315043,37.0816133363,42.3840891459,36.603809305,0.0,5.78027984095
 12/09  20:00:00,85.4775320029,5.39177640465,0.135733921914,2.52291063119,36.8143715336,33.066984531,48.5050238228,36.9372266093,0.0,11.5677972135
 12/09  21:00:00,90.1496042326,5.40140640939,0.516103614631,1.56490380468,36.3493007332,38.7721355839,49.5073987518,37.9415602143,0.0,11.5658385375
 12/09  22:00:00,88.1100992856,5.41204748163,0.604172337998,1.5445560578,36.1807251679,36.8228455648,49.8643601517,38.2985498301,0.0,11.5658103216
 12/09  23:00:00,67.9588871094,5.41443117576,0.111921910139,3.20292751301,31.0351095914,20.6438685092,49.6819564686,38.061018445,0.0,11.6209380237
 12/09  24:00:00,48.5957963228,5.53361452661,0.0448605502216,6.34209436492,17.4250845679,11.7056064465,50.0248208023,38.4704725098,0.0,11.5543482925
 12/10  01:00:00,43.6749113195,5.57822535083,0.0374407369195,7.49278375336,12.925468867,10.100111941,45.2272478475,39.4599866538,0.0,5.76726119367
 12/10  02:00:00,44.3971917412,5.60520447724,0.0316968368951,8.19505003981,12.925468867,10.100111941,40.1490330505,40.1290330505,0.0,0.02
 12/10  03:00:00,40.4650237595,5.63292948798,0.024229398773,8.86165995793,8.34152022915,10.0650221343,45.1066339726,39.3459682777,0.0,5.7606656949
 12/10  04:00:00,41.1257918326,5.65754412981,0.0187059969357,9.50333830771,8.34152022915,10.0650221343,46.0591991185,40.2988422756,0.0,5.76035684295
 12/10  05:00:00,42.8717027364,5.66340038359,0.0148396361667,9.64054521794,8.34152022915,11.6705166398,40.0780419634,40.0580419634,0.0,0.02
 12/10  06:00:00,46.6437188173,5.65090152202,0.0127188920588,9.26877239161,8.80141237637,15.3678112995,48.7311050001,37.2033522052,0.0,11.5277527949
 12/10  07:00:00,64.9828687015,5.58635563784,0.0217259225164,7.68666274672,18.5082010057,25.6353820695,42.3202821997,36.5328206702,0.0,5.78746152945
 12/10  08:00:00,70.5467385659,5.4577069804,0.0470505115453,4.43457351774,19.4926561212,41.1001056674,51.1239349112,33.7007638787,0.0,17.4231710326
 12/10  09:00:00,92.4493405645,5.44512022415,1.38064647078,1.2584089849,26.3286599382,57.9988325916,60.3340863443,24.7361455314,0.0,35.5979408128
 12/10  10:00:00,78.8490920097,5.40896946371,2.86654996801,1.4823221168,26.2443270014,42.8153538416,69.3398737506,21.8258229942,18.025,29.4890507564
 12/10  11:00:00,56.8022924693,5.43239108129,2.41476047137,3.738803066,21.7447113004,23.4437158914,76.0379404638,28.6251826425,18.025,29.3877578213
 12/10  12:00:00,54.7594108416,5.45319594166,2.42020961968,4.07190405957,19.3449162599,23.4437158914,72.6088855045,31.1265338695,18.025,23.4573516349
 12/10  13:00:00,54.478629249,5.45030388945,2.30146797429,3.7707907096,19.190480192,23.7425572507,71.6994353453,30.2718803677,18.025,23.4025549776
 12/10  14:00:00,54.5392318372,5.43939184772,2.18195623885,3.93569655862,19.260583323,23.698576057,70.5065900521,29.0808961494,18.025,23.4006939028
 12/10  15:00:00,55.5377696451,5.47790912201,2.14625693984,4.93141624197,19.260583323,23.698576057,72.2618999169,30.8378345834,18.025,23.3990653335
 12/10  16:00:00,55.9154755984,5.5037638083,2.14140179587,5.57807227873,19.260583323,23.4086260847,74.4254878779,33.0030324577,18.025,23.3974554202
 12/10  17:00:00,67.6685418477,5.53002112656,1.31664604152,6.14229966783,19.260583323,27.8781056672,56.8993102429,33.1071538326,18.025,5.76715641034
 12/10  18:00:00,73.6906609498,5.47840932328,0.0701356878241,4.83996567562,18.1807569449,37.5792895564,38.4798658469,32.7060122838,0.0,5.77385356316
 12/10  19:00:00,85.7019997342,5.43328385967,0.378687675402,2.69419996345,32.6059821062,37.0465235296,41.5497536458,35.769253616,0.0,5.78050002978
 12/10  20:00:00,85.5451686644,5.45952664485,0.849893293792,1.80862759761,36.8143715336,33.066984531,47.8048601157,36.2372402766,0.0,11.5676198391
 12/10  21:00:00,91.1708837923,5.53262795305,1.55805121313,1.29358237688,36.43363367,38.8072253906,48.8416079208,37.2741558339,0.0,11.5674520868
 12/10  22:00:00,88.8700334401,5.55186142556,1.7125501196,1.17571200999,36.0963922311,36.7877557581,47.8879908403,36.3209435365,0.0,11.5670473038
 12/10  23:00:00,66.9266372515,5.42529124925,0.578969904818,1.81217777149,30.9507766546,20.6087787026,47.7392800293,36.1179340149,0.0,11.6213460144
 12/10  24:00:00,46.3260355384,5.45003369092,0.0694519237783,4.13131500284,17.4250845679,11.7056064465,47.7159498577,36.1612013761,0.0,11.5547484817
 12/11  01:00:00,40.2133134156,5.49996971248,0.05041299919,5.41578504207,11.6412384099,10.0650221343,36.2791483138,36.2591483138,0.0,0.02
 12/11  02:00:00,39.5125773903,5.53255435369,0.0427396059361,6.250942346,10.0992000411,10.047477231,43.0077184063,37.2469543731,0.0,5.76076403328
 12/11  03:00:00,38.2456485147,5.55488520251,0.0354814622302,6.82849596913,8.25718729233,10.0299323277,43.5337094889,37.7736404737,0.0,5.7600690152
 12/11  04:00:00,38.8055227685,5.57512463693,0.0294184007852,7.3741960298,8.25718729233,10.0299323277,44.8757070859,39.1155269512,0.0,5.76018013471
 12/11  05:00:00,40.9717352938,5.5954598269,0.024034861995,7.91874133391,8.25718729233,11.6354268332,40.7624052879,40.7424052879,0.0,0.02
 12/11  06:00:00,48.2983402029,5.58621126565,0.0235062172793,7.6751296201,12.1011305571,15.3678112995,51.4307881883,39.8757127818,0.0,11.5550754065
 12/11  07:00:00,74.1409350927,5.46015438789,0.257088148375,3.8813752961,19.7275818095,37.2640762949,56.7106701874,39.6034150438,0.0,17.1072551435
 12/11  08:00:00,86.1303184184,5.51413574489,1.36777063323,1.75354016815,24.3117294858,51.2795993405,55.404918233,37.5833093059,0.0,17.821608927
 12/11  09:00:00,74.4984291616,5.46139286356,0.434277906731,4.26750786669,23.6694662846,40.6342015617,59.7675835785,30.273823559,0.0,29.4937600195
 12/11  10:00:00,72.3849360996,5.49510162786,2.17848697143,5.3837464801,23.6694662846,35.6302164847,77.2728469672,29.8613464492,18.025,29.386500518
 12/11  11:00:00,56.9534605934,5.57264688884,2.33690251025,7.31321657532,18.7433767983,22.9618409725,72.0238523889,30.5393259089,18.025,23.45952648
 12/11  12:00:00,57.2118414349,5.58364480202,2.34878758698,7.55115844436,18.7433767983,22.9618409725,72.2124446038,30.7843869881,18.025,23.4030576157
 12/11  13:00:00,57.1777717651,5.58866477603,2.17282567048,7.64458290768,18.5889407304,23.1597249699,71.4049973571,29.9786595796,18.025,23.4013377775
 12/11  14:00:00,57.4251672151,5.59006782866,2.16201950801,7.65487952327,18.7433767983,23.2517909448,70.3749635987,28.9500863215,18.025,23.3998772772
 12/11  15:00:00,57.1907927311,5.57919665846,2.18065762993,7.41273792028,18.7433767983,23.2517909448,69.9740930525,28.5506657824,18.025,23.3984272702
 12/11  16:00:00,56.8625986774,5.57807424604,2.16842921703,7.38784432357,18.7433767983,22.9618409725,72.0831336472,30.661147043,18.025,23.3969866042
 12/11  17:00:00,68.8950144797,5.61171527269,1.2631713992,8.30453937704,18.7433767983,27.431320555,57.7983928237,34.0060610618,18.025,5.76733176186
 12/11  18:00:00,78.4887329209,5.55496123231,0.0610898658257,6.96865047511,17.6635504202,40.6971502883,43.7394239294,37.9599755501,0.0,5.77944837935
 12/11  19:00:00,84.516925531,5.5355288168,0.102565814165,6.46948306849,27.5259009287,37.3340067412,62.6504092698,45.2492057687,0.0,17.4012035011
 12/11  20:00:00,87.0676152315,5.54528153331,0.206251392636,6.58173187416,33.8341110165,33.3544677425,55.9098929301,50.1161633093,0.0,5.79372962086
 12/11  21:00:00,94.9700706071,5.55652792413,0.552572646114,5.97246028923,36.5179666069,38.8247702939,68.0367250634,56.4712183499,0.0,11.5655067135
 12/11  22:00:00,89.5489562959,5.56977315867,0.709617173359,5.89563257675,32.965339924,36.8579353714,75.0376280061,57.6154094667,0.0,17.4222185393
 12/11  23:00:00,69.5366947819,5.64965006305,0.0792553284201,9.98135726144,25.6355707503,20.6438685092,64.3392119951,58.5388221226,0.0,5.80038987252
 12/11  24:00:00,53.1540458748,5.77263574587,0.0375691673039,13.070836579,15.0252895274,11.7056064465,67.9107550017,56.3825943008,0.0,11.5281607009
 12/12  01:00:00,49.6845106686,5.83320959931,0.0290811228106,14.575069677,11.6412384099,10.0650221343,55.2093893081,55.1893893081,0.0,0.02
 12/12  02:00:00,49.5325258456,5.88481675987,0.0216593670752,15.9397052239,10.0992000411,10.047477231,61.847116837,56.0862848097,0.0,5.76083202727
 12/12  03:00:00,48.7223199476,5.92440139757,0.0145254657855,16.9566038084,8.25718729233,10.0299323277,62.4944832459,56.7339261337,0.0,5.76055711221
 12/12  04:00:00,49.367824827,5.9486698671,0.00889634890719,17.5834714539,8.25718729233,10.0299323277,63.0218315141,57.261559438,0.0,5.76027207609
 12/12  05:00:00,51.8282440061,5.97897857386,0.00337094807517,18.4123905665,8.25718729233,11.6354268332,59.0258509999,59.0058509999,0.0,0.02
 12/12  06:00:00,59.8397339379,5.98895593911,0.00109318417629,18.8361837801,12.1011305571,15.3678112995,71.8869023766,60.3314403794,0.0,11.5554619972
 12/12  07:00:00,84.2024765791,5.78271109655,0.0336246576746,13.8438097017,19.7275818095,37.2640762949,77.238122424,59.8148025275,0.0,17.4233198965
 12/12  08:00:00,93.4616124588,5.64619950055,0.14633765271,10.1741850558,24.3117294858,51.2795993405,74.3927901971,56.8883713588,0.0,17.5044188383
 12/12  09:00:00,82.1252423608,5.71322085976,0.121556443193,11.9552017793,23.6694662846,40.6342015617,72.6832346259,43.1881411719,0.0,29.4950934539
 12/12  10:00:00,77.0438083973,5.65198621316,1.94847762645,10.1157351135,23.6694662846,35.6302164847,84.2739162731,36.8593319641,18.025,29.3895843089
 12/12  11:00:00,60.1118845969,5.67590926419,2.16865356604,10.5366203158,18.7433767983,22.9618409725,74.8760024393,33.3903123082,18.025,23.4606901311
 12/12  12:00:00,59.0186912983,5.63896427013,2.25855287812,9.39291894306,18.7433767983,22.9618409725,72.3256583351,30.895146457,18.025,23.4055118782
 12/12  13:00:00,57.5432995033,5.59057767317,2.12062150833,8.06039685267,18.5889407304,23.1597249699,70.1993136346,28.7703507872,18.025,23.4039628474
 12/12  14:00:00,56.1622965162,5.53507278804,2.20327775368,6.40574136554,18.7433767983,23.2517909448,67.3010937497,25.873449956,18.025,23.4026437936
 12/12  15:00:00,55.0389767659,5.49793669729,2.28074816112,5.24208719649,18.7433767983,23.2517909448,65.9927502167,24.5663931579,18.025,23.4013570588
 12/12  16:00:00,54.7394425039,5.49545155781,2.22561426086,5.29012173284,18.7433767983,22.9618409725,68.6848724555,27.259797485,18.025,23.4000749705
 12/12  17:00:00,66.4128008013,5.51339242524,1.32556617731,5.85824989118,18.7433767983,27.431320555,53.4605314189,29.6683458769,18.025,5.76718554207
 12/12  18:00:00,75.6737423188,5.46388788881,0.20361480636,4.10220147106,17.6635504202,40.6971502883,37.5813511898,31.8018888395,0.0,5.77946235036
 12/12  19:00:00,81.3965185151,5.4495238216,0.375550585575,3.16208434273,27.5259009287,37.3340067412,54.7781401972,37.3753793311,0.0,17.4027608661
 12/12  20:00:00,83.6341360597,5.46722753014,0.651455647366,2.78109262778,33.8341110165,33.3544677425,44.6750880093,38.8808184635,0.0,5.79426954579
 12/12  21:00:00,91.6117036347,5.51807330172,1.3320788196,1.87303488718,36.5179666069,38.8247702939,52.1291286211,40.5621374935,0.0,11.5669911276
 12/12  22:00:00,86.1679299861,5.53210116089,1.46206354747,1.79981663045,32.965339924,36.8579353714,59.6672719307,42.2436554872,0.0,17.4236164435
 12/12  23:00:00,63.7739682767,5.47275456088,0.336205632338,4.13856469124,25.6355707503,20.6438685092,56.1291169632,44.5468113474,0.0,11.5823056158
 12/12  24:00:00,47.6116227184,5.57700887345,0.043013959891,7.71859042928,15.0252895274,11.7056064465,52.0840584966,46.309955685,0.0,5.77410281158
 12/13  01:00:00,43.9125429065,5.62786331593,0.0348393671931,9.00268459868,11.6412384099,10.0650221343,51.8595940836,46.0920419177,0.0,5.76755216586
 12/13  02:00:00,43.2588871509,5.66228734142,0.0284480532121,9.88180511234,10.0992000411,10.047477231,46.1532726953,46.1332726953,0.0,0.02
 12/13  03:00:00,42.3309783443,5.69820027104,0.0216786408355,10.7843074788,8.25718729233,10.0299323277,52.5038750131,46.7429891711,0.0,5.76088584206
 12/13  04:00:00,42.9493958179,5.72297175825,0.0166211831968,11.3830106048,8.25718729233,10.0299323277,52.9838324977,47.2236174909,0.0,5.76021500682
 12/13  05:00:00,44.9681555593,5.73806652151,0.0123104267748,11.7842702338,8.25718729233,11.6354268332,53.3759698556,47.6089795532,0.0,5.76699030237
 12/13  06:00:00,52.6153528942,5.73721944915,0.0114543922765,11.8531719363,12.1011305571,15.3678112995,53.8653355812,48.0783546335,0.0,5.78698094772
 12/13  07:00:00,77.6338622461,5.56290528271,0.0744107045501,7.45419958073,19.7275818095,37.2640762949,64.9431211327,47.5181979878,0.0,17.4249231449
 12/13  08:00:00,88.2885241243,5.52910110108,0.749646881433,4.51486981682,24.3117294858,51.2795993405,62.2382213039,44.73103785,0.0,17.5071834539
 12/13  09:00:00,78.3596960112,5.5924562392,0.212550931131,8.21941242346,23.6694662846,40.6342015617,65.3996304253,35.9006653796,0.0,29.4989650457
 12/13  10:00:00,75.6204563696,5.61081820404,2.07798120125,8.60403890533,23.6694662846,35.6302164847,80.7439857752,33.3311775237,18.025,29.3878082514
 12/13  11:00:00,60.2136801741,5.68884760701,2.26454398364,10.52958018,18.7433767983,22.9618409725,80.5489981778,33.2017424305,18.025,29.3222557472
 12/13  12:00:00,59.7032420736,5.66894727444,2.31927688172,9.98675797118,18.7433767983,22.9618409725,73.3866641728,31.9589746155,18.025,23.4026895574
 12/13  13:00:00,59.3971834848,5.66500271955,2.16119211718,9.79927821143,18.5889407304,23.1597249699,66.0536702696,30.4749611808,18.025,17.5537090888
 12/13  14:00:00,59.0857891921,5.6469467402,2.13763443711,9.28299876766,18.7433767983,23.2517909448,70.7488963809,29.3157877495,18.025,23.4081086314
 12/13  15:00:00,58.9813710117,5.64385365563,2.12534222971,9.19396646834,18.7433767983,23.2517909448,71.6545690971,30.2226020033,18.025,23.4069670938
 12/13  16:00:00,58.1389679144,5.62283734023,2.12736522137,8.66050681037,18.7433767983,22.9618409725,73.1693434991,31.7384821009,18.025,23.4058613982
 12/13  17:00:00,69.2843586834,5.62355714168,1.30394546197,8.6412651527,18.7433767983,27.431320555,55.7550296632,31.9627494752,18.025,5.76728018807
 12/13  18:00:00,77.9569495206,5.5366319235,0.0577677744029,6.45850618488,17.6635504202,40.6971502883,44.7823262884,33.2407005922,0.0,11.5416256962
 12/13  19:00:00,82.6877433871,5.47270612425,0.0906656452582,4.71500249931,27.5259009287,37.3340067412,47.7843371877,36.1762194063,0.0,11.6081177814
 12/13  20:00:00,83.9608798183,5.45078609475,0.321737116789,3.45399040712,33.8341110165,33.3544677425,47.5730071862,36.0060627103,0.0,11.5669444759
 12/13  21:00:00,91.0415382027,5.45379898915,0.85601625262,1.84319379261,36.5179666069,38.8247702939,43.3166490157,37.5240961609,0.0,5.79255285473
 12/13  22:00:00,85.6761562709,5.49134562222,1.20939165257,1.60145975168,32.965339924,36.8579353714,55.322843613,37.8990379069,0.0,17.4238057061
 12/13  23:00:00,63.1707356391,5.44741858899,0.240274611935,3.65658874516,25.6355707503,20.6438685092,50.4276894014,38.8454117577,0.0,11.5822776437
 12/13  24:00:00,46.6317602707,5.5482194637,0.0487237860211,6.76180271008,15.0252895274,11.7056064465,45.9492668802,40.1750030624,0.0,5.7742638178
 12/14  01:00:00,42.5862716513,5.58685630155,0.0406250552753,7.71162952081,11.6412384099,10.0650221343,45.6762168695,39.9086197248,0.0,5.76759714477
 12/14  02:00:00,41.3245096334,5.60031860545,0.0351097229032,8.00272886114,10.0992000411,10.047477231,44.2995654614,38.5388443154,0.0,5.76072114595
 12/14  03:00:00,39.9303941923,5.61889322327,0.0288109883628,8.45589765599,8.25718729233,10.0299323277,38.2853987395,38.2653987395,0.0,0.02
 12/14  04:00:00,40.2543366109,5.63130428492,0.0238436367288,8.77239342189,8.25718729233,10.0299323277,44.4312526998,38.6703914709,0.0,5.76086122882
 12/14  05:00:00,41.9758975043,5.63575449096,0.0199724043272,8.88665613926,8.25718729233,11.6354268332,44.6847329314,38.9172954678,0.0,5.76743746359
 12/14  06:00:00,49.4063601145,5.62819359758,0.0192872568321,8.7453640901,12.1011305571,15.3678112995,45.0629627163,39.2754235976,0.0,5.78753911872
 12/14  07:00:00,74.3403406709,5.45472420577,0.0939696193745,4.24929068266,19.7275818095,37.2640762949,54.7983531362,37.3755780044,0.0,17.4227751319
