Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  08:00:00,85.4453430837,5.44811303738,0.87881398311,1.62348793177,24.3117294858,51.2795993405,51.2071719977,33.6998195747,0.0,17.507352423
 12/14  09:00:00,74.0588245394,5.43755437805,0.434681095634,3.85130084178,23.6694662846,40.6342015617,62.0041315584,26.6062564686,0.0,35.3978750898
 12/14  10:00:00,72.0655933747,5.47893366579,2.32382089092,4.9352087947,23.6694662846,35.6302164847,73.8775783439,26.4590755307,18.025,29.3935028132
 12/14  11:00:00,56.7461703534,5.56174799671,2.47763881271,6.97607124458,18.7433767983,22.9618409725,68.5974169494,27.1092852695,18.025,23.4631316799
 12/14  12:00:00,57.0891063438,5.57596381075,2.49558656041,7.28929207661,18.7433767983,22.9618409725,68.8584134399,27.4256584553,18.025,23.4077549846
 12/14  13:00:00,57.1115172346,5.58209530745,2.34226855972,7.41544269846,18.5889407304,23.1597249699,68.242670812,26.8159118955,18.025,23.4017589165
 12/14  14:00:00,57.4236573961,5.58700172066,2.29865836892,7.51978325876,18.7433767983,23.2517909448,67.1522605971,25.7293205817,18.025,23.3979400154
 12/14  15:00:00,57.4919667521,5.59091797439,2.27865688232,7.60417758976,18.7433767983,23.2517909448,66.982748806,25.5619107473,18.025,23.3958380588
 12/14  16:00:00,57.1516894624,5.58931389905,2.27711926138,7.55699171016,18.7433767983,22.9618409725,68.1775428577,26.7576423864,18.025,23.3949004713
 12/14  17:00:00,68.0270345816,5.57762523503,1.46822696327,7.26558497817,18.7433767983,27.431320555,50.4288753835,26.6365838729,18.025,5.76729151057
 12/14  18:00:00,76.5617891406,5.49138650415,0.067202295844,5.09915014896,17.6635504202,40.6971502883,33.5407408286,27.7596816073,0.0,5.78105922128
 12/14  19:00:00,81.2834317167,5.4321211708,0.162741885065,3.27918788453,27.5259009287,37.3340067412,42.0932190821,30.4844749275,0.0,11.6087441546
 12/14  20:00:00,82.336626361,5.40107908662,0.381514381268,1.81965341043,33.8341110165,33.3544677425,41.8188556007,30.2499505537,0.0,11.568905047
 12/14  21:00:00,90.4820869351,5.46402027923,1.10862106713,1.02090971396,36.5179666069,38.8247702939,42.0924430174,30.5238188769,0.0,11.5686241405
 12/14  22:00:00,85.3491685711,5.52796535021,1.64026048201,0.806969880015,32.965339924,36.8579353714,41.7356815062,30.112278486,0.0,11.6234030201
 12/14  23:00:00,60.8873894328,5.38477259323,0.381559430314,1.2945943656,25.6355707503,20.6438685092,42.5576348587,30.9748516348,0.0,11.582783224
 12/14  24:00:00,43.3128577316,5.43551857735,0.0791575148469,3.52516067186,15.0252895274,11.7056064465,37.6370192609,31.8625408794,0.0,5.77447838149
 12/15  01:00:00,39.4133738587,5.47750830188,0.0542957299142,4.63440575267,11.6412384099,10.0650221343,37.9855788237,32.2178793817,0.0,5.767699442
 12/15  02:00:00,38.4277514955,5.49928239775,0.0476020460595,5.19451104867,10.0992000411,10.047477231,38.3159548714,32.555049045,0.0,5.76090582643
 12/15  03:00:00,37.094075664,5.51917045981,0.040632431359,5.70747377255,8.25718729233,10.0299323277,38.9336218397,33.1726894018,0.0,5.76093243784
 12/15  04:00:00,37.4252080316,5.53150979189,0.0352192552102,6.03168289908,8.25718729233,10.0299323277,33.6303522069,33.6103522069,0.0,0.02
 12/15  05:00:00,40.1423818608,5.56993625103,0.0283272763892,7.11060043397,8.25718729233,11.6354268332,43.7094271536,37.941681953,0.0,5.76774520052
 12/15  06:00:00,47.7154040885,5.56794986657,0.0271713001879,7.10675749219,12.1011305571,15.3678112995,49.804751221,38.2486383514,0.0,11.5561128696
 12/15  07:00:00,73.1622679369,5.42204794684,0.192977694213,3.00487176989,19.7275818095,37.2640762949,47.6944657078,36.0712787667,0.0,11.6231869411
 12/15  08:00:00,85.5628298636,5.48979221729,1.28971781176,1.28837514922,24.3117294858,51.2795993405,56.3882796948,33.0498372752,0.0,23.3384424196
 12/15  09:00:00,72.9328403094,5.40782098308,0.631937749794,2.55778213148,23.6694662846,40.6342015617,54.4553944747,24.9530352764,0.0,29.5023591984
 12/15  10:00:00,70.5147531326,5.42124723954,2.73370512689,3.03216525088,23.6694662846,35.6302164847,70.181293119,22.7628486457,18.025,29.3934444734
 12/15  11:00:00,54.3744820936,5.46615888511,2.72279199345,4.45481000185,18.7433767983,22.9618409725,64.0153612733,22.5252987136,18.025,23.4650625596
 12/15  12:00:00,54.5307985467,5.47516379771,2.6651247109,4.66224171905,18.7433767983,22.9618409725,64.462618053,23.0277308056,18.025,23.4098872473
 12/15  13:00:00,53.4755726045,5.43968631343,2.53091832626,3.73325076622,18.5889407304,23.1597249699,62.2017926715,20.7679450441,18.025,23.4088476274
 12/15  14:00:00,52.8961372002,5.41027835956,2.50031261681,2.96732865703,18.7433767983,23.2517909448,60.241081225,18.8081085091,18.025,23.4079727158
 12/15  15:00:00,52.2815596933,5.39048788121,2.51516477425,2.35768946346,18.7433767983,23.2517909448,59.5057063044,18.0735410676,18.025,23.4071652368
 12/15  16:00:00,51.8840563152,5.3874734525,2.48204101427,2.28627424423,18.7433767983,22.9618409725,61.7327367679,20.3013812785,18.025,23.4063554894
 12/15  17:00:00,63.3941207191,5.39962884997,1.59810921518,2.68078027125,18.7433767983,27.431320555,46.0971804641,22.3047921079,18.025,5.76738835621
 12/15  18:00:00,73.0295650836,5.38546271487,0.353046298564,1.38699833609,17.6635504202,40.6971502883,29.82537132,24.0443780747,0.0,5.78099324521
 12/15  19:00:00,79.3645557263,5.40723740796,0.706655146432,0.841268247108,27.5259009287,37.3340067412,45.376862682,27.9715413938,0.0,17.4053212883
 12/15  20:00:00,82.107936451,5.45730280111,1.16787194806,0.748376840766,33.8341110165,33.3544677425,41.4733729443,29.9063075962,0.0,11.5670653481
 12/15  21:00:00,91.0499341801,5.570371836,2.07577390883,0.515242192841,36.5179666069,38.8247702939,38.0295129873,32.2347715662,0.0,5.7947414211
 12/15  22:00:00,85.7168438006,5.59932077869,2.24311388885,0.500422127031,32.965339924,36.8579353714,51.2650007352,33.8402509669,0.0,17.4247497683
 12/15  23:00:00,61.1008359618,5.41124843394,0.617936678669,1.24517717341,25.6355707503,20.6438685092,49.5602173165,37.9774235453,0.0,11.5827937711
 12/15  24:00:00,43.339473433,5.43163224043,0.0862481716012,3.54856755823,15.0252895274,11.7056064465,46.3836265214,40.6093560885,0.0,5.77427043292
 12/16  01:00:00,41.8981423196,5.51922305472,0.0506221769229,5.88123000582,12.8411359301,10.0650221343,50.3528222239,44.5850996429,0.0,5.76772258097
 12/16  02:00:00,43.5567233574,5.57791129301,0.0426128269698,7.49035940625,12.8411359301,10.0650221343,54.1987207661,48.4378891553,0.0,5.76083161083
 12/16  03:00:00,40.4587303797,5.63317424194,0.0328001025668,8.96595707238,8.25718729233,10.0299323277,49.9127877561,49.8927877561,0.0,0.02
 12/16  04:00:00,41.1530604966,5.65876396388,0.0269252927501,9.64056925847,8.25718729233,10.0299323277,55.0129703195,49.2519637997,0.0,5.76100651986
 12/16  05:00:00,43.7280911879,5.69378858994,0.0211690234093,10.5796103665,8.25718729233,11.6354268332,56.0441474575,50.2765117597,0.0,5.76763569782
 12/16  06:00:00,48.4444133597,5.7154051195,0.0168200891441,11.1202522728,8.71707943955,15.3327214929,55.0070946351,49.2326048032,0.0,5.77448983191
 12/16  07:00:00,66.9886697133,5.65434660502,0.0253263487422,9.62082385591,18.5082010057,25.6353820695,58.9254758835,47.369561362,0.0,11.5559145215
 12/16  08:00:00,74.6361071274,5.54129668104,0.111013111343,6.6117338629,19.4083231844,41.0650158608,56.7200842383,45.0958904333,0.0,11.6241938049
 12/16  09:00:00,94.3392700906,5.55727107432,1.62237706192,2.79434837973,26.3286599382,57.9988325916,78.4395558,36.893260794,0.0,41.5462950061
 12/16  10:00:00,81.4041165633,5.50137167648,2.56138024394,4.13061895615,26.3286599382,42.8504436482,83.515511922,35.9927517213,18.025,29.4977602007
 12/16  11:00:00,59.4693493913,5.53584381176,2.24742034312,6.46969399412,21.7447113004,23.4437158914,84.0878821337,36.6642574867,18.025,29.3986246471
 12/16  12:00:00,56.5172850887,5.52793975064,2.3900527112,5.84486328684,19.3027497915,23.426170988,77.6134191511,36.1268870447,18.025,23.4615321064
 12/16  13:00:00,56.9005755122,5.53468737272,2.06820155257,6.40130757434,19.1483137236,23.7250123474,78.2875356556,36.8570577368,18.025,23.4054779188
 12/16  14:00:00,56.2265632282,5.51419976043,2.1883943923,5.48204431403,19.3027497915,23.7161209604,75.6404763461,34.2108448513,18.025,23.4046314948
 12/16  15:00:00,55.9973399648,5.5130615684,2.24565634751,5.19669691832,19.3027497915,23.7161209604,76.2570408751,34.828054869,18.025,23.4039860061
 12/16  16:00:00,56.1977039205,5.52130429799,2.09782540936,5.82659847952,19.3027497915,23.426170988,78.6448687716,37.2145511525,18.025,23.4053176191
 12/16  17:00:00,68.3642804159,5.55265559032,1.17894031411,6.8933720634,19.3027497915,27.8956505705,61.7507673985,37.9581760625,18.025,5.76759133604
 12/16  18:00:00,74.963784248,5.52416446081,0.125047910975,5.9526771437,18.2229234133,37.5968344597,44.6987593543,38.9242731316,0.0,5.77448622263
 12/16  19:00:00,87.3294921337,5.50201548312,0.557046652125,3.95513834257,32.690315043,37.0816133363,48.5926366198,42.8113059876,0.0,5.78133063225
 12/16  20:00:00,86.8510502661,5.51537067138,0.983143172435,2.92536162254,36.8143715336,33.066984531,55.0136389299,43.4436450472,0.0,11.5699938827
 12/16  21:00:00,91.9551557277,5.5654298683,1.60581051899,2.11666105742,36.3493007332,38.7721355839,56.1362243196,44.5681442309,0.0,11.5680800887
 12/16  22:00:00,89.9973223891,5.56984434139,1.59367614693,2.28441495257,36.1807251679,36.8228455648,58.1829483559,46.6139353672,0.0,11.5690129887
 12/16  23:00:00,69.9552459612,5.51215777472,0.47176638774,4.74162013967,31.0351095914,20.6438685092,60.6595450106,49.0354826707,0.0,11.6240623399
 12/16  24:00:00,51.3089428205,5.62120413888,0.0467641724382,8.96569177179,17.4250845679,11.7056064465,63.6708718118,52.1157114479,0.0,11.5551603639
 12/17  01:00:00,47.0310503722,5.68820938658,0.0372001694246,10.739147286,12.925468867,10.100111941,59.7884138821,54.0205840054,0.0,5.76782987675
 12/17  02:00:00,48.2452971019,5.73229714383,0.0303577072411,11.9173788028,12.925468867,10.100111941,54.904263664,54.884263664,0.0,0.02
 12/17  03:00:00,45.692014675,5.80665117883,0.0199908588181,13.9191455398,8.34152022915,10.0650221343,62.6670671577,56.9059807887,0.0,5.76108636896
 12/17  04:00:00,47.5803490415,5.87321999705,0.0122599995333,15.7486409204,8.34152022915,10.0650221343,65.5086495375,59.7477890674,0.0,5.76086047005
 12/17  05:00:00,50.3377173214,5.9156811719,0.00654762716217,16.8625389192,8.34152022915,11.6705166398,66.8433105809,61.0755449941,0.0,5.76776558682
 12/17  06:00:00,55.3529285547,5.94511171841,0.00170076065689,17.69475137,8.80141237637,15.3678112995,66.5186220341,60.7439662591,0.0,5.77465577509
 12/17  07:00:00,74.3862700616,5.90120876518,0.00841623084873,16.7884669881,18.5082010057,25.6353820695,66.8571019742,61.0701603947,0.0,5.78694157943
 12/17  08:00:00,81.7856120047,5.7643508093,0.0314007670635,13.4983586543,19.4926561212,41.1001056674,76.9016362538,59.4735083465,0.0,17.4281279073
 12/17  09:00:00,99.142533332,5.66725648358,1.04297887939,8.06700959065,26.3286599382,57.9988325916,83.7775533274,48.1589978225,0.0,35.6185555048
 12/17  10:00:00,85.4664995755,5.65602774384,2.48686155573,8.23227267164,26.2443270014,42.8153538416,96.6120895638,43.1845156878,18.025,35.402573876
 12/17  11:00:00,62.9672712298,5.6653740945,2.23265013624,9.85284924002,21.7447113004,23.4437158914,88.5937115387,41.1705678416,18.025,29.3981436971
 12/17  12:00:00,60.0359393657,5.65030012554,2.29374555607,9.27774630239,19.3449162599,23.4437158914,80.8472244567,39.3539311737,18.025,23.468293283
 12/17  13:00:00,58.9052789198,5.62647612912,2.29527260309,8.02743622879,19.190480192,23.7425572507,79.6758592856,38.2474512314,18.025,23.4034080542
 12/17  14:00:00,58.0733800669,5.6081476091,2.42726160915,7.05575314436,19.260583323,23.698576057,77.2226769665,35.7946526234,18.025,23.4030243431
 12/17  15:00:00,57.5279788242,5.58415564806,2.35010445745,6.61150067029,19.260583323,23.698576057,77.0976390571,35.6700949556,18.025,23.4025441015
 12/17  16:00:00,57.6178685894,5.58002056945,2.10237207908,7.24320781465,19.260583323,23.4086260847,80.0292745862,38.6022043385,18.025,23.4020702476
 12/17  17:00:00,70.2105733392,5.62089975699,1.05888422835,8.8511830292,19.260583323,27.8781056672,65.0283499497,41.2356015088,18.025,5.76774844096
 12/17  18:00:00,77.4728239132,5.60976149428,0.138306139215,8.4225667371,18.1807569449,37.5792895564,50.0783077262,44.3036819896,0.0,5.77462573658
 12/17  19:00:00,89.8321929043,5.57889845083,0.458523304391,6.59889625267,32.6059821062,37.0465235296,55.0432764047,49.2618199063,0.0,5.78145649845
 12/17  20:00:00,89.5722980984,5.58374581658,0.791870877509,5.76949720149,36.8143715336,33.066984531,63.062546455,51.4929399488,0.0,11.5696065063
 12/17  21:00:00,94.4281066368,5.60030480082,1.24198957283,4.79912777257,36.43363367,38.8072253906,65.3785632741,53.8090565129,0.0,11.5695067612
 12/17  22:00:00,92.7241189027,5.61703676577,1.19383171072,5.48327746718,36.0963922311,36.7877557581,67.5930820112,56.0236195937,0.0,11.5694624175
 12/17  23:00:00,75.0299779497,5.65911229714,0.248622543991,10.0119503564,30.9507766546,20.6087787026,71.4670190196,59.843066675,0.0,11.6239523446
 12/17  24:00:00,57.1412841513,5.80811789763,0.0297361627744,14.6281398109,17.4250845679,11.7056064465,74.1211228718,62.5646312734,0.0,11.5564915984
 12/18  01:00:00,51.9894424521,5.89167626619,0.0201335435876,16.8304553591,11.6412384099,10.0650221343,69.6415128011,63.8736304273,0.0,5.76788237379
 12/18  02:00:00,52.754196126,5.97530645235,0.0112513647045,19.0812752231,10.0992000411,10.047477231,66.2642997985,66.2442997985,0.0,0.02
 12/18  03:00:00,52.6697815764,6.03945855909,0.00344920841073,20.8000655218,8.25718729233,10.0299323277,73.5439759764,67.7827905363,0.0,5.76118544011
 12/18  04:00:00,54.3351858299,6.09870288774,0.0,22.409674421,8.25718729233,10.0299323277,75.5773439342,69.8167806312,0.0,5.76056330302
 12/18  05:00:00,57.239313777,6.14508722052,0.0,23.6606961308,8.25718729233,11.6354268332,77.0559905645,71.2884927305,0.0,5.76749783396
 12/18  06:00:00,65.5114757886,6.16640563373,0.0,24.3315249564,12.1011305571,15.3678112995,77.6551645972,71.8667413775,0.0,5.78842321961
 12/18  07:00:00,89.6397894123,5.94486438131,0.0165914574934,19.1359212043,19.7275818095,37.2640762949,88.752496652,71.3239040128,0.0,17.4285926392
 12/18  08:00:00,98.3454049319,5.79360566567,0.174088607225,14.882716847,24.3117294858,51.2795993405,84.5677124423,67.0574167995,0.0,17.5102956429
 12/18  09:00:00,88.4924090573,5.91436902526,0.0611704111898,18.1815347219,23.6694662846,40.6342015617,90.0219757588,54.6170176376,0.0,35.4049581213
 12/18  10:00:00,83.9990330373,5.88680759395,1.53955734054,17.2450041469,23.6694662846,35.6302164847,91.5951595038,50.0476734311,18.025,23.5224860727
 12/18  11:00:00,66.8915818136,5.9083689545,1.79297532745,17.4594998013,18.7433767983,22.9618409725,94.5979352769,47.240544665,18.025,29.332390612
 12/18  12:00:00,66.1491896274,5.8884323783,1.86666548411,16.6658115821,18.7433767983,22.9618409725,87.0629544219,45.6266024841,18.025,23.4113519378
 12/18  13:00:00,64.2891734167,5.82723646767,1.72054020849,14.96966971,18.5889407304,23.1597249699,84.2788774326,42.8495901083,18.025,23.4042873243
 12/18  14:00:00,63.0659129372,5.77648984536,1.77045866922,13.5007340813,18.7433767983,23.2517909448,82.1506594695,40.7241026541,18.025,23.4015568154
 12/18  15:00:00,61.8681526354,5.73643265221,1.81606079933,12.2974286548,18.7433767983,23.2517909448,80.7331570392,39.3069073774,18.025,23.4012496618
 12/18  16:00:00,62.2451470878,5.76331364834,1.76858588708,12.9849669722,18.7433767983,22.9618409725,84.6502834042,43.2243430581,18.025,23.4009403461
 12/18  17:00:00,74.7256652694,5.81325782613,0.847720637768,14.349069502,18.7433767983,27.431320555,70.5053980235,46.7126212029,18.025,5.76777682062
 12/18  18:00:00,84.4716145382,5.74350001071,0.0227884538525,12.8012492262,17.6635504202,40.6971502883,56.5933162334,50.8118854534,0.0,5.78143077995
 12/18  19:00:00,90.0587641942,5.70561434695,0.0686748829865,11.8750438081,27.5259009287,37.3340067412,68.2246992659,56.6130057175,0.0,11.6116935483
 12/18  20:00:00,92.1591168153,5.69673107727,0.16179111943,11.5661812701,33.8341110165,33.3544677425,70.5459486765,58.9768129237,0.0,11.5691357528
 12/18  21:00:00,99.1355690059,5.66770154099,0.431191478305,10.1481041715,36.5179666069,38.8247702939,73.3284744124,61.7610381127,0.0,11.5674362998
 12/18  22:00:00,93.5700924669,5.67557639202,0.583917205066,9.93657297685,32.965339924,36.8579353714,80.0252139829,62.5976975927,0.0,17.4275163902
 12/18  23:00:00,74.8905504267,5.80706684572,0.0375608444357,15.2194205249,25.6355707503,20.6438685092,78.59540983,67.0116146806,0.0,11.5837951495
 12/18  24:00:00,60.9161233973,6.01748625307,0.0120373744046,20.6135568379,15.0252895274,11.7056064465,76.3323934781,70.5575722793,0.0,5.7748211988
 12/19  01:00:00,58.4786449043,6.1143038575,0.00208642437757,23.1150729147,11.6412384099,10.0650221343,77.5547258313,71.7866437981,0.0,5.76808203322
 12/19  02:00:00,59.4232798188,6.20615127714,0.0,25.530762174,10.0992000411,10.047477231,74.2556719356,74.2356719356,0.0,0.02
 12/19  03:00:00,59.9448713204,6.29512829133,0.0,27.8229315237,8.25718729233,10.0299323277,82.5784679518,76.8172739497,0.0,5.76119400213
 12/19  04:00:00,61.7512886965,6.36047240281,0.0,29.5640045711,8.25718729233,10.0299323277,84.7916782953,79.0310928734,0.0,5.76058542188
 12/19  05:00:00,64.5966332341,6.4052112529,0.0,30.7578873544,8.25718729233,11.6354268332,86.0042000503,80.2366495327,0.0,5.76755051769
 12/19  06:00:00,72.2480533337,6.4032106585,0.0,30.8312900949,12.1011305571,15.3678112995,85.1999715203,79.4114261702,0.0,5.78854535006
 12/19  07:00:00,95.6479037477,6.14246173107,0.0,24.963017047,19.7275818095,37.2640762949,96.6250000644,79.1956819363,0.0,17.4293181281
 12/19  08:00:00,103.755267251,5.95300193723,0.0247141091439,20.2825406806,24.3117294858,51.2795993405,92.9588965737,75.4470578608,0.0,17.5118387129
 12/19  09:00:00,94.2853669785,6.10702255471,0.0319435320657,23.8110544658,23.6694662846,40.6342015617,97.6134420624,62.2050662975,0.0,35.4083757649
 12/19  10:00:00,89.4052809324,6.07433949595,1.32786958588,22.6753995155,23.6694662846,35.6302164847,104.847966711,57.4220740483,18.025,29.4008926631
 12/19  11:00:00,72.589997871,6.11513975759,1.63836418548,23.1057503624,18.7433767983,22.9618409725,95.2545537766,53.7608941538,18.025,23.4686596228
 12/19  12:00:00,71.6013434721,6.08840963113,1.73390847452,22.0507409602,18.7433767983,22.9618409725,92.8825680015,51.4442195813,18.025,23.4133484202
 12/19  13:00:00,69.3682707103,6.01549554142,1.62128610351,19.9597585533,18.5889407304,23.1597249699,89.0157343285,47.5843134046,18.025,23.4064209238
 12/19  14:00:00,68.8718739699,5.9931838853,1.66036465683,19.200091272,18.7433767983,23.2517909448,87.835037588,46.4061890426,18.025,23.4038485453
 12/19  15:00:00,68.6763546494,5.98663048239,1.64924822898,19.0222415387,18.7433767983,23.2517909448,88.7679703802,47.3392776894,18.025,23.4036926908
 12/19  16:00:00,68.1088162105,5.97738637561,1.64989245825,18.7532529309,18.7433767983,22.9618409725,90.5813403131,49.1528076162,18.025,23.4035326969
 12/19  17:00:00,80.4950543475,6.02545348357,0.726195214,20.0277828553,18.7433767983,27.431320555,75.9701586152,52.1772102386,18.025,5.76794837657
 12/19  18:00:00,89.8205177892,5.93068439663,0.0,17.98574975,17.6635504202,40.6971502883,61.952469037,56.1709680187,0.0,5.78150101831
 12/19  19:00:00,94.4978025643,5.85423715204,0.0133034110699,16.2208179433,27.5259009287,37.3340067412,78.3939782427,60.9876779406,0.0,17.406300302
 12/19  20:00:00,95.5278449098,5.80035808199,0.0299593691728,14.9631064596,33.8341110165,33.3544677425,67.501608699,61.7064381512,0.0,5.79517054786
 12/19  21:00:00,101.867031912,5.72376338252,0.0523394050268,13.2023506855,36.5179666069,38.8247702939,76.4166918883,64.8480426903,0.0,11.568649198
 12/19  22:00:00,96.0912148737,5.70898808028,0.0626050053769,12.9455813792,32.965339924,36.8579353714,83.7709309199,66.34245633,0.0,17.4284745899
 12/19  23:00:00,76.9674270118,5.87966867777,0.0257432009096,17.2355025706,25.6355707503,20.6438685092,78.1127022166,66.5290675312,0.0,11.5836346854
 12/19  24:00:00,62.2524418718,6.06984789244,0.00113897747512,21.9084077083,15.0252895274,11.7056064465,73.3476984478,67.5727860737,0.0,5.7749123741
 12/20  01:00:00,58.9977089572,6.14203231247,0.0,23.6084905122,11.6412384099,10.0650221343,73.172250515,67.4040787528,0.0,5.76817176216
 12/20  02:00:00,58.5195241435,6.18601634313,0.0,24.6471381675,10.0992000411,10.047477231,67.4915685486,67.4715685486,0.0,0.02
 12/20  03:00:00,57.7998936097,6.23066324165,0.0,25.74241685,8.25718729233,10.0299323277,74.1381950562,68.3771933221,0.0,5.76100173402
 12/20  04:00:00,57.9224104339,6.23874627666,0.0,25.8568491341,8.25718729233,10.0299323277,73.4349372355,67.6737217102,0.0,5.76121552522
 12/20  05:00:00,59.6319768611,6.24556911182,0.0,25.952867704,8.25718729233,11.6354268332,73.0553473687,67.2884074969,0.0,5.76693987179
 12/20  06:00:00,66.1891545596,6.20759969634,0.0,24.9679957605,12.1011305571,15.3678112995,70.6289350171,64.8406486582,0.0,5.78828635892
 12/20  07:00:00,88.6840801326,5.92138938219,0.0,18.2202557018,19.7275818095,37.2640762949,79.742119791,62.3147163615,0.0,17.4274034295
 12/20  08:00:00,97.0431973157,5.74426359948,0.0352625963199,13.768641317,24.3117294858,51.2795993405,76.6543599013,59.1408468527,0.0,17.5135130485
 12/20  09:00:00,87.0839384195,5.87468870085,0.0807531463548,16.7931382,23.6694662846,40.6342015617,83.3088084823,47.8956938438,0.0,35.4131146386
 12/20  10:00:00,82.9886663105,5.85882707913,1.70579819224,16.096361316,23.6694662846,35.6302164847,92.1058792637,44.6767142977,18.025,29.4041649659
 12/20  11:00:00,66.7753591007,5.91956153199,1.93919536228,17.1858527209,18.7433767983,22.9618409725,84.5377829204,43.0413695901,18.025,23.4714133304
 12/20  12:00:00,66.3960477421,5.91440471691,2.01091874087,16.7424359817,18.7433767983,22.9618409725,83.0861537329,41.6493377055,18.025,23.4118160273
 12/20  13:00:00,64.9089405648,5.86770636898,1.88398565714,15.3855138861,18.5889407304,23.1597249699,79.5842911602,38.1506099866,18.025,23.4086811736
 12/20  14:00:00,64.053133439,5.82872181357,1.91312352709,14.2930500455,18.7433767983,23.2517909448,78.0710642169,36.6373943907,18.025,23.4086698262
 12/20  15:00:00,62.611443124,5.77395347845,1.9350971842,12.8841542005,18.7433767983,23.2517909448,77.1186620206,35.6850118527,18.025,23.4086501678
 12/20  16:00:00,62.2798974513,5.77444566094,1.92515602465,12.8520074635,18.7433767983,22.9618409725,79.490074383,38.056447797,18.025,23.408626586
 12/20  17:00:00,72.2453847108,5.80209839667,1.03801992068,13.5736398145,18.7433767983,27.431320555,64.2222938699,40.4293238445,18.025,5.76797002542
 12/20  18:00:00,83.1934571444,5.71190693584,0.0364860866564,11.5409737285,17.6635504202,40.6971502883,49.6528277196,43.8712859598,0.0,5.7815417598
 12/20  19:00:00,88.601179429,5.66516365983,0.0298739527755,10.4966858388,27.5259009287,37.3340067412,67.7878814196,50.380137433,0.0,17.4077439866
 12/20  20:00:00,90.5003539682,5.64145558963,0.0430052632605,10.0814648948,33.8341110165,33.3544677425,64.9542385891,53.386249921,0.0,11.5679886681
 12/20  21:00:00,96.9604524023,5.57159895202,0.0637812773621,8.43648433966,36.5179666069,38.8247702939,61.8290319357,56.0337306401,0.0,5.79530129557
 12/20  22:00:00,91.4724447255,5.56925421097,0.0902084103404,8.43893100266,32.965339924,36.8579353714,75.5705457544,58.1430009953,0.0,17.4275447592
 12/20  23:00:00,72.5984134148,5.74165157331,0.0350999618755,12.9951404091,25.6355707503,20.6438685092,72.159772591,60.5750893565,0.0,11.5846832346
 12/20  24:00:00,58.4298860662,5.94568841262,0.00831620875582,18.2028294227,15.0252895274,11.7056064465,69.5338486464,63.7587860832,0.0,5.77506256313
 12/21  01:00:00,56.1634811407,6.05044703446,0.000104627567445,20.8657390711,11.6412384099,10.0650221343,71.5771910197,65.8093895616,0.0,5.76780145815
 12/21  02:00:00,56.2792974889,6.11392947047,0.0,22.4789926497,10.0992000411,10.047477231,72.5546524668,66.7933682407,0.0,5.76128422605
 12/21  03:00:00,55.8797252912,6.16888308178,0.0,23.8840274247,8.25718729233,10.0299323277,67.629107397,67.609107397,0.0,0.02
 12/21  04:00:00,56.9173004517,6.20741314387,0.0,24.8830702349,8.25718729233,10.0299323277,74.2415531976,68.4803040138,0.0,5.76124918382
 12/21  05:00:00,59.3156243865,6.23674658153,0.0,25.6453338487,8.25718729233,11.6354268332,74.8474248226,69.0800737147,0.0,5.76735110789
 12/21  06:00:00,66.68322281,6.22574715253,0.0,25.4439067391,12.1011305571,15.3678112995,79.7274632922,68.1707629845,0.0,11.5567003076
 12/21  07:00:00,89.5962962622,5.952472895,0.000455130160955,19.1009246537,19.7275818095,37.2640762949,78.1787368764,66.552971633,0.0,11.6257652434
 12/21  08:00:00,98.0770113846,5.77885075207,0.0359293129633,14.7671811507,24.3117294858,51.2795993405,86.7604533802,63.4157174536,0.0,23.3447359266
 12/21  09:00:00,88.9677456014,5.93803698074,0.0571558250824,18.6371852217,23.6694662846,40.6342015617,82.6937419148,53.1800148741,0.0,29.5137270407
 12/21  10:00:00,85.6165251418,5.95329200157,1.54419692827,18.7913500133,23.6694662846,35.6302164847,98.3916819923,50.9632134287,18.025,29.4034685636
 12/21  11:00:00,70.04150101,6.0431664525,1.81650514459,20.4510718468,18.7433767983,22.9618409725,90.1383049737,48.6410215797,18.025,23.472283394
 12/21  12:00:00,69.043562124,6.01360600047,1.91006397026,19.3915995566,18.7433767983,22.9618409725,87.6833654044,46.241997187,18.025,23.4163682174
 12/21  13:00:00,67.6415975455,5.97041445165,1.80911833034,18.0903247441,18.5889407304,23.1597249699,84.2145066709,42.7732604442,18.025,23.4162462266
 12/21  14:00:00,67.1508026677,5.94420131031,1.87174797639,17.3166086908,18.7433767983,23.2517909448,82.9268277539,41.4854498035,18.025,23.4163779505
 12/21  15:00:00,66.4795979381,5.9220410925,1.83448403753,16.7048301156,18.7433767983,23.2517909448,82.5555695596,41.1141462282,18.025,23.4164233315
 12/21  16:00:00,65.4189557943,5.89270651372,1.85367442824,15.9442824392,18.7433767983,22.9618409725,83.4152683007,41.9737557892,18.025,23.4165125114
 12/21  17:00:00,74.4534016643,5.88496662127,1.0128313864,15.7239836977,18.7433767983,27.431320555,65.9195479426,42.126641048,18.025,5.76790689457
 12/21  18:00:00,84.5269749892,5.76264085642,0.0434548348774,12.8167870682,17.6635504202,40.6971502883,55.0421699072,43.4988326819,0.0,11.5433372253
 12/21  19:00:00,89.2810016021,5.69203077288,0.0319130477833,11.1475981769,27.5259009287,37.3340067412,60.4069306907,48.7953701558,0.0,11.6115605349
 12/21  20:00:00,90.3037294753,5.63914087682,0.0459919332624,9.88415791308,33.8341110165,33.3544677425,61.910137496,50.3388177512,0.0,11.5713197448
 12/21  21:00:00,96.127463866,5.5485377313,0.0675286431221,7.62280392083,36.5179666069,38.8247702939,63.590779249,52.0210185366,0.0,11.5697607125
 12/21  22:00:00,90.1986661761,5.52823564842,0.0704960111384,7.22587134211,32.965339924,36.8579353714,65.5945865307,53.9686176088,0.0,11.625968922
 12/21  23:00:00,71.7810850151,5.71599881186,0.0373085402188,12.2012472567,25.6355707503,20.6438685092,70.6218553045,59.0366011528,0.0,11.5852541518
 12/21  24:00:00,57.8866015074,5.92915244278,0.00966962213648,17.674721004,15.0252895274,11.7056064465,69.5880409404,63.8128920143,0.0,5.77514892606
 12/22  01:00:00,55.5199303504,6.03011232322,0.00046877831788,20.2421557902,11.6412384099,10.0650221343,71.679465518,65.9111449588,0.0,5.76832055918
 12/22  02:00:00,55.1351480009,6.07677481058,0.0,21.3719955181,10.0992000411,10.047477231,71.2534724222,65.4930972363,0.0,5.76037518587
 12/22  03:00:00,53.99280054,6.10811220265,0.0,22.0578672006,8.25718729233,10.0299323277,69.7983468163,64.0371666812,0.0,5.76118013507
 12/22  04:00:00,53.6341156747,6.10034713347,0.0,21.7069496215,8.25718729233,10.0299323277,61.1301224009,61.1101224009,0.0,0.02
 12/22  05:00:00,54.1305728254,6.0656209641,0.0,20.6314048876,8.25718729233,11.6354268332,62.7384957817,56.9701877837,0.0,5.76830799798
 12/22  06:00:00,60.0690205698,6.00642001894,0.0,19.0490246076,12.1011305571,15.3678112995,64.4524440537,52.8956318787,0.0,11.556812175
 12/22  07:00:00,83.1299844703,5.74830162607,0.0151124775664,12.8241101603,19.7275818095,37.2640762949,68.0181303047,50.5867974231,0.0,17.4313328816
 12/22  08:00:00,91.5976916231,5.58124159693,0.053811882262,8.46757821063,24.3117294858,51.2795993405,63.6976950491,46.1823841805,0.0,17.5153108686
 12/22  09:00:00,81.8841404891,5.71465156925,0.187784439593,11.6463249104,23.6694662846,40.6342015617,71.6172880036,36.2004317999,0.0,35.4168562037
 12/22  10:00:00,78.3376533905,5.70741399841,2.09663577211,11.2059080467,23.6694662846,35.6302164847,73.8709482379,32.3184441984,18.025,23.5275040395
 12/22  11:00:00,62.3221609903,5.76842132592,2.34551648807,12.477460773,18.7433767983,22.9618409725,77.5561856164,30.193347912,18.025,29.3378377043
 12/22  12:00:00,61.4268309701,5.73533841967,2.45406414074,11.5091322914,18.7433767983,22.9618409725,68.7403855241,27.2996418522,18.025,23.4157436718
 12/22  13:00:00,59.4382015324,5.66478817787,2.36552911961,9.63614171454,18.5889407304,23.1597249699,64.9643514139,23.5309158043,18.025,23.4084356096
 12/22  14:00:00,58.5884632898,5.62830835512,2.36453625239,8.57737265448,18.7433767983,23.2517909448,61.8854193152,20.4508885078,18.025,23.4095308074
 12/22  15:00:00,57.2691322303,5.57778691558,2.39702314146,7.27607616984,18.7433767983,23.2517909448,60.4979684383,19.0655947376,18.025,23.4073737007
 12/22  16:00:00,56.2332155293,5.5504121484,2.4211034441,6.53340376845,18.7433767983,22.9618409725,61.4716641209,20.0389982047,18.025,23.4076659162
 12/22  17:00:00,65.3814026228,5.54675552984,1.59661376593,6.40639800427,18.7433767983,27.431320555,44.993645705,21.200614184,18.025,5.76803152101
 12/22  18:00:00,75.5473614776,5.45664648958,0.0544534146661,4.13215943573,17.6635504202,40.6971502883,28.6779184095,22.8962720094,0.0,5.78164640007
 12/22  19:00:00,80.1213670206,5.38469113649,0.0633897651042,2.26380779607,27.5259009287,37.3340067412,42.4932539363,25.0840505268,0.0,17.4092034095
 12/22  20:00:00,81.2973799739,5.3430359409,0.0850983579105,1.13480004354,33.8341110165,33.3544677425,30.6834315932,24.8894478457,0.0,5.79398374743
 12/22  21:00:00,89.334703534,5.36378991255,0.394422785776,0.68788918959,36.5179666069,38.8247702939,37.6995350668,26.1288813907,0.0,11.5706536761
 12/22  22:00:00,83.982635184,5.39497543019,0.690459922124,0.523121138603,32.965339924,36.8579353714,44.0485090036,26.6196901478,0.0,17.4288188559
 12/22  23:00:00,60.2814565733,5.3413249875,0.12607432887,0.987518176255,25.6355707503,20.6438685092,39.0480764078,27.4635453813,0.0,11.5845310265
 12/22  24:00:00,42.4950577354,5.40369428032,0.0543162963952,2.76398540183,15.0252895274,11.7056064465,34.1203740586,28.3452755944,0.0,5.77509846422
 12/23  01:00:00,39.6999315126,5.44350133329,0.0471238489406,3.7622105766,12.8411359301,10.0650221343,34.4660554054,28.6976909929,0.0,5.76836441246
 12/23  02:00:00,40.0899048288,5.45830422368,0.0426145050642,4.14312469074,12.8411359301,10.0650221343,34.7190671778,28.9578580352,0.0,5.76120914255
 12/23  03:00:00,36.175311008,5.48509821675,0.0346722360196,4.82871983779,8.25718729233,10.0299323277,29.1812692631,29.1612692631,0.0,0.02
 12/23  04:00:00,36.54334398,5.49895416517,0.0296958066469,5.18787050951,8.25718729233,10.0299323277,35.2275594469,29.466090965,0.0,5.76146848192
 12/23  05:00:00,38.3273490074,5.50551788935,0.025823366502,5.36245569853,8.25718729233,11.6354268332,35.6027382533,29.8344327992,0.0,5.76830545412
 12/23  06:00:00,42.6244048458,5.51065156337,0.0224344080332,5.49934695389,8.71707943955,15.3327214929,34.8953760303,29.1206887076,0.0,5.77468732268
 12/23  07:00:00,61.4852527062,5.46201280796,0.0318156165366,4.30319932139,18.5082010057,25.6353820695,40.9135542895,29.3555597961,0.0,11.5579944934
 12/23  08:00:00,69.3556373196,5.3571261268,0.0875733198544,1.53878870106,19.4083231844,41.0650158608,38.6866321867,27.0587786024,0.0,11.6278535843
 12/23  09:00:00,92.3891183231,5.49163988607,2.09333017029,0.438761665742,26.3286599382,57.9988325916,61.1690718422,19.5988224352,0.0,41.570249407
 12/23  10:00:00,78.8950143883,5.44551511162,3.78620088788,0.452472231271,26.3286599382,42.8504436482,63.6773714628,16.1382109446,18.025,29.5141605181
 12/23  11:00:00,54.6333765166,5.35501982038,3.1400536929,0.921855781234,21.7447113004,23.4437158914,62.0769645843,14.6414576764,18.025,29.410506908
 12/23  12:00:00,52.6507165612,5.4129112262,3.6102281758,0.873104855389,19.3027497915,23.426170988,60.397601758,13.036208299,18.025,29.336393459
 12/23  13:00:00,52.8855327533,5.46190292507,3.84432785332,0.682892503666,19.1483137236,23.7250123474,54.0867521777,12.6569866979,18.025,23.4047654798
 12/23  14:00:00,52.7997581248,5.46466050486,3.8500794704,0.443065390252,19.3027497915,23.7161209604,51.5205401916,10.0905254102,18.025,23.4050147814
 12/23  15:00:00,52.5107936595,5.44743334705,3.69620873417,0.325198805013,19.3027497915,23.7161209604,52.4824137116,11.054431826,18.025,23.4029818856
 12/23  16:00:00,51.8150505252,5.40683841148,3.35290569832,0.303303682791,19.3027497915,23.426170988,56.0096672949,14.5812258146,18.025,23.4034414803
 12/23  17:00:00,60.7868543009,5.36633736286,2.24691617958,0.318263647512,19.3027497915,27.8956505705,39.6430018516,15.8500015886,18.025,5.76800026302
 12/23  18:00:00,69.9158657675,5.41429523244,0.916749989381,0.222891041009,18.2229234133,37.5968344597,23.4569854047,17.6819862756,0.0,5.77499912916
 12/23  19:00:00,84.5457140073,5.49630711426,1.64360492626,0.090469322024,32.690315043,37.0816133363,27.4720484103,21.6902639411,0.0,5.78178446926
 12/23  20:00:00,85.2287460959,5.5662368878,2.17573380081,0.0595433330252,36.8143715336,33.066984531,35.2093875769,23.6376177188,0.0,11.5717698581
 12/23  21:00:00,91.5045910185,5.69342499218,3.07891798185,0.0649385610138,36.3493007332,38.7721355839,35.9528666532,24.3828349498,0.0,11.5700317034
 12/23  22:00:00,89.5102346366,5.71464675754,3.17134729257,0.0747951790945,36.1807251679,36.8228455648,29.9191099876,24.1237149121,0.0,5.79539507555
 12/23  23:00:00,66.5422828235,5.51894827849,1.65199876958,0.141545721245,31.0351095914,20.6438685092,43.7473304257,26.3160758703,0.0,17.4312545554
 12/23  24:00:00,43.2165957309,5.39773254482,0.672129346869,0.471400550906,17.4250845679,11.7056064465,40.355830537,28.7983590389,0.0,11.5574714981
 12/24  01:00:00,37.283836573,5.38637784409,0.483493101787,0.847443813021,12.925468867,10.100111941,35.9866443868,30.2184120387,0.0,5.7682323481
 12/24  02:00:00,37.6400543986,5.3921776484,0.388976668652,1.29361513572,12.925468867,10.100111941,29.779428452,29.759428452,0.0,0.02
 12/24  03:00:00,33.5373405526,5.39076629402,0.178787182026,2.02153792429,8.34152022915,10.0650221343,36.4073529741,30.6458604641,0.0,5.76149251001
 12/24  04:00:00,33.8359736953,5.39417934901,0.099618148679,2.39592683558,8.34152022915,10.0650221343,36.4908176458,30.7298851266,0.0,5.76093251924
 12/24  05:00:00,35.6171147241,5.39805806797,0.0728600220104,2.59321903334,8.34152022915,11.6705166398,36.1284964055,30.3604497492,0.0,5.76804665622
 12/24  06:00:00,40.1745166089,5.40989286949,0.0503995806938,3.002823607,8.80141237637,15.3678112995,36.8378029871,31.0624044729,0.0,5.77539851427
 12/24  07:00:00,59.6729426633,5.41578790506,0.329247229768,2.23967943364,18.5082010057,25.6353820695,35.2994628094,29.5117120172,0.0,5.78775079217
 12/24  08:00:00,70.363271331,5.50125305946,1.36535543502,1.0050759136,19.4926561212,41.1001056674,45.8209766077,28.3894424001,0.0,17.4315342077
 12/24  09:00:00,94.1729891614,5.70855540357,3.66890652866,0.430123954669,26.3286599382,57.9988325916,63.662704345,22.0869922848,0.0,41.5757120601
 12/24  10:00:00,79.7903354383,5.55396998121,4.53090417566,0.614049073976,26.2443270014,42.8153538416,67.3019006871,19.7630225228,18.025,29.5138781642
 12/24  11:00:00,55.0918290115,5.40971569593,3.47633419145,0.98932353704,21.7447113004,23.4437158914,66.2679107574,18.8320191564,18.025,29.4108916009
 12/24  12:00:00,52.7049365431,5.39360234315,3.29208208261,1.205063724,19.3449162599,23.4437158914,60.119630606,18.6202383235,18.025,23.4743922824
 12/24  13:00:00,52.5851700917,5.38103099574,2.97068813086,1.27732596636,19.190480192,23.7425572507,61.7498099082,20.3064905116,18.025,23.4183193966
 12/24  14:00:00,52.4056715079,5.37404537008,2.88979186165,1.15958797136,19.260583323,23.698576057,60.0173756889,18.5737531403,18.025,23.4186225486
 12/24  15:00:00,52.2835317647,5.37623164573,2.94079968362,0.984254202188,19.260583323,23.698576057,59.611280334,18.167133196,18.025,23.4191471381
 12/24  16:00:00,51.8739624102,5.36320225033,2.84080825334,0.977655733368,19.260583323,23.4086260847,60.9361110436,19.491436102,18.025,23.4196749416
 12/24  17:00:00,61.1950992093,5.36100054805,1.91379738142,1.12467831007,19.260583323,27.8781056672,44.3128184011,20.5197699312,18.025,5.76804846994
 12/24  18:00:00,70.0877587981,5.40466016206,0.695468682257,0.68541010013,18.1807569449,37.5792895564,33.1586288177,21.6284180778,0.0,11.53021074
 12/24  19:00:00,84.7948305025,5.51749852334,1.73111252561,0.350304316523,32.6059821062,37.0465235296,30.6319700825,24.8499719511,0.0,5.78199813138
 12/24  20:00:00,85.6445187666,5.6056771511,2.46084641751,0.150760099039,36.8143715336,33.066984531,36.9257874535,25.3554140073,0.0,11.5703734462
 12/24  21:00:00,91.8931503482,5.7187846828,3.2672626307,0.120359563092,36.43363367,38.8072253906,32.1131291167,26.3186381619,0.0,5.79449095481
 12/24  22:00:00,89.5049320406,5.72640398393,3.22247032068,0.12602845404,36.0963922311,36.7877557581,38.1955027036,26.6230497524,0.0,11.5724529512
 12/24  23:00:00,66.5940924845,5.53631029372,1.75544999633,0.191952102203,30.9507766546,20.6087787026,45.0017270405,27.5694836566,0.0,17.4322433839
 12/24  24:00:00,43.3493735829,5.39281541651,0.575432245856,0.705788110813,17.4250845679,11.7056064465,37.2016725872,28.6331527557,0.0,8.56851983158
 12/25  01:00:00,37.3117987413,5.37912199248,0.386358896488,0.979792497422,12.925468867,10.100111941,33.1555517165,30.1577834229,0.0,2.99776829354
 12/25  02:00:00,37.5094924493,5.37266398022,0.247986051242,1.32355290235,12.925468867,10.100111941,36.9827534768,31.2211899046,0.0,5.76156357223
 12/25  03:00:00,33.3510071572,5.37884412975,0.13040716255,1.8955032072,8.34152022915,10.0650221343,37.3355922384,31.5740228059,0.0,5.76156943247
 12/25  04:00:00,33.8940571494,5.39567484617,0.0881255210011,2.46400571637,8.34152022915,10.0650221343,37.7509084983,31.9892852659,0.0,5.76162323238
 12/25  05:00:00,36.0144181069,5.41364418881,0.0681301189215,2.9796624208,8.34152022915,11.6705166398,32.5837633192,32.5637633192,0.0,0.02
 12/25  06:00:00,40.9101315204,5.44003734368,0.0442694117422,3.71441897773,8.80141237637,15.3678112995,43.8175827659,32.2868125038,0.0,11.5307702621
 12/25  07:00:00,59.8029242549,5.40506182504,0.137079374083,2.57254783836,18.5082010057,25.6353820695,36.9187929968,31.1294924254,0.0,5.78930057141
 12/25  08:00:00,70.2529150678,5.49097262345,1.30605236553,0.964291654254,19.4926561212,41.1001056674,46.6325543916,29.2001630361,0.0,17.4323913555
 12/25  09:00:00,94.1350243014,5.70762963602,3.62495125463,0.437026583155,26.3286599382,57.9988325916,58.8229339216,23.1839623942,0.0,35.6389715274
 12/25  10:00:00,79.5470884222,5.53564730828,4.18750070814,0.732515340342,26.2443270014,42.8153538416,76.1762855117,22.7371771252,18.025,35.4141083864
 12/25  11:00:00,54.8613010606,5.36705268004,2.83491490513,1.44287106546,21.7447113004,23.4437158914,71.4410119575,24.0025747934,18.025,29.4134371641
 12/25  12:00:00,53.172415768,5.38986063629,2.77988469673,2.1884766502,19.3449162599,23.4437158914,65.9213008297,24.4228541515,18.025,23.4734466783
 12/25  13:00:00,53.5156188729,5.40420464635,2.59065139804,2.56463546329,19.190480192,23.7425572507,66.439282798,24.9969372685,18.025,23.4173455295
 12/25  14:00:00,53.3968240495,5.40220166851,2.5853170296,2.42705553128,19.260583323,23.698576057,63.0268460244,21.5840246999,18.025,23.4178213244
 12/25  15:00:00,52.9161462511,5.38975852243,2.65100740717,1.89313046345,19.260583323,23.698576057,61.7944631817,20.3509705018,18.025,23.4184926799
 12/25  16:00:00,52.8327136077,5.39516707351,2.63212927925,2.11311731227,19.260583323,23.4086260847,63.1467568987,21.7025839672,18.025,23.4191729315
 12/25  17:00:00,62.2808043266,5.40014980747,1.79594436153,2.28908013302,19.260583323,27.8781056672,45.4818200804,21.6887062989,18.025,5.76811378153
 12/25  18:00:00,70.3765982752,5.39274021745,0.41860302735,1.26302884097,18.1807569449,37.5792895564,28.992264486,23.2170178993,0.0,5.7752465867
 12/25  19:00:00,84.8551527828,5.49947191162,1.46150304717,0.698254923573,32.6059821062,37.0465235296,38.7808510152,27.2363487229,0.0,11.5445022924
 12/25  20:00:00,85.6282564268,5.58488499633,2.20278413741,0.413344184683,36.8143715336,33.066984531,39.2401868287,27.6701273425,0.0,11.5700594862
 12/25  21:00:00,91.6720563932,5.68773238755,2.98007541133,0.217497234984,36.43363367,38.8072253906,34.4167246418,28.6223697155,0.0,5.79435492626
 12/25  22:00:00,89.2769942881,5.69814809196,2.97260205858,0.176207306957,36.0963922311,36.7877557581,39.283775587,27.7112699343,0.0,11.5725056527
 12/25  23:00:00,66.59566077,5.52218756489,1.58034899952,0.382732857185,30.9507766546,20.6087787026,45.3142275861,27.883052821,0.0,17.4311747651
 12/25  24:00:00,43.4075181237,5.38465519027,0.445513367283,0.902005611608,17.4250845679,11.7056064465,34.6128077593,28.8236575765,0.0,5.78915018276
 12/26  01:00:00,36.0438877687,5.36782712648,0.24907962608,1.17977205579,11.6412384099,10.0650221343,34.9862010625,29.2176211274,0.0,5.76857993515
 12/26  02:00:00,35.0462390137,5.38164216921,0.167549793812,1.81065790697,10.0992000411,10.047477231,35.3032179951,29.5417809809,0.0,5.76143701415
 12/26  03:00:00,34.1622081704,5.41316152301,0.106293455173,2.81592056683,8.25718729233,10.0299323277,36.8211905601,31.0597372798,0.0,5.76145328031
 12/26  04:00:00,34.7298948407,5.43252999539,0.083740636707,3.38679355884,8.25718729233,10.0299323277,38.1151160066,32.35420425,0.0,5.76091175657
 12/26  05:00:00,36.6587111743,5.44344525304,0.0685716661029,3.71313184573,8.25718729233,11.6354268332,32.7217524505,32.7017524505,0.0,0.02
 12/26  06:00:00,44.1499849438,5.44005285977,0.074159074081,3.62217078569,12.1011305571,15.3678112995,43.2592924546,31.7002937579,0.0,11.5589986967
 12/26  07:00:00,72.4146454206,5.50271801906,1.38728179234,0.982138628906,19.7275818095,37.2640762949,47.9620971858,30.5298965771,0.0,17.4322006087
 12/26  08:00:00,86.6008170405,5.68347779898,2.89504997572,0.527168618721,24.3117294858,51.2795993405,45.7547160265,28.2360816736,0.0,17.518634353
 12/26  09:00:00,72.0319072951,5.41668550382,1.18354862672,1.09625132935,23.6694662846,40.6342015617,57.7382348706,22.3135090433,0.0,35.4247258273
 12/26  10:00:00,68.9021477372,5.39378476571,2.96941683091,1.21121953588,23.6694662846,35.6302164847,68.2487182144,20.8106020888,18.025,29.4131161255
 12/26  11:00:00,52.8176125378,5.4144363681,2.74618283818,2.92620880667,18.7433767983,22.9618409725,62.4458566415,20.9439258705,18.025,23.4769307709
 12/26  12:00:00,53.2557135405,5.43180076268,2.74224458014,3.35335701001,18.7433767983,22.9618409725,62.7679487269,21.3247982998,18.025,23.418150427
 12/26  13:00:00,53.1494648419,5.43309940483,2.58933009613,3.35527689485,18.5889407304,23.1597249699,61.6793552693,20.2368422261,18.025,23.4175130431
 12/26  14:00:00,53.2842678546,5.43170721658,2.54360296253,3.29069618483,18.7433767983,23.2517909448,60.9276191054,19.4858786955,18.025,23.4167404099
 12/26  15:00:00,53.1416644658,5.42793622834,2.5308008686,3.1646656487,18.7433767983,23.2517909448,60.6868915904,19.24433207,18.025,23.4175595204
 12/26  16:00:00,52.6747222603,5.42175121729,2.55120059662,2.97345852339,18.7433767983,22.9618409725,61.8022703702,20.3588777358,18.025,23.4183926344
 12/26  17:00:00,61.7193517996,5.41370548014,1.77353738229,2.70046365386,18.7433767983,27.431320555,44.0681271982,20.2748539188,18.025,5.76827327941
 12/26  18:00:00,72.8775523658,5.39473151377,0.486686842928,1.09200870822,17.6635504202,40.6971502883,33.3670478462,21.8226411608,0.0,11.5444066854
 12/26  19:00:00,79.7518798729,5.45115927407,1.07447236845,0.81673325995,27.5259009287,37.3340067412,37.7777672929,26.1632229065,0.0,11.6145443865
 12/26  20:00:00,82.6116083183,5.52448944395,1.73184224511,0.620799630155,33.8341110165,33.3544677425,38.4248941422,26.8534305182,0.0,11.571463624
 12/26  21:00:00,91.5666826558,5.64595044876,2.70228255018,0.329816567437,36.5179666069,38.8247702939,39.9618466894,28.3911381029,0.0,11.5707085865
 12/26  22:00:00,86.1234214042,5.66893992169,2.78666939604,0.293690370524,32.965339924,36.8579353714,41.5599209246,29.9312377141,0.0,11.6286832105
 12/26  23:00:00,61.2323101146,5.47327652977,1.16392861615,0.768530878463,25.6355707503,20.6438685092,43.2052193083,31.618367075,0.0,11.5868522333
 12/26  24:00:00,41.30294613,5.37222311911,0.232107015454,1.42553306269,15.0252895274,11.7056064465,38.4282845226,32.6527934375,0.0,5.77549108505
 12/27  01:00:00,37.6262561381,5.41572582998,0.135884073466,2.82743378216,11.6412384099,10.0650221343,38.8663448551,33.0976796181,0.0,5.768665237
 12/27  02:00:00,36.9682718573,5.44780985178,0.104896071714,3.72917445787,10.0992000411,10.047477231,39.3364884089,33.5748178231,0.0,5.76167058577
 12/27  03:00:00,35.7802108495,5.47101787244,0.0760524580198,4.40630508249,8.25718729233,10.0299323277,40.0413259789,34.2796286613,0.0,5.76169731757
 12/27  04:00:00,35.9412803566,5.47640047768,0.0610859411725,4.5769603202,8.25718729233,10.0299323277,39.2290393342,33.4678748894,0.0,5.76116444482
 12/27  05:00:00,37.6372671688,5.47901053105,0.0500006029265,4.67468977385,8.25718729233,11.6354268332,33.0397083233,33.0197083233,0.0,0.02
 12/27  06:00:00,44.9743210735,5.47072641506,0.0608072610819,4.42917931836,12.1011305571,15.3678112995,43.646157198,32.0871180577,0.0,11.5590391403
 12/27  07:00:00,72.1765118772,5.46119490946,1.02831576409,1.14448320875,19.7275818095,37.2640762949,48.1455750436,30.7122595265,0.0,17.4333155171
 12/27  08:00:00,86.5842638255,5.66579128294,2.77902395164,0.644313081685,24.3117294858,51.2795993405,45.8832505208,28.3654228368,0.0,17.517827684
 12/27  09:00:00,71.9515684459,5.40023245297,1.09212039601,1.12378322371,23.6694662846,40.6342015617,56.6689495606,21.2424453199,0.0,35.4265042406
 12/27  10:00:00,69.05551244,5.38860281455,3.00261707886,1.33655888873,23.6694662846,35.6302164847,67.6289006624,20.1895874589,18.025,29.4143132035
 12/27  11:00:00,53.1825737971,5.42546149316,2.80963677407,3.21668590935,18.7433767983,22.9618409725,62.4726783651,20.9697785213,18.025,23.4778998438
 12/27  12:00:00,53.2390563157,5.42868122621,2.81625116979,3.2658091776,18.7433767983,22.9618409725,62.6640368392,21.219727675,18.025,23.4193091642
 12/27  13:00:00,52.9582761221,5.42371532488,2.66076831779,3.10202935392,18.5889407304,23.1597249699,61.4891385977,20.0453097944,18.025,23.4188288033
 12/27  14:00:00,52.6961934851,5.40681891307,2.6426673492,2.62844162596,18.7433767983,23.2517909448,59.7586838616,18.3139057726,18.025,23.4197780889
 12/27  15:00:00,52.3774673968,5.39442451433,2.61343732665,2.35133974361,18.7433767983,23.2517909448,59.7864859913,18.3407413527,18.025,23.4207446386
 12/27  16:00:00,51.7536483026,5.38213274454,2.60814970831,2.03504992634,18.7433767983,22.9618409725,61.3324080989,19.8857084465,18.025,23.4216996524
 12/27  17:00:00,61.0691561341,5.38747544451,1.75707809481,2.09295816385,18.7433767983,27.431320555,44.7620183973,20.968753391,18.025,5.76826500624
 12/27  18:00:00,72.6482461919,5.38994565746,0.529729481122,0.8244433508,17.6635504202,40.6971502883,33.7283142095,22.1836457827,0.0,11.5446684268
 12/27  19:00:00,79.6454539679,5.45470660548,1.1704239858,0.610800594309,27.5259009287,37.3340067412,37.4787584007,25.8645581045,0.0,11.6142002962
