Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  20:00:00,82.5417351701,5.5285337849,1.82909917686,0.44961672314,33.8341110165,33.3544677425,38.1900035427,26.6177160709,0.0,11.5722874718
 12/27  21:00:00,91.6233107431,5.66243505491,2.89927372122,0.172961014876,36.5179666069,38.8247702939,38.5727875744,27.0004668648,0.0,11.5723207095
 12/27  22:00:00,86.2857257246,5.69751202382,3.08136908779,0.132711772977,32.965339924,36.8579353714,38.2947870104,26.6651094603,0.0,11.6296775501
 12/27  23:00:00,61.178177823,5.49762104729,1.47176039457,0.382214177526,25.6355707503,20.6438685092,42.0964196709,26.456873399,0.0,15.6395462719
 12/27  24:00:00,40.8743294464,5.37227242053,0.379551468342,0.84941811297,15.0252895274,11.7056064465,34.2524806209,26.7555073389,0.0,7.49697328195
 12/28  01:00:00,35.9387182596,5.36302709144,0.222418111584,1.10605668378,11.6412384099,10.0650221343,32.9441741186,27.1757585531,0.0,5.76841556551
 12/28  02:00:00,34.9771568424,5.38038280277,0.159393575366,1.75098784331,10.0992000411,10.047477231,27.5182509152,27.4982509152,0.0,0.02
 12/28  03:00:00,33.7942417198,5.40276846751,0.115000472236,2.4496352616,8.25718729233,10.0299323277,33.5208518786,27.7592008639,0.0,5.76165101472
 12/28  04:00:00,34.15530706,5.41500021408,0.0959486709437,2.81752048669,8.25718729233,10.0299323277,33.7543128769,27.993185179,0.0,5.76112769786
 12/28  05:00:00,35.9734655841,5.42184664478,0.0820506298451,3.03599856823,8.25718729233,11.6354268332,33.9554660616,28.1871125115,0.0,5.7683535501
 12/28  06:00:00,43.5450683333,5.42081273035,0.0867366978484,3.02390550515,12.1011305571,15.3678112995,34.399335036,28.609772682,0.0,5.78956235392
 12/28  07:00:00,72.2022439281,5.49345974696,1.37294171572,0.79331473308,19.7275818095,37.2640762949,45.752034323,28.3200484274,0.0,17.4319858957
 12/28  08:00:00,86.648498321,5.7026339069,3.12800167985,0.3227098028,24.3117294858,51.2795993405,43.5262363008,26.0055520431,0.0,17.5206842577
 12/28  09:00:00,72.1911024607,5.45226492314,1.66955935811,0.733836366821,23.6694662846,40.6342015617,55.0520320009,19.6242730024,0.0,35.4277589985
 12/28  10:00:00,68.8403628322,5.3935923337,3.22584402152,0.893187746034,23.6694662846,35.6302164847,67.0897408997,19.6504167361,18.025,29.4143241636
 12/28  11:00:00,51.8639131261,5.37591449527,2.84539550986,1.91180635033,18.7433767983,22.9618409725,62.1338091449,20.6279208987,18.025,23.4808882462
 12/28  12:00:00,52.420879643,5.39581893932,2.81917811151,2.47756369757,18.7433767983,22.9618409725,62.454692569,21.0065720571,18.025,23.4231205119
 12/28  13:00:00,52.4856643923,5.40385757277,2.64325568248,2.66678198991,18.5889407304,23.1597249699,67.2019207559,19.9049591956,18.025,29.2719615603
 12/28  14:00:00,52.8210326227,5.41040423526,2.5791005019,2.81325977502,18.7433767983,23.2517909448,60.707786332,19.2740237987,18.025,23.4087625333
 12/28  15:00:00,52.8038853201,5.41397757003,2.56104557264,2.810594674,18.7433767983,23.2517909448,60.4763101832,19.0447403177,18.025,23.4065698654
 12/28  16:00:00,52.2176957288,5.40458476845,2.5758386311,2.50895487679,18.7433767983,22.9618409725,61.4280688318,19.9953224153,18.025,23.4077464164
 12/28  17:00:00,61.7072094355,5.41388515076,1.74950058567,2.71217145772,18.7433767983,27.431320555,44.8940552547,21.1007021842,18.025,5.7683530705
 12/28  18:00:00,72.9242364385,5.39744043302,0.504702284372,1.11796048031,17.6635504202,40.6971502883,28.1377564095,22.3551845533,0.0,5.78257185619
 12/28  19:00:00,79.7490046885,5.45436348092,1.12976364165,0.755341436374,27.5259009287,37.3340067412,37.6351380303,26.019945436,0.0,11.6151925944
 12/28  20:00:00,82.6258346213,5.52895563817,1.80405713866,0.558330458928,33.8341110165,33.3544677425,38.2977824266,26.7260878233,0.0,11.5716946033
 12/28  21:00:00,91.627668989,5.65534139797,2.81259726361,0.271081948048,36.5179666069,38.8247702939,39.8292187391,28.258498326,0.0,11.570720413
 12/28  22:00:00,86.22570256,5.68497542344,2.95689720418,0.209685257825,32.965339924,36.8579353714,46.0474571473,28.613105297,0.0,17.4343518503
 12/28  23:00:00,61.2150712794,5.48657459214,1.31112166145,0.590784750038,25.6355707503,20.6438685092,41.1709298231,29.5838470822,0.0,11.5870827409
 12/28  24:00:00,41.0467820876,5.37020749197,0.293195119272,1.11028893089,15.0252895274,11.7056064465,36.3892773929,30.6135552959,0.0,5.775722097
 12/29  01:00:00,36.5900775229,5.38228656302,0.181247829535,1.77932261534,11.6412384099,10.0650221343,35.6423901511,29.8736709621,0.0,5.76871918902
 12/29  02:00:00,35.8354837246,5.40957608886,0.131295683722,2.60821508099,10.0992000411,10.047477231,35.2678904407,29.506173155,0.0,5.76171728568
 12/29  03:00:00,34.8479298142,5.43916008101,0.0942700564532,3.48766197557,8.25718729233,10.0299323277,31.0596368753,31.0396368753,0.0,0.02
 12/29  04:00:00,35.3327150238,5.45543705603,0.0734559121029,3.97698175521,8.25718729233,10.0299323277,38.1203219899,32.3586937967,0.0,5.76162819324
 12/29  05:00:00,37.1625576858,5.462602108,0.0594820117844,4.20689934883,8.25718729233,11.6354268332,38.4912353136,32.7226066013,0.0,5.76862871229
 12/29  06:00:00,44.5530560177,5.45557140916,0.0683092739154,4.0155541891,12.1011305571,15.3678112995,43.3864277347,31.8276592751,0.0,11.5587684596
 12/29  07:00:00,72.1775141371,5.47012803261,1.13692102941,1.02793084706,19.7275818095,37.2640762949,42.1426672035,30.5137056284,0.0,11.6289615751
 12/29  08:00:00,86.6753063494,5.68677035427,2.96706307405,0.526302293966,24.3117294858,51.2795993405,51.363279473,28.0091596901,0.0,23.3541197829
 12/29  09:00:00,72.4114682304,5.4690903599,1.68901343726,0.91791351525,23.6694662846,40.6342015617,50.5862697395,21.056422886,0.0,29.5298468534
 12/29  10:00:00,69.7406004629,5.50568555649,4.08589190251,0.82127772627,23.6694662846,35.6302164847,65.8777915082,18.4396156961,18.025,29.4131758122
 12/29  11:00:00,52.5925986948,5.49337432287,3.89994841116,1.46847298519,18.7433767983,22.9618409725,64.9869004305,17.6139383362,18.025,29.3479620943
 12/29  12:00:00,52.3935599616,5.49340353998,3.84745147347,1.32438353822,18.7433767983,22.9618409725,59.0296563873,17.5819677122,18.025,23.4226886751
 12/29  13:00:00,51.5863968486,5.4309625811,3.23720712337,1.14645817672,18.5889407304,23.1597249699,58.6413907536,17.2011203951,18.025,23.4152703586
 12/29  14:00:00,51.3764362106,5.39985431234,2.99894301612,0.959367348518,18.7433767983,23.2517909448,58.4223216319,16.9824070475,18.025,23.4149145844
 12/29  15:00:00,51.5084256802,5.43701068492,3.27243404968,0.780709339661,18.7433767983,23.2517909448,58.369820104,16.9303069774,18.025,23.4145131266
 12/29  16:00:00,51.0604083354,5.42368442469,3.18437808591,0.724023867591,18.7433767983,22.9618409725,60.3199347333,18.8791437716,18.025,23.4157909617
 12/29  17:00:00,60.1370848777,5.39437262167,2.1291049394,0.781946173929,18.7433767983,27.431320555,44.3163251526,20.5229168134,18.025,5.76840833925
 12/29  18:00:00,72.8338626694,5.4530057651,1.11847436126,0.358240569455,17.6635504202,40.6971502883,27.9446067512,22.1622186477,0.0,5.78238810353
 12/29  19:00:00,79.892695298,5.5165958436,1.72508953704,0.241459245939,27.5259009287,37.3340067412,43.6347020373,26.2242683888,0.0,17.4104336485
 12/29  20:00:00,82.7580927567,5.58199179925,2.26108107973,0.180524618861,33.8341110165,33.3544677425,38.7166794971,27.1455245586,0.0,11.5711549385
 12/29  21:00:00,91.8746597349,5.70926810005,3.14938938814,0.127343784049,36.5179666069,38.8247702939,34.6865563609,28.8916103947,0.0,5.79494596618
 12/29  22:00:00,86.5336361505,5.74051392548,3.25095811044,0.168011386846,32.965339924,36.8579353714,48.0193562742,30.5840195375,0.0,17.4353367367
 12/29  23:00:00,61.4347821888,5.53479878618,1.67478156621,0.398603820731,25.6355707503,20.6438685092,43.9934282581,32.4055529312,0.0,11.587875327
 12/29  24:00:00,41.3534634706,5.41487958705,0.637357207844,1.02813155926,15.0252895274,11.7056064465,39.3509135994,33.5752831905,0.0,5.7756304089
 12/30  01:00:00,38.0098922928,5.4143456139,0.449962633599,1.69846298889,12.8411359301,10.0650221343,38.7343576103,32.9655556778,0.0,5.76880193251
 12/30  02:00:00,38.4718433604,5.41840395527,0.324567808661,2.28299022853,12.8411359301,10.0650221343,39.9473404369,34.1857831765,0.0,5.7615572604
 12/30  03:00:00,34.5088584481,5.42315095705,0.124005271637,3.13485932342,8.25718729233,10.0299323277,41.4882977543,35.7273069041,0.0,5.76099085024
 12/30  04:00:00,35.3318598444,5.45052079695,0.0775765746349,3.97692219015,8.25718729233,10.0299323277,36.3291548504,36.3091548504,0.0,0.02
 12/30  05:00:00,37.5070001404,5.46947954073,0.0471070551461,4.55683647162,8.25718729233,11.6354268332,42.5272018387,36.7583197697,0.0,5.76888206905
 12/30  06:00:00,42.1088653872,5.4856706118,0.039328172917,4.99186100969,8.71707943955,15.3327214929,41.9638971821,36.1879799128,0.0,5.77591726931
 12/30  07:00:00,60.7823108731,5.44709760665,0.220065899268,3.426879366,18.5082010057,25.6353820695,43.9892374587,32.4294027692,0.0,11.5598346895
 12/30  08:00:00,70.6372538185,5.5218111667,1.43875842214,1.30445488905,19.4083231844,41.0650158608,46.4001172583,28.9640473821,0.0,17.4360698763
 12/30  09:00:00,94.5517575326,5.75235688839,3.92051252437,0.513399662318,26.3286599382,57.9988325916,58.0420253861,22.3887567873,0.0,35.6532685987
 12/30  10:00:00,79.9600326829,5.56101806475,4.4203572314,0.767760671027,26.3286599382,42.8504436482,74.7032659966,21.2527426658,18.025,35.4255233308
 12/30  11:00:00,55.3604295445,5.41181217317,3.18687625759,1.54524304424,21.7447113004,23.4437158914,69.1257635523,21.6786423339,18.025,29.4221212185
 12/30  12:00:00,53.4460698512,5.4712943392,3.61323056309,1.60703559637,19.3027497915,23.426170988,62.3430618548,20.8373327185,18.025,23.4807291362
 12/30  13:00:00,53.0072036269,5.41174230546,2.93325385097,1.76577161604,19.1483137236,23.7250123474,63.7448863896,22.2952234687,18.025,23.424662921
 12/30  14:00:00,52.9334899731,5.39927128763,2.82272802597,1.66951079145,19.3027497915,23.7161209604,67.4379036167,20.1395048357,18.025,29.273398781
 12/30  15:00:00,52.8923003475,5.40879105362,2.94023811154,1.50129371036,19.3027497915,23.7161209604,61.0503192836,19.6178544532,18.025,23.4074648304
 12/30  16:00:00,52.6125866681,5.40914204702,2.952353131,1.49906448001,19.3027497915,23.426170988,62.088613174,20.6547073824,18.025,23.4089057916
 12/30  17:00:00,61.8320527212,5.38061382662,1.81376572362,1.78231199193,19.3027497915,27.8956505705,45.0739084269,21.2805367714,18.025,5.76837165552
 12/30  18:00:00,70.5192609169,5.42555734202,0.731659382479,1.00008358977,18.2229234133,37.5968344597,28.2589295057,22.4833639,0.0,5.77556560568
 12/30  19:00:00,85.0737284093,5.52252956357,1.65168961939,0.584138652843,32.690315043,37.0816133363,33.558299873,27.7757571895,0.0,5.78254268351
 12/30  20:00:00,85.7065587611,5.60205947499,2.3214439624,0.355771325491,36.8143715336,33.066984531,40.6406013456,29.0675004845,0.0,11.573100861
 12/30  21:00:00,91.7420067037,5.7176525926,3.16761742787,0.189376120721,36.3493007332,38.7721355839,40.4731538427,28.9006142824,0.0,11.5725395603
 12/30  22:00:00,89.642385922,5.72951618573,3.18153661938,0.181836336617,36.1807251679,36.8228455648,40.0916630129,28.5185562179,0.0,11.5731067949
 12/30  23:00:00,66.8698506535,5.5426387355,1.72950591714,0.367839493796,31.0351095914,20.6438685092,41.0900601304,29.4592472012,0.0,11.6308129292
 12/30  24:00:00,43.6262985327,5.40881164705,0.619171868946,0.922937064909,17.4250845679,11.7056064465,42.0113854383,30.4514909779,0.0,11.5598944604
 12/31  01:00:00,37.6453830917,5.39284668136,0.413400768416,1.27258819288,12.925468867,10.100111941,36.6533802125,30.8845642178,0.0,5.76881599467
 12/31  02:00:00,37.9675485635,5.39287929508,0.287641527241,1.72172278506,12.925468867,10.100111941,36.9760720905,31.2144889403,0.0,5.76158315023
 12/31  03:00:00,33.9357575441,5.40244737729,0.150173147225,2.43687103949,8.34152022915,10.0650221343,31.6602705691,31.6402705691,0.0,0.02
 12/31  04:00:00,34.5775279983,5.42321135724,0.105408346854,3.10263984974,8.34152022915,10.0650221343,37.9797571042,32.2183969454,0.0,5.76136015875
 12/31  05:00:00,36.5549536566,5.43492504491,0.0780383101336,3.48898654913,8.34152022915,11.6705166398,38.3431720554,32.5746074745,0.0,5.76856458089
 12/31  06:00:00,40.982917842,5.4434327797,0.0587880652645,3.76926608223,8.80141237637,15.3678112995,37.7133973339,31.9375455883,0.0,5.7758517456
 12/31  07:00:00,59.9458397092,5.41888548489,0.235765547377,2.60291321254,18.5082010057,25.6353820695,42.3585979583,30.7988622695,0.0,11.5597356888
 12/31  08:00:00,70.4646428438,5.51170564213,1.45127308607,1.01000452709,19.4926561212,41.1001056674,40.7312348157,29.0999322743,0.0,11.6313025414
 12/31  09:00:00,94.2936437577,5.72472134003,3.73955894559,0.463860463971,26.3286599382,57.9988325916,64.6122560604,23.0157014421,0.0,41.5965546183
 12/31  10:00:00,79.9214032372,5.57566668344,4.60316988452,0.651081971976,26.2443270014,42.8153538416,74.6571859301,21.1985188613,18.025,35.4336670689
 12/31  11:00:00,55.3720866891,5.45711526248,3.75500117421,0.943466712165,21.7447113004,23.4437158914,62.1224190304,20.5571834467,18.025,23.5402355837
 12/31  12:00:00,52.8380738104,5.41420329808,3.2804977272,1.32914680643,19.3449162599,23.4437158914,68.8454511631,21.4717712068,18.025,29.3486799562
 12/31  13:00:00,53.0280055549,5.47339741377,3.69804516501,0.900416245507,19.190480192,23.7425572507,61.0542195583,19.6092849992,18.025,23.4199345591
 12/31  14:00:00,52.4981159729,5.42215185799,3.2507790425,0.842914645788,19.260583323,23.698576057,59.675981391,18.2321343671,18.025,23.4188470239
 12/31  15:00:00,52.318729356,5.41500873173,3.18511710085,0.736332840252,19.260583323,23.698576057,60.0978102396,18.6524635089,18.025,23.4203467307
 12/31  16:00:00,51.9189374475,5.41410922778,3.19724611374,0.615260955768,19.260583323,23.4086260847,61.110573987,19.663712956,18.025,23.421861031
 12/31  17:00:00,61.0416765659,5.38687153108,2.17513087682,0.684018128905,19.260583323,27.8781056672,43.8148734794,20.0212868594,18.025,5.76858662004
 12/31  18:00:00,70.1653644538,5.43401904026,0.949143854579,0.479946475267,18.1807569449,37.5792895564,27.515246754,21.7406480913,0.0,5.7745986627
 12/31  19:00:00,84.8845055354,5.54719035186,1.93859986886,0.202757896046,32.6059821062,37.0465235296,37.422115816,25.876859217,0.0,11.545256599
 12/31  20:00:00,85.7741355118,5.63163726923,2.59115444079,0.124056594016,36.8143715336,33.066984531,38.0709239755,26.4999097737,0.0,11.5710142018
 12/31  21:00:00,92.0136276925,5.74541211269,3.36636061808,0.115061252754,36.43363367,38.8072253906,33.3783762768,27.5813145154,0.0,5.79706176139
 12/31  22:00:00,89.6008684072,5.74982438234,3.27638873316,0.144575506805,36.0963922311,36.7877557581,40.7176796643,29.1438176893,0.0,11.5738619749
 12/31  23:00:00,66.7500685892,5.55789225301,1.8306107859,0.251110115306,30.9507766546,20.6087787026,48.295897043,30.8609620233,0.0,17.4349350197
 12/31  24:00:00,43.609979676,5.42022172716,0.728161401126,0.786214588096,17.4250845679,11.7056064465,43.4856391274,31.9258940532,0.0,11.5597450742
